Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.5,3.55,12.0,0.5,0.0,0.0
2016,1,22,7,30,0.0,1.0,3.5,12.0,1.0,0.98,0.0
2016,1,22,7,45,0.0,4.5,3.5,12.5,4.5,4.33,0.0
2016,1,22,8,0,0.0,8.0,3.5,13.0,8.0,7.71,0.62
2016,1,22,8,15,0.0,13.0,3.45,13.0,13.0,12.53,4.9
2016,1,22,8,30,0.0,18.0,3.4,13.0,18.0,17.36,9.16
2016,1,22,8,45,0.0,23.5,3.4,13.0,23.5,22.67,13.82
2016,1,22,9,0,0.0,29.0,3.4,13.0,29.0,27.99,18.44
2016,1,22,9,15,0.0,33.5,3.4,13.0,33.5,32.34,22.19
2016,1,22,9,30,0.0,38.0,3.4,13.0,38.0,36.69,25.9
2016,1,22,9,45,1.0,88.5,3.4,13.5,89.0,87.23,68.74
2016,1,22,10,0,2.0,139.0,3.4,14.0,140.0,141.12,113.53
2016,1,22,10,15,1.0,137.5,3.35,14.0,138.0,137.93,110.58
2016,1,22,10,30,0.0,136.0,3.3,14.0,136.0,135.01,107.93
2016,1,22,10,45,1.0,149.5,3.25,14.0,150.0,149.38,119.66
2016,1,22,11,0,2.0,163.0,3.2,14.0,164.0,163.77,131.34
2016,1,22,11,15,7.0,175.0,3.35,14.0,178.5,179.37,144.11
2016,1,22,11,30,12.0,187.0,3.5,14.0,193.0,194.98,156.88
2016,1,22,11,45,11.0,188.0,3.65,14.0,194.0,194.83,156.62
2016,1,22,12,0,10.0,189.0,3.8,14.0,195.0,194.72,156.45
2016,1,22,12,15,5.0,159.0,3.8,14.0,162.0,159.95,127.87
2016,1,22,12,30,0.0,129.0,3.8,14.0,129.0,125.99,99.82
2016,1,22,12,45,0.0,141.0,3.8,14.0,141.0,137.99,109.79
2016,1,22,13,0,0.0,153.0,3.8,14.0,153.0,150.0,119.73
2016,1,22,13,15,0.0,139.0,3.65,13.5,139.0,135.82,108.3
2016,1,22,13,30,0.0,125.0,3.5,13.0,125.0,121.77,96.96
2016,1,22,13,45,9.0,151.0,3.35,13.0,155.5,152.72,122.93
2016,1,22,14,0,18.0,177.0,3.2,13.0,186.0,183.19,148.24
2016,1,22,14,15,9.0,145.0,3.1,13.0,149.5,145.94,117.47
2016,1,22,14,30,0.0,113.0,3.0,13.0,113.0,109.75,87.45
2016,1,22,14,45,0.0,109.5,2.9,13.0,109.5,106.26,84.72
2016,1,22,15,0,0.0,106.0,2.8,13.0,106.0,102.76,81.91
2016,1,22,15,15,0.0,94.5,2.65,13.0,94.5,91.45,72.46
2016,1,22,15,30,0.0,83.0,2.5,13.0,83.0,80.19,62.97
2016,1,22,15,45,0.0,70.0,2.35,13.0,70.0,67.54,52.17
2016,1,22,16,0,0.0,57.0,2.2,13.0,57.0,54.95,41.29
2016,1,22,16,15,0.0,44.0,2.1,12.5,44.0,42.44,30.42
2016,1,22,16,30,0.0,31.0,2.0,12.0,31.0,29.94,19.44
2016,1,22,16,45,0.0,19.5,1.9,12.0,19.5,18.82,9.16
2016,1,22,17,0,0.0,8.0,1.8,12.0,8.0,7.71,0.0
2016,1,22,17,15,0.0,4.0,1.8,11.5,4.0,3.93,0.0
2016,1,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,2.1,9.5,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,2.4,10.0,11.0,10.81,0.0
2016,1,23,7,45,80.5,30.0,2.7,10.5,39.0,69.26,33.88
2016,1,23,8,0,161.0,49.0,3.0,11.0,67.0,127.35,95.91
2016,1,23,8,15,248.0,63.5,3.2,11.0,105.5,189.11,150.63
2016,1,23,8,30,335.0,78.0,3.4,11.0,144.0,253.31,206.97
2016,1,23,8,45,366.0,93.5,3.6,11.0,181.5,297.85,246.73
2016,1,23,9,0,397.0,109.0,3.8,11.0,219.0,343.69,286.71
2016,1,23,9,15,442.0,117.5,3.85,11.0,257.0,390.21,326.47
2016,1,23,9,30,487.0,126.0,3.9,11.0,295.0,438.21,366.66
2016,1,23,9,45,243.5,89.5,4.0,11.5,174.0,260.0,218.54
2016,1,23,10,0,0.0,53.0,4.1,12.0,53.0,51.21,38.22
2016,1,23,10,15,4.5,108.0,4.0,12.0,110.5,109.01,87.38
2016,1,23,10,30,9.0,163.0,3.9,12.0,168.0,169.78,138.06
2016,1,23,10,45,372.5,141.0,3.85,12.0,327.0,421.25,351.75
2016,1,23,11,0,736.0,119.0,3.8,12.0,486.0,653.92,538.57
2016,1,23,11,15,374.0,154.0,3.8,12.0,341.0,440.5,364.39
2016,1,23,11,30,12.0,189.0,3.8,12.0,196.0,197.05,159.28
2016,1,23,11,45,6.0,138.0,3.8,12.0,141.5,139.61,112.09
2016,1,23,12,0,0.0,87.0,3.8,12.0,87.0,84.17,65.64
2016,1,23,12,15,109.5,167.0,3.8,12.0,226.5,250.21,206.22
2016,1,23,12,30,219.0,247.0,3.8,12.0,366.0,408.18,334.55
2016,1,23,12,45,508.5,178.5,3.8,12.0,450.5,532.53,437.51
2016,1,23,13,0,798.0,110.0,3.8,12.0,535.0,634.61,520.06
2016,1,23,13,15,507.5,169.0,3.8,12.0,436.5,497.69,408.21
2016,1,23,13,30,217.0,228.0,3.8,12.0,338.0,363.65,297.48
2016,1,23,13,45,108.5,159.5,3.85,12.0,214.5,223.95,183.44
2016,1,23,14,0,0.0,91.0,3.9,12.0,91.0,88.12,69.26
2016,1,23,14,15,0.0,85.5,3.8,12.0,85.5,82.74,64.94
2016,1,23,14,30,0.0,80.0,3.7,12.0,80.0,77.38,60.51
2016,1,23,14,45,0.0,46.5,3.65,12.0,46.5,44.91,32.95
2016,1,23,15,0,0.0,13.0,3.6,12.0,13.0,12.54,5.17
2016,1,23,15,15,0.0,11.5,3.35,11.5,11.5,11.09,3.96
2016,1,23,15,30,0.0,10.0,3.1,11.0,10.0,9.64,2.72
2016,1,23,15,45,0.0,8.5,2.9,11.0,8.5,8.19,1.46
2016,1,23,16,0,0.0,7.0,2.7,11.0,7.0,6.75,0.18
2016,1,23,16,15,0.0,5.0,2.5,10.5,5.0,4.82,0.0
2016,1,23,16,30,0.0,3.0,2.3,10.0,3.0,2.89,0.0
2016,1,23,16,45,0.0,2.0,2.1,9.5,2.0,1.93,0.0
2016,1,23,17,0,0.0,1.0,1.9,9.0,1.0,0.96,0.0
2016,1,23,17,15,0.0,0.5,1.85,8.5,0.5,0.49,0.0
2016,1,23,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,1.1,6.5,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,1.1,7.0,10.0,9.83,0.0
2016,1,24,7,45,53.0,26.0,1.1,7.5,32.0,50.02,24.91
2016,1,24,8,0,106.0,42.0,1.1,8.0,54.0,96.84,73.09
2016,1,24,8,15,137.0,60.0,1.2,8.0,83.0,134.11,107.15
2016,1,24,8,30,168.0,78.0,1.3,8.0,112.0,173.37,142.26
2016,1,24,8,45,188.0,95.5,1.4,8.5,141.5,208.56,173.17
2016,1,24,9,0,208.0,113.0,1.5,9.0,171.0,244.65,204.13
2016,1,24,9,15,228.5,126.0,1.55,9.0,198.5,276.22,231.09
2016,1,24,9,30,249.0,139.0,1.6,9.0,226.0,308.47,258.12
2016,1,24,9,45,317.0,145.0,1.7,9.5,267.5,361.73,302.05
2016,1,24,10,0,385.0,151.0,1.8,10.0,309.0,425.7,353.44
2016,1,24,10,15,335.0,172.0,1.75,10.0,317.0,415.63,343.87
2016,1,24,10,30,285.0,193.0,1.7,10.0,325.0,410.46,338.28
2016,1,24,10,45,233.5,209.5,1.65,10.0,321.0,388.48,319.41
2016,1,24,11,0,182.0,226.0,1.6,10.0,317.0,372.32,304.99
2016,1,24,11,15,267.5,221.5,1.6,10.5,360.5,434.16,354.65
2016,1,24,11,30,353.0,217.0,1.6,11.0,404.0,488.17,396.82
2016,1,24,11,45,607.0,152.5,1.6,11.5,480.0,604.41,488.8
2016,1,24,12,0,861.0,88.0,1.6,12.0,556.0,704.61,564.42
2016,1,24,12,15,862.5,88.0,1.65,12.0,558.0,697.61,558.53
2016,1,24,12,30,864.0,88.0,1.7,12.0,560.0,687.48,551.45
2016,1,24,12,45,874.5,83.5,1.8,12.5,556.0,675.25,541.83
2016,1,24,13,0,885.0,79.0,1.9,13.0,552.0,657.09,527.68
2016,1,24,13,15,879.0,78.0,2.05,13.0,538.0,632.03,509.04
2016,1,24,13,30,873.0,77.0,2.2,13.0,524.0,604.38,487.96
2016,1,24,13,45,859.0,77.0,2.35,13.0,502.0,572.51,462.94
2016,1,24,14,0,845.0,77.0,2.5,13.0,480.0,536.87,434.37
2016,1,24,14,15,830.0,75.0,2.5,12.5,452.0,497.06,402.1
2016,1,24,14,30,815.0,73.0,2.5,12.0,424.0,456.05,367.94
2016,1,24,14,45,788.0,72.0,2.55,12.0,389.0,410.05,328.34
2016,1,24,15,0,761.0,71.0,2.6,12.0,354.0,364.34,288.02
2016,1,24,15,15,730.0,67.5,2.25,11.5,315.5,315.36,244.28
2016,1,24,15,30,699.0,64.0,1.9,11.0,277.0,267.73,201.03
2016,1,24,15,45,658.0,58.5,1.6,10.5,235.5,216.65,155.11
2016,1,24,16,0,617.0,53.0,1.3,10.0,194.0,169.15,112.79
2016,1,24,16,15,547.0,46.5,1.2,9.5,151.5,120.0,72.29
2016,1,24,16,30,477.0,40.0,1.1,9.0,109.0,77.53,40.9
2016,1,24,16,45,362.5,30.0,1.05,8.5,71.5,37.24,16.97
2016,1,24,17,0,248.0,20.0,1.0,8.0,34.0,15.74,0.0
2016,1,24,17,15,124.0,10.0,1.0,7.5,17.0,9.83,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,7,15,74.0,6.0,0.75,8.0,8.0,0.0,0.0
2016,1,25,7,30,148.0,12.0,0.8,8.0,16.0,52.27,0.0
2016,1,25,7,45,290.5,22.5,0.85,8.5,50.0,132.74,75.43
2016,1,25,8,0,433.0,33.0,0.9,9.0,84.0,212.19,161.15
2016,1,25,8,15,514.0,40.0,1.0,9.5,126.0,271.2,215.22
2016,1,25,8,30,595.0,47.0,1.1,10.0,168.0,336.02,272.11
2016,1,25,8,45,645.5,52.0,1.25,10.5,210.5,385.99,316.06
2016,1,25,9,0,696.0,57.0,1.4,11.0,253.0,440.9,362.54
2016,1,25,9,15,729.5,61.0,1.5,11.0,293.5,486.67,400.95
2016,1,25,9,30,763.0,65.0,1.6,11.0,334.0,532.3,438.27
2016,1,25,9,45,756.0,75.5,1.75,11.5,365.0,560.03,459.93
2016,1,25,10,0,749.0,86.0,1.9,12.0,396.0,587.51,480.78
2016,1,25,10,15,767.0,88.5,1.95,12.5,426.0,614.08,500.49
2016,1,25,10,30,785.0,91.0,2.0,13.0,456.0,641.37,520.24
2016,1,25,10,45,797.0,93.0,2.1,13.5,479.5,661.71,534.73
2016,1,25,11,0,809.0,95.0,2.2,14.0,503.0,679.42,546.94
2016,1,25,11,15,467.5,169.0,2.2,14.0,407.0,524.81,424.16
2016,1,25,11,30,126.0,243.0,2.2,14.0,311.0,350.82,282.2
2016,1,25,11,45,96.5,242.0,2.25,14.0,294.5,320.1,257.98
2016,1,25,12,0,67.0,241.0,2.3,14.0,278.0,296.75,238.74
2016,1,25,12,15,66.0,242.0,2.3,14.0,278.5,295.54,237.74
2016,1,25,12,30,65.0,243.0,2.3,14.0,279.0,294.19,236.58
2016,1,25,12,45,65.5,240.5,2.35,14.0,276.0,289.9,233.23
2016,1,25,13,0,66.0,238.0,2.4,14.0,273.0,285.45,229.79
2016,1,25,13,15,447.0,164.5,2.35,14.0,395.5,458.57,373.09
2016,1,25,13,30,828.0,91.0,2.3,14.0,518.0,597.37,482.08
2016,1,25,13,45,819.5,89.0,2.3,14.0,497.5,565.65,455.56
2016,1,25,14,0,811.0,87.0,2.3,14.0,477.0,531.94,428.23
2016,1,25,14,15,625.5,119.0,2.25,14.0,409.5,443.05,356.67
2016,1,25,14,30,440.0,151.0,2.2,14.0,342.0,362.34,291.37
2016,1,25,14,45,422.5,143.5,2.15,14.0,315.0,327.98,262.6
2016,1,25,15,0,405.0,136.0,2.1,14.0,288.0,294.08,233.5
2016,1,25,15,15,391.5,122.5,1.85,13.5,257.0,256.31,200.97
2016,1,25,15,30,378.0,109.0,1.6,13.0,226.0,219.1,168.38
2016,1,25,15,45,486.5,82.5,1.35,12.5,210.5,200.73,146.9
2016,1,25,16,0,595.0,56.0,1.1,12.0,195.0,169.74,113.5
2016,1,25,16,15,525.5,49.0,1.05,11.5,152.5,121.03,73.58
2016,1,25,16,30,456.0,42.0,1.0,11.0,110.0,79.0,42.46
2016,1,25,16,45,343.5,31.5,1.0,10.5,72.5,39.05,18.38
2016,1,25,17,0,231.0,21.0,1.0,10.0,35.0,16.53,1.78
2016,1,25,17,15,115.5,10.5,1.0,9.5,17.5,10.32,0.0
2016,1,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,7.0,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,7.0,17.0,16.71,0.0
2016,1,26,7,45,214.5,26.0,0.6,7.5,52.0,113.03,67.17
2016,1,26,8,0,429.0,35.0,0.6,8.0,87.0,213.72,163.32
2016,1,26,8,15,511.5,43.0,0.6,8.5,130.0,274.66,218.24
2016,1,26,8,30,594.0,51.0,0.6,9.0,173.0,341.51,276.03
2016,1,26,8,45,648.5,56.0,0.65,9.5,216.5,396.29,322.9
2016,1,26,9,0,703.0,61.0,0.7,10.0,260.0,450.61,367.94
2016,1,26,9,15,737.0,64.5,0.9,10.5,301.0,496.54,406.02
2016,1,26,9,30,771.0,68.0,1.1,11.0,342.0,542.3,442.95
2016,1,26,9,45,788.0,73.0,1.3,11.5,377.5,578.78,471.79
2016,1,26,10,0,805.0,78.0,1.5,12.0,413.0,613.51,498.68
2016,1,26,10,15,822.0,80.0,1.55,12.0,444.0,642.83,520.98
2016,1,26,10,30,839.0,82.0,1.6,12.0,475.0,669.9,541.27
2016,1,26,10,45,851.5,83.5,1.65,12.5,499.0,690.84,555.22
2016,1,26,11,0,864.0,85.0,1.7,13.0,523.0,708.99,566.99
2016,1,26,11,15,871.5,86.0,1.7,13.0,540.0,720.1,574.3
2016,1,26,11,30,879.0,87.0,1.7,13.0,557.0,728.07,579.48
2016,1,26,11,45,882.5,87.5,1.75,13.5,566.5,729.43,579.35
2016,1,26,12,0,886.0,88.0,1.8,14.0,576.0,727.53,577.04
2016,1,26,12,15,886.5,88.0,1.8,14.0,577.5,719.72,571.25
2016,1,26,12,30,887.0,88.0,1.8,14.0,579.0,708.7,563.31
2016,1,26,12,45,879.5,89.5,1.85,14.0,572.0,690.82,550.3
2016,1,26,13,0,872.0,91.0,1.9,14.0,565.0,670.09,534.73
2016,1,26,13,15,675.0,137.5,1.85,14.0,499.0,577.06,461.87
2016,1,26,13,30,478.0,184.0,1.8,14.0,433.0,485.85,389.83
2016,1,26,13,45,522.0,164.0,1.8,14.0,426.0,474.83,381.96
2016,1,26,14,0,566.0,144.0,1.8,14.0,419.0,459.71,369.86
2016,1,26,14,15,478.5,153.0,1.75,14.0,376.5,403.48,324.32
2016,1,26,14,30,391.0,162.0,1.7,14.0,334.0,351.89,282.38
2016,1,26,14,45,445.5,139.0,1.65,14.0,320.0,334.69,267.22
2016,1,26,15,0,500.0,116.0,1.6,14.0,306.0,312.13,246.47
2016,1,26,15,15,469.0,110.0,1.4,13.5,273.5,271.67,211.63
2016,1,26,15,30,438.0,104.0,1.2,13.0,241.0,233.08,178.02
2016,1,26,15,45,529.0,81.0,1.0,12.5,222.5,211.22,153.99
2016,1,26,16,0,620.0,58.0,0.8,12.0,204.0,178.41,119.67
2016,1,26,16,15,550.5,51.0,0.85,11.5,160.5,128.16,78.44
2016,1,26,16,30,481.0,44.0,0.9,11.0,117.0,84.57,45.94
2016,1,26,16,45,363.5,33.5,0.95,10.5,78.0,42.74,20.6
2016,1,26,17,0,246.0,23.0,1.0,10.0,39.0,18.32,4.28
2016,1,26,17,15,123.0,11.5,1.0,9.5,19.5,11.3,0.0
2016,1,26,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.1,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.3,7.0,13.0,12.78,0.0
2016,1,27,7,45,98.0,28.5,1.5,7.5,40.0,73.38,44.17
2016,1,27,8,0,196.0,44.0,1.7,8.0,67.0,138.91,107.21
2016,1,27,8,15,239.5,60.0,1.6,8.5,101.0,182.75,147.2
2016,1,27,8,30,283.0,76.0,1.5,9.0,135.0,229.79,188.82
2016,1,27,8,45,312.5,90.5,1.4,9.5,169.0,270.95,224.59
2016,1,27,9,0,342.0,105.0,1.3,10.0,203.0,313.45,260.33
2016,1,27,9,15,373.5,113.5,1.25,10.0,235.0,351.2,291.88
2016,1,27,9,30,405.0,122.0,1.2,10.0,267.0,389.83,323.36
2016,1,27,9,45,494.5,118.5,1.2,10.5,313.5,450.92,372.19
2016,1,27,10,0,584.0,115.0,1.2,11.0,360.0,518.59,424.59
2016,1,27,10,15,540.0,136.0,1.15,11.5,375.0,520.94,423.79
2016,1,27,10,30,496.0,157.0,1.1,12.0,390.0,523.0,423.02
2016,1,27,10,45,681.5,119.0,1.05,13.0,457.0,618.35,495.13
2016,1,27,11,0,867.0,81.0,1.0,14.0,524.0,709.11,558.9
2016,1,27,11,15,874.0,82.0,0.9,14.0,541.0,719.97,563.65
2016,1,27,11,30,881.0,83.0,0.8,14.0,558.0,727.69,567.12
2016,1,27,11,45,886.5,83.0,0.7,14.5,568.0,726.18,563.12
2016,1,27,12,0,892.0,83.0,0.6,15.0,578.0,725.37,559.8
2016,1,27,12,15,893.0,83.0,0.5,15.0,579.5,718.14,553.12
2016,1,27,12,30,894.0,83.0,0.4,15.0,581.0,707.69,544.42
2016,1,27,12,45,893.5,82.0,0.35,15.0,575.0,691.95,532.97
2016,1,27,13,0,893.0,81.0,0.3,15.0,569.0,673.14,518.73
2016,1,27,13,15,887.0,80.0,0.3,15.0,555.0,647.88,500.36
2016,1,27,13,30,881.0,79.0,0.3,15.0,541.0,619.99,479.85
2016,1,27,13,45,873.5,77.5,0.35,15.5,520.0,588.22,455.9
2016,1,27,14,0,866.0,76.0,0.4,16.0,499.0,555.59,430.74
2016,1,27,14,15,852.5,74.0,0.45,16.0,470.5,515.66,400.33
2016,1,27,14,30,839.0,72.0,0.5,16.0,442.0,474.34,367.94
2016,1,27,14,45,821.0,69.0,0.55,16.0,408.5,428.89,331.36
2016,1,27,15,0,803.0,66.0,0.6,16.0,375.0,382.93,293.16
2016,1,27,15,15,775.0,63.0,0.55,15.5,335.5,333.29,251.07
2016,1,27,15,30,747.0,60.0,0.5,15.0,296.0,284.61,208.75
2016,1,27,15,45,707.5,55.5,0.5,14.5,254.0,232.85,163.81
2016,1,27,16,0,668.0,51.0,0.5,14.0,212.0,183.85,121.18
2016,1,27,16,15,604.0,45.0,0.5,13.5,168.0,132.87,79.34
2016,1,27,16,30,540.0,39.0,0.5,13.0,124.0,87.94,45.77
2016,1,27,16,45,432.0,30.5,0.5,13.0,83.5,43.68,19.1
2016,1,27,17,0,324.0,22.0,0.5,13.0,43.0,17.13,4.76
2016,1,27,17,15,162.0,11.0,0.5,12.5,21.5,10.81,0.0
2016,1,27,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.5,9.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.5,9.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,19.5,0.5,9.5,19.5,18.82,7.92
2016,1,28,8,0,0.0,32.0,0.5,10.0,32.0,31.25,20.54
2016,1,28,8,15,0.0,48.0,0.6,10.0,48.0,47.99,35.39
2016,1,28,8,30,0.0,64.0,0.7,10.0,64.0,64.49,49.91
2016,1,28,8,45,0.0,79.5,0.85,10.5,79.5,80.3,63.55
2016,1,28,9,0,0.0,95.0,1.0,11.0,95.0,96.04,76.89
2016,1,28,9,15,0.0,110.0,0.95,11.0,110.0,111.2,89.64
2016,1,28,9,30,0.0,125.0,0.9,11.0,125.0,126.35,102.2
2016,1,28,9,45,6.5,140.0,0.85,11.5,142.5,145.53,117.88
2016,1,28,10,0,13.0,155.0,0.8,12.0,160.0,165.04,133.58
2016,1,28,10,15,32.5,176.5,0.85,12.0,191.5,207.71,168.61
2016,1,28,10,30,52.0,198.0,0.9,12.0,223.0,244.58,198.39
2016,1,28,10,45,443.5,140.5,1.0,12.5,368.0,475.07,387.41
2016,1,28,11,0,835.0,83.0,1.1,13.0,513.0,691.51,550.9
2016,1,28,11,15,614.5,149.5,1.35,13.5,471.5,615.33,490.46
2016,1,28,11,30,394.0,216.0,1.6,14.0,430.0,520.25,416.0
2016,1,28,11,45,394.0,220.0,1.85,14.5,437.0,522.87,418.69
2016,1,28,12,0,394.0,224.0,2.1,15.0,444.0,524.01,419.35
2016,1,28,12,15,205.5,216.0,2.0,15.0,331.0,371.72,298.69
2016,1,28,12,30,17.0,208.0,1.9,15.0,218.0,218.06,173.3
2016,1,28,12,45,8.5,129.0,1.8,15.0,134.0,131.52,103.72
2016,1,28,13,0,0.0,50.0,1.7,15.0,50.0,48.33,34.96
2016,1,28,13,15,104.0,144.5,1.65,15.0,199.5,214.29,173.7
2016,1,28,13,30,208.0,239.0,1.6,15.0,349.0,372.84,299.21
2016,1,28,13,45,250.5,223.5,1.6,15.5,350.5,378.33,302.4
2016,1,28,14,0,293.0,208.0,1.6,16.0,352.0,375.92,300.09
2016,1,28,14,15,172.5,196.5,1.5,15.5,280.0,287.29,229.81
2016,1,28,14,30,52.0,185.0,1.4,15.0,208.0,208.1,166.45
2016,1,28,14,45,26.5,159.0,1.3,15.0,171.0,168.18,134.39
2016,1,28,15,0,1.0,133.0,1.2,15.0,134.0,129.46,102.98
2016,1,28,15,15,0.5,119.5,1.0,14.5,120.0,115.85,92.13
2016,1,28,15,30,0.0,106.0,0.8,14.0,106.0,102.35,81.15
2016,1,28,15,45,0.0,90.5,0.65,14.0,90.5,87.18,68.45
2016,1,28,16,0,0.0,75.0,0.5,14.0,75.0,72.09,55.66
2016,1,28,16,15,0.0,59.5,0.45,13.5,59.5,57.1,42.87
2016,1,28,16,30,0.0,44.0,0.4,13.0,44.0,42.24,29.99
2016,1,28,16,45,0.0,30.0,0.4,13.0,30.0,28.9,18.11
2016,1,28,17,0,0.0,16.0,0.4,13.0,16.0,15.44,4.6
2016,1,28,17,15,0.0,8.0,0.35,13.0,8.0,7.86,0.0
2016,1,28,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,1.75,12.0,1.0,0.98,0.0
2016,1,29,7,30,0.0,2.0,2.0,12.0,2.0,1.97,0.0
2016,1,29,7,45,0.0,5.5,2.25,12.5,5.5,5.3,0.0
2016,1,29,8,0,0.0,9.0,2.5,13.0,9.0,8.67,1.54
2016,1,29,8,15,0.0,14.0,2.55,13.0,14.0,13.5,5.8
2016,1,29,8,30,0.0,19.0,2.6,13.0,19.0,18.32,10.05
2016,1,29,8,45,0.0,23.5,2.7,13.5,23.5,22.67,13.82
2016,1,29,9,0,0.0,28.0,2.8,14.0,28.0,27.02,17.54
2016,1,29,9,15,0.0,32.5,2.85,14.0,32.5,31.37,21.26
2016,1,29,9,30,0.0,37.0,2.9,14.0,37.0,35.72,24.94
2016,1,29,9,45,0.0,54.5,3.0,14.5,54.5,52.66,39.2
2016,1,29,10,0,0.0,72.0,3.1,15.0,72.0,69.61,53.3
2016,1,29,10,15,0.0,114.0,3.15,15.0,114.0,112.06,88.61
2016,1,29,10,30,0.0,156.0,3.2,15.0,156.0,155.68,124.37
2016,1,29,10,45,0.0,134.5,3.25,15.5,134.5,132.59,104.94
2016,1,29,11,0,0.0,113.0,3.3,16.0,113.0,110.31,86.32
2016,1,29,11,15,0.0,61.5,3.35,16.0,61.5,59.46,44.15
2016,1,29,11,30,0.0,10.0,3.4,16.0,10.0,9.66,2.46
2016,1,29,11,45,0.0,10.0,3.45,16.0,10.0,9.66,2.46
2016,1,29,12,0,0.0,10.0,3.5,16.0,10.0,9.66,2.46
2016,1,29,12,15,0.0,64.0,3.55,16.0,64.0,61.89,46.12
2016,1,29,12,30,0.0,118.0,3.6,16.0,118.0,114.85,89.82
2016,1,29,12,45,0.0,70.5,3.65,16.0,70.5,68.18,51.29
2016,1,29,13,0,0.0,23.0,3.7,16.0,23.0,22.22,13.0
2016,1,29,13,15,0.0,90.0,3.7,16.0,90.0,87.09,67.11
2016,1,29,13,30,0.0,157.0,3.7,16.0,157.0,153.57,121.76
2016,1,29,13,45,0.0,88.5,3.7,16.0,88.5,85.63,65.94
2016,1,29,14,0,0.0,20.0,3.7,16.0,20.0,19.31,10.63
2016,1,29,14,15,0.0,13.5,3.65,15.5,13.5,13.03,5.39
2016,1,29,14,30,0.0,7.0,3.6,15.0,7.0,6.75,0.09
2016,1,29,14,45,0.0,6.5,3.55,15.0,6.5,6.27,0.0
2016,1,29,15,0,0.0,6.0,3.5,15.0,6.0,5.79,0.0
2016,1,29,15,15,0.0,5.0,3.35,14.5,5.0,4.82,0.0
2016,1,29,15,30,0.0,4.0,3.2,14.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,3.1,14.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,3.0,14.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.5,3.0,14.0,2.5,2.41,0.0
2016,1,29,16,30,0.0,2.0,3.0,14.0,2.0,1.93,0.0
2016,1,29,16,45,0.0,1.0,3.0,14.0,1.0,0.96,0.0
2016,1,29,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,7,15,90.0,7.5,1.5,8.0,10.5,7.37,0.0
2016,1,30,7,30,180.0,15.0,1.8,8.0,21.0,65.53,0.0
2016,1,30,7,45,318.0,25.0,2.1,8.5,57.5,150.39,101.03
2016,1,30,8,0,456.0,35.0,2.4,9.0,94.0,227.22,176.56
2016,1,30,8,15,533.0,42.0,2.45,9.0,137.0,286.73,231.58
2016,1,30,8,30,610.0,49.0,2.5,9.0,180.0,351.72,289.83
2016,1,30,8,45,666.0,52.0,2.6,9.5,224.5,403.76,335.9
2016,1,30,9,0,722.0,55.0,2.7,10.0,269.0,460.93,384.62
2016,1,30,9,15,754.0,58.5,2.7,10.0,310.0,506.82,423.31
2016,1,30,9,30,786.0,62.0,2.7,10.0,351.0,552.45,460.71
2016,1,30,9,45,814.0,63.0,2.75,10.5,388.5,591.97,491.74
2016,1,30,10,0,842.0,64.0,2.8,11.0,426.0,626.15,518.01
2016,1,30,10,15,857.5,65.5,2.8,11.0,457.0,655.02,539.64
2016,1,30,10,30,873.0,67.0,2.8,11.0,488.0,681.55,558.79
2016,1,30,10,45,885.0,68.0,2.85,11.5,513.0,702.46,572.79
2016,1,30,11,0,897.0,69.0,2.9,12.0,538.0,720.52,584.63
2016,1,30,11,15,904.0,70.0,2.9,12.0,555.0,731.95,592.38
2016,1,30,11,30,911.0,71.0,2.9,12.0,572.0,740.15,597.87
2016,1,30,11,45,914.0,72.0,2.95,12.5,582.0,742.16,598.05
2016,1,30,12,0,917.0,73.0,3.0,13.0,592.0,740.8,595.91
2016,1,30,12,15,616.5,160.0,3.0,13.0,509.5,620.44,501.95
2016,1,30,12,30,316.0,247.0,3.0,13.0,427.0,486.29,393.09
2016,1,30,12,45,607.5,163.0,3.0,13.0,504.0,597.68,485.26
2016,1,30,13,0,899.0,79.0,3.0,13.0,581.0,683.96,554.51
2016,1,30,13,15,893.5,78.0,2.95,13.0,567.0,658.87,533.85
2016,1,30,13,30,888.0,77.0,2.9,13.0,553.0,631.08,511.65
2016,1,30,13,45,524.5,151.5,2.85,13.0,430.0,470.27,382.55
2016,1,30,14,0,161.0,226.0,2.8,13.0,307.0,319.39,258.83
2016,1,30,14,15,325.0,188.0,2.8,12.5,339.5,362.11,295.32
2016,1,30,14,30,489.0,150.0,2.8,12.0,372.0,392.12,319.2
2016,1,30,14,45,341.0,159.0,2.8,12.0,308.0,311.69,252.94
2016,1,30,15,0,193.0,168.0,2.8,12.0,244.0,243.68,197.3
2016,1,30,15,15,185.0,152.0,2.55,11.5,219.5,215.21,173.34
2016,1,30,15,30,177.0,136.0,2.3,11.0,195.0,187.24,149.33
2016,1,30,15,45,167.0,118.0,2.05,11.0,167.5,157.42,123.31
2016,1,30,16,0,157.0,100.0,1.8,11.0,140.0,128.5,97.99
2016,1,30,16,15,139.5,81.5,1.65,10.0,112.0,98.95,72.95
2016,1,30,16,30,122.0,63.0,1.5,9.0,84.0,70.74,49.52
2016,1,30,16,45,88.5,45.0,1.35,8.5,58.0,45.33,29.73
2016,1,30,17,0,55.0,27.0,1.2,8.0,32.0,23.85,12.31
2016,1,30,17,15,27.5,13.5,1.2,8.0,16.0,13.27,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.0,0.8,6.0,7.0,6.88,0.0
2016,1,31,7,30,0.0,14.0,0.9,6.0,14.0,13.52,0.0
2016,1,31,7,45,37.0,31.0,1.0,6.5,36.0,52.5,34.29
2016,1,31,8,0,74.0,48.0,1.1,7.0,58.0,86.91,66.99
2016,1,31,8,15,90.5,67.0,1.3,7.0,84.0,118.17,95.37
2016,1,31,8,30,107.0,86.0,1.5,7.0,110.0,150.25,124.14
2016,1,31,8,45,117.5,105.0,1.75,7.5,136.0,180.21,150.43
2016,1,31,9,0,128.0,124.0,2.0,8.0,162.0,210.54,176.48
2016,1,31,9,15,136.5,140.5,2.2,8.0,186.5,236.92,199.05
2016,1,31,9,30,145.0,157.0,2.4,8.0,211.0,263.46,221.4
2016,1,31,9,45,114.5,171.5,2.65,8.5,217.0,263.16,220.09
2016,1,31,10,0,84.0,186.0,2.9,9.0,223.0,253.37,210.8
2016,1,31,10,15,94.5,201.0,3.05,9.0,245.0,277.52,230.74
2016,1,31,10,30,105.0,216.0,3.2,9.0,267.0,301.76,250.52
2016,1,31,10,45,178.5,224.5,3.4,9.0,316.5,370.63,308.06
2016,1,31,11,0,252.0,233.0,3.6,9.0,366.0,440.87,365.68
2016,1,31,11,15,588.5,155.5,3.75,9.0,478.0,608.98,505.91
2016,1,31,11,30,925.0,78.0,3.9,9.0,590.0,761.24,625.8
2016,1,31,11,45,934.0,76.5,4.05,9.5,601.5,764.75,626.45
2016,1,31,12,0,943.0,75.0,4.2,10.0,613.0,764.81,625.87
2016,1,31,12,15,944.0,75.5,4.25,10.0,615.0,757.91,620.79
2016,1,31,12,30,945.0,76.0,4.3,10.0,617.0,747.58,613.25
2016,1,31,12,45,939.0,77.5,4.4,10.5,610.5,730.17,599.57
2016,1,31,13,0,933.0,79.0,4.5,11.0,604.0,709.65,583.59
2016,1,31,13,15,927.5,78.0,4.55,11.0,589.5,683.79,563.22
2016,1,31,13,30,922.0,77.0,4.6,11.0,575.0,655.11,540.18
2016,1,31,13,45,910.0,77.0,4.65,11.0,552.5,621.01,512.4
2016,1,31,14,0,898.0,77.0,4.7,11.0,530.0,584.81,482.38
2016,1,31,14,15,884.5,75.0,4.65,10.5,501.0,543.85,448.49
2016,1,31,14,30,871.0,73.0,4.6,10.0,472.0,502.1,413.07
2016,1,31,14,45,846.0,72.5,4.6,10.0,436.0,454.5,371.35
2016,1,31,15,0,821.0,72.0,4.6,10.0,400.0,406.83,328.65
2016,1,31,15,15,792.5,68.5,4.4,9.5,359.5,355.15,282.11
2016,1,31,15,30,764.0,65.0,4.2,9.0,319.0,304.45,235.5
2016,1,31,15,45,718.0,61.5,4.05,9.0,274.5,250.46,185.84
2016,1,31,16,0,672.0,58.0,3.9,9.0,230.0,198.89,138.71
2016,1,31,16,15,607.0,52.0,3.85,8.5,184.5,146.39,93.43
2016,1,31,16,30,542.0,46.0,3.8,8.0,139.0,100.01,56.59
2016,1,31,16,45,432.5,37.0,3.75,7.5,96.5,54.9,27.34
2016,1,31,17,0,323.0,28.0,3.7,7.0,54.0,22.17,11.67
2016,1,31,17,15,161.5,14.0,3.95,7.0,27.0,13.76,0.0
2016,1,31,17,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,5.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,7,15,164.0,8.0,3.45,4.5,14.5,47.42,0.0
2016,2,1,7,30,328.0,16.0,3.7,5.0,29.0,118.33,0.0
2016,2,1,7,45,461.0,24.0,3.95,5.5,70.5,194.78,137.76
2016,2,1,8,0,594.0,32.0,4.2,6.0,112.0,274.88,217.7
2016,2,1,8,15,664.5,37.5,4.35,6.5,159.0,336.78,276.33
2016,2,1,8,30,735.0,43.0,4.5,7.0,206.0,403.13,336.98
2016,2,1,8,45,779.5,46.5,4.65,7.5,252.5,457.87,386.49
2016,2,1,9,0,824.0,50.0,4.8,8.0,299.0,510.32,432.58
2016,2,1,9,15,852.0,53.0,4.85,8.0,342.0,556.76,472.85
2016,2,1,9,30,880.0,56.0,4.9,8.0,385.0,602.5,511.46
2016,2,1,9,45,889.5,61.0,4.95,8.5,422.0,637.9,539.68
2016,2,1,10,0,899.0,66.0,5.0,9.0,459.0,670.85,565.24
2016,2,1,10,15,913.0,68.0,4.9,9.0,491.0,700.68,587.33
2016,2,1,10,30,927.0,70.0,4.8,9.0,523.0,727.91,607.03
2016,2,1,10,45,933.5,72.0,4.7,9.5,547.5,747.0,619.12
2016,2,1,11,0,940.0,74.0,4.6,10.0,572.0,762.9,628.71
2016,2,1,11,15,945.5,75.0,4.5,10.0,589.5,773.63,635.52
2016,2,1,11,30,951.0,76.0,4.4,10.0,607.0,780.95,639.85
2016,2,1,11,45,950.5,77.5,4.35,10.5,615.5,781.0,637.89
2016,2,1,12,0,950.0,79.0,4.3,11.0,624.0,777.55,633.49
2016,2,1,12,15,950.0,79.5,4.2,11.0,625.5,769.87,626.95
2016,2,1,12,30,950.0,80.0,4.1,11.0,627.0,758.76,618.04
2016,2,1,12,45,944.0,80.5,4.0,11.0,620.0,740.13,603.77
2016,2,1,13,0,938.0,81.0,3.9,11.0,613.0,718.39,587.27
2016,2,1,13,15,932.5,80.5,3.75,11.0,598.5,692.92,566.8
2016,2,1,13,30,927.0,80.0,3.6,11.0,584.0,664.61,543.65
2016,2,1,13,45,917.0,78.5,3.45,11.0,561.5,629.88,515.22
