Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,907.0,77.0,3.3,11.0,539.0,592.92,484.6
2016,2,1,14,15,893.0,75.5,3.15,11.0,509.5,551.84,450.15
2016,2,1,14,30,879.0,74.0,3.0,11.0,480.0,509.98,414.35
2016,2,1,14,45,864.0,70.5,2.85,11.0,445.0,463.3,373.95
2016,2,1,15,0,849.0,67.0,2.7,11.0,410.0,415.76,331.87
2016,2,1,15,15,821.5,64.0,2.35,10.5,369.0,363.6,285.46
2016,2,1,15,30,794.0,61.0,2.0,10.0,328.0,312.26,238.8
2016,2,1,15,45,756.0,57.0,1.65,9.5,283.5,258.27,189.69
2016,2,1,16,0,718.0,53.0,1.3,9.0,239.0,206.81,142.85
2016,2,1,16,15,658.0,47.5,1.2,8.5,193.0,153.18,96.61
2016,2,1,16,30,598.0,42.0,1.1,8.0,147.0,105.12,58.25
2016,2,1,16,45,502.0,34.0,1.05,7.5,103.5,58.54,27.84
2016,2,1,17,0,406.0,26.0,1.0,7.0,60.0,22.2,12.21
2016,2,1,17,15,203.0,13.0,1.0,6.5,30.0,12.78,0.0
2016,2,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,7,15,57.5,9.5,1.4,6.0,12.5,23.31,0.0
2016,2,2,7,30,115.0,19.0,1.5,6.0,25.0,63.01,0.0
2016,2,2,7,45,239.0,32.5,1.6,6.5,61.0,133.98,95.77
2016,2,2,8,0,363.0,46.0,1.7,7.0,97.0,206.57,163.27
2016,2,2,8,15,443.0,55.5,1.75,7.0,140.0,267.44,218.45
2016,2,2,8,30,523.0,65.0,1.8,7.0,183.0,333.97,277.4
2016,2,2,8,45,333.0,96.5,1.85,7.0,177.5,292.47,245.51
2016,2,2,9,0,143.0,128.0,1.9,7.0,172.0,223.77,188.05
2016,2,2,9,15,157.0,143.5,1.9,7.0,198.0,252.62,212.96
2016,2,2,9,30,171.0,159.0,1.9,7.0,224.0,281.96,237.5
2016,2,2,9,45,469.5,124.5,1.9,7.5,326.0,450.1,378.83
2016,2,2,10,0,768.0,90.0,1.9,8.0,428.0,621.7,515.58
2016,2,2,10,15,417.0,151.0,1.8,8.0,336.0,463.88,385.12
2016,2,2,10,30,66.0,212.0,1.7,8.0,244.0,270.14,222.2
2016,2,2,10,45,61.5,220.5,1.65,8.5,251.5,275.82,226.73
2016,2,2,11,0,57.0,229.0,1.6,9.0,259.0,281.25,230.16
2016,2,2,11,15,89.5,244.0,1.45,9.0,293.5,320.69,262.13
2016,2,2,11,30,122.0,259.0,1.3,9.0,328.0,367.66,299.21
2016,2,2,11,45,111.0,262.5,1.2,9.0,326.0,354.45,287.74
2016,2,2,12,0,100.0,266.0,1.1,9.0,324.0,348.56,282.38
2016,2,2,12,15,482.5,183.5,1.0,9.0,464.0,552.78,448.35
2016,2,2,12,30,865.0,101.0,0.9,9.0,604.0,728.38,579.86
2016,2,2,12,45,877.0,95.5,0.85,9.5,600.5,716.53,567.42
2016,2,2,13,0,889.0,90.0,0.8,10.0,597.0,701.22,554.94
2016,2,2,13,15,883.5,89.0,0.85,10.0,583.0,675.89,536.69
2016,2,2,13,30,878.0,88.0,0.9,10.0,569.0,647.87,516.17
2016,2,2,13,45,870.5,86.0,0.95,10.0,548.0,615.06,491.63
2016,2,2,14,0,863.0,84.0,1.0,10.0,527.0,580.01,464.77
2016,2,2,14,15,849.0,82.0,1.1,10.0,498.5,539.47,433.32
2016,2,2,14,30,835.0,80.0,1.2,10.0,470.0,497.55,399.74
2016,2,2,14,45,818.0,77.0,1.3,10.0,435.5,452.12,362.25
2016,2,2,15,0,801.0,74.0,1.4,10.0,401.0,406.09,322.98
2016,2,2,15,15,773.5,71.0,1.3,9.5,361.0,355.9,279.23
2016,2,2,15,30,746.0,68.0,1.2,9.0,321.0,306.62,235.19
2016,2,2,15,45,695.5,65.0,1.1,9.0,276.5,251.58,186.05
2016,2,2,16,0,645.0,62.0,1.0,9.0,232.0,201.04,140.87
2016,2,2,16,15,583.0,55.5,1.0,8.5,187.5,149.44,96.81
2016,2,2,16,30,521.0,49.0,1.0,8.0,143.0,103.7,60.32
2016,2,2,16,45,417.0,40.0,1.0,7.5,100.5,59.33,30.88
2016,2,2,17,0,313.0,31.0,1.0,7.0,58.0,26.05,15.74
2016,2,2,17,15,156.5,15.5,1.05,6.5,29.0,12.03,0.0
2016,2,2,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,4.0,14.5,14.25,0.0
2016,2,3,7,30,0.0,29.0,1.9,4.0,29.0,34.07,0.0
2016,2,3,7,45,224.0,35.0,1.95,4.5,66.5,132.58,96.98
2016,2,3,8,0,448.0,41.0,2.0,5.0,104.0,235.1,187.69
2016,2,3,8,15,522.0,48.5,2.05,5.5,148.0,294.79,242.41
2016,2,3,8,30,596.0,56.0,2.1,6.0,192.0,359.6,300.14
2016,2,3,8,45,644.0,61.0,2.15,6.5,236.0,412.75,346.8
2016,2,3,9,0,692.0,66.0,2.2,7.0,280.0,467.77,393.45
2016,2,3,9,15,724.5,70.0,2.15,7.5,321.5,511.49,429.29
2016,2,3,9,30,757.0,74.0,2.1,8.0,363.0,557.76,465.87
2016,2,3,9,45,775.5,78.5,2.1,8.5,399.0,595.11,494.48
2016,2,3,10,0,794.0,83.0,2.1,9.0,435.0,630.81,521.09
2016,2,3,10,15,594.0,137.0,2.0,9.5,410.5,573.29,471.48
2016,2,3,10,30,394.0,191.0,1.9,10.0,386.0,491.63,403.32
2016,2,3,10,45,622.5,140.5,1.85,10.5,467.0,614.92,501.66
2016,2,3,11,0,851.0,90.0,1.8,11.0,548.0,727.22,584.95
2016,2,3,11,15,859.0,91.5,1.7,11.0,565.5,739.68,591.41
2016,2,3,11,30,867.0,93.0,1.6,11.0,583.0,749.03,596.6
2016,2,3,11,45,869.0,94.5,1.55,11.5,593.0,750.74,595.76
2016,2,3,12,0,871.0,96.0,1.5,12.0,603.0,749.2,592.77
2016,2,3,12,15,872.5,96.0,1.45,12.0,605.5,742.38,587.23
2016,2,3,12,30,874.0,96.0,1.4,12.0,608.0,732.34,579.57
2016,2,3,12,45,576.5,176.0,1.4,12.5,512.5,595.54,474.19
2016,2,3,13,0,279.0,256.0,1.4,13.0,417.0,460.67,367.02
2016,2,3,13,15,259.5,252.5,1.35,13.0,399.5,436.23,348.73
2016,2,3,13,30,240.0,249.0,1.3,13.0,382.0,407.01,325.9
2016,2,3,13,45,133.0,225.5,1.3,13.0,298.5,310.24,249.21
2016,2,3,14,0,26.0,202.0,1.3,13.0,215.0,212.89,170.65
2016,2,3,14,15,19.0,186.0,1.2,12.5,195.5,191.99,154.45
2016,2,3,14,30,12.0,170.0,1.1,12.0,176.0,171.68,138.32
2016,2,3,14,45,14.5,162.0,1.05,12.0,168.5,164.19,132.43
2016,2,3,15,0,17.0,154.0,1.0,12.0,161.0,156.46,126.24
2016,2,3,15,15,13.0,139.5,0.85,11.5,144.5,139.77,112.75
2016,2,3,15,30,9.0,125.0,0.7,11.0,128.0,123.48,99.5
2016,2,3,15,45,4.5,109.0,0.6,11.0,110.5,106.06,85.02
2016,2,3,16,0,0.0,93.0,0.5,11.0,93.0,89.15,70.86
2016,2,3,16,15,0.0,75.0,0.55,10.5,75.0,71.7,55.99
2016,2,3,16,30,0.0,57.0,0.6,10.0,57.0,54.41,40.98
2016,2,3,16,45,0.0,40.0,0.7,10.0,40.0,38.22,26.63
2016,2,3,17,0,0.0,23.0,0.8,10.0,23.0,22.21,12.72
2016,2,3,17,15,0.0,11.5,0.8,9.5,11.5,11.09,0.0
2016,2,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.5,1.15,5.0,15.5,15.24,0.0
2016,2,4,7,30,0.0,31.0,1.3,5.0,31.0,36.93,0.0
2016,2,4,7,45,240.0,35.5,1.5,5.5,70.0,138.91,102.42
2016,2,4,8,0,480.0,40.0,1.7,6.0,109.0,247.51,197.12
2016,2,4,8,15,553.0,47.0,1.75,6.5,154.0,307.75,252.0
2016,2,4,8,30,626.0,54.0,1.8,7.0,199.0,373.03,309.69
2016,2,4,8,45,669.5,59.0,1.85,7.5,243.0,425.2,355.13
2016,2,4,9,0,713.0,64.0,1.9,8.0,287.0,476.35,398.26
2016,2,4,9,15,744.5,68.0,1.9,8.0,329.0,523.06,436.95
2016,2,4,9,30,776.0,72.0,1.9,8.0,371.0,569.47,474.29
2016,2,4,9,45,791.0,77.0,1.95,8.5,407.0,605.77,502.08
2016,2,4,10,0,806.0,82.0,2.0,9.0,443.0,640.2,527.78
2016,2,4,10,15,720.0,105.5,1.95,9.0,444.5,626.92,515.43
2016,2,4,10,30,634.0,129.0,1.9,9.0,446.0,604.62,496.4
2016,2,4,10,45,746.5,109.5,1.9,9.5,500.5,671.54,547.92
2016,2,4,11,0,859.0,90.0,1.9,10.0,555.0,735.93,593.56
2016,2,4,11,15,740.5,124.5,1.85,10.0,534.5,694.89,561.4
2016,2,4,11,30,622.0,159.0,1.8,10.0,514.0,646.16,522.28
2016,2,4,11,45,618.0,165.5,1.75,10.5,523.0,648.46,522.54
2016,2,4,12,0,614.0,172.0,1.7,11.0,532.0,648.3,520.5
2016,2,4,12,15,749.5,132.0,1.65,11.0,573.0,697.59,558.92
2016,2,4,12,30,885.0,92.0,1.6,11.0,614.0,738.88,588.68
2016,2,4,12,45,885.5,90.5,1.6,11.5,608.5,720.1,573.64
2016,2,4,13,0,886.0,89.0,1.6,12.0,603.0,701.57,559.52
2016,2,4,13,15,880.5,88.5,1.6,12.0,589.0,679.56,542.99
2016,2,4,13,30,875.0,88.0,1.6,12.0,575.0,652.1,521.97
2016,2,4,13,45,863.0,87.5,1.65,12.5,553.0,618.16,495.17
2016,2,4,14,0,851.0,87.0,1.7,13.0,531.0,582.25,466.4
2016,2,4,14,15,683.0,120.0,1.7,13.0,464.0,495.89,398.1
2016,2,4,14,30,515.0,153.0,1.7,13.0,397.0,416.19,334.45
2016,2,4,14,45,476.5,148.0,1.75,13.0,361.0,370.96,297.81
2016,2,4,15,0,438.0,143.0,1.8,13.0,325.0,327.75,261.95
2016,2,4,15,15,415.5,133.5,1.6,12.5,293.0,288.43,228.61
2016,2,4,15,30,393.0,124.0,1.4,12.0,261.0,250.4,195.77
2016,2,4,15,45,376.5,109.5,1.25,11.5,226.5,210.68,161.08
2016,2,4,16,0,360.0,95.0,1.1,11.0,192.0,172.13,127.11
2016,2,4,16,15,326.5,80.0,1.05,10.5,156.0,131.51,92.44
2016,2,4,16,30,293.0,65.0,1.0,10.0,120.0,94.17,61.75
2016,2,4,16,45,243.5,49.0,1.0,9.5,86.0,58.36,35.22
2016,2,4,17,0,194.0,33.0,1.0,9.0,52.0,27.93,15.48
2016,2,4,17,15,97.0,16.5,1.0,8.5,26.0,12.8,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,7,15,102.5,10.5,1.05,4.5,16.0,35.84,0.0
2016,2,5,7,30,205.0,21.0,1.1,5.0,32.0,94.55,16.3
2016,2,5,7,45,325.5,33.0,1.2,6.0,71.5,165.93,123.1
2016,2,5,8,0,446.0,45.0,1.3,7.0,111.0,240.94,191.43
2016,2,5,8,15,521.0,53.0,1.35,7.5,156.0,302.21,246.5
2016,2,5,8,30,596.0,61.0,1.4,8.0,201.0,368.63,304.39
2016,2,5,8,45,646.5,66.5,1.45,8.5,246.5,424.13,351.85
2016,2,5,9,0,697.0,72.0,1.5,9.0,292.0,481.64,399.34
2016,2,5,9,15,730.0,76.0,1.6,9.5,334.5,528.66,437.33
2016,2,5,9,30,763.0,80.0,1.7,10.0,377.0,572.87,472.18
2016,2,5,9,45,792.5,81.5,1.85,11.0,415.5,614.35,503.42
2016,2,5,10,0,822.0,83.0,2.0,12.0,454.0,654.64,532.97
2016,2,5,10,15,838.5,85.0,1.95,12.5,486.0,685.02,553.65
2016,2,5,10,30,855.0,87.0,1.9,13.0,518.0,713.06,571.75
2016,2,5,10,45,866.0,89.0,1.9,13.5,543.5,734.57,585.25
2016,2,5,11,0,877.0,91.0,1.9,14.0,569.0,753.16,596.64
2016,2,5,11,15,884.0,92.0,1.85,14.0,587.0,764.61,603.6
2016,2,5,11,30,891.0,93.0,1.8,14.0,605.0,772.83,608.38
2016,2,5,11,45,892.5,94.5,1.8,14.5,614.5,774.22,607.73
2016,2,5,12,0,894.0,96.0,1.8,15.0,624.0,772.25,604.91
2016,2,5,12,15,686.0,158.0,1.65,15.0,564.0,681.88,536.64
2016,2,5,12,30,478.0,220.0,1.5,15.0,504.0,586.07,461.83
2016,2,5,12,45,449.0,225.0,1.4,15.0,489.5,561.79,443.31
2016,2,5,13,0,420.0,230.0,1.3,15.0,475.0,536.73,423.54
2016,2,5,13,15,645.5,162.5,1.1,15.0,529.5,606.7,477.64
2016,2,5,13,30,871.0,95.0,0.9,15.0,584.0,660.08,516.34
2016,2,5,13,45,865.0,92.0,0.7,15.5,562.5,627.14,487.82
2016,2,5,14,0,859.0,89.0,0.5,16.0,541.0,591.88,458.33
2016,2,5,14,15,845.5,87.0,0.65,15.5,512.0,551.47,430.02
2016,2,5,14,30,832.0,85.0,0.8,15.0,483.0,509.66,399.29
2016,2,5,14,45,820.5,80.5,0.95,15.0,449.5,465.03,364.26
2016,2,5,15,0,809.0,76.0,1.1,15.0,416.0,419.36,326.88
2016,2,5,15,15,783.5,72.5,1.0,14.5,376.0,368.64,283.89
2016,2,5,15,30,758.0,69.0,0.9,14.0,336.0,318.63,240.4
2016,2,5,15,45,721.5,64.5,0.85,13.5,292.5,265.59,194.05
2016,2,5,16,0,685.0,60.0,0.8,13.0,249.0,215.02,149.36
2016,2,5,16,15,628.0,54.5,0.9,12.0,203.5,161.49,104.09
2016,2,5,16,30,571.0,49.0,1.0,11.0,158.0,114.24,66.18
2016,2,5,16,45,469.0,40.5,1.1,10.5,113.5,66.74,34.01
2016,2,5,17,0,367.0,32.0,1.2,10.0,69.0,30.1,15.55
2016,2,5,17,15,183.5,16.0,1.15,9.5,34.5,12.05,0.0
2016,2,5,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,126.5,10.5,1.1,5.5,17.5,42.09,0.0
2016,2,6,7,30,253.0,21.0,1.3,6.0,35.0,110.13,32.0
2016,2,6,7,45,370.0,31.5,1.55,7.0,75.0,180.62,134.75
2016,2,6,8,0,487.0,42.0,1.8,8.0,115.0,255.03,202.69
2016,2,6,8,15,557.5,48.5,1.75,8.5,160.0,314.46,256.42
2016,2,6,8,30,628.0,55.0,1.7,9.0,205.0,378.67,312.45
2016,2,6,8,45,678.0,59.0,1.7,9.5,250.5,430.85,357.24
2016,2,6,9,0,728.0,63.0,1.7,10.0,296.0,487.88,404.2
2016,2,6,9,15,758.0,66.5,1.75,10.5,338.0,533.91,441.13
2016,2,6,9,30,788.0,70.0,1.8,11.0,380.0,579.51,476.63
2016,2,6,9,45,808.0,73.0,1.85,11.5,416.5,617.27,505.13
2016,2,6,10,0,828.0,76.0,1.9,12.0,453.0,653.38,531.71
2016,2,6,10,15,842.5,78.0,1.8,12.5,484.5,682.59,550.64
2016,2,6,10,30,857.0,80.0,1.7,13.0,516.0,709.38,567.34
2016,2,6,10,45,867.5,81.5,1.65,13.5,540.5,730.07,579.77
2016,2,6,11,0,878.0,83.0,1.6,14.0,565.0,743.55,586.96
2016,2,6,11,15,884.5,83.5,1.65,14.0,582.5,754.23,594.26
2016,2,6,11,30,891.0,84.0,1.7,14.0,600.0,761.72,599.43
2016,2,6,11,45,896.5,83.5,1.8,14.5,610.0,764.08,600.4
2016,2,6,12,0,902.0,83.0,1.9,15.0,620.0,763.11,599.15
2016,2,6,12,15,902.5,83.0,1.95,15.0,621.5,755.66,594.08
2016,2,6,12,30,903.0,83.0,2.0,15.0,623.0,744.92,586.81
2016,2,6,12,45,629.5,165.5,2.15,15.0,540.0,630.76,501.13
2016,2,6,13,0,356.0,248.0,2.3,15.0,457.0,507.63,404.41
2016,2,6,13,15,619.5,165.5,2.3,15.0,519.5,594.79,475.8
2016,2,6,13,30,883.0,83.0,2.3,15.0,582.0,655.89,524.46
2016,2,6,13,45,876.0,81.5,2.35,15.5,561.0,623.96,498.31
2016,2,6,14,0,869.0,80.0,2.4,16.0,540.0,589.73,470.69
2016,2,6,14,15,750.0,102.0,2.35,15.5,484.0,518.3,414.69
2016,2,6,14,30,631.0,124.0,2.3,15.0,428.0,450.86,361.16
2016,2,6,14,45,634.5,113.0,2.3,15.0,400.5,414.2,330.79
2016,2,6,15,0,638.0,102.0,2.3,15.0,373.0,375.77,297.91
2016,2,6,15,15,556.5,106.0,2.05,14.5,326.0,318.55,250.13
2016,2,6,15,30,475.0,110.0,1.8,14.0,279.0,266.26,206.28
2016,2,6,15,45,450.5,99.0,1.55,13.5,243.0,223.63,169.03
2016,2,6,16,0,426.0,88.0,1.3,13.0,207.0,182.8,133.05
2016,2,6,16,15,505.0,66.5,1.2,12.0,183.0,153.14,102.74
2016,2,6,16,30,584.0,45.0,1.1,11.0,159.0,114.95,66.25
2016,2,6,16,45,497.0,37.5,1.05,10.5,115.5,67.13,33.04
2016,2,6,17,0,410.0,30.0,1.0,10.0,72.0,29.77,14.3
2016,2,6,17,15,205.0,15.0,1.0,10.0,36.0,11.02,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,7,7,15,167.5,9.5,1.1,7.5,20.0,51.78,0.0
2016,2,7,7,30,335.0,19.0,1.3,8.0,40.0,131.43,50.18
2016,2,7,7,45,453.5,27.5,1.5,9.0,82.0,202.79,150.95
2016,2,7,8,0,572.0,36.0,1.7,10.0,124.0,279.97,220.88
2016,2,7,8,15,637.5,41.0,1.75,10.5,170.5,339.71,274.92
2016,2,7,8,30,703.0,46.0,1.8,11.0,217.0,403.52,330.58
2016,2,7,8,45,746.0,49.5,1.85,11.5,263.0,457.38,376.5
2016,2,7,9,0,789.0,53.0,1.9,12.0,309.0,512.47,421.72
2016,2,7,9,15,817.5,56.0,1.95,12.5,351.5,555.29,456.0
2016,2,7,9,30,846.0,59.0,2.0,13.0,394.0,601.16,491.44
2016,2,7,9,45,859.5,63.0,2.05,13.5,431.5,637.52,518.53
2016,2,7,10,0,873.0,67.0,2.1,14.0,469.0,671.74,542.58
2016,2,7,10,15,887.0,69.0,2.1,14.0,501.0,701.61,563.41
2016,2,7,10,30,901.0,71.0,2.1,14.0,533.0,728.94,582.24
2016,2,7,10,45,911.0,72.0,2.1,14.5,558.0,749.44,594.92
2016,2,7,11,0,921.0,73.0,2.1,15.0,583.0,766.91,605.42
2016,2,7,11,15,927.0,74.0,2.1,15.5,601.0,778.2,611.53
2016,2,7,11,30,933.0,75.0,2.1,16.0,619.0,786.13,615.38
2016,2,7,11,45,936.5,75.5,2.15,16.5,629.0,788.19,615.58
2016,2,7,12,0,940.0,76.0,2.2,17.0,639.0,786.76,613.49
2016,2,7,12,15,940.5,76.0,2.2,17.0,640.5,779.07,607.88
2016,2,7,12,30,941.0,76.0,2.2,17.0,642.0,767.94,600.01
2016,2,7,12,45,940.5,75.0,2.25,17.0,636.0,751.6,588.9
2016,2,7,13,0,940.0,74.0,2.3,17.0,630.0,731.98,575.49
2016,2,7,13,15,934.5,73.5,2.3,17.0,616.0,706.34,557.44
2016,2,7,13,30,929.0,73.0,2.3,17.0,602.0,677.82,536.37
2016,2,7,13,45,920.5,72.0,2.3,17.5,580.0,644.21,509.69
2016,2,7,14,0,912.0,71.0,2.3,18.0,558.0,608.23,480.83
2016,2,7,14,15,900.0,69.5,2.15,18.0,529.5,567.65,448.22
2016,2,7,14,30,888.0,68.0,2.0,18.0,501.0,525.39,413.66
2016,2,7,14,45,871.0,66.0,1.95,18.0,465.5,478.81,375.38
2016,2,7,15,0,854.0,64.0,1.9,18.0,430.0,431.45,335.48
2016,2,7,15,15,830.0,61.5,1.65,17.5,390.0,380.17,291.63
2016,2,7,15,30,806.0,59.0,1.4,17.0,350.0,329.32,247.08
2016,2,7,15,45,771.5,55.5,1.15,16.5,305.5,275.24,199.44
2016,2,7,16,0,737.0,52.0,0.9,16.0,261.0,223.32,153.3
2016,2,7,16,15,684.5,47.5,0.95,15.0,214.5,169.64,107.68
2016,2,7,16,30,632.0,43.0,1.0,14.0,168.0,120.71,68.13
2016,2,7,16,45,544.0,36.0,1.05,13.5,123.0,71.87,34.56
2016,2,7,17,0,456.0,29.0,1.1,13.0,78.0,32.4,15.01
2016,2,7,17,15,228.0,14.5,1.1,13.0,39.0,10.48,0.0
2016,2,7,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,7,15,134.0,11.5,1.3,9.0,20.0,45.57,0.0
2016,2,8,7,30,268.0,23.0,1.4,10.0,40.0,119.56,53.94
2016,2,8,7,45,385.5,33.0,1.55,11.0,81.5,189.63,141.56
2016,2,8,8,0,503.0,43.0,1.7,12.0,123.0,265.22,208.67
2016,2,8,8,15,574.0,50.0,1.75,12.5,169.0,326.68,263.18
2016,2,8,8,30,645.0,57.0,1.8,13.0,215.0,392.95,320.04
2016,2,8,8,45,688.5,62.0,1.9,13.5,261.0,446.62,365.36
2016,2,8,9,0,732.0,67.0,2.0,14.0,307.0,499.21,408.42
2016,2,8,9,15,763.0,70.5,2.0,14.5,349.5,546.3,445.4
2016,2,8,9,30,794.0,74.0,2.0,15.0,392.0,593.0,480.88
2016,2,8,9,45,824.0,74.5,2.0,15.5,431.5,634.82,511.76
2016,2,8,10,0,854.0,75.0,2.0,16.0,471.0,675.43,540.55
2016,2,8,10,15,868.5,77.0,2.0,16.5,503.0,705.36,560.08
2016,2,8,10,30,883.0,79.0,2.0,17.0,535.0,728.43,574.48
2016,2,8,10,45,892.5,80.5,2.0,17.5,560.0,748.89,586.98
2016,2,8,11,0,902.0,82.0,2.0,18.0,585.0,766.36,597.32
2016,2,8,11,15,908.5,82.5,1.95,18.0,602.5,777.31,603.81
2016,2,8,11,30,915.0,83.0,1.9,18.0,620.0,784.97,608.12
2016,2,8,11,45,918.0,84.0,1.85,18.5,630.0,787.19,607.58
2016,2,8,12,0,921.0,85.0,1.8,19.0,640.0,785.98,604.83
2016,2,8,12,15,921.5,85.0,1.75,19.0,642.0,778.37,598.93
2016,2,8,12,30,922.0,85.0,1.7,19.0,644.0,767.39,590.87
2016,2,8,12,45,925.5,82.0,1.65,19.5,639.0,751.95,578.72
2016,2,8,13,0,929.0,79.0,1.6,20.0,634.0,733.14,564.41
2016,2,8,13,15,924.0,78.5,1.5,20.0,619.5,708.0,546.38
2016,2,8,13,30,919.0,78.0,1.4,20.0,605.0,680.0,525.49
2016,2,8,13,45,910.0,77.0,1.35,20.5,583.5,646.27,499.23
2016,2,8,14,0,901.0,76.0,1.3,21.0,562.0,610.23,470.97
2016,2,8,14,15,889.0,74.5,1.2,21.0,533.0,569.92,439.64
2016,2,8,14,30,877.0,73.0,1.1,21.0,504.0,527.94,406.42
2016,2,8,14,45,859.0,71.0,1.0,21.0,469.0,481.56,369.16
2016,2,8,15,0,841.0,69.0,0.9,21.0,434.0,433.83,329.99
2016,2,8,15,15,817.0,66.5,0.85,20.5,393.5,382.93,288.27
2016,2,8,15,30,793.0,64.0,0.8,20.0,353.0,332.51,245.69
2016,2,8,15,45,757.5,60.0,0.8,19.5,308.5,278.08,199.38
2016,2,8,16,0,722.0,56.0,0.8,19.0,264.0,225.94,154.3
2016,2,8,16,15,668.5,51.0,0.85,18.0,217.5,172.15,109.25
2016,2,8,16,30,615.0,46.0,0.9,17.0,171.0,123.25,70.11
2016,2,8,16,45,527.5,39.0,1.0,16.5,126.0,73.57,35.82
2016,2,8,17,0,440.0,32.0,1.1,16.0,81.0,34.44,15.99
2016,2,8,17,15,220.0,16.0,1.15,15.5,40.5,11.67,0.79
2016,2,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,7,15,154.5,11.5,1.3,9.5,22.0,51.19,0.0
2016,2,9,7,30,309.0,23.0,1.4,10.0,44.0,133.72,68.54
2016,2,9,7,45,424.0,32.5,1.5,11.0,86.5,203.76,152.98
2016,2,9,8,0,539.0,42.0,1.6,12.0,129.0,279.95,220.5
2016,2,9,8,15,607.0,48.5,1.7,12.5,176.0,341.28,275.0
2016,2,9,8,30,675.0,55.0,1.8,13.0,223.0,404.35,329.41
2016,2,9,8,45,718.5,59.5,1.9,13.5,269.5,459.12,375.54
2016,2,9,9,0,762.0,64.0,2.0,14.0,316.0,515.14,421.07
2016,2,9,9,15,792.0,67.0,2.0,14.5,359.5,562.17,457.81
2016,2,9,9,30,822.0,70.0,2.0,15.0,403.0,608.67,492.98
2016,2,9,9,45,729.5,93.0,2.05,15.5,409.0,599.29,483.9
2016,2,9,10,0,637.0,116.0,2.1,16.0,415.0,579.74,467.13
2016,2,9,10,15,626.0,129.0,2.05,16.5,439.0,599.34,480.2
2016,2,9,10,30,615.0,142.0,2.0,17.0,463.0,616.05,490.51
2016,2,9,10,45,766.5,111.0,1.95,17.5,530.0,700.83,552.78
2016,2,9,11,0,918.0,80.0,1.9,18.0,597.0,779.22,605.91
2016,2,9,11,15,672.0,156.5,1.85,18.5,541.0,691.39,539.1
2016,2,9,11,30,426.0,233.0,1.8,19.0,485.0,585.8,456.28
2016,2,9,11,45,402.5,243.5,1.75,19.5,484.5,570.18,443.8
2016,2,9,12,0,379.0,254.0,1.7,20.0,484.0,560.68,434.96
2016,2,9,12,15,656.0,169.0,1.6,20.0,569.0,681.06,526.88
2016,2,9,12,30,933.0,84.0,1.5,20.0,654.0,777.66,594.71
2016,2,9,12,45,931.0,83.5,1.4,20.5,647.5,760.84,580.01
2016,2,9,13,0,929.0,83.0,1.3,21.0,641.0,740.79,564.44
2016,2,9,13,15,923.5,82.0,1.15,21.0,626.5,714.71,545.36
2016,2,9,13,30,918.0,81.0,1.0,21.0,612.0,685.79,523.55
2016,2,9,13,45,906.0,81.0,0.9,21.0,589.5,651.2,497.45
2016,2,9,14,0,894.0,81.0,0.8,21.0,567.0,614.48,469.48
2016,2,9,14,15,692.0,125.0,0.8,20.5,489.0,517.53,397.97
2016,2,9,14,30,490.0,169.0,0.8,20.0,411.0,427.85,330.84
2016,2,9,14,45,460.0,161.5,0.8,20.0,376.5,384.27,297.52
2016,2,9,15,0,430.0,154.0,0.8,20.0,342.0,342.1,264.22
2016,2,9,15,15,378.5,146.0,0.8,19.5,300.5,292.83,225.51
2016,2,9,15,30,327.0,138.0,0.8,19.0,259.0,246.4,188.55
2016,2,9,15,45,304.5,124.5,0.8,18.5,226.0,209.13,157.84
2016,2,9,16,0,282.0,111.0,0.8,18.0,193.0,173.7,128.24
2016,2,9,16,15,258.5,94.0,0.85,17.0,159.0,136.83,97.76
2016,2,9,16,30,235.0,77.0,0.9,16.0,125.0,102.31,69.66
2016,2,9,16,45,198.5,59.0,1.0,15.5,92.0,68.4,43.79
2016,2,9,17,0,162.0,41.0,1.1,15.0,59.0,38.66,23.23
2016,2,9,17,15,81.0,25.0,1.1,14.5,34.0,20.92,7.36
2016,2,9,17,30,0.0,9.0,1.1,14.0,9.0,8.85,0.0
2016,2,9,17,45,0.0,4.5,1.1,14.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,51.5,12.5,0.5,10.5,16.5,25.71,0.0
2016,2,10,7,30,103.0,25.0,0.5,11.0,33.0,67.54,36.11
2016,2,10,7,45,153.5,42.5,0.55,11.5,63.5,112.86,84.63
2016,2,10,8,0,204.0,60.0,0.6,12.0,94.0,159.69,126.03
2016,2,10,8,15,232.5,78.0,0.65,12.0,128.0,201.34,162.78
2016,2,10,8,30,261.0,96.0,0.7,12.0,162.0,244.8,200.26
2016,2,10,8,45,286.0,110.0,0.8,12.5,195.5,283.1,232.43
2016,2,10,9,0,311.0,124.0,0.9,13.0,229.0,322.62,264.75
2016,2,10,9,15,482.0,108.5,0.95,13.5,294.5,424.89,347.19
2016,2,10,9,30,653.0,93.0,1.0,14.0,360.0,533.59,431.47
2016,2,10,9,45,630.5,109.5,1.1,14.5,386.5,555.19,446.14
2016,2,10,10,0,608.0,126.0,1.2,15.0,413.0,573.12,458.49
2016,2,10,10,15,734.0,106.5,1.25,15.0,476.0,652.62,518.98
2016,2,10,10,30,860.0,87.0,1.3,15.0,539.0,731.56,575.17
2016,2,10,10,45,869.0,89.0,1.4,15.5,563.5,752.0,587.86
2016,2,10,11,0,878.0,91.0,1.5,16.0,588.0,769.44,599.08
2016,2,10,11,15,884.5,92.0,1.5,16.0,606.0,780.75,606.15
2016,2,10,11,30,891.0,93.0,1.5,16.0,624.0,788.79,611.1
2016,2,10,11,45,895.0,93.5,1.55,16.5,634.0,786.93,608.67
2016,2,10,12,0,899.0,94.0,1.6,17.0,644.0,785.98,607.11
2016,2,10,12,15,899.5,94.0,1.6,17.0,646.0,778.48,601.72
2016,2,10,12,30,900.0,94.0,1.6,17.0,648.0,767.68,594.21
2016,2,10,12,45,900.0,93.0,1.6,17.5,642.5,752.18,582.43
2016,2,10,13,0,900.0,92.0,1.6,18.0,637.0,733.48,568.56
2016,2,10,13,15,895.0,91.0,1.6,18.0,623.0,708.28,551.22
2016,2,10,13,30,890.0,90.0,1.6,18.0,609.0,680.3,530.86
2016,2,10,13,45,739.0,125.5,1.6,18.5,546.0,599.43,468.67
2016,2,10,14,0,588.0,161.0,1.6,19.0,483.0,520.86,407.87
2016,2,10,14,15,547.5,163.5,1.55,18.5,451.5,476.4,374.43
2016,2,10,14,30,507.0,166.0,1.5,18.0,420.0,435.26,342.61
2016,2,10,14,45,541.5,145.0,1.5,18.0,399.0,408.3,320.93
2016,2,10,15,0,576.0,124.0,1.5,18.0,378.0,378.91,296.23
2016,2,10,15,15,519.5,121.5,1.3,17.5,334.5,324.99,252.17
2016,2,10,15,30,463.0,119.0,1.1,17.0,291.0,276.74,212.24
2016,2,10,15,45,429.0,110.0,0.95,16.5,254.5,233.35,175.57
2016,2,10,16,0,395.0,101.0,0.8,16.0,218.0,192.69,140.92
2016,2,10,16,15,362.5,87.0,0.85,15.5,180.0,150.6,105.51
2016,2,10,16,30,330.0,73.0,0.9,15.0,142.0,111.63,73.55
2016,2,10,16,45,281.5,57.0,0.95,14.5,105.5,72.87,44.44
2016,2,10,17,0,233.0,41.0,1.0,14.0,69.0,39.39,22.58
2016,2,10,17,15,116.5,26.0,1.0,13.5,40.0,20.26,8.06
2016,2,10,17,30,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,13.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,7,15,162.0,12.5,1.1,10.5,24.5,54.96,0.0
2016,2,11,7,30,324.0,25.0,1.2,11.0,49.0,144.04,86.08
2016,2,11,7,45,430.5,34.5,1.35,12.0,91.5,210.73,159.37
2016,2,11,8,0,537.0,44.0,1.5,13.0,134.0,284.63,224.36
2016,2,11,8,15,601.5,50.0,1.45,13.5,181.0,344.25,276.74
2016,2,11,8,30,666.0,56.0,1.4,14.0,228.0,405.38,328.57
2016,2,11,8,45,703.0,61.5,1.35,14.5,273.5,457.8,371.6
2016,2,11,9,0,740.0,67.0,1.3,15.0,319.0,511.05,413.48
2016,2,11,9,15,655.0,90.5,1.15,15.5,334.5,514.26,414.06
2016,2,11,9,30,570.0,114.0,1.0,16.0,350.0,506.47,405.81
2016,2,11,9,45,547.0,133.0,0.9,16.5,376.0,524.58,417.49
2016,2,11,10,0,524.0,152.0,0.8,17.0,402.0,542.92,428.44
2016,2,11,10,15,571.0,148.0,0.75,17.0,437.0,581.97,456.78
2016,2,11,10,30,618.0,144.0,0.7,17.0,472.0,624.83,486.92
2016,2,11,10,45,509.5,186.0,0.65,17.5,464.5,594.97,460.73
2016,2,11,11,0,401.0,228.0,0.6,18.0,457.0,555.32,428.38
2016,2,11,11,15,635.0,164.0,0.55,18.0,539.0,676.21,518.22
2016,2,11,11,30,869.0,100.0,0.5,18.0,621.0,783.08,590.19
2016,2,11,11,45,869.0,102.0,0.5,18.0,630.5,783.93,588.76
2016,2,11,12,0,869.0,104.0,0.5,18.0,640.0,781.47,586.82
2016,2,11,12,15,593.0,189.5,0.5,18.0,556.0,657.24,498.83
2016,2,11,12,30,317.0,275.0,0.5,18.0,472.0,529.13,403.73
2016,2,11,12,45,343.5,266.0,0.55,18.0,477.5,531.98,408.17
2016,2,11,13,0,370.0,257.0,0.6,18.0,483.0,532.81,409.63
2016,2,11,13,15,394.0,245.0,0.6,18.0,480.5,526.52,405.48
2016,2,11,13,30,418.0,233.0,0.6,18.0,478.0,522.67,402.93
2016,2,11,13,45,395.0,228.5,0.6,18.0,454.0,485.0,375.14
2016,2,11,14,0,372.0,224.0,0.6,18.0,430.0,452.28,350.86
2016,2,11,14,15,411.0,203.0,0.6,18.0,419.5,441.48,343.14
2016,2,11,14,30,450.0,182.0,0.6,18.0,409.0,423.12,329.11
2016,2,11,14,45,488.5,159.5,0.6,18.0,390.5,398.95,310.07
2016,2,11,15,0,527.0,137.0,0.6,18.0,372.0,370.56,286.91
2016,2,11,15,15,580.5,118.5,0.6,17.5,356.0,349.05,268.09
2016,2,11,15,30,634.0,100.0,0.6,17.0,340.0,319.95,241.84
2016,2,11,15,45,594.0,93.5,0.65,16.5,296.5,268.65,198.9
2016,2,11,16,0,554.0,87.0,0.7,16.0,253.0,220.45,157.96
2016,2,11,16,15,497.0,78.0,0.75,15.5,208.0,169.97,115.96
2016,2,11,16,30,440.0,69.0,0.8,15.0,163.0,124.09,79.04
2016,2,11,16,45,357.5,56.5,0.85,15.0,120.5,79.55,46.82
2016,2,11,17,0,275.0,44.0,0.9,15.0,78.0,43.83,25.07
2016,2,11,17,15,161.5,27.5,0.9,14.5,45.0,21.43,9.67
2016,2,11,17,30,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,2,11,17,45,24.0,5.5,0.95,14.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
