Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,7,15,129.0,14.0,0.75,10.5,24.5,48.09,0.0
2016,2,12,7,30,258.0,28.0,0.8,11.0,49.0,128.13,80.48
2016,2,12,7,45,364.0,39.5,0.85,11.5,90.5,193.22,147.07
2016,2,12,8,0,470.0,51.0,0.9,12.0,132.0,266.56,210.94
2016,2,12,8,15,537.5,58.5,0.9,12.0,178.5,326.84,263.68
2016,2,12,8,30,605.0,66.0,0.9,12.0,225.0,391.62,318.55
2016,2,12,8,45,649.0,71.5,0.9,12.5,270.0,445.42,362.47
2016,2,12,9,0,693.0,77.0,0.9,13.0,315.0,500.75,405.97
2016,2,12,9,15,634.5,95.5,0.9,13.5,334.5,509.68,411.9
2016,2,12,9,30,576.0,114.0,0.9,14.0,354.0,512.33,412.69
2016,2,12,9,45,624.5,112.0,0.95,14.5,394.0,558.4,447.52
2016,2,12,10,0,673.0,110.0,1.0,15.0,434.0,604.65,481.3
2016,2,12,10,15,749.5,103.5,1.1,15.0,486.0,665.45,526.69
2016,2,12,10,30,826.0,97.0,1.2,15.0,538.0,724.19,568.33
2016,2,12,10,45,692.0,139.5,1.3,15.5,520.5,685.42,538.27
2016,2,12,11,0,558.0,182.0,1.4,16.0,503.0,633.27,497.62
2016,2,12,11,15,706.5,143.5,1.5,16.0,562.5,711.03,557.6
2016,2,12,11,30,855.0,105.0,1.6,16.0,622.0,781.08,607.08
2016,2,12,11,45,855.5,107.0,1.7,16.5,631.0,782.28,606.58
2016,2,12,12,0,856.0,109.0,1.8,17.0,640.0,780.22,604.62
2016,2,12,12,15,856.5,109.0,1.8,16.5,642.0,772.74,600.35
2016,2,12,12,30,857.0,109.0,1.8,16.0,644.0,762.06,593.97
2016,2,12,12,45,637.5,178.0,1.8,16.0,574.0,663.1,520.12
2016,2,12,13,0,418.0,247.0,1.8,16.0,504.0,557.45,438.65
2016,2,12,13,15,626.5,177.5,1.8,16.0,553.0,625.01,493.22
2016,2,12,13,30,835.0,108.0,1.8,16.0,602.0,671.46,529.77
2016,2,12,13,45,822.5,107.5,1.8,16.0,580.0,637.62,503.6
2016,2,12,14,0,810.0,107.0,1.8,16.0,558.0,601.92,476.29
2016,2,12,14,15,689.0,129.5,1.7,15.5,499.5,527.39,418.71
2016,2,12,14,30,568.0,152.0,1.6,15.0,441.0,456.55,363.37
2016,2,12,14,45,495.5,156.5,1.5,15.0,396.5,400.91,318.79
2016,2,12,15,0,423.0,161.0,1.4,15.0,352.0,349.91,277.36
2016,2,12,15,15,498.0,131.0,1.25,14.5,336.0,329.0,258.73
2016,2,12,15,30,573.0,101.0,1.1,14.0,320.0,301.58,233.02
2016,2,12,15,45,522.5,99.0,0.95,14.0,280.0,254.39,192.17
2016,2,12,16,0,472.0,97.0,0.8,14.0,240.0,210.27,154.05
2016,2,12,16,15,428.0,85.0,0.8,13.5,198.5,163.57,114.59
2016,2,12,16,30,384.0,73.0,0.8,13.0,157.0,121.1,79.7
2016,2,12,16,45,316.5,59.0,0.8,13.0,117.0,79.26,48.47
2016,2,12,17,0,249.0,45.0,0.8,13.0,77.0,44.7,26.24
2016,2,12,17,15,124.5,29.5,0.8,12.5,45.5,23.0,11.64
2016,2,12,17,30,0.0,14.0,0.8,12.0,14.0,13.76,0.0
2016,2,12,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,175.0,13.5,1.3,8.5,27.5,60.35,0.0
2016,2,13,7,30,350.0,27.0,1.4,9.0,55.0,158.36,104.57
2016,2,13,7,45,458.0,35.5,1.55,9.5,99.5,224.49,173.12
2016,2,13,8,0,566.0,44.0,1.7,10.0,144.0,299.92,240.27
2016,2,13,8,15,629.0,50.0,1.7,10.5,192.0,357.82,291.98
2016,2,13,8,30,692.0,56.0,1.7,11.0,240.0,422.87,347.62
2016,2,13,8,45,735.5,60.0,1.75,12.0,287.5,478.44,393.26
2016,2,13,9,0,779.0,64.0,1.8,13.0,335.0,535.24,438.06
2016,2,13,9,15,807.0,67.0,1.85,13.5,378.5,582.17,474.51
2016,2,13,9,30,835.0,70.0,1.9,14.0,422.0,628.41,509.37
2016,2,13,9,45,864.0,69.5,2.0,14.5,462.0,665.95,536.92
2016,2,13,10,0,893.0,69.0,2.1,15.0,502.0,706.24,564.9
2016,2,13,10,15,906.5,70.5,2.15,15.5,535.0,736.08,584.5
2016,2,13,10,30,920.0,72.0,2.2,16.0,568.0,763.29,602.11
2016,2,13,10,45,932.0,72.5,2.25,16.5,594.0,785.35,615.95
2016,2,13,11,0,944.0,73.0,2.3,17.0,620.0,804.32,627.62
2016,2,13,11,15,950.0,74.0,2.3,17.0,638.5,816.0,634.98
2016,2,13,11,30,956.0,75.0,2.3,17.0,657.0,824.19,640.06
2016,2,13,11,45,962.0,74.0,2.35,17.5,668.0,826.58,640.41
2016,2,13,12,0,968.0,73.0,2.4,18.0,679.0,825.37,638.42
2016,2,13,12,15,969.0,73.5,2.4,18.0,681.5,818.38,633.37
2016,2,13,12,30,970.0,74.0,2.4,18.0,684.0,807.81,625.97
2016,2,13,12,45,962.5,76.5,2.45,18.0,677.0,789.65,613.71
2016,2,13,13,0,955.0,79.0,2.5,18.0,670.0,768.28,599.25
2016,2,13,13,15,950.0,78.5,2.55,18.0,655.5,742.34,581.51
2016,2,13,13,30,945.0,78.0,2.6,18.0,641.0,713.42,561.58
2016,2,13,13,45,936.5,77.0,2.65,18.0,618.5,678.92,535.96
2016,2,13,14,0,928.0,76.0,2.7,18.0,596.0,641.99,507.82
2016,2,13,14,15,916.0,74.5,2.75,17.5,566.5,600.31,476.34
2016,2,13,14,30,904.0,73.0,2.8,17.0,537.0,556.88,442.56
2016,2,13,14,45,886.5,71.0,2.9,17.0,500.5,508.74,403.43
2016,2,13,15,0,869.0,69.0,3.0,17.0,464.0,459.81,362.5
2016,2,13,15,15,846.0,66.5,2.7,16.5,422.5,407.4,317.62
2016,2,13,15,30,823.0,64.0,2.4,16.0,381.0,355.31,271.88
2016,2,13,15,45,788.0,61.0,2.1,15.5,335.5,299.73,222.68
2016,2,13,16,0,753.0,58.0,1.8,15.0,290.0,246.33,174.81
2016,2,13,16,15,703.0,53.5,1.65,14.0,241.5,191.01,126.7
2016,2,13,16,30,653.0,49.0,1.5,13.0,193.0,140.2,84.09
2016,2,13,16,45,566.5,42.5,1.35,12.5,145.5,89.06,46.67
2016,2,13,17,0,480.0,36.0,1.2,12.0,98.0,45.3,21.56
2016,2,13,17,15,240.0,28.5,1.2,11.5,59.5,22.56,11.92
2016,2,13,17,30,0.0,21.0,1.2,11.0,21.0,20.64,0.0
2016,2,13,17,45,0.0,10.5,1.2,11.0,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,7,15,199.0,12.5,1.4,9.5,29.5,66.4,0.0
2016,2,14,7,30,398.0,25.0,1.6,10.0,59.0,169.32,114.55
2016,2,14,7,45,493.0,32.5,1.85,11.0,103.0,232.28,178.88
2016,2,14,8,0,588.0,40.0,2.1,12.0,147.0,303.46,242.28
2016,2,14,8,15,646.0,45.5,2.15,12.5,194.0,362.79,295.1
2016,2,14,8,30,704.0,51.0,2.2,13.0,241.0,425.6,348.96
2016,2,14,8,45,740.0,55.0,2.3,13.5,286.5,477.63,392.61
2016,2,14,9,0,776.0,59.0,2.4,14.0,332.0,530.37,435.33
2016,2,14,9,15,581.0,107.5,2.6,14.5,326.0,494.47,405.42
2016,2,14,9,30,386.0,156.0,2.8,15.0,320.0,437.58,357.94
2016,2,14,9,45,245.5,186.5,3.0,16.0,294.0,379.13,308.42
2016,2,14,10,0,105.0,217.0,3.2,17.0,268.0,304.17,244.79
2016,2,14,10,15,245.5,216.5,3.35,17.0,347.0,421.64,340.52
2016,2,14,10,30,386.0,216.0,3.5,17.0,426.0,527.72,424.68
2016,2,14,10,45,639.5,147.5,3.7,17.5,513.5,659.7,528.87
2016,2,14,11,0,893.0,79.0,3.9,18.0,601.0,775.7,614.22
2016,2,14,11,15,899.0,79.5,3.95,18.0,618.5,786.44,620.77
2016,2,14,11,30,905.0,80.0,4.0,18.0,636.0,793.89,625.76
2016,2,14,11,45,598.5,182.5,4.05,18.5,552.5,673.75,533.63
2016,2,14,12,0,292.0,285.0,4.1,19.0,469.0,533.71,420.59
2016,2,14,12,15,603.0,184.0,4.1,19.0,565.5,668.34,529.59
2016,2,14,12,30,914.0,83.0,4.1,19.0,662.0,779.24,613.06
2016,2,14,12,45,913.0,82.5,4.1,19.5,656.5,763.32,599.73
2016,2,14,13,0,912.0,82.0,4.1,20.0,651.0,744.18,585.0
2016,2,14,13,15,713.0,145.5,4.05,20.0,584.0,656.33,518.28
2016,2,14,13,30,514.0,209.0,4.0,20.0,517.0,566.43,447.25
2016,2,14,13,45,700.5,145.0,3.95,20.0,549.5,605.21,479.4
2016,2,14,14,0,887.0,81.0,3.9,20.0,582.0,625.55,496.08
2016,2,14,14,15,694.5,128.5,3.8,19.5,509.0,534.07,423.99
2016,2,14,14,30,502.0,176.0,3.7,19.0,436.0,449.12,356.69
2016,2,14,14,45,553.0,149.0,3.6,19.0,417.5,424.83,336.95
2016,2,14,15,0,604.0,122.0,3.5,19.0,399.0,396.71,312.88
2016,2,14,15,15,448.0,137.5,3.3,18.5,333.0,318.23,249.77
2016,2,14,15,30,292.0,153.0,3.1,18.0,267.0,253.28,198.02
2016,2,14,15,45,274.0,137.5,2.9,18.0,234.5,216.64,166.98
2016,2,14,16,0,256.0,122.0,2.7,18.0,202.0,181.49,136.9
2016,2,14,16,15,237.0,104.0,2.55,17.0,168.5,145.46,106.66
2016,2,14,16,30,218.0,86.0,2.4,16.0,135.0,111.35,78.33
2016,2,14,16,45,187.0,67.0,2.25,15.5,102.0,77.33,51.51
2016,2,14,17,0,156.0,48.0,2.1,15.0,69.0,46.93,29.49
2016,2,14,17,15,78.0,31.5,2.05,14.5,42.0,26.11,14.94
2016,2,14,17,30,0.0,15.0,2.0,14.0,15.0,14.74,0.0
2016,2,14,17,45,0.0,7.5,2.0,14.0,7.5,7.37,0.0
2016,2,14,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,7,15,221.0,13.0,1.6,11.5,33.0,81.9,0.0
2016,2,15,7,30,442.0,26.0,1.8,12.0,66.0,185.84,127.92
2016,2,15,7,45,540.0,33.0,2.05,13.0,112.0,251.97,193.42
2016,2,15,8,0,638.0,40.0,2.3,14.0,158.0,326.42,259.14
2016,2,15,8,15,694.5,45.0,2.35,14.0,206.5,386.94,313.21
2016,2,15,8,30,751.0,50.0,2.4,14.0,255.0,450.68,368.17
2016,2,15,8,45,787.5,53.0,2.45,14.5,302.5,503.82,412.32
2016,2,15,9,0,824.0,56.0,2.5,15.0,350.0,553.8,452.54
2016,2,15,9,15,848.5,58.5,2.45,15.5,393.5,599.52,487.64
2016,2,15,9,30,873.0,61.0,2.4,16.0,437.0,644.31,520.81
2016,2,15,9,45,891.0,63.0,2.4,16.5,475.5,682.78,547.26
2016,2,15,10,0,909.0,65.0,2.4,17.0,514.0,719.27,571.59
2016,2,15,10,15,921.0,66.5,2.4,17.0,546.5,748.55,591.44
2016,2,15,10,30,933.0,68.0,2.4,17.0,579.0,775.07,609.23
2016,2,15,10,45,941.5,68.5,2.45,17.5,604.0,794.81,621.32
2016,2,15,11,0,950.0,69.0,2.5,18.0,629.0,811.33,631.19
2016,2,15,11,15,955.0,70.0,2.5,18.0,647.0,822.36,638.11
2016,2,15,11,30,960.0,71.0,2.5,18.0,665.0,829.86,642.7
2016,2,15,11,45,962.5,71.5,2.55,18.5,674.5,831.27,642.33
2016,2,15,12,0,965.0,72.0,2.6,19.0,684.0,829.06,639.62
2016,2,15,12,15,965.5,72.0,2.65,19.0,686.0,821.14,634.27
2016,2,15,12,30,966.0,72.0,2.7,19.0,688.0,809.65,626.57
2016,2,15,12,45,958.0,74.5,2.75,19.5,681.0,791.1,612.81
2016,2,15,13,0,950.0,77.0,2.8,20.0,674.0,769.35,596.91
2016,2,15,13,15,945.5,76.5,2.8,20.0,659.5,743.78,579.18
2016,2,15,13,30,941.0,76.0,2.8,20.0,645.0,715.21,559.31
2016,2,15,13,45,932.5,75.5,2.8,20.0,623.0,681.22,534.41
2016,2,15,14,0,924.0,75.0,2.8,20.0,601.0,644.8,506.63
2016,2,15,14,15,913.0,73.5,2.65,20.0,572.0,603.67,474.21
2016,2,15,14,30,902.0,72.0,2.5,20.0,543.0,560.72,439.77
2016,2,15,14,45,885.0,70.5,2.45,20.0,507.0,513.21,401.42
2016,2,15,15,0,868.0,69.0,2.4,20.0,471.0,464.86,361.42
2016,2,15,15,15,846.0,66.5,2.1,19.5,430.0,412.62,317.45
2016,2,15,15,30,824.0,64.0,1.8,19.0,389.0,360.62,272.57
2016,2,15,15,45,791.0,61.0,1.55,18.5,343.0,305.29,224.41
2016,2,15,16,0,758.0,58.0,1.3,18.0,297.0,251.93,177.27
2016,2,15,16,15,711.0,53.5,1.25,17.0,249.5,196.56,129.7
2016,2,15,16,30,664.0,49.0,1.2,16.0,202.0,145.37,86.98
2016,2,15,16,45,588.5,42.5,1.15,15.5,154.5,94.07,48.98
2016,2,15,17,0,513.0,36.0,1.1,15.0,107.0,50.86,23.97
2016,2,15,17,15,376.0,26.0,1.1,15.0,66.5,19.72,10.19
2016,2,15,17,30,239.0,16.0,1.1,15.0,26.0,12.55,0.0
2016,2,15,17,45,119.5,8.0,1.1,15.0,13.0,7.86,0.0
2016,2,15,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,11.5,33.5,82.13,0.0
2016,2,16,7,30,417.0,28.0,1.1,12.0,67.0,185.03,129.88
2016,2,16,7,45,512.5,36.0,1.2,13.0,113.0,246.52,189.39
2016,2,16,8,0,608.0,44.0,1.3,14.0,159.0,320.23,253.5
2016,2,16,8,15,665.5,49.0,1.3,14.0,207.5,380.28,306.13
2016,2,16,8,30,723.0,54.0,1.3,14.0,256.0,443.62,359.58
2016,2,16,8,45,759.5,58.0,1.3,14.5,302.5,497.05,402.77
2016,2,16,9,0,796.0,62.0,1.3,15.0,349.0,551.15,444.8
2016,2,16,9,15,821.5,65.0,1.35,15.5,392.5,597.48,479.83
2016,2,16,9,30,847.0,68.0,1.4,16.0,436.0,642.93,513.17
2016,2,16,9,45,868.0,69.0,1.45,17.0,475.0,677.44,535.8
2016,2,16,10,0,889.0,70.0,1.5,18.0,514.0,714.35,559.24
2016,2,16,10,15,901.5,72.0,1.5,18.5,546.0,744.17,577.83
2016,2,16,10,30,914.0,74.0,1.5,19.0,578.0,771.3,594.4
2016,2,16,10,45,921.0,75.5,1.5,19.5,603.0,790.78,605.54
2016,2,16,11,0,928.0,77.0,1.5,20.0,628.0,807.06,614.54
2016,2,16,11,15,933.5,78.0,1.5,20.0,646.0,818.27,621.33
2016,2,16,11,30,939.0,79.0,1.5,20.0,664.0,826.05,625.93
2016,2,16,11,45,940.5,80.0,1.5,20.5,673.5,827.18,625.0
2016,2,16,12,0,942.0,81.0,1.5,21.0,683.0,824.78,621.87
2016,2,16,12,15,942.0,81.0,1.5,21.0,684.5,816.57,616.18
2016,2,16,12,30,942.0,81.0,1.5,21.0,686.0,804.89,608.31
2016,2,16,12,45,942.0,79.5,1.55,21.0,680.0,788.14,597.64
2016,2,16,13,0,942.0,78.0,1.6,21.0,674.0,768.04,584.72
2016,2,16,13,15,937.5,77.5,1.65,21.0,660.0,742.58,568.08
2016,2,16,13,30,933.0,77.0,1.7,21.0,646.0,714.15,549.32
2016,2,16,13,45,925.0,76.0,1.75,21.5,624.0,680.11,524.59
2016,2,16,14,0,917.0,75.0,1.8,22.0,602.0,643.63,496.93
2016,2,16,14,15,906.0,73.5,1.75,21.5,573.0,602.66,466.67
2016,2,16,14,30,895.0,72.0,1.7,21.0,544.0,559.89,434.25
2016,2,16,14,45,880.5,70.0,1.7,21.0,508.5,513.28,397.47
2016,2,16,15,0,866.0,68.0,1.7,21.0,473.0,465.66,358.82
2016,2,16,15,15,844.5,65.5,1.5,20.5,432.0,413.9,315.92
2016,2,16,15,30,823.0,63.0,1.3,20.0,391.0,361.71,271.55
2016,2,16,15,45,792.0,60.0,1.1,20.0,345.5,306.9,223.85
2016,2,16,16,0,761.0,57.0,0.9,20.0,300.0,253.86,177.09
2016,2,16,16,15,715.0,52.5,0.95,19.0,252.0,198.36,130.0
2016,2,16,16,30,669.0,48.0,1.0,18.0,204.0,146.92,87.38
2016,2,16,16,45,592.5,42.0,1.05,17.5,156.5,95.48,49.4
2016,2,16,17,0,516.0,36.0,1.1,17.0,109.0,52.22,24.26
2016,2,16,17,15,258.0,32.0,1.1,16.5,68.5,25.3,14.86
2016,2,16,17,30,0.0,28.0,1.1,16.0,28.0,24.69,0.0
2016,2,16,17,45,0.0,14.0,1.15,16.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,25.5,17.0,3.45,14.0,19.5,27.2,0.0
2016,2,17,7,30,51.0,34.0,3.6,14.0,39.0,59.43,40.38
2016,2,17,7,45,72.0,54.0,3.8,14.5,65.5,92.54,70.4
2016,2,17,8,0,93.0,74.0,4.0,15.0,92.0,126.84,100.45
2016,2,17,8,15,108.0,94.5,4.1,15.0,121.0,160.39,129.77
2016,2,17,8,30,123.0,115.0,4.2,15.0,150.0,194.82,159.38
2016,2,17,8,45,135.5,134.0,4.35,15.5,178.5,226.83,186.14
2016,2,17,9,0,148.0,153.0,4.5,16.0,207.0,259.4,212.84
2016,2,17,9,15,196.0,169.0,4.65,16.0,249.5,311.06,255.67
2016,2,17,9,30,244.0,185.0,4.8,16.0,292.0,373.3,306.36
2016,2,17,9,45,231.5,204.0,4.95,16.5,312.5,383.66,313.43
2016,2,17,10,0,219.0,223.0,5.1,17.0,333.0,400.47,325.46
2016,2,17,10,15,345.5,213.0,5.25,17.0,399.5,493.06,400.97
2016,2,17,10,30,472.0,203.0,5.4,17.0,466.0,590.28,478.53
2016,2,17,10,45,501.0,202.5,5.55,17.5,493.0,617.55,498.68
2016,2,17,11,0,530.0,202.0,5.7,18.0,520.0,643.61,518.01
2016,2,17,11,15,408.5,244.0,5.8,18.0,493.0,588.29,472.35
2016,2,17,11,30,287.0,286.0,5.9,18.0,466.0,538.75,430.72
2016,2,17,11,45,282.5,292.5,6.0,18.0,472.0,540.29,431.72
2016,2,17,12,0,278.0,299.0,6.1,18.0,478.0,540.68,431.71
2016,2,17,12,15,318.5,290.5,6.1,17.5,496.0,558.58,447.22
2016,2,17,12,30,359.0,282.0,6.1,17.0,514.0,574.61,461.21
2016,2,17,12,45,334.5,284.5,6.15,17.0,499.5,551.52,442.71
2016,2,17,13,0,310.0,287.0,6.2,17.0,485.0,527.99,423.94
2016,2,17,13,15,301.0,285.5,6.1,16.5,474.5,511.03,411.16
2016,2,17,13,30,292.0,284.0,6.0,16.0,464.0,493.46,397.79
2016,2,17,13,45,347.5,263.0,5.95,16.0,470.0,497.2,401.75
2016,2,17,14,0,403.0,242.0,5.9,16.0,476.0,496.72,401.98
2016,2,17,14,15,414.5,221.5,5.75,16.0,451.5,466.48,377.8
2016,2,17,14,30,426.0,201.0,5.6,16.0,427.0,437.45,354.18
2016,2,17,14,45,461.5,178.5,5.5,16.0,408.5,413.33,334.12
2016,2,17,15,0,497.0,156.0,5.4,16.0,390.0,385.27,310.05
2016,2,17,15,15,250.0,147.5,5.25,15.5,265.0,248.73,199.54
2016,2,17,15,30,3.0,139.0,5.1,15.0,140.0,135.02,107.96
2016,2,17,15,45,1.5,123.0,4.95,15.0,123.5,118.68,94.65
2016,2,17,16,0,0.0,107.0,4.8,15.0,107.0,102.56,81.31
2016,2,17,16,15,0.0,89.5,4.7,14.5,89.5,85.6,67.18
2016,2,17,16,30,0.0,72.0,4.6,14.0,72.0,68.76,52.89
2016,2,17,16,45,0.0,55.0,4.6,14.0,55.0,52.52,38.81
2016,2,17,17,0,0.0,38.0,4.6,14.0,38.0,36.46,24.76
2016,2,17,17,15,0.0,23.5,4.75,14.0,23.5,22.69,13.11
2016,2,17,17,30,0.0,9.0,4.9,14.0,9.0,8.68,0.0
2016,2,17,17,45,0.0,4.5,5.1,14.0,4.5,4.42,0.0
2016,2,17,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,7,15,93.5,21.5,2.9,10.0,31.0,56.13,6.09
2016,2,18,7,30,187.0,43.0,3.0,10.0,62.0,128.22,94.21
2016,2,18,7,45,296.0,56.0,3.1,10.5,105.5,192.47,152.08
2016,2,18,8,0,405.0,69.0,3.2,11.0,149.0,267.22,217.45
2016,2,18,8,15,473.0,78.5,3.3,11.0,196.0,327.73,271.11
2016,2,18,8,30,541.0,88.0,3.4,11.0,243.0,395.05,329.24
2016,2,18,8,45,420.5,115.0,3.55,11.5,248.0,378.14,315.79
2016,2,18,9,0,300.0,142.0,3.7,12.0,253.0,344.46,287.36
2016,2,18,9,15,289.0,162.5,3.75,12.0,279.5,370.18,308.27
2016,2,18,9,30,278.0,183.0,3.8,12.0,306.0,394.14,327.04
2016,2,18,9,45,145.5,183.0,3.85,12.5,248.0,300.57,247.94
2016,2,18,10,0,13.0,183.0,3.9,13.0,190.0,193.08,156.01
2016,2,18,10,15,142.5,216.0,3.9,13.0,296.0,339.52,278.46
2016,2,18,10,30,272.0,249.0,3.9,13.0,402.0,484.08,394.74
2016,2,18,10,45,138.5,220.0,3.9,13.0,298.0,342.66,279.24
2016,2,18,11,0,5.0,191.0,3.9,13.0,194.0,193.26,154.7
2016,2,18,11,15,145.0,239.5,3.85,13.0,331.5,369.2,300.66
2016,2,18,11,30,285.0,288.0,3.8,13.0,469.0,540.26,436.05
2016,2,18,11,45,276.5,298.0,3.8,13.5,475.5,542.43,435.36
2016,2,18,12,0,268.0,308.0,3.8,14.0,482.0,543.43,434.65
2016,2,18,12,15,175.5,304.5,3.75,14.0,419.0,456.44,365.39
2016,2,18,12,30,83.0,301.0,3.7,14.0,356.0,371.53,296.94
2016,2,18,12,45,251.5,281.0,3.65,14.0,443.5,486.69,391.33
2016,2,18,13,0,420.0,261.0,3.6,14.0,531.0,581.9,467.2
2016,2,18,13,15,238.0,265.5,3.55,14.0,418.0,446.51,358.89
2016,2,18,13,30,56.0,270.0,3.5,14.0,305.0,309.32,247.5
2016,2,18,13,45,54.0,261.5,3.45,14.0,294.5,296.66,237.97
2016,2,18,14,0,52.0,253.0,3.4,14.0,284.0,284.03,228.08
2016,2,18,14,15,432.5,178.0,3.3,13.5,411.0,438.06,356.77
2016,2,18,14,30,813.0,103.0,3.2,13.0,538.0,553.42,448.49
2016,2,18,14,45,793.0,100.5,3.15,13.0,502.0,506.09,408.49
2016,2,18,15,0,773.0,98.0,3.1,13.0,466.0,458.03,367.9
2016,2,18,15,15,747.5,94.5,2.85,12.5,425.0,406.87,324.21
2016,2,18,15,30,722.0,91.0,2.6,12.0,384.0,356.52,280.13
2016,2,18,15,45,693.5,84.5,2.35,12.0,340.0,303.39,232.55
2016,2,18,16,0,665.0,78.0,2.1,12.0,296.0,252.02,185.95
2016,2,18,16,15,614.0,71.5,1.85,11.5,248.5,197.94,138.4
2016,2,18,16,30,563.0,65.0,1.6,11.0,201.0,148.64,96.26
2016,2,18,16,45,490.0,56.0,1.35,10.5,155.0,99.81,58.57
2016,2,18,17,0,417.0,47.0,1.1,10.0,109.0,58.91,32.41
2016,2,18,17,15,288.5,34.0,1.1,9.5,69.5,26.77,17.1
2016,2,18,17,30,160.0,21.0,1.1,9.0,30.0,16.5,0.0
2016,2,18,17,45,80.0,10.5,1.1,9.0,15.0,10.32,0.0
2016,2,18,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,7,15,185.5,16.5,2.75,9.5,36.5,82.49,23.35
2016,2,19,7,30,371.0,33.0,3.0,10.0,73.0,178.88,132.43
2016,2,19,7,45,458.5,42.5,3.25,10.5,118.0,241.44,190.99
2016,2,19,8,0,546.0,52.0,3.5,11.0,163.0,311.75,253.9
2016,2,19,8,15,603.5,58.5,3.6,11.5,210.5,371.19,306.77
2016,2,19,8,30,661.0,65.0,3.7,12.0,258.0,434.21,360.94
2016,2,19,8,45,412.5,111.0,3.85,12.5,238.0,370.47,308.74
2016,2,19,9,0,164.0,157.0,4.0,13.0,218.0,274.2,227.02
2016,2,19,9,15,473.0,120.0,4.0,13.0,326.0,447.16,373.01
2016,2,19,9,30,782.0,83.0,4.0,13.0,434.0,626.39,518.18
2016,2,19,9,45,792.5,89.0,4.05,13.5,470.0,662.1,543.65
2016,2,19,10,0,803.0,95.0,4.1,14.0,506.0,695.63,567.02
2016,2,19,10,15,595.0,161.5,4.1,14.0,476.5,634.48,516.28
2016,2,19,10,30,387.0,228.0,4.1,14.0,447.0,548.41,445.05
2016,2,19,10,45,383.0,240.0,4.15,14.0,465.0,562.8,455.89
2016,2,19,11,0,379.0,252.0,4.2,14.0,483.0,575.55,464.99
2016,2,19,11,15,254.0,277.0,4.15,14.0,434.0,505.45,407.07
2016,2,19,11,30,129.0,302.0,4.1,14.0,385.0,424.7,340.56
2016,2,19,11,45,70.5,262.5,4.05,14.0,308.0,325.71,261.47
2016,2,19,12,0,12.0,223.0,4.0,14.0,231.0,230.08,183.47
2016,2,19,12,15,6.5,199.5,3.85,13.5,204.0,201.4,160.63
2016,2,19,12,30,1.0,176.0,3.7,13.0,177.0,173.17,137.85
2016,2,19,12,45,0.5,163.0,3.55,13.0,163.5,159.62,126.85
2016,2,19,13,0,0.0,150.0,3.4,13.0,150.0,146.2,115.93
2016,2,19,13,15,0.0,152.5,3.2,12.5,152.5,148.59,118.19
2016,2,19,13,30,0.0,155.0,3.0,12.0,155.0,150.97,120.45
2016,2,19,13,45,13.5,193.0,2.9,12.0,201.0,197.35,158.87
2016,2,19,14,0,27.0,231.0,2.8,12.0,247.0,242.85,196.05
2016,2,19,14,15,13.5,151.0,2.8,12.0,159.0,154.63,124.08
2016,2,19,14,30,0.0,71.0,2.8,12.0,71.0,68.66,52.58
2016,2,19,14,45,4.0,119.0,2.8,12.0,121.0,117.27,93.63
2016,2,19,15,0,8.0,167.0,2.8,12.0,171.0,165.39,133.77
2016,2,19,15,15,4.0,152.5,2.55,11.5,154.5,148.96,120.51
2016,2,19,15,30,0.0,138.0,2.3,11.0,138.0,132.96,107.64
2016,2,19,15,45,0.0,122.0,2.1,11.0,122.0,117.27,94.68
2016,2,19,16,0,0.0,106.0,1.9,11.0,106.0,101.66,81.64
2016,2,19,16,15,0.0,89.0,1.65,10.5,89.0,85.2,67.81
2016,2,19,16,30,0.0,72.0,1.4,10.0,72.0,68.84,53.83
2016,2,19,16,45,0.0,55.5,1.15,10.0,55.5,53.08,40.03
2016,2,19,17,0,0.0,39.0,0.9,10.0,39.0,37.47,26.22
2016,2,19,17,15,0.0,25.0,0.85,9.5,25.0,24.14,15.05
2016,2,19,17,30,0.0,11.0,0.8,9.0,11.0,10.61,0.0
2016,2,19,17,45,0.0,5.5,0.8,9.0,5.5,5.41,0.0
2016,2,19,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,7,15,123.5,20.0,1.25,5.5,33.5,68.43,26.9
2016,2,20,7,30,247.0,40.0,1.3,6.0,67.0,145.36,110.19
2016,2,20,7,45,311.0,55.5,1.4,6.5,107.5,199.27,160.09
2016,2,20,8,0,375.0,71.0,1.5,7.0,148.0,258.99,213.44
2016,2,20,8,15,419.5,83.0,1.45,7.5,190.5,310.34,258.62
2016,2,20,8,30,464.0,95.0,1.4,8.0,233.0,364.7,304.76
2016,2,20,8,45,514.0,98.0,1.4,8.5,274.0,416.92,347.97
2016,2,20,9,0,564.0,101.0,1.4,9.0,315.0,469.89,390.49
2016,2,20,9,15,562.5,116.0,1.3,9.5,350.0,504.83,416.42
2016,2,20,9,30,561.0,131.0,1.2,10.0,385.0,534.43,437.45
2016,2,20,9,45,593.5,133.5,1.2,10.5,422.5,578.84,470.24
2016,2,20,10,0,626.0,136.0,1.2,11.0,460.0,619.48,499.41
2016,2,20,10,15,743.5,118.5,1.15,11.0,526.5,700.24,558.84
2016,2,20,10,30,861.0,101.0,1.1,11.0,593.0,779.99,613.52
2016,2,20,10,45,865.5,104.5,1.05,11.5,617.0,798.98,623.06
2016,2,20,11,0,870.0,108.0,1.0,12.0,641.0,814.8,631.11
2016,2,20,11,15,631.0,188.0,0.95,12.0,580.5,719.75,561.09
2016,2,20,11,30,392.0,268.0,0.9,12.0,520.0,605.37,473.47
2016,2,20,11,45,366.5,279.0,0.9,12.5,517.5,595.09,465.35
2016,2,20,12,0,341.0,290.0,0.9,13.0,515.0,583.38,455.09
2016,2,20,12,15,383.5,279.5,0.95,13.0,533.0,600.72,469.11
2016,2,20,12,30,426.0,269.0,1.0,13.0,551.0,622.23,485.6
2016,2,20,12,45,409.5,271.0,1.1,13.5,540.0,597.1,466.8
2016,2,20,13,0,393.0,273.0,1.2,14.0,529.0,577.3,452.04
2016,2,20,13,15,390.0,268.5,1.2,14.0,518.0,559.61,439.13
2016,2,20,13,30,387.0,264.0,1.2,14.0,507.0,540.75,425.23
2016,2,20,13,45,637.5,178.0,1.3,14.0,562.5,611.32,482.52
2016,2,20,14,0,888.0,92.0,1.4,14.0,618.0,656.86,519.09
2016,2,20,14,15,877.0,90.0,1.4,14.0,588.5,615.53,486.87
2016,2,20,14,30,866.0,88.0,1.4,14.0,559.0,572.49,453.43
2016,2,20,14,45,853.5,85.0,1.45,14.0,524.0,526.19,416.88
2016,2,20,15,0,841.0,82.0,1.5,14.0,489.0,478.8,378.3
2016,2,20,15,15,819.5,78.5,1.4,13.5,447.5,426.26,334.59
2016,2,20,15,30,798.0,75.0,1.3,13.0,406.0,374.0,289.82
2016,2,20,15,45,771.5,70.5,1.25,13.0,361.0,319.72,241.99
2016,2,20,16,0,745.0,66.0,1.2,13.0,316.0,266.83,194.47
2016,2,20,16,15,700.0,61.0,1.15,12.0,267.5,211.13,145.76
2016,2,20,16,30,655.0,56.0,1.1,11.0,219.0,157.92,100.09
2016,2,20,16,45,585.5,48.5,1.05,10.5,170.5,105.36,58.94
2016,2,20,17,0,516.0,41.0,1.0,10.0,122.0,60.16,29.76
2016,2,20,17,15,393.5,31.0,1.0,9.5,79.5,23.41,14.54
2016,2,20,17,30,271.0,21.0,1.0,9.0,37.0,16.53,1.87
2016,2,20,17,45,135.5,10.5,1.05,9.0,18.5,10.32,0.0
2016,2,20,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,220.5,17.0,1.2,6.5,42.5,96.07,46.86
2016,2,21,7,30,441.0,34.0,1.4,7.0,85.0,206.63,156.85
2016,2,21,7,45,532.5,42.0,1.6,8.0,133.5,273.19,218.01
2016,2,21,8,0,624.0,50.0,1.8,9.0,182.0,347.7,283.78
2016,2,21,8,15,679.0,55.5,1.85,9.5,232.0,406.07,335.24
2016,2,21,8,30,734.0,61.0,1.9,10.0,282.0,470.5,389.63
2016,2,21,8,45,773.5,64.5,2.0,11.0,331.0,526.39,434.78
2016,2,21,9,0,813.0,68.0,2.1,12.0,380.0,583.1,478.89
2016,2,21,9,15,838.0,71.0,2.1,12.0,424.5,630.3,515.57
2016,2,21,9,30,863.0,74.0,2.1,12.0,469.0,676.51,550.33
2016,2,21,9,45,882.5,76.0,2.1,12.5,508.5,711.98,574.06
2016,2,21,10,0,902.0,78.0,2.1,13.0,548.0,749.75,599.18
2016,2,21,10,15,914.5,79.5,2.1,13.0,581.5,779.5,619.21
2016,2,21,10,30,927.0,81.0,2.1,13.0,615.0,806.5,637.23
2016,2,21,10,45,936.5,82.0,2.1,13.5,641.0,827.62,649.83
2016,2,21,11,0,946.0,83.0,2.1,14.0,667.0,845.52,660.18
2016,2,21,11,15,951.5,84.0,2.1,14.0,685.5,856.86,667.23
2016,2,21,11,30,957.0,85.0,2.1,14.0,704.0,864.68,671.98
2016,2,21,11,45,959.5,85.5,2.15,14.5,714.0,865.92,671.55
2016,2,21,12,0,962.0,86.0,2.2,15.0,724.0,863.53,668.78
2016,2,21,12,15,962.5,86.0,2.2,15.0,726.0,855.38,662.95
2016,2,21,12,30,963.0,86.0,2.2,15.0,728.0,843.63,654.8
2016,2,21,12,45,961.0,86.0,2.25,15.0,721.0,826.44,643.38
2016,2,21,13,0,959.0,86.0,2.3,15.0,714.0,805.86,629.64
2016,2,21,13,15,954.0,85.0,2.35,15.0,699.5,778.76,611.26
2016,2,21,13,30,949.0,84.0,2.4,15.0,685.0,748.65,590.67
2016,2,21,13,45,938.5,84.5,2.5,15.0,661.5,713.62,566.5
2016,2,21,14,0,928.0,85.0,2.6,15.0,638.0,676.22,538.51
2016,2,21,14,15,917.0,83.5,2.6,15.0,608.0,634.32,506.04
2016,2,21,14,30,906.0,82.0,2.6,15.0,578.0,590.58,471.41
2016,2,21,14,45,887.5,80.5,2.6,15.0,541.0,541.37,431.68
2016,2,21,15,0,869.0,79.0,2.6,15.0,504.0,491.44,390.32
2016,2,21,15,15,759.0,87.5,2.4,14.5,436.0,411.98,325.54
2016,2,21,15,30,649.0,96.0,2.2,14.0,368.0,340.14,266.19
2016,2,21,15,45,706.0,81.0,2.0,13.5,346.5,309.8,236.68
2016,2,21,16,0,763.0,66.0,1.8,13.0,325.0,273.77,200.68
2016,2,21,16,15,717.0,61.0,1.65,12.0,275.5,216.71,150.36
2016,2,21,16,30,671.0,56.0,1.5,11.0,226.0,163.77,104.58
2016,2,21,16,45,600.0,49.0,1.4,10.5,176.5,108.86,61.23
2016,2,21,17,0,529.0,42.0,1.3,10.0,127.0,63.02,31.35
2016,2,21,17,15,405.5,32.0,1.3,9.5,83.5,24.14,15.27
2016,2,21,17,30,282.0,22.0,1.3,9.0,40.0,17.32,3.83
2016,2,21,17,45,141.0,11.0,1.3,9.0,20.0,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,6,45,83.0,5.5,1.0,7.5,7.0,0.0,0.0
2016,2,22,7,0,166.0,11.0,1.0,8.0,14.0,51.92,0.0
2016,2,22,7,15,324.0,22.0,1.25,8.5,52.5,134.65,74.77
2016,2,22,7,30,482.0,33.0,1.5,9.0,91.0,217.65,164.84
2016,2,22,7,45,565.5,40.5,1.75,9.5,139.5,283.43,225.61
2016,2,22,8,0,649.0,48.0,2.0,10.0,188.0,356.02,290.25
