Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,701.0,53.0,2.1,10.5,238.0,416.62,343.46
2016,2,22,8,30,753.0,58.0,2.2,11.0,288.0,479.99,396.99
2016,2,22,8,45,786.5,62.0,2.35,11.5,336.0,533.88,441.39
2016,2,22,9,0,820.0,66.0,2.5,12.0,384.0,588.12,484.65
2016,2,22,9,15,844.5,68.5,2.6,12.5,428.5,634.76,520.6
2016,2,22,9,30,869.0,71.0,2.7,13.0,473.0,676.1,551.03
2016,2,22,9,45,885.0,73.5,2.85,13.5,512.0,714.17,577.74
2016,2,22,10,0,901.0,76.0,3.0,14.0,551.0,750.13,602.57
2016,2,22,10,15,914.0,78.0,3.0,14.5,584.5,780.87,622.54
2016,2,22,10,30,927.0,80.0,3.0,15.0,618.0,808.87,640.35
2016,2,22,10,45,934.0,81.5,3.05,15.5,643.5,828.63,652.45
2016,2,22,11,0,941.0,83.0,3.1,16.0,669.0,845.11,662.28
2016,2,22,11,15,947.0,84.0,3.15,16.0,687.5,856.82,670.05
2016,2,22,11,30,953.0,85.0,3.2,16.0,706.0,865.02,675.5
2016,2,22,11,45,955.0,86.0,3.25,16.5,716.0,866.4,675.0
2016,2,22,12,0,957.0,87.0,3.3,17.0,726.0,864.15,672.14
2016,2,22,12,15,957.5,87.0,3.35,17.0,728.0,855.99,666.52
2016,2,22,12,30,958.0,87.0,3.4,17.0,730.0,844.26,658.53
2016,2,22,12,45,952.5,88.5,3.45,17.0,723.0,826.03,646.01
2016,2,22,13,0,947.0,90.0,3.5,17.0,716.0,804.53,631.23
2016,2,22,13,15,943.0,89.5,3.5,17.0,701.5,778.87,613.23
2016,2,22,13,30,939.0,89.0,3.5,17.0,687.0,750.17,593.04
2016,2,22,13,45,683.5,162.5,3.5,17.0,590.0,630.41,500.95
2016,2,22,14,0,428.0,236.0,3.5,17.0,493.0,516.31,410.5
2016,2,22,14,15,501.5,200.5,3.4,17.0,488.0,507.12,404.63
2016,2,22,14,30,575.0,165.0,3.3,17.0,483.0,491.24,392.37
2016,2,22,14,45,628.0,138.0,3.2,17.0,465.0,467.82,373.14
2016,2,22,15,0,681.0,111.0,3.1,17.0,447.0,436.66,346.88
2016,2,22,15,15,632.5,112.0,2.8,16.5,404.0,383.73,302.84
2016,2,22,15,30,584.0,113.0,2.5,16.0,361.0,333.97,260.75
2016,2,22,15,45,682.5,89.5,2.2,15.5,348.0,312.29,237.85
2016,2,22,16,0,781.0,66.0,1.9,15.0,335.0,280.78,204.71
2016,2,22,16,15,737.5,61.5,1.75,14.0,285.0,223.62,154.44
2016,2,22,16,30,694.0,57.0,1.6,13.0,235.0,170.3,108.39
2016,2,22,16,45,623.5,50.5,1.45,12.5,185.0,114.37,64.28
2016,2,22,17,0,553.0,44.0,1.3,12.0,135.0,67.48,33.65
2016,2,22,17,15,431.5,33.5,1.3,11.5,89.5,25.35,16.26
2016,2,22,17,30,310.0,23.0,1.3,11.0,44.0,18.1,5.46
2016,2,22,17,45,155.0,11.5,1.35,10.5,22.0,11.3,0.0
2016,2,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,0.6,8.0,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,0.6,8.0,15.0,14.74,0.0
2016,2,23,7,15,180.0,27.5,0.6,8.5,50.0,98.98,59.41
2016,2,23,7,30,360.0,40.0,0.6,9.0,85.0,187.49,142.98
2016,2,23,7,45,437.5,50.0,0.6,9.5,129.5,247.76,196.93
2016,2,23,8,0,515.0,60.0,0.6,10.0,174.0,314.68,254.82
2016,2,23,8,15,562.0,68.0,0.65,10.0,219.5,370.33,302.87
2016,2,23,8,30,609.0,76.0,0.7,10.0,265.0,428.69,351.56
2016,2,23,8,45,659.5,75.5,0.75,10.5,309.0,481.49,393.98
2016,2,23,9,0,710.0,75.0,0.8,11.0,353.0,533.91,434.87
2016,2,23,9,15,793.5,76.0,0.9,11.5,420.0,613.54,495.39
2016,2,23,9,30,877.0,77.0,1.0,12.0,487.0,696.11,555.43
2016,2,23,9,45,896.5,79.0,1.1,12.5,527.5,736.51,582.36
2016,2,23,10,0,916.0,81.0,1.2,13.0,568.0,770.36,604.79
2016,2,23,10,15,847.0,97.0,1.2,13.5,568.0,760.01,594.69
2016,2,23,10,30,778.0,113.0,1.2,14.0,568.0,738.9,577.66
2016,2,23,10,45,867.5,100.0,1.3,15.0,627.5,805.36,622.66
2016,2,23,11,0,957.0,87.0,1.4,16.0,687.0,865.94,661.61
2016,2,23,11,15,962.0,87.5,1.35,16.5,705.0,876.37,665.29
2016,2,23,11,30,967.0,88.0,1.3,17.0,723.0,883.21,667.24
2016,2,23,11,45,968.0,89.0,1.3,17.5,732.5,883.73,665.81
2016,2,23,12,0,969.0,90.0,1.3,18.0,742.0,880.57,662.14
2016,2,23,12,15,969.0,90.5,1.2,18.0,743.5,872.4,655.14
2016,2,23,12,30,969.0,91.0,1.1,18.0,745.0,860.61,645.89
2016,2,23,12,45,963.5,91.5,1.05,18.0,737.5,841.03,632.32
2016,2,23,13,0,958.0,92.0,1.0,18.0,730.0,818.16,616.73
2016,2,23,13,15,953.0,91.5,0.9,18.0,714.5,791.44,597.89
2016,2,23,13,30,948.0,91.0,0.8,18.0,699.0,761.69,577.06
2016,2,23,13,45,938.0,90.5,0.75,18.5,675.5,725.73,551.67
2016,2,23,14,0,928.0,90.0,0.7,19.0,652.0,687.39,522.87
2016,2,23,14,15,916.5,88.5,0.65,19.0,621.5,644.96,491.72
2016,2,23,14,30,905.0,87.0,0.6,19.0,591.0,600.73,458.6
2016,2,23,14,45,888.5,85.0,0.55,19.0,553.5,552.16,421.53
2016,2,23,15,0,872.0,83.0,0.5,19.0,516.0,502.04,382.34
2016,2,23,15,15,850.5,80.0,0.5,18.5,473.0,448.19,340.3
2016,2,23,15,30,829.0,77.0,0.5,18.0,430.0,394.56,296.88
2016,2,23,15,45,796.5,73.5,0.55,17.5,382.5,337.3,249.59
2016,2,23,16,0,764.0,70.0,0.6,17.0,335.0,282.02,202.51
2016,2,23,16,15,718.5,65.0,0.7,16.5,285.0,224.65,153.62
2016,2,23,16,30,673.0,60.0,0.8,16.0,235.0,169.72,107.27
2016,2,23,16,45,595.0,53.5,0.9,15.5,184.5,115.42,65.44
2016,2,23,17,0,517.0,47.0,1.0,15.0,134.0,69.5,35.66
2016,2,23,17,15,398.0,36.0,1.0,14.5,89.5,27.93,18.33
2016,2,23,17,30,279.0,25.0,1.0,14.0,45.0,19.88,7.49
2016,2,23,17,45,139.5,12.5,1.05,13.5,22.5,12.29,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,6,45,57.5,6.0,0.8,8.5,8.0,0.0,0.0
2016,2,24,7,0,115.0,12.0,0.8,9.0,16.0,41.03,0.0
2016,2,24,7,15,253.5,25.5,0.9,9.5,53.0,121.35,77.08
2016,2,24,7,30,392.0,39.0,1.0,10.0,90.0,199.23,152.39
2016,2,24,7,45,480.0,48.0,1.1,10.5,137.5,264.42,210.64
2016,2,24,8,0,568.0,57.0,1.2,11.0,185.0,337.23,273.82
2016,2,24,8,15,621.5,63.5,1.1,11.5,234.0,396.91,324.31
2016,2,24,8,30,675.0,70.0,1.0,12.0,283.0,459.75,375.14
2016,2,24,8,45,716.5,73.5,0.95,12.5,331.0,514.73,418.07
2016,2,24,9,0,758.0,77.0,0.9,13.0,379.0,568.59,458.53
2016,2,24,9,15,783.5,80.5,0.9,13.5,422.5,615.17,492.41
2016,2,24,9,30,809.0,84.0,0.9,14.0,466.0,660.91,524.53
2016,2,24,9,45,830.5,86.0,0.9,15.0,505.5,700.92,549.51
2016,2,24,10,0,852.0,88.0,0.9,16.0,545.0,739.19,572.73
2016,2,24,10,15,865.0,90.0,0.85,16.5,577.0,768.99,589.99
2016,2,24,10,30,878.0,92.0,0.8,17.0,609.0,796.15,605.26
2016,2,24,10,45,887.0,93.0,0.8,17.5,634.5,811.47,613.15
2016,2,24,11,0,896.0,94.0,0.8,18.0,660.0,828.43,622.35
2016,2,24,11,15,901.5,95.0,0.7,18.0,678.0,839.36,626.99
2016,2,24,11,30,907.0,96.0,0.6,18.0,696.0,846.92,629.47
2016,2,24,11,45,908.0,97.5,0.55,18.5,705.5,847.94,627.5
2016,2,24,12,0,909.0,99.0,0.5,19.0,715.0,845.49,623.49
2016,2,24,12,15,909.5,99.0,0.5,19.0,716.5,837.57,618.21
2016,2,24,12,30,910.0,99.0,0.5,19.0,718.0,826.25,610.91
2016,2,24,12,45,907.0,99.0,0.5,19.5,711.0,808.86,598.63
2016,2,24,13,0,904.0,99.0,0.5,20.0,704.0,788.3,584.44
2016,2,24,13,15,899.0,98.0,0.6,19.5,689.5,762.16,570.42
2016,2,24,13,30,894.0,97.0,0.7,19.0,675.0,733.19,554.22
2016,2,24,13,45,887.0,95.5,0.8,19.0,652.5,699.67,533.29
2016,2,24,14,0,880.0,94.0,0.9,19.0,630.0,663.76,508.84
2016,2,24,14,15,868.5,92.0,0.95,19.0,600.5,623.51,479.92
2016,2,24,14,30,857.0,90.0,1.0,19.0,571.0,580.13,447.95
2016,2,24,14,45,841.0,87.5,1.05,19.0,535.0,532.47,411.83
2016,2,24,15,0,825.0,85.0,1.1,19.0,499.0,484.05,373.94
2016,2,24,15,15,803.0,82.0,1.05,18.5,457.5,432.03,332.26
2016,2,24,15,30,781.0,79.0,1.0,18.0,416.0,380.37,289.53
2016,2,24,15,45,748.5,75.5,1.0,18.0,370.0,325.38,242.82
2016,2,24,16,0,716.0,72.0,1.0,18.0,324.0,271.19,195.86
2016,2,24,16,15,671.5,66.5,1.0,17.0,275.5,215.76,148.59
2016,2,24,16,30,627.0,61.0,1.0,16.0,227.0,164.35,105.12
2016,2,24,16,45,558.0,53.5,1.0,15.0,178.5,112.5,64.73
2016,2,24,17,0,489.0,46.0,1.0,14.0,130.0,68.04,35.17
2016,2,24,17,15,378.5,35.0,1.0,13.5,87.0,27.78,18.37
2016,2,24,17,30,268.0,24.0,1.0,13.0,44.0,18.66,7.52
2016,2,24,17,45,134.0,12.0,1.05,12.5,22.0,11.8,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,6,45,52.0,7.0,0.4,10.5,8.5,0.0,0.0
2016,2,25,7,0,104.0,14.0,0.4,11.0,17.0,40.55,0.0
2016,2,25,7,15,233.5,28.5,0.35,11.5,54.5,120.31,79.16
2016,2,25,7,30,363.0,43.0,0.3,12.0,92.0,194.35,147.73
2016,2,25,7,45,439.5,54.0,0.25,12.5,137.5,256.13,201.44
2016,2,25,8,0,516.0,65.0,0.2,13.0,183.0,324.47,258.74
2016,2,25,8,15,570.5,72.5,0.25,13.5,231.0,383.85,307.73
2016,2,25,8,30,625.0,80.0,0.3,14.0,279.0,446.53,357.55
2016,2,25,8,45,657.5,87.0,0.35,14.5,325.0,498.57,397.56
2016,2,25,9,0,690.0,94.0,0.4,15.0,371.0,551.22,436.75
2016,2,25,9,15,717.0,98.0,0.5,15.5,414.0,597.05,470.42
2016,2,25,9,30,744.0,102.0,0.6,16.0,457.0,642.33,502.96
2016,2,25,9,45,765.0,105.0,0.7,16.5,495.0,681.27,530.06
2016,2,25,10,0,786.0,108.0,0.8,17.0,533.0,715.86,553.0
2016,2,25,10,15,800.0,110.5,0.8,17.5,565.0,745.62,571.06
2016,2,25,10,30,814.0,113.0,0.8,18.0,597.0,772.97,587.31
2016,2,25,10,45,828.5,112.5,0.85,18.5,623.0,794.81,600.49
2016,2,25,11,0,843.0,112.0,0.9,19.0,649.0,813.85,611.84
2016,2,25,11,15,677.5,175.0,0.85,19.0,614.0,755.67,570.58
2016,2,25,11,30,512.0,238.0,0.8,19.0,579.0,685.61,518.09
2016,2,25,11,45,513.0,241.5,0.8,19.5,587.5,688.08,519.25
2016,2,25,12,0,514.0,245.0,0.8,20.0,596.0,688.44,518.12
2016,2,25,12,15,691.0,179.5,0.75,20.0,652.0,758.11,568.91
2016,2,25,12,30,868.0,114.0,0.7,20.0,708.0,816.09,606.36
2016,2,25,12,45,877.5,108.5,0.65,20.5,704.5,802.69,594.85
2016,2,25,13,0,887.0,103.0,0.6,21.0,701.0,782.76,580.15
2016,2,25,13,15,882.5,102.0,0.55,21.0,686.5,757.28,563.03
2016,2,25,13,30,878.0,101.0,0.5,21.0,672.0,729.0,544.13
2016,2,25,13,45,869.5,100.0,0.45,21.0,650.0,697.27,522.56
2016,2,25,14,0,861.0,99.0,0.4,21.0,628.0,660.99,496.59
2016,2,25,14,15,850.0,97.5,0.3,21.0,599.0,620.62,466.71
2016,2,25,14,30,839.0,96.0,0.2,21.0,570.0,578.62,435.23
2016,2,25,14,45,819.0,94.5,0.15,21.0,533.5,530.46,399.27
2016,2,25,15,0,799.0,93.0,0.1,21.0,497.0,481.91,362.17
2016,2,25,15,15,777.0,90.0,0.15,20.5,456.0,430.92,323.5
2016,2,25,15,30,755.0,87.0,0.2,20.0,415.0,380.35,283.67
2016,2,25,15,45,721.0,83.0,0.3,19.5,369.5,324.34,238.74
2016,2,25,16,0,687.0,79.0,0.4,19.0,324.0,271.53,194.87
2016,2,25,16,15,642.0,73.0,0.5,18.5,276.0,216.84,149.08
2016,2,25,16,30,597.0,67.0,0.6,18.0,228.0,166.28,106.94
2016,2,25,16,45,535.0,58.5,0.75,17.5,180.0,115.77,67.64
2016,2,25,17,0,473.0,50.0,0.9,17.0,132.0,71.92,38.15
2016,2,25,17,15,365.5,38.0,0.9,16.5,89.0,31.37,21.25
2016,2,25,17,30,258.0,26.0,0.9,16.0,46.0,20.41,9.27
2016,2,25,17,45,129.0,13.0,0.95,15.5,23.0,12.78,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.0,0.8,10.5,10.0,9.83,0.0
2016,2,26,7,0,0.0,20.0,0.8,11.0,20.0,19.66,0.0
2016,2,26,7,15,185.0,32.0,0.95,11.5,58.0,109.58,74.6
2016,2,26,7,30,370.0,44.0,1.1,12.0,96.0,199.34,153.19
2016,2,26,7,45,446.5,55.0,1.3,12.5,142.5,261.78,208.53
2016,2,26,8,0,523.0,66.0,1.5,13.0,189.0,330.76,268.22
2016,2,26,8,15,340.0,101.0,1.5,13.5,188.0,299.65,245.14
2016,2,26,8,30,157.0,136.0,1.5,14.0,187.0,239.89,196.19
2016,2,26,8,45,172.0,154.0,1.5,14.5,217.5,273.81,223.95
2016,2,26,9,0,187.0,172.0,1.5,15.0,248.0,308.45,251.24
2016,2,26,9,15,269.0,180.5,1.6,15.0,303.5,384.84,312.71
2016,2,26,9,30,351.0,189.0,1.7,15.0,359.0,458.33,370.63
2016,2,26,9,45,469.0,173.5,1.8,15.5,419.0,543.52,436.47
2016,2,26,10,0,587.0,158.0,1.9,16.0,479.0,628.55,500.56
2016,2,26,10,15,489.0,201.0,1.95,16.0,479.0,609.24,482.79
2016,2,26,10,30,391.0,244.0,2.0,16.0,479.0,578.59,457.35
2016,2,26,10,45,465.0,230.0,2.05,16.5,520.5,635.15,499.68
2016,2,26,11,0,539.0,216.0,2.1,17.0,562.0,683.53,534.9
2016,2,26,11,15,451.0,253.5,2.1,17.0,548.5,654.22,510.26
2016,2,26,11,30,363.0,291.0,2.1,17.0,535.0,614.47,478.73
2016,2,26,11,45,615.0,204.5,2.15,17.5,624.5,736.68,572.73
2016,2,26,12,0,867.0,118.0,2.2,18.0,714.0,842.73,647.12
2016,2,26,12,15,867.5,118.0,2.25,18.0,715.5,834.72,640.8
2016,2,26,12,30,868.0,118.0,2.3,18.0,717.0,823.41,633.41
2016,2,26,12,45,867.0,117.0,2.4,18.0,710.5,806.61,622.65
2016,2,26,13,0,866.0,116.0,2.5,18.0,704.0,786.7,609.72
2016,2,26,13,15,625.0,196.5,2.55,18.0,616.5,673.11,525.65
2016,2,26,13,30,384.0,277.0,2.6,18.0,529.0,558.94,437.35
2016,2,26,13,45,379.0,268.0,2.7,18.0,509.5,532.83,418.82
2016,2,26,14,0,374.0,259.0,2.8,18.0,490.0,505.91,398.82
2016,2,26,14,15,444.0,226.0,2.8,17.5,488.0,503.31,398.63
2016,2,26,14,30,514.0,193.0,2.8,17.0,486.0,490.99,390.35
2016,2,26,14,45,651.5,144.0,2.85,17.0,492.0,493.46,392.38
2016,2,26,15,0,789.0,95.0,2.9,17.0,498.0,481.33,381.49
2016,2,26,15,15,765.5,91.5,2.85,16.5,456.0,429.51,338.57
2016,2,26,15,30,742.0,88.0,2.8,16.0,414.0,377.35,294.36
2016,2,26,15,45,717.0,82.0,2.8,15.5,369.5,323.89,248.01
2016,2,26,16,0,692.0,76.0,2.8,15.0,325.0,271.81,201.77
2016,2,26,16,15,647.5,70.5,2.55,14.5,277.0,217.32,153.66
2016,2,26,16,30,603.0,65.0,2.3,14.0,229.0,166.89,109.82
2016,2,26,16,45,541.0,57.0,2.1,13.5,181.5,116.33,69.16
2016,2,26,17,0,479.0,49.0,1.9,13.0,134.0,72.42,38.76
2016,2,26,17,15,369.5,38.0,1.65,12.5,91.0,32.19,22.42
2016,2,26,17,30,260.0,27.0,1.4,12.0,48.0,21.18,10.6
2016,2,26,17,45,130.0,13.5,1.2,11.5,24.0,13.27,0.0
2016,2,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,9.5,12.5,12.29,0.0
2016,2,27,7,0,0.0,25.0,0.9,10.0,25.0,27.82,0.0
2016,2,27,7,15,227.0,32.5,1.0,10.0,65.5,123.7,86.84
2016,2,27,7,30,454.0,40.0,1.1,10.0,106.0,227.43,176.49
2016,2,27,7,45,536.5,47.5,1.25,10.5,154.5,292.69,234.79
2016,2,27,8,0,619.0,55.0,1.4,11.0,203.0,364.93,297.57
2016,2,27,8,15,397.5,95.5,1.4,11.5,198.5,323.77,266.59
2016,2,27,8,30,176.0,136.0,1.4,12.0,194.0,250.59,206.45
2016,2,27,8,45,186.5,155.0,1.45,12.5,224.5,283.91,233.91
2016,2,27,9,0,197.0,174.0,1.5,13.0,255.0,317.51,260.46
2016,2,27,9,15,516.0,126.5,1.5,13.5,370.0,496.93,406.06
2016,2,27,9,30,835.0,79.0,1.5,14.0,485.0,682.68,546.86
2016,2,27,9,45,852.0,81.5,1.55,14.5,524.0,720.94,570.86
2016,2,27,10,0,869.0,84.0,1.6,15.0,563.0,757.17,594.58
2016,2,27,10,15,881.0,85.5,1.6,15.0,595.5,781.44,610.21
2016,2,27,10,30,893.0,87.0,1.6,15.0,628.0,807.62,627.27
2016,2,27,10,45,900.5,89.0,1.6,15.5,653.0,827.86,638.94
2016,2,27,11,0,908.0,91.0,1.6,16.0,678.0,844.92,648.46
2016,2,27,11,15,913.0,92.0,1.6,16.0,696.0,855.5,654.82
2016,2,27,11,30,918.0,93.0,1.6,16.0,714.0,862.67,659.04
2016,2,27,11,45,628.0,201.5,1.6,16.5,629.0,746.49,575.26
2016,2,27,12,0,338.0,310.0,1.6,17.0,544.0,609.92,470.19
2016,2,27,12,15,387.0,296.5,1.65,17.0,565.0,630.28,487.48
2016,2,27,12,30,436.0,283.0,1.7,17.0,586.0,654.64,506.03
2016,2,27,12,45,503.5,253.5,1.75,17.0,600.0,667.7,517.26
2016,2,27,13,0,571.0,224.0,1.8,17.0,614.0,676.56,525.46
2016,2,27,13,15,729.5,163.5,1.8,17.0,651.5,718.54,558.72
2016,2,27,13,30,888.0,103.0,1.8,17.0,689.0,743.88,577.96
2016,2,27,13,45,733.5,148.0,1.85,17.0,621.5,660.45,516.29
2016,2,27,14,0,579.0,193.0,1.9,17.0,554.0,577.47,453.42
2016,2,27,14,15,719.5,143.0,1.9,17.0,570.5,592.38,466.43
2016,2,27,14,30,860.0,93.0,1.9,17.0,587.0,592.58,466.8
2016,2,27,14,45,849.0,89.5,1.9,17.0,551.5,546.1,429.99
2016,2,27,15,0,838.0,86.0,1.9,17.0,516.0,498.42,391.55
2016,2,27,15,15,817.0,83.0,1.7,16.5,474.5,445.87,348.27
2016,2,27,15,30,796.0,80.0,1.5,16.0,433.0,393.57,304.0
2016,2,27,15,45,771.0,75.0,1.35,15.5,387.0,338.48,256.58
2016,2,27,16,0,746.0,70.0,1.2,15.0,341.0,284.66,209.16
2016,2,27,16,15,704.0,65.0,1.1,14.5,292.0,228.41,159.91
2016,2,27,16,30,662.0,60.0,1.0,14.0,243.0,174.26,113.07
2016,2,27,16,45,604.0,53.0,0.95,13.5,194.0,121.68,70.66
2016,2,27,17,0,546.0,46.0,0.9,13.0,145.0,75.21,38.4
2016,2,27,17,15,437.5,36.5,0.9,12.5,100.0,32.28,17.98
2016,2,27,17,30,329.0,27.0,0.9,12.0,55.0,20.97,10.89
2016,2,27,17,45,164.5,13.5,0.95,11.5,27.5,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.25,8.5,9.5,9.34,0.0
2016,2,28,7,0,0.0,19.0,1.3,9.0,19.0,19.22,0.0
2016,2,28,7,15,71.5,37.5,1.5,9.5,48.0,70.25,49.32
2016,2,28,7,30,143.0,56.0,1.7,10.0,77.0,125.61,98.2
2016,2,28,7,45,174.5,76.5,1.95,10.5,112.0,168.62,136.51
2016,2,28,8,0,206.0,97.0,2.2,11.0,147.0,214.14,176.39
2016,2,28,8,15,224.5,117.0,2.2,11.5,183.0,254.73,211.14
2016,2,28,8,30,243.0,137.0,2.2,12.0,219.0,296.34,245.75
2016,2,28,8,45,265.5,151.5,2.25,12.5,253.0,334.66,276.96
2016,2,28,9,0,288.0,166.0,2.3,13.0,287.0,374.05,308.32
2016,2,28,9,15,144.0,109.0,2.3,13.0,169.5,220.38,182.07
2016,2,28,9,30,0.0,52.0,2.3,13.0,52.0,50.25,37.0
2016,2,28,9,45,38.5,148.5,2.3,13.5,170.0,180.18,146.09
2016,2,28,10,0,77.0,245.0,2.3,14.0,288.0,316.25,255.18
2016,2,28,10,15,145.5,264.0,2.3,14.0,350.5,399.16,320.94
2016,2,28,10,30,214.0,283.0,2.3,14.0,413.0,475.67,380.6
2016,2,28,10,45,286.5,281.5,2.35,14.5,464.0,542.54,431.49
2016,2,28,11,0,359.0,280.0,2.4,15.0,515.0,601.46,475.66
2016,2,28,11,15,422.5,267.0,2.45,15.0,550.0,648.26,511.08
2016,2,28,11,30,486.0,254.0,2.5,15.0,585.0,686.58,540.21
2016,2,28,11,45,671.5,190.5,2.6,15.5,654.5,773.2,606.54
2016,2,28,12,0,857.0,127.0,2.7,16.0,724.0,850.38,660.48
2016,2,28,12,15,610.5,217.0,2.7,16.0,643.0,738.7,577.56
2016,2,28,12,30,364.0,307.0,2.7,16.0,562.0,617.45,483.33
2016,2,28,12,45,330.5,312.0,2.75,16.0,542.0,588.49,461.99
2016,2,28,13,0,297.0,317.0,2.8,16.0,522.0,559.38,439.78
2016,2,28,13,15,371.0,290.5,2.75,16.0,541.0,577.7,455.39
2016,2,28,13,30,445.0,264.0,2.7,16.0,560.0,596.06,470.33
2016,2,28,13,45,473.5,243.5,2.65,16.0,549.0,579.16,458.04
2016,2,28,14,0,502.0,223.0,2.6,16.0,538.0,559.11,443.35
2016,2,28,14,15,490.5,216.0,2.55,16.0,512.0,524.53,416.64
2016,2,28,14,30,479.0,209.0,2.5,16.0,486.0,489.45,389.24
2016,2,28,14,45,398.5,212.0,2.45,16.0,432.5,424.59,337.99
2016,2,28,15,0,318.0,215.0,2.4,16.0,379.0,368.35,293.1
2016,2,28,15,15,173.5,194.5,2.15,15.5,283.0,266.3,212.24
2016,2,28,15,30,29.0,174.0,1.9,15.0,187.0,178.88,142.74
2016,2,28,15,45,40.5,160.5,1.7,15.0,176.5,167.44,133.52
2016,2,28,16,0,52.0,147.0,1.5,15.0,166.0,154.74,122.72
2016,2,28,16,15,43.5,127.5,1.35,14.5,142.0,130.54,102.96
2016,2,28,16,30,35.0,108.0,1.2,14.0,118.0,107.38,83.92
2016,2,28,16,45,26.0,87.5,1.1,13.5,94.0,84.39,64.91
2016,2,28,17,0,17.0,67.0,1.0,13.0,70.0,62.68,46.83
2016,2,28,17,15,8.5,46.5,1.0,12.5,48.0,43.44,30.56
2016,2,28,17,30,0.0,26.0,1.0,12.0,26.0,24.83,14.32
2016,2,28,17,45,0.0,13.0,1.0,12.0,13.0,12.78,0.0
2016,2,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,10.0,1.0,8.5,15.5,32.75,0.0
2016,2,29,7,0,204.0,20.0,1.0,9.0,31.0,88.68,25.43
2016,2,29,7,15,333.0,31.5,1.15,9.5,72.5,160.18,117.78
2016,2,29,7,30,462.0,43.0,1.3,10.0,114.0,238.89,187.75
2016,2,29,7,45,549.5,49.5,1.45,10.5,164.0,306.6,247.87
2016,2,29,8,0,637.0,56.0,1.6,11.0,214.0,381.69,312.68
2016,2,29,8,15,684.5,61.0,1.6,11.5,264.5,438.58,360.85
2016,2,29,8,30,732.0,66.0,1.6,12.0,315.0,500.45,411.06
2016,2,29,8,45,768.0,69.5,1.65,13.0,363.5,555.59,453.63
2016,2,29,9,0,804.0,73.0,1.7,14.0,412.0,611.28,495.05
2016,2,29,9,15,826.5,76.0,1.75,14.5,456.0,657.38,528.65
2016,2,29,9,30,849.0,79.0,1.8,15.0,500.0,702.32,559.32
2016,2,29,9,45,859.5,83.0,1.85,15.5,537.5,738.08,582.81
2016,2,29,10,0,870.0,87.0,1.9,16.0,575.0,771.41,604.36
2016,2,29,10,15,881.5,89.0,1.85,16.0,607.5,795.87,619.71
2016,2,29,10,30,893.0,91.0,1.8,16.0,640.0,822.27,636.41
2016,2,29,10,45,898.0,93.5,1.8,16.5,664.5,841.0,646.96
2016,2,29,11,0,903.0,96.0,1.8,17.0,689.0,856.47,655.37
2016,2,29,11,15,908.5,97.0,1.75,17.0,706.5,867.35,661.41
2016,2,29,11,30,914.0,98.0,1.7,17.0,724.0,874.82,665.25
2016,2,29,11,45,922.5,95.5,1.7,17.5,735.0,877.48,665.31
2016,2,29,12,0,931.0,93.0,1.7,18.0,746.0,876.61,663.17
2016,2,29,12,15,931.5,93.0,1.75,18.0,747.5,868.27,657.95
2016,2,29,12,30,932.0,93.0,1.8,18.0,749.0,856.43,650.53
2016,2,29,12,45,935.0,90.5,1.85,18.5,743.5,840.44,639.17
2016,2,29,13,0,938.0,88.0,1.9,19.0,738.0,820.98,625.53
2016,2,29,13,15,934.0,87.5,1.9,19.0,723.5,794.98,608.14
2016,2,29,13,30,930.0,87.0,1.9,19.0,709.0,765.95,588.69
2016,2,29,13,45,921.5,86.5,1.9,19.0,686.0,730.95,564.95
2016,2,29,14,0,913.0,86.0,1.9,19.0,663.0,693.52,538.89
2016,2,29,14,15,902.5,84.5,1.8,19.0,633.0,651.61,507.16
2016,2,29,14,30,892.0,83.0,1.7,19.0,603.0,607.87,473.48
2016,2,29,14,45,870.0,83.5,1.6,19.5,565.0,558.32,433.87
2016,2,29,15,0,848.0,84.0,1.5,20.0,527.0,508.27,393.17
2016,2,29,15,15,827.5,81.0,1.35,19.5,485.0,455.15,350.49
2016,2,29,15,30,807.0,78.0,1.2,19.0,443.0,402.21,306.71
2016,2,29,15,45,771.5,76.0,1.05,18.5,395.0,345.49,259.02
2016,2,29,16,0,736.0,74.0,0.9,18.0,347.0,291.11,212.23
2016,2,29,16,15,694.0,69.0,0.9,17.5,298.0,233.42,162.85
2016,2,29,16,30,652.0,64.0,0.9,17.0,249.0,180.78,117.85
2016,2,29,16,45,581.0,58.0,0.9,16.5,199.0,127.42,75.52
2016,2,29,17,0,510.0,52.0,0.9,16.0,149.0,81.73,43.82
2016,2,29,17,15,406.5,41.5,0.9,16.0,103.5,39.21,21.79
2016,2,29,17,30,303.0,31.0,0.9,16.0,58.0,24.22,14.13
2016,2,29,17,45,151.5,15.5,0.95,16.0,29.0,11.91,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,45,127.5,10.5,1.15,10.5,17.5,39.39,0.0
2016,3,1,7,0,255.0,21.0,1.1,11.0,35.0,105.73,43.32
2016,3,1,7,15,382.0,31.5,1.35,11.5,79.0,177.62,130.95
2016,3,1,7,30,509.0,42.0,1.6,12.0,123.0,257.5,201.65
2016,3,1,7,45,586.0,49.0,1.85,13.0,173.5,323.87,260.28
2016,3,1,8,0,663.0,56.0,2.1,14.0,224.0,394.11,320.52
2016,3,1,8,15,709.0,61.0,2.15,14.5,275.0,454.16,370.97
2016,3,1,8,30,755.0,66.0,2.2,15.0,326.0,516.41,421.31
2016,3,1,8,45,789.0,69.0,2.3,15.5,375.0,570.82,464.09
2016,3,1,9,0,823.0,72.0,2.4,16.0,424.0,625.56,505.83
2016,3,1,9,15,844.0,75.0,2.45,16.0,468.0,671.37,539.91
2016,3,1,9,30,865.0,78.0,2.5,16.0,512.0,715.86,571.38
2016,3,1,9,45,709.0,127.5,2.65,16.5,501.0,682.89,544.81
2016,3,1,10,0,553.0,177.0,2.8,17.0,490.0,631.17,502.52
2016,3,1,10,15,627.5,163.0,2.8,17.0,537.5,689.16,546.64
2016,3,1,10,30,702.0,149.0,2.8,17.0,585.0,744.26,586.53
2016,3,1,10,45,822.5,116.5,2.85,17.5,646.0,813.0,633.75
2016,3,1,11,0,943.0,84.0,2.9,18.0,707.0,879.58,678.38
2016,3,1,11,15,947.5,84.5,2.9,18.0,725.0,889.39,683.9
2016,3,1,11,30,952.0,85.0,2.9,18.0,743.0,895.64,687.57
2016,3,1,11,45,956.0,85.0,2.9,18.0,753.0,897.29,688.23
2016,3,1,12,0,960.0,85.0,2.9,18.0,763.0,895.27,686.54
2016,3,1,12,15,960.5,85.0,2.85,18.0,764.5,886.69,680.1
2016,3,1,12,30,961.0,85.0,2.8,18.0,766.0,874.49,671.35
2016,3,1,12,45,959.0,85.0,2.8,18.0,759.0,856.73,659.24
2016,3,1,13,0,957.0,85.0,2.8,18.0,752.0,835.57,644.86
2016,3,1,13,15,953.0,84.5,2.8,18.0,737.5,809.07,626.77
2016,3,1,13,30,949.0,84.0,2.8,18.0,723.0,779.48,606.51
2016,3,1,13,45,943.5,82.5,2.8,18.0,700.0,744.88,582.59
2016,3,1,14,0,938.0,81.0,2.8,18.0,677.0,707.62,556.58
2016,3,1,14,15,928.0,79.5,2.8,17.5,647.0,665.05,525.4
2016,3,1,14,30,918.0,78.0,2.8,17.0,617.0,620.55,491.91
2016,3,1,14,45,904.0,76.0,2.8,17.0,580.0,571.66,453.23
2016,3,1,15,0,890.0,74.0,2.8,17.0,543.0,521.66,412.62
2016,3,1,15,15,870.5,71.5,2.65,16.5,500.0,467.83,368.24
2016,3,1,15,30,851.0,69.0,2.5,16.0,457.0,413.96,322.49
2016,3,1,15,45,825.0,66.0,2.45,16.0,410.0,356.45,272.29
2016,3,1,16,0,799.0,63.0,2.4,16.0,363.0,301.06,222.73
2016,3,1,16,15,759.5,59.0,2.1,15.0,312.5,242.96,171.4
2016,3,1,16,30,720.0,55.0,1.8,14.0,262.0,188.25,123.3
2016,3,1,16,45,659.0,49.5,1.5,13.5,211.0,132.92,77.75
2016,3,1,17,0,598.0,44.0,1.2,13.0,160.0,84.08,42.79
2016,3,1,17,15,497.0,36.0,1.15,12.5,112.5,36.74,18.24
2016,3,1,17,30,396.0,28.0,1.1,12.0,65.0,21.15,12.06
2016,3,1,17,45,198.0,14.0,1.05,11.5,32.5,10.4,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,134.0,10.5,0.8,11.5,19.0,41.34,0.0
2016,3,2,7,0,268.0,21.0,0.9,12.0,38.0,111.37,55.03
2016,3,2,7,15,389.5,31.5,1.05,12.5,81.5,181.48,134.28
2016,3,2,7,30,511.0,42.0,1.2,13.0,125.0,260.18,203.24
2016,3,2,7,45,579.5,49.0,1.4,13.5,174.0,323.24,259.12
2016,3,2,8,0,648.0,56.0,1.6,14.0,223.0,389.48,316.18
2016,3,2,8,15,476.5,93.0,1.6,14.5,230.0,369.73,301.93
2016,3,2,8,30,305.0,130.0,1.6,15.0,237.0,326.14,266.61
2016,3,2,8,45,550.0,102.0,1.6,15.5,327.5,467.33,380.77
2016,3,2,9,0,795.0,74.0,1.6,16.0,418.0,612.86,492.78
2016,3,2,9,15,817.5,77.0,1.6,16.5,462.0,658.81,524.34
2016,3,2,9,30,840.0,80.0,1.6,17.0,506.0,703.61,554.11
2016,3,2,9,45,854.5,83.0,1.6,17.5,544.0,740.98,578.0
2016,3,2,10,0,869.0,86.0,1.6,18.0,582.0,771.47,596.73
2016,3,2,10,15,881.0,88.0,1.65,18.0,614.5,801.02,616.33
2016,3,2,10,30,893.0,90.0,1.7,18.0,647.0,827.84,634.01
2016,3,2,10,45,900.0,91.5,1.8,18.5,672.0,847.08,645.8
2016,3,2,11,0,907.0,93.0,1.9,19.0,697.0,863.1,655.5
2016,3,2,11,15,912.5,94.0,1.95,19.0,715.0,873.98,662.56
2016,3,2,11,30,918.0,95.0,2.0,19.0,733.0,881.43,667.46
2016,3,2,11,45,681.0,191.0,2.15,19.0,668.0,791.14,606.06
2016,3,2,12,0,444.0,287.0,2.3,19.0,603.0,686.11,526.97
2016,3,2,12,15,485.0,270.5,2.4,19.0,616.0,696.83,536.98
2016,3,2,12,30,526.0,254.0,2.5,19.0,629.0,704.82,544.11
2016,3,2,12,45,506.0,259.0,2.6,19.0,617.5,683.29,528.5
2016,3,2,13,0,486.0,264.0,2.7,19.0,606.0,660.47,512.05
2016,3,2,13,15,462.0,274.0,2.75,18.5,593.5,638.64,496.73
2016,3,2,13,30,438.0,284.0,2.8,18.0,581.0,616.15,480.74
2016,3,2,13,45,431.0,270.5,2.85,18.0,554.5,581.83,455.75
2016,3,2,14,0,424.0,257.0,2.9,18.0,528.0,546.69,429.86
2016,3,2,14,15,499.0,218.5,2.9,17.5,524.0,537.69,425.29
2016,3,2,14,30,574.0,180.0,2.9,17.0,520.0,521.81,414.68
2016,3,2,14,45,377.0,209.5,2.9,17.0,427.5,414.43,329.59
2016,3,2,15,0,180.0,239.0,2.9,17.0,335.0,323.75,257.12
2016,3,2,15,15,215.0,216.0,2.85,16.5,321.5,307.32,244.58
2016,3,2,15,30,250.0,193.0,2.8,16.0,308.0,287.91,228.6
2016,3,2,15,45,171.0,175.5,2.8,15.5,250.5,228.25,180.88
2016,3,2,16,0,92.0,158.0,2.8,15.0,193.0,177.45,140.67
2016,3,2,16,15,79.0,138.5,2.65,14.5,165.5,149.77,118.0
2016,3,2,16,30,66.0,119.0,2.5,14.0,138.0,123.55,96.39
2016,3,2,16,45,58.0,97.0,2.4,14.0,111.5,97.43,74.48
2016,3,2,17,0,50.0,75.0,2.3,14.0,85.0,72.5,53.75
2016,3,2,17,15,30.0,54.0,2.1,13.5,59.5,49.46,35.3
2016,3,2,17,30,10.0,33.0,1.9,13.0,34.0,30.41,19.89
2016,3,2,17,45,5.0,16.5,1.75,12.5,17.0,15.72,0.0
2016,3,2,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,11.5,0.9,11.5,11.5,11.3,0.0
2016,3,3,7,0,0.0,23.0,0.9,12.0,23.0,22.93,9.5
2016,3,3,7,15,34.0,42.5,0.95,12.0,48.0,58.23,41.99
2016,3,3,7,30,68.0,62.0,1.0,12.0,73.0,99.06,77.39
2016,3,3,7,45,83.5,83.0,1.05,12.5,101.5,132.17,106.24
2016,3,3,8,0,99.0,104.0,1.1,13.0,130.0,166.38,135.47
2016,3,3,8,15,109.5,125.0,1.0,13.0,159.5,198.99,162.86
2016,3,3,8,30,120.0,146.0,0.9,13.0,189.0,232.18,190.0
2016,3,3,8,45,248.5,154.0,0.8,13.5,258.0,330.95,270.26
2016,3,3,9,0,377.0,162.0,0.7,14.0,327.0,440.39,355.06
2016,3,3,9,15,222.5,191.0,0.6,14.0,291.0,370.56,296.87
2016,3,3,9,30,68.0,220.0,0.5,14.0,255.0,281.19,223.55
2016,3,3,9,45,70.5,237.0,0.45,14.5,276.0,302.27,239.47
2016,3,3,10,0,73.0,254.0,0.4,15.0,297.0,323.24,254.2
2016,3,3,10,15,60.0,261.0,0.5,15.0,297.5,320.52,251.48
2016,3,3,10,30,47.0,268.0,0.6,15.0,298.0,317.2,248.47
2016,3,3,10,45,83.5,294.0,0.7,15.5,349.5,375.27,293.05
2016,3,3,11,0,120.0,320.0,0.8,16.0,401.0,442.41,342.89
2016,3,3,11,15,132.0,330.0,1.05,16.0,420.5,462.48,358.37
2016,3,3,11,30,144.0,340.0,1.3,16.0,440.0,482.07,373.82
2016,3,3,11,45,146.5,342.5,1.55,16.5,445.5,484.86,375.94
2016,3,3,12,0,149.0,345.0,1.8,17.0,451.0,487.05,377.67
2016,3,3,12,15,153.0,348.0,1.9,16.5,457.5,490.38,381.14
