Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,30,157.0,351.0,2.0,16.0,464.0,492.99,384.11
2016,3,3,12,45,135.0,345.5,2.1,16.0,441.5,465.06,362.98
2016,3,3,13,0,113.0,340.0,2.2,16.0,419.0,431.77,337.89
2016,3,3,13,15,114.0,332.0,2.05,16.0,411.0,420.21,329.17
2016,3,3,13,30,115.0,324.0,1.9,16.0,403.0,408.29,320.06
2016,3,3,13,45,76.0,295.0,1.8,16.0,346.5,346.65,272.29
2016,3,3,14,0,37.0,266.0,1.7,16.0,290.0,287.73,226.28
2016,3,3,14,15,19.5,221.5,1.6,16.0,234.5,227.76,179.44
2016,3,3,14,30,2.0,177.0,1.5,16.0,179.0,172.83,135.88
2016,3,3,14,45,17.5,195.0,1.45,16.0,204.5,198.45,157.03
2016,3,3,15,0,33.0,213.0,1.4,16.0,230.0,223.37,177.14
2016,3,3,15,15,38.5,200.5,1.3,16.0,219.0,211.2,167.54
2016,3,3,15,30,44.0,188.0,1.2,16.0,208.0,198.45,157.46
2016,3,3,15,45,28.5,163.5,1.1,16.0,176.0,166.39,131.87
2016,3,3,16,0,13.0,139.0,1.0,16.0,144.0,136.68,108.15
2016,3,3,16,15,7.5,121.0,0.9,15.5,124.0,117.04,92.51
2016,3,3,16,30,2.0,103.0,0.8,15.0,104.0,98.09,77.21
2016,3,3,16,45,1.0,83.0,0.7,15.0,83.5,78.69,60.95
2016,3,3,17,0,0.0,63.0,0.6,15.0,63.0,59.61,44.71
2016,3,3,17,15,0.0,44.5,0.6,14.5,44.5,42.23,29.71
2016,3,3,17,30,0.0,26.0,0.6,14.0,26.0,25.11,15.57
2016,3,3,17,45,0.0,13.0,0.65,14.0,13.0,12.54,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,6,45,1.0,12.5,1.2,12.5,12.5,12.53,0.0
2016,3,4,7,0,2.0,25.0,1.3,13.0,25.0,25.78,12.46
2016,3,4,7,15,32.0,44.5,1.35,13.0,50.0,59.84,43.37
2016,3,4,7,30,62.0,64.0,1.4,13.0,75.0,99.07,77.34
2016,3,4,7,45,74.5,85.5,1.5,13.5,103.0,131.2,105.25
2016,3,4,8,0,87.0,107.0,1.6,14.0,131.0,164.14,133.33
2016,3,4,8,15,97.5,128.0,1.75,14.5,159.5,196.21,160.07
2016,3,4,8,30,108.0,149.0,1.9,15.0,188.0,228.89,186.72
2016,3,4,8,45,109.5,170.0,2.05,15.5,214.0,256.49,208.56
2016,3,4,9,0,111.0,191.0,2.2,16.0,240.0,283.84,229.75
2016,3,4,9,15,96.5,208.5,2.35,16.0,254.0,287.82,232.18
2016,3,4,9,30,82.0,226.0,2.5,16.0,268.0,298.14,239.54
2016,3,4,9,45,63.5,234.5,2.65,16.5,268.5,294.11,234.94
2016,3,4,10,0,45.0,243.0,2.8,17.0,269.0,289.06,229.55
2016,3,4,10,15,22.5,197.0,2.8,17.0,210.0,213.61,168.95
2016,3,4,10,30,0.0,151.0,2.8,17.0,151.0,148.04,115.53
2016,3,4,10,45,0.0,138.0,2.85,17.0,138.0,134.78,104.79
2016,3,4,11,0,0.0,125.0,2.9,17.0,125.0,121.7,94.12
2016,3,4,11,15,0.0,119.5,2.8,17.0,119.5,116.19,89.57
2016,3,4,11,30,0.0,114.0,2.7,17.0,114.0,110.72,85.07
2016,3,4,11,45,0.0,88.0,2.65,17.0,88.0,85.2,64.33
2016,3,4,12,0,0.0,62.0,2.6,17.0,62.0,60.0,43.77
2016,3,4,12,15,0.0,93.0,2.65,16.5,93.0,90.06,68.43
2016,3,4,12,30,0.0,124.0,2.7,16.0,124.0,120.47,93.23
2016,3,4,12,45,0.0,85.5,2.75,16.0,85.5,82.78,62.58
2016,3,4,13,0,0.0,47.0,2.8,16.0,47.0,45.47,32.02
2016,3,4,13,15,0.0,46.0,2.8,16.0,46.0,44.5,31.27
2016,3,4,13,30,0.0,45.0,2.8,16.0,45.0,43.53,30.5
2016,3,4,13,45,8.5,139.5,2.85,16.0,145.0,141.41,110.92
2016,3,4,14,0,17.0,234.0,2.9,16.0,245.0,239.47,189.58
2016,3,4,14,15,8.5,137.5,2.7,15.5,143.0,138.69,108.87
2016,3,4,14,30,0.0,41.0,2.5,15.0,41.0,39.63,27.55
2016,3,4,14,45,11.5,123.0,2.35,15.0,129.0,125.4,98.93
2016,3,4,15,0,23.0,205.0,2.2,15.0,217.0,209.66,167.45
2016,3,4,15,15,11.5,143.5,1.95,15.0,149.5,143.78,113.98
2016,3,4,15,30,0.0,82.0,1.7,15.0,82.0,79.31,61.1
2016,3,4,15,45,0.0,71.0,1.45,15.0,71.0,68.64,52.43
2016,3,4,16,0,0.0,60.0,1.2,15.0,60.0,57.98,43.62
2016,3,4,16,15,0.0,51.5,1.1,14.5,51.5,49.75,36.85
2016,3,4,16,30,0.0,43.0,1.0,14.0,43.0,41.52,29.97
2016,3,4,16,45,0.0,34.5,0.95,14.0,34.5,33.3,22.91
2016,3,4,17,0,0.0,26.0,0.9,14.0,26.0,25.09,15.77
2016,3,4,17,15,0.0,18.5,0.95,14.0,18.5,17.84,9.39
2016,3,4,17,30,0.0,11.0,1.0,14.0,11.0,10.6,3.37
2016,3,4,17,45,0.0,5.5,1.1,14.0,5.5,5.3,0.0
2016,3,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.8,13.5,0.5,0.49,0.0
2016,3,5,7,0,0.0,1.0,3.1,14.0,1.0,0.96,0.0
2016,3,5,7,15,0.0,1.5,3.2,14.0,1.5,1.44,0.0
2016,3,5,7,30,0.0,2.0,3.3,14.0,2.0,1.93,0.0
2016,3,5,7,45,0.0,3.5,3.45,14.5,3.5,3.37,0.0
2016,3,5,8,0,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,3,5,8,15,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,3,5,8,30,0.0,7.0,3.6,15.0,7.0,6.75,0.11
2016,3,5,8,45,1.0,77.5,3.65,15.0,78.0,75.61,58.46
2016,3,5,9,0,2.0,148.0,3.7,15.0,149.0,149.24,119.49
2016,3,5,9,15,1.0,151.5,3.75,15.0,152.0,151.36,120.75
2016,3,5,9,30,0.0,155.0,3.8,15.0,155.0,153.59,122.22
2016,3,5,9,45,0.0,137.5,3.9,15.5,137.5,135.02,106.5
2016,3,5,10,0,0.0,120.0,4.0,16.0,120.0,117.03,91.37
2016,3,5,10,15,0.0,104.0,4.25,16.0,104.0,100.93,78.02
2016,3,5,10,30,0.0,88.0,4.5,16.0,88.0,85.17,64.96
2016,3,5,10,45,6.0,157.5,4.75,16.5,162.0,159.39,125.41
2016,3,5,11,0,12.0,227.0,5.0,17.0,236.0,235.14,185.78
2016,3,5,11,15,7.5,202.5,5.1,17.0,208.0,205.92,162.07
2016,3,5,11,30,3.0,178.0,5.2,17.0,180.0,177.08,138.75
2016,3,5,11,45,1.5,129.5,5.3,17.5,130.5,127.29,98.39
2016,3,5,12,0,0.0,81.0,5.4,18.0,81.0,78.42,58.57
2016,3,5,12,15,27.0,202.5,5.35,18.0,222.5,225.86,178.06
2016,3,5,12,30,54.0,324.0,5.3,18.0,364.0,373.39,293.87
2016,3,5,12,45,27.0,206.0,5.3,18.0,226.0,227.62,178.99
2016,3,5,13,0,0.0,88.0,5.3,18.0,88.0,85.21,64.07
2016,3,5,13,15,0.0,86.5,5.35,17.5,86.5,83.74,63.14
2016,3,5,13,30,0.0,85.0,5.4,17.0,85.0,82.28,62.13
2016,3,5,13,45,62.0,197.5,5.5,16.5,238.5,238.89,191.04
2016,3,5,14,0,124.0,310.0,5.6,16.0,392.0,393.89,315.13
2016,3,5,14,15,62.0,166.5,5.85,15.5,207.5,202.75,162.53
2016,3,5,14,30,0.0,23.0,6.1,15.0,23.0,22.22,12.97
2016,3,5,14,45,0.0,31.0,6.35,15.0,31.0,29.95,19.52
2016,3,5,15,0,0.0,39.0,6.6,15.0,39.0,37.68,26.07
2016,3,5,15,15,0.0,26.5,6.75,15.0,26.5,25.59,15.96
2016,3,5,15,30,0.0,14.0,6.9,15.0,14.0,13.51,5.8
2016,3,5,15,45,0.0,16.5,7.05,15.0,16.5,15.92,7.88
2016,3,5,16,0,0.0,19.0,7.2,15.0,19.0,18.33,9.96
2016,3,5,16,15,0.0,16.5,7.25,14.5,16.5,15.92,7.96
2016,3,5,16,30,0.0,14.0,7.3,14.0,14.0,13.5,5.92
2016,3,5,16,45,0.0,11.0,7.35,14.0,11.0,10.6,3.43
2016,3,5,17,0,0.0,8.0,7.4,14.0,8.0,7.71,0.91
2016,3,5,17,15,0.0,5.5,7.3,14.0,5.5,5.3,0.0
2016,3,5,17,30,0.0,3.0,7.2,14.0,3.0,2.89,0.0
2016,3,5,17,45,0.0,1.5,7.1,14.0,1.5,1.44,0.0
2016,3,5,18,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,11.0,1.5,10.5,11.0,10.81,0.0
2016,3,6,7,0,0.0,22.0,1.6,11.0,22.0,21.24,10.66
2016,3,6,7,15,1.5,42.5,1.8,11.0,43.0,43.4,30.81
2016,3,6,7,30,3.0,63.0,2.0,11.0,64.0,65.45,50.23
2016,3,6,7,45,13.0,84.0,2.25,11.5,88.0,91.75,72.99
2016,3,6,8,0,23.0,105.0,2.5,12.0,112.0,123.61,100.19
2016,3,6,8,15,31.5,125.0,2.6,12.0,136.0,150.18,122.72
2016,3,6,8,30,40.0,145.0,2.7,12.0,160.0,177.38,145.46
2016,3,6,8,45,82.0,171.0,2.85,12.5,206.5,233.26,191.96
2016,3,6,9,0,124.0,197.0,3.0,13.0,253.0,299.69,246.06
2016,3,6,9,15,135.5,217.5,3.05,13.0,284.0,333.58,272.86
2016,3,6,9,30,147.0,238.0,3.1,13.0,315.0,367.74,299.64
2016,3,6,9,45,150.0,256.5,3.2,13.0,340.0,393.26,319.18
2016,3,6,10,0,153.0,275.0,3.3,13.0,365.0,418.35,338.25
2016,3,6,10,15,283.5,268.0,3.3,13.0,446.5,526.15,424.8
2016,3,6,10,30,414.0,261.0,3.3,13.0,528.0,629.37,505.36
2016,3,6,10,45,229.0,277.0,3.35,13.5,425.5,496.23,397.61
2016,3,6,11,0,44.0,293.0,3.4,14.0,323.0,340.19,270.29
2016,3,6,11,15,225.0,299.5,3.4,14.0,459.5,509.29,407.28
2016,3,6,11,30,406.0,306.0,3.4,14.0,596.0,678.78,537.63
2016,3,6,11,45,387.0,314.5,3.45,14.0,594.0,669.24,528.72
2016,3,6,12,0,368.0,323.0,3.5,14.0,592.0,658.18,519.86
2016,3,6,12,15,379.0,320.5,3.55,14.0,598.0,659.37,521.09
2016,3,6,12,30,390.0,318.0,3.6,14.0,604.0,658.87,521.02
2016,3,6,12,45,277.0,335.5,3.7,14.0,537.5,576.79,456.87
2016,3,6,13,0,164.0,353.0,3.8,14.0,471.0,491.77,389.83
2016,3,6,13,15,162.5,346.5,3.85,14.0,461.5,477.98,379.84
2016,3,6,13,30,161.0,340.0,3.9,14.0,452.0,463.76,369.17
2016,3,6,13,45,237.5,317.0,3.95,14.0,476.5,487.86,390.02
2016,3,6,14,0,314.0,294.0,4.0,14.0,501.0,510.15,408.83
2016,3,6,14,15,278.5,286.0,4.05,13.5,463.0,465.54,374.38
2016,3,6,14,30,243.0,278.0,4.1,13.0,425.0,420.44,339.43
2016,3,6,14,45,187.5,263.0,4.15,13.0,373.0,362.6,293.16
2016,3,6,15,0,132.0,248.0,4.2,13.0,321.0,309.25,250.15
2016,3,6,15,15,66.0,188.0,4.1,12.5,224.5,212.23,171.76
2016,3,6,15,30,0.0,128.0,4.0,12.0,128.0,123.37,98.82
2016,3,6,15,45,0.0,119.0,3.95,12.0,119.0,114.51,91.77
2016,3,6,16,0,0.0,110.0,3.9,12.0,110.0,105.65,84.55
2016,3,6,16,15,0.0,95.0,3.75,11.5,95.0,91.17,72.62
2016,3,6,16,30,0.0,80.0,3.6,11.0,80.0,76.75,60.54
2016,3,6,16,45,0.0,64.0,3.45,11.0,64.0,61.5,47.42
2016,3,6,17,0,0.0,48.0,3.3,11.0,48.0,46.35,34.22
2016,3,6,17,15,0.0,34.5,3.3,11.0,34.5,33.32,22.7
2016,3,6,17,30,0.0,21.0,3.3,11.0,21.0,20.26,11.89
2016,3,6,17,45,0.0,10.5,3.3,11.0,10.5,10.12,0.27
2016,3,6,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,6,45,36.5,15.5,1.7,7.5,18.5,29.13,0.0
2016,3,7,7,0,73.0,31.0,1.8,8.0,37.0,64.97,44.16
2016,3,7,7,15,105.5,51.0,1.95,8.0,67.0,103.06,80.06
2016,3,7,7,30,138.0,71.0,2.1,8.0,97.0,143.85,116.78
2016,3,7,7,45,157.0,92.5,2.3,8.5,130.5,177.24,146.76
2016,3,7,8,0,176.0,114.0,2.5,9.0,164.0,217.45,181.77
2016,3,7,8,15,190.0,133.5,2.6,9.0,197.0,253.74,212.99
2016,3,7,8,30,204.0,153.0,2.7,9.0,230.0,290.78,244.18
2016,3,7,8,45,182.5,176.0,2.85,9.0,251.5,310.03,259.52
2016,3,7,9,0,161.0,199.0,3.0,9.0,273.0,326.98,272.56
2016,3,7,9,15,279.5,202.0,3.0,9.0,345.0,425.87,354.66
2016,3,7,9,30,398.0,205.0,3.0,9.0,417.0,523.93,433.9
2016,3,7,9,45,307.0,239.5,3.0,9.5,410.0,503.07,413.08
2016,3,7,10,0,216.0,274.0,3.0,10.0,403.0,467.21,381.12
2016,3,7,10,15,108.0,171.5,3.0,10.0,236.0,269.46,221.64
2016,3,7,10,30,0.0,69.0,3.0,10.0,69.0,66.76,50.83
2016,3,7,10,45,64.0,201.0,3.05,10.5,245.0,258.57,211.26
2016,3,7,11,0,128.0,333.0,3.1,11.0,421.0,464.16,373.38
2016,3,7,11,15,131.0,342.0,3.15,11.0,434.5,475.55,380.89
2016,3,7,11,30,134.0,351.0,3.2,11.0,448.0,486.37,388.95
2016,3,7,11,45,135.0,355.5,3.3,11.0,454.5,490.0,391.63
2016,3,7,12,0,136.0,360.0,3.4,11.0,461.0,493.04,393.95
2016,3,7,12,15,112.0,355.0,3.45,11.0,438.0,457.1,365.57
2016,3,7,12,30,88.0,350.0,3.5,11.0,415.0,428.96,343.19
2016,3,7,12,45,132.5,353.0,3.6,11.0,449.5,471.69,377.94
2016,3,7,13,0,177.0,356.0,3.7,11.0,484.0,505.49,405.29
2016,3,7,13,15,95.0,295.5,3.7,11.0,364.0,368.74,297.06
2016,3,7,13,30,13.0,235.0,3.7,11.0,244.0,239.28,192.06
2016,3,7,13,45,118.5,274.0,3.7,11.0,352.5,360.1,292.18
2016,3,7,14,0,224.0,313.0,3.7,11.0,461.0,465.2,376.44
2016,3,7,14,15,132.5,283.5,3.7,11.0,370.0,366.87,297.13
2016,3,7,14,30,41.0,254.0,3.7,11.0,279.0,273.24,221.05
2016,3,7,14,45,21.0,209.5,3.7,11.0,222.0,214.53,173.67
2016,3,7,15,0,1.0,165.0,3.7,11.0,165.0,159.92,128.95
2016,3,7,15,15,0.5,118.0,3.5,11.0,118.0,114.23,91.25
2016,3,7,15,30,0.0,71.0,3.3,11.0,71.0,68.65,53.06
2016,3,7,15,45,324.5,87.5,3.15,11.0,216.5,203.52,162.66
2016,3,7,16,0,649.0,104.0,3.0,11.0,362.0,303.05,234.36
2016,3,7,16,15,604.5,97.0,2.55,10.5,312.5,247.69,184.75
2016,3,7,16,30,560.0,90.0,2.1,10.0,263.0,196.59,139.64
2016,3,7,16,45,509.0,78.5,1.7,10.0,214.5,144.81,95.72
2016,3,7,17,0,458.0,67.0,1.3,10.0,166.0,98.62,60.05
2016,3,7,17,15,360.0,55.0,1.25,9.5,119.5,55.33,33.76
2016,3,7,17,30,262.0,43.0,1.2,9.0,73.0,33.08,23.3
2016,3,7,17,45,131.0,21.5,1.15,8.5,36.5,16.59,5.14
2016,3,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,45,163.0,15.5,1.2,6.0,31.0,66.23,0.0
2016,3,8,7,0,326.0,31.0,1.2,7.0,62.0,149.73,106.95
2016,3,8,7,15,433.0,41.5,1.3,7.5,109.0,217.13,169.99
2016,3,8,7,30,540.0,52.0,1.4,8.0,156.0,295.33,239.2
2016,3,8,7,45,596.5,60.0,1.5,9.0,206.5,357.34,293.79
2016,3,8,8,0,653.0,68.0,1.6,10.0,257.0,423.6,349.83
2016,3,8,8,15,694.5,73.5,1.6,10.0,308.0,482.38,398.92
2016,3,8,8,30,736.0,79.0,1.6,10.0,359.0,543.05,447.83
2016,3,8,8,45,749.5,88.0,1.6,10.5,404.5,591.39,484.55
2016,3,8,9,0,763.0,97.0,1.6,11.0,450.0,638.56,519.17
2016,3,8,9,15,784.0,100.5,1.6,11.0,493.0,680.62,549.92
2016,3,8,9,30,805.0,104.0,1.6,11.0,536.0,724.24,580.2
2016,3,8,9,45,606.0,171.5,1.65,11.5,510.0,670.39,536.08
2016,3,8,10,0,407.0,239.0,1.7,12.0,484.0,588.89,470.17
2016,3,8,10,15,630.5,176.5,1.75,12.0,578.5,722.47,574.33
2016,3,8,10,30,854.0,114.0,1.8,12.0,673.0,846.94,662.35
2016,3,8,10,45,637.5,201.0,1.9,12.0,627.0,772.33,607.01
2016,3,8,11,0,421.0,288.0,2.0,12.0,581.0,682.39,536.7
2016,3,8,11,15,432.5,290.0,2.0,12.0,597.5,695.4,546.73
2016,3,8,11,30,444.0,292.0,2.0,12.0,614.0,706.68,554.58
2016,3,8,11,45,269.5,322.5,2.0,12.0,519.0,578.74,455.95
2016,3,8,12,0,95.0,353.0,2.0,12.0,424.0,443.02,349.3
2016,3,8,12,15,78.5,345.0,1.95,12.0,404.0,418.21,330.5
2016,3,8,12,30,62.0,337.0,1.9,12.0,384.0,393.63,311.18
2016,3,8,12,45,48.0,319.0,1.85,12.0,355.0,361.09,285.85
2016,3,8,13,0,34.0,301.0,1.8,12.0,326.0,329.19,260.91
2016,3,8,13,15,17.0,205.5,1.85,12.0,218.0,213.75,170.04
2016,3,8,13,30,0.0,110.0,1.9,12.0,110.0,106.62,83.14
2016,3,8,13,45,124.0,210.5,2.0,12.0,293.5,300.29,243.45
2016,3,8,14,0,248.0,311.0,2.1,12.0,477.0,480.03,384.03
2016,3,8,14,15,131.0,264.5,2.15,11.5,352.5,347.3,279.18
2016,3,8,14,30,14.0,218.0,2.2,11.0,228.0,219.89,176.67
2016,3,8,14,45,7.0,138.0,2.3,11.0,143.0,137.48,109.94
2016,3,8,15,0,0.0,58.0,2.4,11.0,58.0,56.07,42.08
2016,3,8,15,15,69.5,135.5,2.2,10.5,169.0,164.65,133.84
2016,3,8,15,30,139.0,213.0,2.0,10.0,280.0,262.66,213.69
2016,3,8,15,45,148.5,191.0,1.8,10.0,256.5,236.48,191.18
2016,3,8,16,0,158.0,169.0,1.6,10.0,233.0,209.29,167.8
2016,3,8,16,15,147.5,148.5,1.35,9.5,202.0,177.18,140.66
2016,3,8,16,30,137.0,128.0,1.1,9.0,171.0,146.24,114.35
2016,3,8,16,45,123.0,106.0,0.85,9.0,139.5,114.74,87.65
2016,3,8,17,0,109.0,84.0,0.6,9.0,108.0,85.08,63.09
2016,3,8,17,15,85.5,63.0,0.55,8.5,79.0,57.85,42.02
2016,3,8,17,30,62.0,42.0,0.5,8.0,50.0,36.4,26.44
2016,3,8,17,45,31.0,21.0,0.5,8.0,25.0,18.97,7.6
2016,3,8,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,1.75,9.5,3.5,3.37,0.0
2016,3,9,7,0,0.0,7.0,1.9,10.0,7.0,6.74,0.0
2016,3,9,7,15,0.0,13.0,1.95,10.0,13.0,12.53,5.03
2016,3,9,7,30,0.0,19.0,2.0,10.0,19.0,18.32,10.2
2016,3,9,7,45,0.0,25.5,2.15,10.5,25.5,24.6,15.71
2016,3,9,8,0,0.0,32.0,2.3,11.0,32.0,30.89,21.15
2016,3,9,8,15,0.0,38.0,2.35,11.0,38.0,36.69,26.14
2016,3,9,8,30,0.0,44.0,2.4,11.0,44.0,42.5,31.07
2016,3,9,8,45,1.0,98.5,2.5,11.5,99.0,96.9,77.21
2016,3,9,9,0,2.0,153.0,2.6,12.0,154.0,154.0,124.46
2016,3,9,9,15,51.5,197.5,2.6,12.5,225.5,243.42,198.45
2016,3,9,9,30,101.0,242.0,2.6,13.0,297.0,330.44,268.35
2016,3,9,9,45,147.5,261.5,2.6,13.5,348.0,397.76,321.05
2016,3,9,10,0,194.0,281.0,2.6,14.0,399.0,458.59,367.74
2016,3,9,10,15,136.0,291.0,2.6,14.0,376.0,424.6,338.91
2016,3,9,10,30,78.0,301.0,2.6,14.0,353.0,379.05,301.47
2016,3,9,10,45,127.0,320.0,2.6,14.5,408.0,449.86,356.48
2016,3,9,11,0,176.0,339.0,2.6,15.0,463.0,512.32,403.54
2016,3,9,11,15,138.0,343.5,2.6,15.0,442.0,483.6,379.97
2016,3,9,11,30,100.0,348.0,2.6,15.0,421.0,445.73,350.01
2016,3,9,11,45,131.0,357.5,2.6,15.5,454.0,489.07,382.83
2016,3,9,12,0,162.0,367.0,2.6,16.0,487.0,523.27,408.06
2016,3,9,12,15,126.5,361.5,2.6,16.0,455.5,483.74,377.23
2016,3,9,12,30,91.0,356.0,2.6,16.0,424.0,437.89,341.92
2016,3,9,12,45,74.0,342.5,2.65,16.5,397.5,406.86,317.72
2016,3,9,13,0,57.0,329.0,2.7,17.0,371.0,376.42,293.83
2016,3,9,13,15,33.0,274.5,2.65,17.0,299.0,299.43,234.39
2016,3,9,13,30,9.0,220.0,2.6,17.0,227.0,221.41,173.19
2016,3,9,13,45,65.0,269.0,2.6,17.0,313.0,313.06,246.81
2016,3,9,14,0,121.0,318.0,2.6,17.0,399.0,400.51,314.91
2016,3,9,14,15,114.5,302.5,2.55,17.0,376.5,371.62,292.48
2016,3,9,14,30,108.0,287.0,2.5,17.0,354.0,346.39,273.22
2016,3,9,14,45,71.5,255.5,2.45,17.0,299.0,289.02,228.38
2016,3,9,15,0,35.0,224.0,2.4,17.0,244.0,235.11,185.93
2016,3,9,15,15,17.5,179.0,2.2,16.5,189.0,180.69,143.03
2016,3,9,15,30,0.0,134.0,2.0,16.0,134.0,129.09,101.73
2016,3,9,15,45,0.0,109.0,1.85,16.0,109.0,105.04,82.3
2016,3,9,16,0,0.0,84.0,1.7,16.0,84.0,81.1,62.68
2016,3,9,16,15,0.0,73.0,1.5,15.5,73.0,70.53,54.13
2016,3,9,16,30,0.0,62.0,1.3,15.0,62.0,59.92,45.39
2016,3,9,16,45,0.0,50.5,1.1,14.5,50.5,48.79,36.04
2016,3,9,17,0,0.0,39.0,0.9,14.0,39.0,37.66,26.52
2016,3,9,17,15,0.0,28.5,0.9,13.5,28.5,27.51,17.69
2016,3,9,17,30,0.0,18.0,0.9,13.0,18.0,17.36,9.47
2016,3,9,17,45,0.0,10.0,0.9,13.0,10.0,9.64,1.3
2016,3,9,18,0,0.0,2.0,0.9,13.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,0.9,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,11.5,7.5,7.23,0.0
2016,3,10,7,0,0.0,15.0,2.7,12.0,15.0,14.47,6.13
2016,3,10,7,15,0.0,26.0,2.8,12.5,26.0,25.09,15.56
2016,3,10,7,30,0.0,37.0,2.9,13.0,37.0,35.73,24.88
2016,3,10,7,45,0.0,49.0,3.0,13.5,49.0,47.34,34.91
2016,3,10,8,0,0.0,61.0,3.1,14.0,61.0,58.95,44.77
2016,3,10,8,15,0.0,72.5,3.3,14.0,72.5,70.3,54.34
2016,3,10,8,30,0.0,84.0,3.5,14.0,84.0,81.71,63.84
2016,3,10,8,45,4.0,124.0,3.7,14.5,126.0,125.31,100.05
2016,3,10,9,0,8.0,164.0,3.9,15.0,168.0,169.7,136.2
2016,3,10,9,15,52.0,204.0,4.0,15.0,232.5,251.05,203.21
2016,3,10,9,30,96.0,244.0,4.1,15.0,297.0,329.02,266.18
2016,3,10,9,45,120.5,264.5,4.2,15.5,335.5,380.44,306.14
2016,3,10,10,0,145.0,285.0,4.3,16.0,374.0,424.27,339.74
2016,3,10,10,15,95.0,284.0,4.3,16.0,343.5,374.47,298.83
2016,3,10,10,30,45.0,283.0,4.3,16.0,313.0,331.48,263.12
2016,3,10,10,45,153.5,307.5,4.3,16.5,415.0,458.85,364.58
2016,3,10,11,0,262.0,332.0,4.3,17.0,517.0,587.92,463.35
2016,3,10,11,15,182.0,342.0,4.2,17.0,472.0,520.38,409.0
2016,3,10,11,30,102.0,352.0,4.1,17.0,427.0,451.87,354.31
2016,3,10,11,45,102.5,355.5,4.1,17.0,431.5,454.36,356.24
2016,3,10,12,0,103.0,359.0,4.1,17.0,436.0,456.46,357.65
2016,3,10,12,15,65.5,328.0,4.05,17.0,377.0,389.23,305.19
2016,3,10,12,30,28.0,297.0,4.0,17.0,318.0,323.27,253.28
2016,3,10,12,45,14.0,200.5,3.95,17.0,211.0,207.52,162.56
2016,3,10,13,0,0.0,104.0,3.9,17.0,104.0,100.8,76.83
2016,3,10,13,15,18.0,199.5,3.75,17.0,213.0,208.63,164.13
2016,3,10,13,30,36.0,295.0,3.6,17.0,322.0,320.55,252.15
2016,3,10,13,45,18.0,188.0,3.45,17.0,201.5,195.87,153.75
2016,3,10,14,0,0.0,81.0,3.3,17.0,81.0,78.4,58.9
2016,3,10,14,15,0.0,73.5,3.1,17.0,73.5,71.12,53.14
2016,3,10,14,30,0.0,66.0,2.9,17.0,66.0,63.84,47.27
2016,3,10,14,45,0.0,60.5,2.75,17.0,60.5,58.51,42.98
2016,3,10,15,0,0.0,55.0,2.6,17.0,55.0,53.17,38.68
2016,3,10,15,15,0.0,53.5,2.35,16.5,53.5,51.71,37.67
2016,3,10,15,30,0.0,52.0,2.1,16.0,52.0,50.25,36.65
2016,3,10,15,45,0.0,54.5,1.9,16.0,54.5,52.66,38.8
2016,3,10,16,0,0.0,57.0,1.7,16.0,57.0,55.08,40.95
2016,3,10,16,15,0.0,49.5,1.5,15.5,49.5,47.82,35.01
2016,3,10,16,30,0.0,42.0,1.3,15.0,42.0,40.56,29.0
2016,3,10,16,45,0.0,34.5,1.15,15.0,34.5,33.3,22.83
2016,3,10,17,0,0.0,27.0,1.0,15.0,27.0,26.05,16.58
2016,3,10,17,15,0.0,19.5,1.05,14.5,19.5,18.81,10.28
2016,3,10,17,30,0.0,12.0,1.1,14.0,12.0,11.57,4.41
2016,3,10,17,45,0.0,6.5,1.2,13.5,6.5,6.26,0.0
2016,3,10,18,0,0.0,1.0,1.3,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.4,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,12.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,5.0,12.0,7.0,6.74,0.0
2016,3,11,7,15,0.0,12.5,4.9,11.5,12.5,12.05,4.58
2016,3,11,7,30,0.0,18.0,4.8,11.0,18.0,17.36,9.31
2016,3,11,7,45,0.0,23.5,4.7,11.0,23.5,22.67,13.99
2016,3,11,8,0,0.0,29.0,4.6,11.0,29.0,27.99,18.61
2016,3,11,8,15,0.0,34.5,4.55,11.0,34.5,33.31,23.18
2016,3,11,8,30,0.0,40.0,4.5,11.0,40.0,38.63,27.69
2016,3,11,8,45,0.0,42.5,4.45,11.0,42.5,41.05,29.68
2016,3,11,9,0,0.0,45.0,4.4,11.0,45.0,43.48,31.65
2016,3,11,9,15,0.0,78.0,4.45,11.0,78.0,75.44,58.7
2016,3,11,9,30,0.0,111.0,4.5,11.0,111.0,108.12,86.01
2016,3,11,9,45,0.0,81.5,4.6,11.5,81.5,78.85,61.09
2016,3,11,10,0,0.0,52.0,4.7,12.0,52.0,50.28,36.86
2016,3,11,10,15,66.0,186.0,4.9,12.0,230.0,244.06,199.57
2016,3,11,10,30,132.0,320.0,5.1,12.0,408.0,454.48,368.43
2016,3,11,10,45,220.0,323.5,5.3,12.5,477.0,533.69,431.61
2016,3,11,11,0,308.0,327.0,5.5,13.0,546.0,622.96,501.65
2016,3,11,11,15,184.5,331.0,5.55,13.0,463.5,510.96,411.12
2016,3,11,11,30,61.0,335.0,5.6,13.0,381.0,397.75,318.38
2016,3,11,11,45,38.5,299.5,5.65,13.0,328.5,338.88,271.38
2016,3,11,12,0,16.0,264.0,5.7,13.0,276.0,274.44,219.32
2016,3,11,12,15,457.5,190.5,5.6,13.0,535.0,601.95,492.25
2016,3,11,12,30,899.0,117.0,5.5,13.0,794.0,886.69,709.59
2016,3,11,12,45,522.0,241.5,5.4,13.0,634.0,691.51,557.21
2016,3,11,13,0,145.0,366.0,5.3,13.0,474.0,491.22,392.46
2016,3,11,13,15,72.5,245.5,5.4,13.0,299.5,300.91,242.4
2016,3,11,13,30,0.0,125.0,5.5,13.0,125.0,121.26,95.02
2016,3,11,13,45,0.0,116.0,5.65,13.0,116.0,112.44,88.0
2016,3,11,14,0,0.0,107.0,5.8,13.0,107.0,103.64,80.88
2016,3,11,14,15,80.5,201.5,5.7,12.5,252.0,252.65,205.54
2016,3,11,14,30,161.0,296.0,5.6,12.0,397.0,390.19,317.59
2016,3,11,14,45,281.5,259.0,5.55,12.0,423.0,415.9,339.61
2016,3,11,15,0,402.0,222.0,5.5,12.0,449.0,428.53,350.17
2016,3,11,15,15,215.5,207.0,5.25,11.5,328.0,303.78,248.02
2016,3,11,15,30,29.0,192.0,5.0,11.0,207.0,196.35,159.84
2016,3,11,15,45,15.0,164.5,4.8,10.5,172.5,163.06,132.83
2016,3,11,16,0,1.0,137.0,4.6,10.0,138.0,131.3,106.82
2016,3,11,16,15,0.5,119.5,4.35,9.5,120.0,114.13,92.72
2016,3,11,16,30,0.0,102.0,4.1,9.0,102.0,97.11,78.49
2016,3,11,16,45,0.0,83.0,3.9,9.0,83.0,78.98,62.91
2016,3,11,17,0,0.0,64.0,3.7,9.0,64.0,61.0,47.23
2016,3,11,17,15,0.0,47.0,3.55,9.0,47.0,44.98,33.06
2016,3,11,17,30,0.0,30.0,3.4,9.0,30.0,28.97,19.97
2016,3,11,17,45,0.0,17.0,3.3,9.0,17.0,16.4,7.15
2016,3,11,18,0,0.0,4.0,3.2,9.0,4.0,3.93,0.0
2016,3,11,18,15,0.0,2.0,3.25,9.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,16.0,20.5,1.85,8.5,22.5,25.49,9.19
2016,3,12,7,0,32.0,41.0,2.1,9.0,45.0,55.22,39.69
2016,3,12,7,15,60.5,64.0,2.25,9.0,75.5,97.66,76.98
2016,3,12,7,30,89.0,87.0,2.4,9.0,106.0,138.14,112.71
2016,3,12,7,45,110.5,109.5,2.6,9.5,139.5,177.06,146.61
2016,3,12,8,0,132.0,132.0,2.8,10.0,173.0,217.69,181.34
2016,3,12,8,15,157.5,149.5,2.9,10.0,206.5,256.22,214.07
2016,3,12,8,30,183.0,167.0,3.0,10.0,240.0,296.7,247.91
2016,3,12,8,45,188.5,188.5,3.2,10.5,272.0,330.42,274.86
2016,3,12,9,0,194.0,210.0,3.4,11.0,304.0,363.97,301.16
2016,3,12,9,15,100.0,196.0,3.45,11.0,244.5,284.67,234.3
2016,3,12,9,30,6.0,182.0,3.5,11.0,185.0,185.63,150.12
2016,3,12,9,45,3.0,170.5,3.6,11.5,172.0,170.85,137.44
2016,3,12,10,0,0.0,159.0,3.7,12.0,159.0,156.31,124.87
2016,3,12,10,15,2.5,177.0,3.75,12.0,179.0,176.45,141.23
2016,3,12,10,30,5.0,195.0,3.8,12.0,199.0,196.66,157.5
2016,3,12,10,45,12.0,228.5,3.85,12.0,237.5,236.7,189.86
2016,3,12,11,0,19.0,262.0,3.9,12.0,276.0,276.92,221.99
2016,3,12,11,15,32.0,291.5,3.9,12.0,315.0,326.77,261.64
2016,3,12,11,30,45.0,321.0,3.9,12.0,354.0,368.65,294.58
2016,3,12,11,45,22.5,221.0,3.9,12.0,237.5,242.6,194.03
2016,3,12,12,0,0.0,121.0,3.9,12.0,121.0,117.56,91.98
2016,3,12,12,15,0.0,106.5,3.95,12.0,106.5,103.3,80.37
2016,3,12,12,30,0.0,92.0,4.0,12.0,92.0,89.11,68.68
2016,3,12,12,45,2.0,139.5,4.05,12.0,141.5,137.3,108.45
2016,3,12,13,0,4.0,187.0,4.1,12.0,191.0,185.61,147.88
2016,3,12,13,15,2.0,159.5,4.2,12.0,161.5,156.7,124.34
2016,3,12,13,30,0.0,132.0,4.3,12.0,132.0,128.1,101.0
2016,3,12,13,45,0.0,136.0,4.4,12.5,136.0,131.94,104.12
2016,3,12,14,0,0.0,140.0,4.5,13.0,140.0,135.77,107.22
2016,3,12,14,15,1.0,159.5,4.5,13.0,160.0,155.3,123.44
2016,3,12,14,30,2.0,179.0,4.5,13.0,180.0,174.64,139.49
2016,3,12,14,45,1.0,140.5,4.5,13.0,141.0,136.5,108.43
2016,3,12,15,0,0.0,102.0,4.5,13.0,102.0,98.67,77.33
2016,3,12,15,15,0.0,118.0,4.3,13.0,118.0,113.99,90.34
2016,3,12,15,30,0.0,134.0,4.1,13.0,134.0,129.09,103.15
2016,3,12,15,45,0.0,118.5,3.9,13.0,118.5,114.07,90.89
2016,3,12,16,0,0.0,103.0,3.7,13.0,103.0,99.12,78.61
2016,3,12,16,15,0.0,89.5,3.55,12.5,89.5,86.11,67.99
2016,3,12,16,30,0.0,76.0,3.4,12.0,76.0,73.16,57.23
2016,3,12,16,45,0.0,62.0,3.25,12.0,62.0,59.81,45.83
2016,3,12,17,0,0.0,48.0,3.1,12.0,48.0,46.37,34.21
2016,3,12,17,15,0.0,35.5,3.05,11.5,35.5,34.28,23.65
2016,3,12,17,30,0.0,23.0,3.0,11.0,23.0,22.19,13.9
2016,3,12,17,45,0.0,13.0,3.0,11.0,13.0,12.54,4.3
2016,3,12,18,0,0.0,3.0,3.0,11.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,3.0,11.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,2.7,11.5,1.5,1.44,0.0
2016,3,13,7,0,0.0,3.0,2.9,12.0,3.0,2.89,0.0
2016,3,13,7,15,0.0,5.5,2.9,12.0,5.5,5.3,0.0
2016,3,13,7,30,0.0,8.0,2.9,12.0,8.0,7.71,0.99
2016,3,13,7,45,0.0,11.0,2.95,12.5,11.0,10.61,3.5
2016,3,13,8,0,0.0,14.0,3.0,13.0,14.0,13.5,5.99
2016,3,13,8,15,0.0,16.5,3.0,13.0,16.5,15.92,8.05
2016,3,13,8,30,0.0,19.0,3.0,13.0,19.0,18.34,10.09
2016,3,13,8,45,0.0,33.5,3.05,13.0,33.5,32.35,22.02
2016,3,13,9,0,0.0,48.0,3.1,13.0,48.0,46.38,33.84
2016,3,13,9,15,0.0,107.0,3.15,13.0,107.0,104.2,82.25
2016,3,13,9,30,0.0,166.0,3.2,13.0,166.0,164.28,131.54
2016,3,13,9,45,0.0,163.5,3.3,13.0,163.5,161.21,128.61
2016,3,13,10,0,0.0,161.0,3.4,13.0,161.0,158.3,125.96
2016,3,13,10,15,0.0,115.5,3.45,13.0,115.5,112.31,88.02
2016,3,13,10,30,0.0,70.0,3.5,13.0,70.0,67.74,51.05
2016,3,13,10,45,0.0,94.5,3.6,13.0,94.5,91.51,70.69
2016,3,13,11,0,0.0,119.0,3.7,13.0,119.0,115.68,90.47
2016,3,13,11,15,0.0,134.5,3.75,13.0,134.5,131.01,102.89
2016,3,13,11,30,0.0,150.0,3.8,13.0,150.0,146.34,115.29
2016,3,13,11,45,6.0,196.5,3.9,13.0,201.5,197.92,157.21
2016,3,13,12,0,12.0,243.0,4.0,13.0,253.0,249.65,198.7
2016,3,13,12,15,11.0,236.0,4.05,13.0,245.0,241.31,191.9
2016,3,13,12,30,10.0,229.0,4.1,13.0,237.0,233.01,185.29
2016,3,13,12,45,11.5,238.0,4.2,13.5,247.0,242.8,192.91
2016,3,13,13,0,13.0,247.0,4.3,14.0,257.0,252.44,200.37
2016,3,13,13,15,13.0,244.5,4.25,13.5,254.5,249.31,198.32
2016,3,13,13,30,13.0,242.0,4.2,13.0,252.0,246.13,196.3
2016,3,13,13,45,12.0,232.5,4.2,13.0,241.5,235.28,187.79
2016,3,13,14,0,11.0,223.0,4.2,13.0,231.0,224.51,179.36
2016,3,13,14,15,5.5,181.0,4.1,13.0,185.0,179.18,142.8
2016,3,13,14,30,0.0,139.0,4.0,13.0,139.0,134.6,106.5
2016,3,13,14,45,0.0,86.0,3.9,13.0,86.0,83.22,64.24
2016,3,13,15,0,0.0,33.0,3.8,13.0,33.0,31.89,21.35
2016,3,13,15,15,0.0,59.0,3.65,13.0,59.0,57.04,42.68
2016,3,13,15,30,0.0,85.0,3.5,13.0,85.0,82.22,64.0
2016,3,13,15,45,0.0,60.5,3.4,13.0,60.5,58.47,44.14
2016,3,13,16,0,0.0,36.0,3.3,13.0,36.0,34.76,24.11
2016,3,13,16,15,0.0,31.0,3.1,13.0,31.0,29.92,20.06
2016,3,13,16,30,0.0,26.0,2.9,13.0,26.0,25.09,15.96
2016,3,13,16,45,0.0,21.5,2.75,13.0,21.5,20.74,12.22
2016,3,13,17,0,0.0,17.0,2.6,13.0,17.0,16.39,8.44
2016,3,13,17,15,0.0,12.5,2.55,12.5,12.5,12.05,4.64
2016,3,13,17,30,0.0,8.0,2.5,12.0,8.0,7.71,1.13
2016,3,13,17,45,0.0,4.5,2.5,12.0,4.5,4.33,0.0
2016,3,13,18,0,0.0,1.0,2.5,12.0,1.0,0.98,0.0
2016,3,13,18,15,0.0,0.5,2.45,12.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
