Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,8.5,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,9.0,9.0,8.85,0.0
2016,3,14,6,45,60.5,28.5,1.8,9.5,36.0,51.96,29.9
2016,3,14,7,0,121.0,48.0,2.0,10.0,63.0,102.35,77.4
2016,3,14,7,15,170.0,68.5,2.1,10.0,100.5,150.18,119.94
2016,3,14,7,30,219.0,89.0,2.2,10.0,138.0,202.67,166.28
2016,3,14,7,45,250.5,109.0,2.3,10.0,178.5,250.51,208.2
2016,3,14,8,0,282.0,129.0,2.4,10.0,219.0,300.85,251.3
2016,3,14,8,15,326.0,138.5,2.45,10.0,259.5,348.34,291.42
2016,3,14,8,30,370.0,148.0,2.5,10.0,300.0,407.1,339.7
2016,3,14,8,45,454.5,148.5,2.55,10.5,357.5,477.92,396.72
2016,3,14,9,0,539.0,149.0,2.6,11.0,415.0,553.87,456.29
2016,3,14,9,15,524.5,169.5,2.6,11.0,447.0,584.01,478.02
2016,3,14,9,30,510.0,190.0,2.6,11.0,479.0,611.27,497.4
2016,3,14,9,45,377.5,239.5,2.6,11.5,461.5,565.35,457.26
2016,3,14,10,0,245.0,289.0,2.6,12.0,444.0,511.24,410.83
2016,3,14,10,15,377.5,265.5,2.6,12.0,517.5,608.53,488.0
2016,3,14,10,30,510.0,242.0,2.6,12.0,591.0,710.21,565.43
2016,3,14,10,45,459.0,273.5,2.6,12.5,596.0,705.32,557.54
2016,3,14,11,0,408.0,305.0,2.6,13.0,601.0,689.11,542.49
2016,3,14,11,15,399.0,316.0,2.6,13.0,610.5,693.72,545.07
2016,3,14,11,30,390.0,327.0,2.6,13.0,620.0,696.52,546.23
2016,3,14,11,45,331.5,347.0,2.6,13.5,598.0,663.55,519.02
2016,3,14,12,0,273.0,367.0,2.6,14.0,576.0,629.39,491.2
2016,3,14,12,15,273.0,367.5,2.6,14.0,576.5,624.91,488.0
2016,3,14,12,30,273.0,368.0,2.6,14.0,577.0,619.3,483.81
2016,3,14,12,45,217.0,370.0,2.65,14.0,535.5,561.21,439.68
2016,3,14,13,0,161.0,372.0,2.7,14.0,494.0,510.99,401.09
2016,3,14,13,15,171.0,364.0,2.75,14.0,491.0,504.63,397.19
2016,3,14,13,30,181.0,356.0,2.8,14.0,488.0,497.23,392.23
2016,3,14,13,45,92.5,272.0,2.85,14.0,339.5,336.53,267.71
2016,3,14,14,0,4.0,188.0,2.9,14.0,191.0,185.38,146.44
2016,3,14,14,15,192.0,226.5,2.9,14.0,350.0,353.85,285.42
2016,3,14,14,30,380.0,265.0,2.9,14.0,509.0,498.82,399.19
2016,3,14,14,45,345.5,255.5,2.95,14.0,467.5,451.06,360.95
2016,3,14,15,0,311.0,246.0,3.0,14.0,426.0,405.53,324.97
2016,3,14,15,15,195.5,232.0,2.95,13.5,342.5,318.31,255.74
2016,3,14,15,30,80.0,218.0,2.9,13.0,259.0,242.94,195.58
2016,3,14,15,45,229.5,185.5,2.9,13.0,286.0,263.91,211.31
2016,3,14,16,0,379.0,153.0,2.9,13.0,313.0,268.38,210.68
2016,3,14,16,15,480.5,124.0,2.65,12.5,301.0,246.5,187.3
2016,3,14,16,30,582.0,95.0,2.4,12.0,289.0,213.79,153.14
2016,3,14,16,45,520.5,86.0,2.15,11.5,238.0,160.56,108.37
2016,3,14,17,0,459.0,77.0,1.9,11.0,187.0,113.2,71.47
2016,3,14,17,15,369.5,64.5,1.8,10.5,139.0,69.0,42.79
2016,3,14,17,30,280.0,52.0,1.7,10.0,91.0,39.69,29.51
2016,3,14,17,45,163.5,34.0,1.65,9.5,54.0,26.42,16.14
2016,3,14,18,0,47.0,16.0,1.6,9.0,17.0,13.59,0.0
2016,3,14,18,15,23.5,8.0,1.6,8.5,8.5,7.86,0.0
2016,3,14,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,28.5,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,57.0,12.0,1.1,7.0,14.0,24.78,0.0
2016,3,15,6,45,201.5,27.5,1.15,7.5,50.5,100.5,64.67
2016,3,15,7,0,346.0,43.0,1.2,8.0,87.0,177.91,136.41
2016,3,15,7,15,437.0,53.0,1.25,8.5,135.5,243.21,194.79
2016,3,15,7,30,528.0,63.0,1.3,9.0,184.0,317.25,259.48
2016,3,15,7,45,594.5,68.5,1.4,9.5,236.5,382.42,315.7
2016,3,15,8,0,661.0,74.0,1.5,10.0,289.0,452.65,374.23
2016,3,15,8,15,699.5,79.5,1.6,10.5,340.0,511.11,421.56
2016,3,15,8,30,738.0,85.0,1.7,11.0,391.0,571.14,468.62
2016,3,15,8,45,769.0,87.5,1.8,12.0,440.0,621.61,506.22
2016,3,15,9,0,800.0,90.0,1.9,13.0,489.0,674.53,543.84
2016,3,15,9,15,819.5,93.0,1.95,13.0,532.5,719.22,575.19
2016,3,15,9,30,839.0,96.0,2.0,13.0,576.0,762.46,605.16
2016,3,15,9,45,855.0,97.5,2.15,13.5,614.5,799.5,630.04
2016,3,15,10,0,871.0,99.0,2.3,14.0,653.0,834.34,653.21
2016,3,15,10,15,881.0,101.0,2.35,14.0,685.0,857.21,668.22
2016,3,15,10,30,891.0,103.0,2.4,14.0,717.0,882.2,684.87
2016,3,15,10,45,899.5,103.5,2.5,14.5,741.5,901.2,696.5
2016,3,15,11,0,908.0,104.0,2.6,15.0,766.0,917.0,706.01
2016,3,15,11,15,912.5,105.0,2.65,15.0,783.0,926.45,712.14
2016,3,15,11,30,917.0,106.0,2.7,15.0,800.0,932.42,716.07
2016,3,15,11,45,920.5,106.0,2.75,15.5,809.0,932.89,715.04
2016,3,15,12,0,924.0,106.0,2.8,16.0,818.0,929.8,711.76
2016,3,15,12,15,924.0,106.0,2.85,16.0,818.5,920.1,705.4
2016,3,15,12,30,924.0,106.0,2.9,16.0,819.0,906.92,696.8
2016,3,15,12,45,927.0,103.0,2.95,16.0,812.5,889.69,685.49
2016,3,15,13,0,930.0,100.0,3.0,16.0,806.0,869.01,671.84
2016,3,15,13,15,926.5,99.0,3.0,16.0,790.5,841.85,653.32
2016,3,15,13,30,923.0,98.0,3.0,16.0,775.0,811.69,632.69
2016,3,15,13,45,917.5,97.0,3.0,16.0,752.0,777.21,608.9
2016,3,15,14,0,912.0,96.0,3.0,16.0,729.0,740.15,583.14
2016,3,15,14,15,903.0,94.0,2.95,16.0,698.0,697.38,552.24
2016,3,15,14,30,894.0,92.0,2.9,16.0,667.0,652.71,517.97
2016,3,15,14,45,881.0,90.0,2.9,16.0,630.0,604.03,480.06
2016,3,15,15,0,868.0,88.0,2.9,16.0,593.0,554.26,440.31
2016,3,15,15,15,851.0,85.5,2.7,15.5,550.0,500.49,396.61
2016,3,15,15,30,834.0,83.0,2.5,15.0,507.0,446.95,351.8
2016,3,15,15,45,810.5,79.5,2.4,15.0,459.5,390.07,302.73
2016,3,15,16,0,787.0,76.0,2.3,15.0,412.0,334.3,253.4
2016,3,15,16,15,753.0,71.5,2.0,14.5,361.0,276.08,201.76
2016,3,15,16,30,719.0,67.0,1.7,14.0,310.0,220.74,152.41
2016,3,15,16,45,669.5,61.0,1.45,13.5,258.0,162.64,102.76
2016,3,15,17,0,620.0,55.0,1.2,13.0,206.0,111.53,62.49
2016,3,15,17,15,539.0,47.5,1.2,12.0,155.5,63.02,32.25
2016,3,15,17,30,458.0,40.0,1.2,11.0,105.0,29.59,20.55
2016,3,15,17,45,317.0,28.0,1.2,10.5,64.0,21.32,12.11
2016,3,15,18,0,176.0,16.0,1.2,10.0,23.0,12.43,0.0
2016,3,15,18,15,88.0,8.0,1.2,9.5,11.5,7.86,0.0
2016,3,15,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,16,6,15,58.5,6.5,0.9,7.5,8.5,0.0,0.0
2016,3,16,6,30,117.0,13.0,0.9,8.0,17.0,39.87,0.0
2016,3,16,6,45,266.5,26.5,0.95,9.0,56.0,120.06,79.98
2016,3,16,7,0,416.0,40.0,1.0,10.0,95.0,200.05,152.6
2016,3,16,7,15,503.0,48.5,1.2,10.5,145.5,265.94,211.54
2016,3,16,7,30,590.0,57.0,1.4,11.0,196.0,340.15,276.34
2016,3,16,7,45,645.0,63.5,1.6,11.5,248.5,403.93,331.36
2016,3,16,8,0,700.0,70.0,1.8,12.0,301.0,471.66,387.8
2016,3,16,8,15,737.0,74.5,1.9,12.5,352.5,527.82,433.11
2016,3,16,8,30,774.0,79.0,2.0,13.0,404.0,587.56,479.67
2016,3,16,8,45,800.0,82.5,2.1,13.5,453.0,639.67,519.0
2016,3,16,9,0,826.0,86.0,2.2,14.0,502.0,691.38,555.89
2016,3,16,9,15,845.0,89.0,2.25,14.0,546.0,736.59,587.52
2016,3,16,9,30,864.0,92.0,2.3,14.0,590.0,780.25,617.69
2016,3,16,9,45,878.0,94.0,2.35,14.5,628.5,812.11,637.91
2016,3,16,10,0,892.0,96.0,2.4,15.0,667.0,846.33,659.74
2016,3,16,10,15,901.5,98.0,2.4,15.5,699.0,874.19,676.48
2016,3,16,10,30,911.0,100.0,2.4,16.0,731.0,899.09,691.12
2016,3,16,10,45,918.0,101.0,2.45,16.5,755.5,917.58,701.78
2016,3,16,11,0,925.0,102.0,2.5,17.0,780.0,932.75,710.28
2016,3,16,11,15,929.0,102.5,2.5,17.0,797.0,941.27,715.26
2016,3,16,11,30,933.0,103.0,2.5,17.0,814.0,946.25,718.03
2016,3,16,11,45,935.5,103.0,2.55,17.5,822.5,945.76,716.38
2016,3,16,12,0,938.0,103.0,2.6,18.0,831.0,941.66,712.48
2016,3,16,12,15,938.0,103.0,2.6,18.0,831.0,931.78,705.72
2016,3,16,12,30,938.0,103.0,2.6,18.0,831.0,918.36,696.73
2016,3,16,12,45,940.5,100.0,2.6,18.5,824.0,900.43,683.49
2016,3,16,13,0,943.0,97.0,2.6,19.0,817.0,879.02,668.03
2016,3,16,13,15,938.5,96.0,2.6,19.0,800.5,850.69,649.14
2016,3,16,13,30,934.0,95.0,2.6,19.0,784.0,819.37,628.18
2016,3,16,13,45,928.0,94.0,2.6,19.0,760.0,784.13,604.39
2016,3,16,14,0,922.0,93.0,2.6,19.0,736.0,746.31,578.63
2016,3,16,14,15,912.0,91.0,2.55,19.0,704.5,702.45,547.82
2016,3,16,14,30,902.0,89.0,2.5,19.0,673.0,656.74,513.43
2016,3,16,14,45,889.0,87.0,2.5,19.0,635.5,607.66,475.95
2016,3,16,15,0,876.0,85.0,2.5,19.0,598.0,557.48,436.62
2016,3,16,15,15,858.5,82.5,2.35,18.5,554.5,503.75,393.77
2016,3,16,15,30,841.0,80.0,2.2,18.0,511.0,448.79,348.68
2016,3,16,15,45,817.0,76.5,2.05,18.0,463.0,391.3,299.75
2016,3,16,16,0,793.0,73.0,1.9,18.0,415.0,334.96,250.6
2016,3,16,16,15,759.5,69.0,1.65,17.0,364.0,276.96,200.22
2016,3,16,16,30,726.0,65.0,1.4,16.0,313.0,221.77,151.79
2016,3,16,16,45,676.5,59.5,1.2,15.5,260.5,165.61,104.1
2016,3,16,17,0,627.0,54.0,1.0,15.0,208.0,112.55,62.41
2016,3,16,17,15,548.5,46.5,1.0,14.5,158.0,63.59,31.72
2016,3,16,17,30,470.0,39.0,1.0,14.0,108.0,28.49,19.35
2016,3,16,17,45,332.5,27.5,1.0,13.5,66.5,20.68,11.56
2016,3,16,18,0,195.0,16.0,1.0,13.0,25.0,12.29,0.0
2016,3,16,18,15,97.5,8.0,1.0,12.5,12.5,7.86,0.0
2016,3,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,0.95,9.5,10.5,6.88,0.0
2016,3,17,6,30,174.0,14.0,1.0,10.0,21.0,62.73,0.0
2016,3,17,6,45,320.0,26.0,1.05,11.0,62.0,135.89,92.36
2016,3,17,7,0,466.0,38.0,1.1,12.0,103.0,216.65,164.68
2016,3,17,7,15,549.0,46.0,1.15,12.5,154.0,283.27,223.87
2016,3,17,7,30,632.0,54.0,1.2,13.0,205.0,357.78,288.05
2016,3,17,7,45,683.5,59.5,1.3,13.5,258.5,418.84,340.03
2016,3,17,8,0,735.0,65.0,1.4,14.0,312.0,485.65,394.6
2016,3,17,8,15,769.5,69.5,1.45,14.5,364.0,544.25,440.65
2016,3,17,8,30,804.0,74.0,1.5,15.0,416.0,603.85,485.84
2016,3,17,8,45,829.0,77.0,1.6,15.5,465.0,655.93,524.34
2016,3,17,9,0,854.0,80.0,1.7,16.0,514.0,707.46,559.75
2016,3,17,9,15,871.5,82.5,1.65,16.5,558.5,747.48,584.95
2016,3,17,9,30,889.0,85.0,1.6,17.0,603.0,790.1,611.53
2016,3,17,9,45,901.5,87.5,1.6,17.5,641.5,826.74,633.92
2016,3,17,10,0,914.0,90.0,1.6,18.0,680.0,860.88,654.36
2016,3,17,10,15,923.5,91.5,1.55,18.5,712.0,888.64,669.67
2016,3,17,10,30,933.0,93.0,1.5,19.0,744.0,913.37,682.83
2016,3,17,10,45,939.0,94.5,1.45,19.5,768.5,931.83,691.78
2016,3,17,11,0,945.0,96.0,1.4,20.0,793.0,946.85,698.52
2016,3,17,11,15,949.0,96.5,1.3,20.0,810.0,955.47,701.73
2016,3,17,11,30,953.0,97.0,1.2,20.0,827.0,960.46,702.69
2016,3,17,11,45,954.0,97.5,1.2,20.5,835.0,959.11,700.05
2016,3,17,12,0,955.0,98.0,1.2,21.0,843.0,954.08,695.3
2016,3,17,12,15,955.0,98.0,1.2,21.0,843.5,943.99,688.8
2016,3,17,12,30,955.0,98.0,1.2,21.0,844.0,930.31,680.18
2016,3,17,12,45,953.0,97.5,1.2,21.0,835.5,910.87,667.97
2016,3,17,13,0,951.0,97.0,1.2,21.0,827.0,888.06,653.68
2016,3,17,13,15,946.5,96.5,1.2,21.0,810.5,859.98,635.96
2016,3,17,13,30,942.0,96.0,1.2,21.0,794.0,828.88,616.25
2016,3,17,13,45,935.0,95.0,1.25,21.5,770.0,792.56,592.43
2016,3,17,14,0,928.0,94.0,1.3,22.0,746.0,753.72,566.74
2016,3,17,14,15,918.5,92.5,1.3,21.5,714.0,710.39,539.14
2016,3,17,14,30,909.0,91.0,1.3,21.0,682.0,665.14,507.72
2016,3,17,14,45,895.5,89.0,1.3,21.0,644.0,615.39,471.17
2016,3,17,15,0,882.0,87.0,1.3,21.0,606.0,564.55,432.77
2016,3,17,15,15,864.5,84.5,1.25,21.0,562.0,509.66,389.94
2016,3,17,15,30,847.0,82.0,1.2,21.0,518.0,455.1,346.05
2016,3,17,15,45,823.0,78.5,1.2,21.0,470.0,397.19,298.56
2016,3,17,16,0,799.0,75.0,1.2,21.0,422.0,340.45,250.58
2016,3,17,16,15,765.0,71.0,1.1,20.0,370.5,281.87,200.97
2016,3,17,16,30,731.0,67.0,1.0,19.0,319.0,226.17,153.12
2016,3,17,16,45,682.0,61.0,0.95,18.5,266.0,169.22,105.52
2016,3,17,17,0,633.0,55.0,0.9,18.0,213.0,115.27,63.54
2016,3,17,17,15,555.0,47.5,0.95,17.5,162.0,65.84,32.6
2016,3,17,17,30,477.0,40.0,1.0,17.0,111.0,29.21,19.74
2016,3,17,17,45,342.0,28.5,1.05,16.5,69.0,21.44,12.15
2016,3,17,18,0,207.0,17.0,1.1,16.0,27.0,13.11,0.0
2016,3,17,18,15,103.5,8.5,1.1,15.5,13.5,8.36,0.0
2016,3,17,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,6,15,88.5,8.0,1.3,8.5,12.0,24.44,0.0
2016,3,18,6,30,177.0,16.0,1.5,9.0,24.0,67.07,0.0
2016,3,18,6,45,315.5,28.5,1.75,10.0,65.5,138.51,96.87
2016,3,18,7,0,454.0,41.0,2.0,11.0,107.0,217.63,167.61
2016,3,18,7,15,536.0,49.0,2.0,11.5,158.0,283.65,226.8
2016,3,18,7,30,618.0,57.0,2.0,12.0,209.0,357.39,291.02
2016,3,18,7,45,309.0,67.0,2.0,12.5,143.0,240.21,198.46
2016,3,18,8,0,0.0,77.0,2.0,13.0,77.0,74.97,58.31
2016,3,18,8,15,0.0,87.0,1.95,13.0,87.0,84.8,66.68
2016,3,18,8,30,0.0,97.0,1.9,13.0,97.0,94.66,74.74
2016,3,18,8,45,0.0,123.0,1.9,13.5,123.0,120.97,96.24
2016,3,18,9,0,0.0,149.0,1.9,14.0,149.0,147.37,117.41
2016,3,18,9,15,46.5,206.5,1.9,14.0,234.0,249.23,200.86
2016,3,18,9,30,93.0,264.0,1.9,14.0,319.0,349.49,280.26
2016,3,18,9,45,75.5,274.0,1.9,14.5,320.5,347.22,276.29
2016,3,18,10,0,58.0,284.0,1.9,15.0,322.0,343.89,272.02
2016,3,18,10,15,193.0,299.5,1.9,15.0,434.0,484.37,382.84
2016,3,18,10,30,328.0,315.0,1.9,15.0,546.0,629.27,491.59
2016,3,18,10,45,484.0,270.0,1.9,15.5,623.5,729.18,565.01
2016,3,18,11,0,640.0,225.0,1.9,16.0,701.0,825.77,634.19
2016,3,18,11,15,786.5,166.5,1.85,16.0,764.0,896.92,681.87
2016,3,18,11,30,933.0,108.0,1.8,16.0,827.0,957.24,720.61
2016,3,18,11,45,933.0,109.5,1.8,16.5,835.0,955.96,717.32
2016,3,18,12,0,933.0,111.0,1.8,17.0,843.0,951.09,712.53
2016,3,18,12,15,933.0,111.5,1.8,17.0,843.5,941.58,706.18
2016,3,18,12,30,933.0,112.0,1.8,17.0,844.0,928.56,697.65
2016,3,18,12,45,921.0,117.0,1.85,17.0,833.5,906.56,683.82
2016,3,18,13,0,909.0,122.0,1.9,17.0,823.0,881.59,668.03
2016,3,18,13,15,904.5,121.0,1.9,17.0,806.5,853.78,649.77
2016,3,18,13,30,900.0,120.0,1.9,17.0,790.0,823.1,629.51
2016,3,18,13,45,891.5,119.0,1.95,17.0,765.5,788.74,607.04
2016,3,18,14,0,883.0,118.0,2.0,17.0,741.0,749.65,581.03
2016,3,18,14,15,873.0,116.0,2.05,16.5,709.5,706.48,551.76
2016,3,18,14,30,863.0,114.0,2.1,16.0,678.0,661.59,519.7
2016,3,18,14,45,851.0,110.0,2.15,16.0,640.5,612.05,482.3
2016,3,18,15,0,839.0,106.0,2.2,16.0,603.0,561.47,443.01
2016,3,18,15,15,820.0,103.0,2.2,15.5,559.5,507.63,400.55
2016,3,18,15,30,801.0,100.0,2.2,15.0,516.0,453.93,356.76
2016,3,18,15,45,638.5,120.0,2.2,15.0,432.5,364.93,284.76
2016,3,18,16,0,476.0,140.0,2.2,15.0,349.0,291.86,225.64
2016,3,18,16,15,440.0,131.5,2.0,14.5,306.0,245.45,186.11
2016,3,18,16,30,404.0,123.0,1.8,14.0,263.0,202.52,149.36
2016,3,18,16,45,377.5,105.5,1.6,13.5,220.0,156.86,110.67
2016,3,18,17,0,351.0,88.0,1.4,13.0,177.0,114.15,76.08
2016,3,18,17,15,301.5,71.0,1.3,12.0,134.5,73.72,47.66
2016,3,18,17,30,252.0,54.0,1.2,11.0,92.0,40.81,30.59
2016,3,18,17,45,126.0,38.5,1.1,10.5,57.5,31.65,21.34
2016,3,18,18,0,0.0,23.0,1.0,10.0,23.0,21.35,0.0
2016,3,18,18,15,0.0,11.5,1.0,9.5,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,5.0,1.05,9.5,5.0,4.91,0.0
2016,3,19,6,30,0.0,10.0,1.2,10.0,10.0,9.64,0.0
2016,3,19,6,45,0.0,26.0,1.35,10.5,26.0,25.11,14.76
2016,3,19,7,0,0.0,42.0,1.5,11.0,42.0,41.39,29.44
2016,3,19,7,15,0.0,61.5,1.55,11.5,61.5,61.42,46.94
2016,3,19,7,30,0.0,81.0,1.6,12.0,81.0,81.25,64.03
2016,3,19,7,45,2.5,100.5,1.65,12.5,101.5,102.24,81.77
2016,3,19,8,0,5.0,120.0,1.7,13.0,122.0,123.4,99.29
2016,3,19,8,15,107.0,151.5,1.75,13.5,198.5,230.21,188.88
2016,3,19,8,30,209.0,183.0,1.8,14.0,275.0,334.6,273.7
2016,3,19,8,45,190.0,207.0,1.85,14.5,297.0,355.55,288.4
2016,3,19,9,0,171.0,231.0,1.9,15.0,319.0,374.39,301.45
2016,3,19,9,15,503.0,162.0,1.9,15.0,453.0,568.55,457.5
2016,3,19,9,30,835.0,93.0,1.9,15.0,587.0,767.91,604.47
2016,3,19,9,45,843.5,97.0,1.95,15.5,623.5,801.6,624.29
2016,3,19,10,0,852.0,101.0,2.0,16.0,660.0,832.74,643.77
2016,3,19,10,15,861.5,103.0,2.0,16.0,691.0,854.62,657.49
2016,3,19,10,30,871.0,105.0,2.0,16.0,722.0,878.73,672.84
2016,3,19,10,45,875.5,107.5,2.05,16.5,745.0,895.97,682.72
2016,3,19,11,0,880.0,110.0,2.1,17.0,768.0,909.96,690.51
2016,3,19,11,15,884.5,111.0,2.1,17.0,784.5,919.01,695.86
2016,3,19,11,30,889.0,112.0,2.1,17.0,801.0,924.68,699.1
2016,3,19,11,45,890.5,112.5,2.15,17.0,809.0,923.68,698.53
2016,3,19,12,0,892.0,113.0,2.2,17.0,817.0,919.25,695.83
2016,3,19,12,15,892.5,113.0,2.2,17.0,817.5,909.99,689.52
2016,3,19,12,30,893.0,113.0,2.2,17.0,818.0,897.35,681.07
2016,3,19,12,45,646.5,225.0,2.2,17.0,732.5,793.12,608.15
2016,3,19,13,0,400.0,337.0,2.2,17.0,647.0,679.73,521.8
2016,3,19,13,15,459.5,304.0,2.2,17.0,653.5,686.37,529.26
2016,3,19,13,30,519.0,271.0,2.2,17.0,660.0,683.93,529.22
2016,3,19,13,45,699.5,187.0,2.2,17.0,694.0,717.36,557.67
2016,3,19,14,0,880.0,103.0,2.2,17.0,728.0,732.92,571.03
2016,3,19,14,15,871.5,101.5,2.15,17.0,698.0,691.85,541.49
2016,3,19,14,30,863.0,100.0,2.1,17.0,668.0,648.94,509.14
2016,3,19,14,45,629.5,168.5,2.1,17.0,570.5,540.31,424.84
2016,3,19,15,0,396.0,237.0,2.1,17.0,473.0,445.85,350.56
2016,3,19,15,15,603.5,162.0,2.1,16.5,492.0,458.02,361.07
2016,3,19,15,30,811.0,87.0,2.1,16.0,511.0,447.27,350.63
2016,3,19,15,45,526.0,134.5,2.15,16.0,400.0,334.83,261.29
2016,3,19,16,0,241.0,182.0,2.2,16.0,289.0,251.91,197.11
2016,3,19,16,15,230.5,162.0,2.15,15.5,254.0,215.07,166.67
2016,3,19,16,30,220.0,142.0,2.1,15.0,219.0,179.32,136.61
2016,3,19,16,45,210.5,119.5,2.05,14.5,184.0,142.78,105.85
2016,3,19,17,0,201.0,97.0,2.0,14.0,149.0,107.5,76.77
2016,3,19,17,15,176.0,76.5,1.85,13.5,114.0,74.37,51.79
2016,3,19,17,30,151.0,56.0,1.7,13.0,79.0,45.15,34.18
2016,3,19,17,45,97.5,37.5,1.6,12.5,50.0,30.88,20.64
2016,3,19,18,0,44.0,19.0,1.5,12.0,21.0,16.08,0.0
2016,3,19,18,15,22.0,9.5,1.45,11.5,10.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.0,1.2,10.5,10.0,9.83,0.0
2016,3,20,6,30,0.0,20.0,1.4,11.0,20.0,19.9,1.44
2016,3,20,6,45,63.0,38.0,1.65,11.5,48.0,64.49,45.44
2016,3,20,7,0,126.0,56.0,1.9,12.0,76.0,114.44,88.64
2016,3,20,7,15,150.0,77.5,2.0,12.5,109.5,154.77,124.25
2016,3,20,7,30,174.0,99.0,2.1,13.0,143.0,197.1,160.96
2016,3,20,7,45,191.0,119.5,2.25,13.5,178.0,236.63,194.53
2016,3,20,8,0,208.0,140.0,2.4,14.0,213.0,277.33,228.21
2016,3,20,8,15,172.0,164.5,2.45,14.5,231.0,284.62,233.24
2016,3,20,8,30,136.0,189.0,2.5,15.0,249.0,294.91,240.11
2016,3,20,8,45,179.0,209.0,2.65,15.5,297.5,350.7,284.59
2016,3,20,9,0,222.0,229.0,2.8,16.0,346.0,409.22,330.23
2016,3,20,9,15,399.0,203.5,2.9,16.0,434.0,537.57,432.54
2016,3,20,9,30,576.0,178.0,3.0,16.0,522.0,660.22,527.57
2016,3,20,9,45,709.5,142.5,3.15,16.5,592.5,749.09,592.72
2016,3,20,10,0,843.0,107.0,3.3,17.0,663.0,834.79,652.31
2016,3,20,10,15,656.0,189.5,3.4,17.0,634.5,784.25,614.63
2016,3,20,10,30,469.0,272.0,3.5,17.0,606.0,716.05,559.77
2016,3,20,10,45,337.5,319.5,3.65,17.5,564.5,646.88,504.74
2016,3,20,11,0,206.0,367.0,3.8,18.0,523.0,573.08,445.39
2016,3,20,11,15,105.0,271.5,3.9,18.0,351.0,378.9,297.49
2016,3,20,11,30,4.0,176.0,4.0,18.0,179.0,175.73,136.07
2016,3,20,11,45,9.0,217.5,4.1,18.0,224.5,221.55,172.68
2016,3,20,12,0,14.0,259.0,4.2,18.0,270.0,267.39,208.58
2016,3,20,12,15,14.0,259.5,4.25,17.5,270.5,267.4,208.87
2016,3,20,12,30,14.0,260.0,4.3,17.0,271.0,267.35,209.27
2016,3,20,12,45,13.5,257.5,4.35,17.0,268.5,263.83,206.58
2016,3,20,13,0,13.0,255.0,4.4,17.0,266.0,260.29,203.91
2016,3,20,13,15,10.0,231.5,4.35,17.0,239.5,233.95,183.24
2016,3,20,13,30,7.0,208.0,4.3,17.0,213.0,207.93,162.76
2016,3,20,13,45,3.5,158.5,4.3,17.0,161.0,156.46,121.85
2016,3,20,14,0,0.0,109.0,4.3,17.0,109.0,105.59,80.91
2016,3,20,14,15,2.0,149.0,4.2,16.5,151.0,145.72,113.84
2016,3,20,14,30,4.0,189.0,4.1,16.0,193.0,185.49,146.33
2016,3,20,14,45,2.0,162.0,4.05,16.0,164.0,157.81,124.18
2016,3,20,15,0,0.0,135.0,4.0,16.0,135.0,130.45,102.22
2016,3,20,15,15,0.0,146.5,3.85,15.5,146.5,141.28,111.58
2016,3,20,15,30,0.0,158.0,3.7,15.0,158.0,151.88,120.78
2016,3,20,15,45,5.5,157.5,3.55,15.0,160.0,153.05,122.05
2016,3,20,16,0,11.0,157.0,3.4,15.0,162.0,153.42,122.57
2016,3,20,16,15,7.0,139.5,3.15,14.5,142.5,134.6,107.55
2016,3,20,16,30,3.0,122.0,2.9,14.0,123.0,116.28,92.81
2016,3,20,16,45,1.5,102.0,2.7,14.0,102.5,96.69,76.54
2016,3,20,17,0,0.0,82.0,2.5,14.0,82.0,77.44,60.31
2016,3,20,17,15,0.0,63.0,2.3,13.5,63.0,59.51,44.98
2016,3,20,17,30,0.0,44.0,2.1,13.0,44.0,41.84,31.32
2016,3,20,17,45,0.0,28.0,1.95,13.0,28.0,27.03,17.44
2016,3,20,18,0,0.0,12.0,1.8,13.0,12.0,11.57,0.0
2016,3,20,18,15,0.0,6.0,1.75,13.0,6.0,5.9,0.0
2016,3,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,21,6,15,21.0,11.0,1.3,10.0,12.0,14.96,0.0
2016,3,21,6,30,42.0,22.0,1.5,10.0,24.0,36.37,11.82
2016,3,21,6,45,111.0,41.5,1.75,10.5,57.0,88.13,64.25
2016,3,21,7,0,180.0,61.0,2.0,11.0,90.0,140.37,110.03
2016,3,21,7,15,224.5,80.5,2.15,11.0,130.0,189.48,153.65
2016,3,21,7,30,269.0,100.0,2.3,11.0,170.0,242.8,200.36
2016,3,21,7,45,318.0,111.5,2.5,11.5,212.0,292.9,243.38
2016,3,21,8,0,367.0,123.0,2.7,12.0,254.0,354.86,295.0
2016,3,21,8,15,406.0,136.5,2.8,12.0,301.5,409.76,340.18
2016,3,21,8,30,445.0,150.0,2.9,12.0,349.0,466.98,386.29
2016,3,21,8,45,441.5,170.5,3.05,12.5,386.0,504.6,414.69
2016,3,21,9,0,438.0,191.0,3.2,13.0,423.0,540.47,441.17
2016,3,21,9,15,615.0,155.0,3.35,13.0,509.0,653.17,531.03
2016,3,21,9,30,792.0,119.0,3.5,13.0,595.0,768.67,617.92
2016,3,21,9,45,810.5,120.0,3.65,13.5,633.5,805.98,642.7
2016,3,21,10,0,829.0,121.0,3.8,14.0,672.0,841.31,666.39
2016,3,21,10,15,484.0,233.5,3.9,14.0,559.0,682.28,544.13
2016,3,21,10,30,139.0,346.0,4.0,14.0,446.0,490.83,389.0
2016,3,21,10,45,201.5,353.5,4.1,14.0,503.5,554.68,440.06
2016,3,21,11,0,264.0,361.0,4.2,14.0,561.0,627.85,496.22
2016,3,21,11,15,132.5,260.0,4.35,14.0,360.5,391.7,313.5
2016,3,21,11,30,1.0,159.0,4.5,14.0,160.0,156.09,122.3
2016,3,21,11,45,3.5,174.5,4.65,14.5,177.5,173.65,136.58
2016,3,21,12,0,6.0,190.0,4.8,15.0,195.0,191.15,150.43
2016,3,21,12,15,6.0,190.0,4.9,15.0,195.0,190.93,150.24
2016,3,21,12,30,6.0,190.0,5.0,15.0,195.0,190.7,150.08
2016,3,21,12,45,5.5,188.0,5.1,15.0,192.5,188.03,147.98
2016,3,21,13,0,5.0,186.0,5.2,15.0,190.0,185.37,145.92
2016,3,21,13,15,4.5,182.5,5.1,15.0,186.0,181.24,142.66
2016,3,21,13,30,4.0,179.0,5.0,15.0,182.0,177.14,139.45
2016,3,21,13,45,10.5,216.5,4.95,15.0,224.0,218.41,172.94
2016,3,21,14,0,17.0,254.0,4.9,15.0,266.0,259.03,205.64
2016,3,21,14,15,8.5,134.5,4.8,14.5,140.5,136.05,106.93
2016,3,21,14,30,0.0,15.0,4.7,14.0,15.0,14.5,6.5
2016,3,21,14,45,0.0,86.5,4.6,14.0,86.5,83.71,64.36
2016,3,21,15,0,0.0,158.0,4.5,14.0,158.0,152.54,121.26
2016,3,21,15,15,0.0,102.0,4.35,13.5,102.0,98.63,77.14
2016,3,21,15,30,0.0,46.0,4.2,13.0,46.0,44.45,32.06
2016,3,21,15,45,0.0,31.5,4.1,13.0,31.5,30.42,20.28
2016,3,21,16,0,0.0,17.0,4.0,13.0,17.0,16.41,8.39
2016,3,21,16,15,0.0,34.0,3.75,12.5,34.0,32.83,22.55
2016,3,21,16,30,0.0,51.0,3.5,12.0,51.0,49.27,36.78
2016,3,21,16,45,0.0,42.5,3.25,12.0,42.5,41.04,29.77
2016,3,21,17,0,0.0,34.0,3.0,12.0,34.0,32.82,22.67
2016,3,21,17,15,114.0,51.0,2.75,11.5,69.5,50.67,34.01
2016,3,21,17,30,228.0,68.0,2.5,11.0,105.0,54.32,42.68
2016,3,21,17,45,160.5,46.5,2.3,11.0,68.0,37.79,26.95
2016,3,21,18,0,93.0,25.0,2.1,11.0,31.0,20.89,5.51
2016,3,21,18,15,46.5,12.5,2.0,10.5,15.5,12.29,0.0
2016,3,21,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,6,15,101.5,12.0,1.2,7.5,18.5,32.24,0.0
2016,3,22,6,30,203.0,24.0,1.4,8.0,37.0,88.47,43.08
2016,3,22,6,45,335.0,36.0,1.65,9.0,81.0,157.37,116.63
2016,3,22,7,0,467.0,48.0,1.9,10.0,125.0,237.13,186.47
2016,3,22,7,15,544.0,56.0,2.05,10.0,177.0,303.2,246.04
2016,3,22,7,30,621.0,64.0,2.2,10.0,229.0,376.33,310.34
2016,3,22,7,45,673.0,69.5,2.35,10.5,283.0,440.16,364.98
2016,3,22,8,0,725.0,75.0,2.5,11.0,337.0,507.52,420.65
2016,3,22,8,15,758.5,79.5,2.55,11.0,389.0,563.4,466.11
2016,3,22,8,30,792.0,84.0,2.6,11.0,441.0,622.38,512.63
2016,3,22,8,45,821.0,85.5,2.65,11.5,490.5,675.34,551.91
2016,3,22,9,0,850.0,87.0,2.7,12.0,540.0,728.01,588.72
2016,3,22,9,15,867.0,89.5,2.75,12.0,584.0,772.02,619.56
2016,3,22,9,30,884.0,92.0,2.8,12.0,628.0,809.52,645.38
2016,3,22,9,45,630.0,187.0,2.85,12.5,580.5,736.75,588.29
2016,3,22,10,0,376.0,282.0,2.9,13.0,533.0,627.8,499.54
2016,3,22,10,15,656.0,188.5,2.9,13.0,651.5,787.32,624.76
2016,3,22,10,30,936.0,95.0,2.9,13.0,770.0,933.18,726.52
2016,3,22,10,45,944.0,95.0,2.95,13.5,794.5,951.54,736.02
2016,3,22,11,0,952.0,95.0,3.0,14.0,819.0,966.51,744.43
2016,3,22,11,15,728.5,195.0,3.0,14.0,756.0,883.99,686.08
2016,3,22,11,30,505.0,295.0,3.0,14.0,693.0,782.79,609.34
2016,3,22,11,45,369.5,344.5,3.05,14.0,637.5,701.35,547.24
2016,3,22,12,0,234.0,394.0,3.1,14.0,582.0,619.64,483.49
2016,3,22,12,15,377.0,346.0,3.15,14.0,648.5,699.13,546.99
2016,3,22,12,30,520.0,298.0,3.2,14.0,715.0,773.4,604.46
2016,3,22,12,45,508.5,298.0,3.25,14.0,702.5,751.78,588.25
2016,3,22,13,0,497.0,298.0,3.3,14.0,690.0,728.67,571.58
2016,3,22,13,15,249.0,229.0,3.35,14.0,425.5,437.21,349.95
2016,3,22,13,30,1.0,160.0,3.4,14.0,161.0,156.19,122.23
2016,3,22,13,45,247.0,212.5,3.5,14.0,391.0,400.92,324.49
2016,3,22,14,0,493.0,265.0,3.6,14.0,621.0,622.7,496.73
2016,3,22,14,15,703.0,178.5,3.6,14.0,662.0,660.64,528.1
2016,3,22,14,30,913.0,92.0,3.6,14.0,703.0,678.3,544.04
2016,3,22,14,45,654.0,166.5,3.65,14.0,592.0,556.47,446.79
2016,3,22,15,0,395.0,241.0,3.7,14.0,481.0,451.16,361.76
2016,3,22,15,15,274.5,239.5,3.6,13.5,401.0,367.93,295.74
2016,3,22,15,30,154.0,238.0,3.5,13.0,321.0,295.8,238.05
2016,3,22,15,45,227.5,208.0,3.45,13.0,317.5,287.35,230.48
2016,3,22,16,0,301.0,178.0,3.4,13.0,314.0,270.22,214.21
2016,3,22,16,15,290.5,157.5,3.15,12.5,276.0,229.67,179.54
2016,3,22,16,30,280.0,137.0,2.9,12.0,238.0,190.19,145.44
2016,3,22,16,45,464.5,98.0,2.65,12.0,234.5,168.31,117.74
2016,3,22,17,0,649.0,59.0,2.4,12.0,231.0,126.56,73.79
2016,3,22,17,15,574.5,51.5,2.15,11.5,179.0,75.66,39.44
2016,3,22,17,30,500.0,44.0,1.9,11.0,127.0,33.39,24.16
2016,3,22,17,45,372.5,33.5,1.7,10.5,82.5,25.24,16.29
2016,3,22,18,0,245.0,23.0,1.5,10.0,38.0,18.14,5.26
2016,3,22,18,15,122.5,11.5,1.5,9.5,19.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,67.5,12.0,1.2,6.5,16.5,25.64,0.0
2016,3,23,6,30,135.0,24.0,1.4,7.0,33.0,71.64,39.33
2016,3,23,6,45,209.0,41.0,1.6,8.0,70.0,123.64,92.98
2016,3,23,7,0,283.0,58.0,1.8,9.0,107.0,181.01,143.95
2016,3,23,7,15,327.5,74.5,1.9,9.5,149.5,232.97,190.48
2016,3,23,7,30,372.0,91.0,2.0,10.0,192.0,289.03,239.43
2016,3,23,7,45,410.0,102.5,2.15,10.5,235.0,339.75,282.86
2016,3,23,8,0,448.0,114.0,2.3,11.0,278.0,393.3,327.39
2016,3,23,8,15,437.0,136.0,2.35,11.5,315.0,431.02,357.16
2016,3,23,8,30,426.0,158.0,2.4,12.0,352.0,466.44,384.13
2016,3,23,8,45,435.0,176.0,2.5,12.5,392.0,509.1,416.46
2016,3,23,9,0,444.0,194.0,2.6,13.0,432.0,551.03,447.45
2016,3,23,9,15,661.5,145.0,2.65,13.5,532.5,682.17,549.73
2016,3,23,9,30,879.0,96.0,2.7,14.0,633.0,817.8,646.53
2016,3,23,9,45,892.5,98.0,2.8,14.5,672.0,849.46,665.99
2016,3,23,10,0,906.0,100.0,2.9,15.0,711.0,883.49,687.91
2016,3,23,10,15,709.5,179.5,2.9,15.0,671.5,826.09,645.67
2016,3,23,10,30,513.0,259.0,2.9,15.0,632.0,745.07,582.89
2016,3,23,10,45,726.5,181.5,2.9,15.5,727.5,862.14,669.32
2016,3,23,11,0,940.0,104.0,2.9,16.0,823.0,968.22,739.89
2016,3,23,11,15,944.0,105.0,2.85,16.0,839.5,976.93,743.73
2016,3,23,11,30,948.0,106.0,2.8,16.0,856.0,982.04,746.16
2016,3,23,11,45,949.0,106.5,2.75,16.5,864.0,980.21,742.66
2016,3,23,12,0,950.0,107.0,2.7,17.0,872.0,974.74,736.92
2016,3,23,12,15,789.5,183.5,2.7,17.0,819.0,908.41,691.72
2016,3,23,12,30,629.0,260.0,2.7,17.0,766.0,832.71,637.76
2016,3,23,12,45,641.0,250.5,2.7,17.0,762.0,819.98,629.9
2016,3,23,13,0,653.0,241.0,2.7,17.0,758.0,804.43,619.47
2016,3,23,13,15,787.5,176.5,2.65,17.0,787.5,830.23,639.69
2016,3,23,13,30,922.0,112.0,2.6,17.0,817.0,842.5,648.29
2016,3,23,13,45,778.0,164.0,2.6,17.0,746.0,759.18,589.99
2016,3,23,14,0,634.0,216.0,2.6,17.0,675.0,678.07,528.86
2016,3,23,14,15,756.5,163.0,2.55,17.0,688.0,683.1,534.98
2016,3,23,14,30,879.0,110.0,2.5,17.0,701.0,676.6,531.26
2016,3,23,14,45,862.5,108.5,2.5,17.0,662.0,625.88,492.42
2016,3,23,15,0,846.0,107.0,2.5,17.0,623.0,574.47,452.38
2016,3,23,15,15,656.0,147.0,2.4,16.5,530.0,474.31,374.04
2016,3,23,15,30,466.0,187.0,2.3,16.0,437.0,390.07,307.46
2016,3,23,15,45,524.0,153.5,2.2,16.0,411.0,355.49,277.99
2016,3,23,16,0,582.0,120.0,2.1,16.0,385.0,314.86,241.75
2016,3,23,16,15,391.5,133.0,1.85,15.5,302.5,236.39,179.66
2016,3,23,16,30,201.0,146.0,1.6,15.0,220.0,181.48,138.9
2016,3,23,16,45,178.0,127.0,1.4,14.5,184.5,146.83,110.48
2016,3,23,17,0,155.0,108.0,1.2,14.0,149.0,114.81,84.74
2016,3,23,17,15,132.0,85.5,1.2,13.0,115.5,82.79,60.16
2016,3,23,17,30,109.0,63.0,1.2,12.0,82.0,53.9,42.22
2016,3,23,17,45,64.0,43.0,1.2,11.5,53.0,37.09,26.54
2016,3,23,18,0,19.0,23.0,1.2,11.0,24.0,21.48,8.33
2016,3,23,18,15,9.5,11.5,1.15,10.5,12.0,11.3,0.0
2016,3,23,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
