Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,6,15,97.5,13.0,1.25,8.5,20.0,33.14,0.0
2016,3,24,6,30,195.0,26.0,1.5,9.0,40.0,91.3,54.63
2016,3,24,6,45,304.5,40.0,1.75,10.0,83.0,154.45,116.02
2016,3,24,7,0,414.0,54.0,2.0,11.0,126.0,227.42,179.79
2016,3,24,7,15,487.5,63.5,2.05,11.5,176.5,291.6,236.57
2016,3,24,7,30,561.0,73.0,2.1,12.0,227.0,362.52,297.54
2016,3,24,7,45,624.0,71.5,2.2,12.5,276.0,421.71,347.76
2016,3,24,8,0,687.0,70.0,2.3,13.0,325.0,483.42,398.58
2016,3,24,8,15,700.5,86.0,2.35,13.5,378.5,542.68,444.85
2016,3,24,8,30,714.0,102.0,2.4,14.0,432.0,599.27,487.53
2016,3,24,8,45,720.5,114.0,2.45,14.5,476.5,645.37,521.09
2016,3,24,9,0,727.0,126.0,2.5,15.0,521.0,689.72,552.5
2016,3,24,9,15,747.5,130.0,2.55,15.0,564.5,734.01,583.66
2016,3,24,9,30,768.0,134.0,2.6,15.0,608.0,777.09,613.45
2016,3,24,9,45,776.5,140.5,2.65,15.5,644.0,811.51,635.58
2016,3,24,10,0,785.0,147.0,2.7,16.0,680.0,843.54,655.88
2016,3,24,10,15,796.5,149.5,2.7,16.0,711.0,867.61,671.36
2016,3,24,10,30,808.0,152.0,2.7,16.0,742.0,892.71,687.63
2016,3,24,10,45,825.5,148.5,2.7,16.5,768.0,914.03,699.95
2016,3,24,11,0,843.0,145.0,2.7,17.0,794.0,932.48,710.33
2016,3,24,11,15,848.5,146.5,2.7,17.0,811.0,942.24,716.19
2016,3,24,11,30,854.0,148.0,2.7,17.0,828.0,948.68,720.0
2016,3,24,11,45,849.5,153.0,2.75,17.5,835.0,946.31,717.06
2016,3,24,12,0,845.0,158.0,2.8,18.0,842.0,940.6,712.07
2016,3,24,12,15,845.5,158.0,2.8,18.0,842.0,930.92,705.47
2016,3,24,12,30,846.0,158.0,2.8,18.0,842.0,917.99,696.8
2016,3,24,12,45,868.0,143.5,2.85,18.0,839.5,905.51,688.96
2016,3,24,13,0,890.0,129.0,2.9,18.0,837.0,885.62,676.07
2016,3,24,13,15,885.5,128.0,2.9,18.0,820.5,857.82,657.42
2016,3,24,13,30,881.0,127.0,2.9,18.0,804.0,829.76,638.61
2016,3,24,13,45,876.5,124.5,2.9,18.0,780.5,794.57,614.7
2016,3,24,14,0,872.0,122.0,2.9,18.0,757.0,756.92,588.93
2016,3,24,14,15,861.5,120.0,2.9,18.0,725.5,713.39,558.11
2016,3,24,14,30,851.0,118.0,2.9,18.0,694.0,668.24,524.43
2016,3,24,14,45,834.0,117.0,2.9,18.0,655.0,618.8,486.71
2016,3,24,15,0,817.0,116.0,2.9,18.0,616.0,568.79,447.64
2016,3,24,15,15,798.0,112.5,2.85,17.5,572.5,515.05,405.37
2016,3,24,15,30,779.0,109.0,2.8,17.0,529.0,461.55,361.98
2016,3,24,15,45,738.0,109.5,2.75,17.0,479.0,401.86,312.01
2016,3,24,16,0,697.0,110.0,2.7,17.0,429.0,346.61,264.6
2016,3,24,16,15,661.0,103.5,2.5,16.5,378.0,289.72,215.47
2016,3,24,16,30,625.0,97.0,2.3,16.0,327.0,236.15,168.74
2016,3,24,16,45,585.5,86.5,2.15,15.5,276.0,181.8,122.24
2016,3,24,17,0,546.0,76.0,2.0,15.0,225.0,131.71,81.55
2016,3,24,17,15,473.5,65.5,1.9,14.0,174.5,83.96,48.93
2016,3,24,17,30,401.0,55.0,1.8,13.0,124.0,44.76,34.04
2016,3,24,17,45,305.5,40.0,1.7,12.5,81.5,31.07,21.31
2016,3,24,18,0,210.0,25.0,1.6,12.0,39.0,19.74,7.95
2016,3,24,18,15,105.0,12.5,1.6,11.5,19.5,12.29,0.0
2016,3,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,117.0,14.5,1.0,8.5,23.5,39.13,0.0
2016,3,25,6,30,234.0,29.0,1.1,9.0,47.0,107.59,68.55
2016,3,25,6,45,335.5,42.5,1.25,9.5,91.0,168.21,127.29
2016,3,25,7,0,437.0,56.0,1.4,10.0,135.0,239.82,190.34
2016,3,25,7,15,268.0,85.0,1.5,10.0,138.5,215.72,176.19
2016,3,25,7,30,99.0,114.0,1.6,10.0,142.0,174.84,143.99
2016,3,25,7,45,113.5,135.0,1.7,10.5,173.0,209.6,173.53
2016,3,25,8,0,128.0,156.0,1.8,11.0,204.0,245.47,203.1
2016,3,25,8,15,435.0,126.5,1.9,11.5,323.5,422.02,350.13
2016,3,25,8,30,742.0,97.0,2.0,12.0,443.0,614.68,502.41
2016,3,25,8,45,777.0,97.5,2.15,13.0,492.5,666.52,539.08
2016,3,25,9,0,812.0,98.0,2.3,14.0,542.0,721.13,576.43
2016,3,25,9,15,829.0,100.5,2.3,14.5,585.5,763.89,604.48
2016,3,25,9,30,846.0,103.0,2.3,15.0,629.0,804.96,630.93
2016,3,25,9,45,861.0,104.5,2.35,15.5,667.0,841.31,654.07
2016,3,25,10,0,876.0,106.0,2.4,16.0,705.0,870.19,671.81
2016,3,25,10,15,885.5,108.0,2.4,16.0,736.0,897.36,689.19
2016,3,25,10,30,895.0,110.0,2.4,16.0,767.0,921.6,704.54
2016,3,25,10,45,898.5,113.0,2.4,16.5,790.5,938.42,713.53
2016,3,25,11,0,902.0,116.0,2.4,17.0,814.0,951.86,720.35
2016,3,25,11,15,906.5,116.5,2.4,17.0,830.5,960.11,725.15
2016,3,25,11,30,911.0,117.0,2.4,17.0,847.0,964.89,727.8
2016,3,25,11,45,914.0,117.0,2.45,17.5,855.0,964.26,726.11
2016,3,25,12,0,917.0,117.0,2.5,18.0,863.0,960.1,722.24
2016,3,25,12,15,917.0,117.0,2.5,18.0,863.0,949.71,715.23
2016,3,25,12,30,917.0,117.0,2.5,18.0,863.0,935.88,706.08
2016,3,25,12,45,925.0,111.0,2.55,18.0,857.0,919.41,695.71
2016,3,25,13,0,933.0,105.0,2.6,18.0,851.0,899.34,682.94
2016,3,25,13,15,929.0,104.0,2.6,18.0,834.0,870.97,664.09
2016,3,25,13,30,925.0,103.0,2.6,18.0,817.0,839.66,643.23
2016,3,25,13,45,921.0,101.0,2.65,18.5,793.0,804.53,618.78
2016,3,25,14,0,917.0,99.0,2.7,19.0,769.0,766.77,592.38
2016,3,25,14,15,907.5,97.0,2.7,18.5,737.5,722.78,563.22
2016,3,25,14,30,898.0,95.0,2.7,18.0,706.0,676.96,530.78
2016,3,25,14,45,886.5,92.5,2.7,18.0,668.0,627.83,493.45
2016,3,25,15,0,875.0,90.0,2.7,18.0,630.0,577.52,454.22
2016,3,25,15,15,858.5,87.5,2.65,17.5,586.0,523.72,411.85
2016,3,25,15,30,842.0,85.0,2.6,17.0,542.0,468.47,366.99
2016,3,25,15,45,815.5,83.0,2.6,17.0,493.0,410.71,318.24
2016,3,25,16,0,789.0,81.0,2.6,17.0,444.0,354.4,269.37
2016,3,25,16,15,757.0,76.5,2.45,16.5,392.5,295.85,218.17
2016,3,25,16,30,725.0,72.0,2.3,16.0,341.0,240.0,168.69
2016,3,25,16,45,672.0,67.5,2.2,15.5,287.5,181.13,118.28
2016,3,25,17,0,619.0,63.0,2.1,15.0,234.0,129.83,76.8
2016,3,25,17,15,547.5,55.5,1.95,14.0,182.5,80.49,43.16
2016,3,25,17,30,476.0,48.0,1.8,13.0,131.0,39.45,29.4
2016,3,25,17,45,352.5,36.5,1.7,12.5,86.5,27.48,18.27
2016,3,25,18,0,229.0,25.0,1.6,12.0,42.0,19.55,8.46
2016,3,25,18,15,114.5,12.5,1.6,11.5,21.0,12.29,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,13.0,1.55,9.5,26.5,47.83,0.0
2016,3,26,6,30,324.0,26.0,1.8,10.0,53.0,130.02,85.45
2016,3,26,6,45,431.5,35.0,2.05,11.0,99.0,192.7,145.48
2016,3,26,7,0,539.0,44.0,2.3,12.0,145.0,267.08,211.14
2016,3,26,7,15,603.0,50.5,2.4,12.5,196.5,330.54,267.85
2016,3,26,7,30,667.0,57.0,2.5,13.0,248.0,397.95,326.21
2016,3,26,7,45,709.0,62.0,2.6,13.5,300.5,458.87,377.53
2016,3,26,8,0,751.0,67.0,2.7,14.0,353.0,522.22,428.98
2016,3,26,8,15,780.0,70.5,2.8,14.5,404.0,577.73,472.66
2016,3,26,8,30,809.0,74.0,2.9,15.0,455.0,633.69,515.36
2016,3,26,8,45,829.0,77.0,3.0,15.5,502.5,682.79,550.12
2016,3,26,9,0,849.0,80.0,3.1,16.0,550.0,726.6,580.14
2016,3,26,9,15,864.5,82.5,3.1,16.0,592.5,769.24,609.52
2016,3,26,9,30,880.0,85.0,3.1,16.0,635.0,810.06,637.24
2016,3,26,9,45,888.0,88.5,3.15,16.5,671.5,843.65,658.61
2016,3,26,10,0,896.0,92.0,3.2,17.0,708.0,874.51,677.92
2016,3,26,10,15,904.0,93.5,3.15,17.0,738.5,900.26,694.19
2016,3,26,10,30,912.0,95.0,3.1,17.0,769.0,922.97,708.35
2016,3,26,10,45,917.0,96.5,3.1,17.5,792.0,939.76,717.48
2016,3,26,11,0,922.0,98.0,3.1,18.0,815.0,953.17,724.39
2016,3,26,11,15,925.0,98.5,3.05,18.0,830.5,960.19,728.04
2016,3,26,11,30,928.0,99.0,3.0,18.0,846.0,963.67,729.46
2016,3,26,11,45,931.0,98.5,3.0,18.5,853.5,962.51,726.92
2016,3,26,12,0,934.0,98.0,3.0,19.0,861.0,957.77,722.15
2016,3,26,12,15,933.5,98.0,3.0,19.0,860.5,946.82,714.71
2016,3,26,12,30,933.0,98.0,3.0,19.0,860.0,932.38,705.07
2016,3,26,12,45,920.5,103.0,3.0,19.0,848.5,909.3,689.64
2016,3,26,13,0,908.0,108.0,3.0,19.0,837.0,883.3,672.3
2016,3,26,13,15,903.5,107.0,2.95,19.0,820.5,855.07,653.09
2016,3,26,13,30,899.0,106.0,2.9,19.0,804.0,824.0,631.91
2016,3,26,13,45,719.0,180.5,2.9,19.0,728.0,735.44,569.27
2016,3,26,14,0,539.0,255.0,2.9,19.0,652.0,649.67,503.58
2016,3,26,14,15,690.0,183.5,2.9,19.0,669.5,661.78,516.07
2016,3,26,14,30,841.0,112.0,2.9,19.0,687.0,658.96,516.16
2016,3,26,14,45,709.5,149.0,2.9,19.0,616.0,577.49,453.01
2016,3,26,15,0,578.0,186.0,2.9,19.0,545.0,504.25,395.66
2016,3,26,15,15,608.0,161.5,2.85,18.5,515.5,467.1,367.08
2016,3,26,15,30,638.0,137.0,2.8,18.0,486.0,424.89,333.14
2016,3,26,15,45,513.5,153.0,2.8,18.0,418.0,353.33,275.26
2016,3,26,16,0,389.0,169.0,2.8,18.0,350.0,294.24,227.54
2016,3,26,16,15,448.5,138.0,2.7,17.5,323.0,259.85,196.54
2016,3,26,16,30,508.0,107.0,2.6,17.0,296.0,218.79,158.47
2016,3,26,16,45,525.5,90.5,2.55,16.5,260.5,176.39,120.11
2016,3,26,17,0,543.0,74.0,2.5,16.0,225.0,131.29,81.05
2016,3,26,17,15,470.0,64.5,2.4,15.0,175.5,84.34,48.76
2016,3,26,17,30,397.0,55.0,2.3,14.0,126.0,45.99,30.15
2016,3,26,17,45,284.5,41.5,2.2,13.5,83.5,31.52,21.73
2016,3,26,18,0,172.0,28.0,2.1,13.0,41.0,21.77,10.57
2016,3,26,18,15,86.0,14.0,2.05,12.5,20.5,13.76,0.0
2016,3,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,6,15,142.5,14.5,2.35,10.0,27.5,53.02,0.0
2016,3,27,6,30,285.0,29.0,2.5,10.0,55.0,123.65,83.84
2016,3,27,6,45,391.5,40.5,2.65,10.5,101.0,187.25,142.94
2016,3,27,7,0,498.0,52.0,2.8,11.0,147.0,262.41,209.43
2016,3,27,7,15,566.5,59.5,2.8,11.5,199.5,327.25,267.13
2016,3,27,7,30,635.0,67.0,2.8,12.0,252.0,398.18,328.22
2016,3,27,7,45,317.5,86.0,2.85,12.5,178.5,276.51,229.88
2016,3,27,8,0,0.0,105.0,2.9,13.0,105.0,103.42,82.15
2016,3,27,8,15,12.5,142.5,2.95,13.0,149.0,149.94,121.26
2016,3,27,8,30,25.0,180.0,3.0,13.0,193.0,197.7,160.51
2016,3,27,8,45,137.0,212.0,3.05,13.5,288.0,326.67,266.9
2016,3,27,9,0,249.0,244.0,3.1,14.0,383.0,458.1,371.27
2016,3,27,9,15,154.0,258.5,3.2,14.0,346.5,398.52,321.26
2016,3,27,9,30,59.0,273.0,3.3,14.0,310.0,332.14,265.82
2016,3,27,9,45,118.5,302.0,3.4,14.5,382.0,422.79,337.54
2016,3,27,10,0,178.0,331.0,3.5,15.0,454.0,507.17,402.23
2016,3,27,10,15,242.5,336.5,3.55,15.0,512.5,571.81,452.01
2016,3,27,10,30,307.0,342.0,3.6,15.0,571.0,646.94,508.7
2016,3,27,10,45,286.0,359.0,3.7,15.0,577.0,648.34,508.15
2016,3,27,11,0,265.0,376.0,3.8,15.0,583.0,647.95,506.77
2016,3,27,11,15,366.0,348.0,3.8,15.0,640.5,710.34,555.54
2016,3,27,11,30,467.0,320.0,3.8,15.0,698.0,779.84,608.12
2016,3,27,11,45,495.0,314.5,3.85,15.5,718.5,796.38,619.07
2016,3,27,12,0,523.0,309.0,3.9,16.0,739.0,810.64,628.71
2016,3,27,12,15,722.5,216.0,3.85,16.0,809.0,889.07,689.18
2016,3,27,12,30,922.0,123.0,3.8,16.0,879.0,950.68,731.6
2016,3,27,12,45,924.0,120.5,3.8,16.0,872.0,932.4,718.58
2016,3,27,13,0,926.0,118.0,3.8,16.0,865.0,910.73,703.9
2016,3,27,13,15,922.5,117.0,3.8,15.5,848.5,882.74,686.09
2016,3,27,13,30,919.0,116.0,3.8,15.0,832.0,851.8,666.12
2016,3,27,13,45,909.5,116.5,3.8,15.0,807.0,814.98,640.56
2016,3,27,14,0,900.0,117.0,3.8,15.0,782.0,775.9,613.23
2016,3,27,14,15,733.0,169.0,3.8,15.0,695.5,678.35,539.49
2016,3,27,14,30,566.0,221.0,3.8,15.0,609.0,587.41,468.08
2016,3,27,14,45,710.0,165.0,3.8,15.0,625.0,594.6,475.37
2016,3,27,15,0,854.0,109.0,3.8,15.0,641.0,586.99,469.51
2016,3,27,15,15,646.0,154.5,3.75,14.5,541.0,480.8,384.77
2016,3,27,15,30,438.0,200.0,3.7,14.0,441.0,392.27,313.6
2016,3,27,15,45,413.5,185.0,3.7,14.0,396.5,342.97,272.83
2016,3,27,16,0,389.0,170.0,3.7,14.0,352.0,295.75,232.93
2016,3,27,16,15,258.5,163.0,3.5,13.5,278.0,227.38,178.1
2016,3,27,16,30,128.0,156.0,3.3,13.0,204.0,173.82,136.77
2016,3,27,16,45,108.0,135.0,3.15,12.5,171.5,141.96,110.61
2016,3,27,17,0,88.0,114.0,3.0,12.0,139.0,112.51,86.64
2016,3,27,17,15,72.0,91.0,2.85,11.5,108.5,86.58,65.85
2016,3,27,17,30,56.0,68.0,2.7,11.0,78.0,60.88,45.76
2016,3,27,17,45,28.0,47.0,2.55,10.5,52.0,42.23,31.45
2016,3,27,18,0,0.0,26.0,2.4,10.0,26.0,24.67,13.46
2016,3,27,18,15,0.0,13.0,2.45,10.0,13.0,12.78,0.0
2016,3,27,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,6,15,178.5,15.0,3.15,7.5,32.0,62.81,0.0
2016,3,28,6,30,357.0,30.0,3.4,8.0,64.0,145.86,101.88
2016,3,28,6,45,473.5,38.5,3.7,8.5,113.5,213.9,165.31
2016,3,28,7,0,590.0,47.0,4.0,9.0,163.0,294.36,237.5
2016,3,28,7,15,652.5,53.5,4.15,9.0,217.5,358.37,296.48
2016,3,28,7,30,715.0,60.0,4.3,9.0,272.0,429.91,360.22
2016,3,28,7,45,759.0,63.5,4.45,9.5,327.0,492.83,414.58
2016,3,28,8,0,803.0,67.0,4.6,10.0,382.0,558.21,469.19
2016,3,28,8,15,830.5,71.0,4.6,10.0,434.5,615.77,516.31
2016,3,28,8,30,858.0,75.0,4.6,10.0,487.0,673.51,561.97
2016,3,28,8,45,878.5,77.5,4.6,10.5,536.0,720.19,595.19
2016,3,28,9,0,899.0,80.0,4.6,11.0,585.0,769.75,630.02
2016,3,28,9,15,913.5,82.0,4.6,11.0,629.0,812.68,660.47
2016,3,28,9,30,928.0,84.0,4.6,11.0,673.0,853.56,689.1
2016,3,28,9,45,938.5,86.0,4.6,11.5,711.0,888.77,711.97
2016,3,28,10,0,949.0,88.0,4.6,12.0,749.0,921.21,732.64
2016,3,28,10,15,956.5,89.5,4.6,12.0,780.5,947.49,750.15
2016,3,28,10,30,964.0,91.0,4.6,12.0,812.0,970.51,765.36
2016,3,28,10,45,968.5,92.0,4.65,12.0,835.5,986.85,776.33
2016,3,28,11,0,973.0,93.0,4.7,12.0,859.0,999.6,784.91
2016,3,28,11,15,647.5,237.0,4.65,12.0,751.0,864.56,685.81
2016,3,28,11,30,322.0,381.0,4.6,12.0,643.0,703.76,556.65
2016,3,28,11,45,452.5,336.5,4.6,12.5,708.5,780.96,617.45
2016,3,28,12,0,583.0,292.0,4.6,13.0,774.0,849.06,669.23
2016,3,28,12,15,336.5,345.5,4.55,13.0,623.5,666.27,527.24
2016,3,28,12,30,90.0,399.0,4.5,13.0,473.0,482.34,380.54
2016,3,28,12,45,74.5,384.5,4.5,13.0,445.5,450.64,356.54
2016,3,28,13,0,59.0,370.0,4.5,13.0,418.0,419.5,332.27
2016,3,28,13,15,119.0,378.5,4.4,13.0,473.0,479.12,380.25
2016,3,28,13,30,179.0,387.0,4.3,13.0,528.0,529.73,420.29
2016,3,28,13,45,362.0,322.0,4.25,13.0,595.0,600.43,479.14
2016,3,28,14,0,545.0,257.0,4.2,13.0,662.0,657.8,526.29
2016,3,28,14,15,282.0,254.0,4.1,13.0,463.5,447.0,359.95
2016,3,28,14,30,19.0,251.0,4.0,13.0,265.0,255.03,203.33
2016,3,28,14,45,53.5,267.0,3.9,13.0,301.5,290.48,233.07
2016,3,28,15,0,88.0,283.0,3.8,13.0,338.0,321.07,257.97
2016,3,28,15,15,44.0,147.5,3.65,12.5,175.0,164.78,132.14
2016,3,28,15,30,0.0,12.0,3.5,12.0,12.0,11.59,4.21
2016,3,28,15,45,352.0,52.5,3.4,12.0,218.0,194.21,155.99
2016,3,28,16,0,704.0,93.0,3.3,12.0,424.0,337.76,264.44
2016,3,28,16,15,715.0,85.5,3.0,11.5,389.0,293.64,222.54
2016,3,28,16,30,726.0,78.0,2.7,11.0,354.0,247.53,178.78
2016,3,28,16,45,683.5,71.5,2.4,11.0,300.5,190.39,127.94
2016,3,28,17,0,641.0,65.0,2.1,11.0,247.0,137.72,83.62
2016,3,28,17,15,571.0,57.5,1.95,10.5,194.5,86.85,47.56
2016,3,28,17,30,501.0,50.0,1.8,10.0,142.0,44.12,26.92
2016,3,28,17,45,388.5,39.0,1.65,9.5,96.0,29.26,20.26
2016,3,28,18,0,276.0,28.0,1.5,9.0,50.0,21.94,11.83
2016,3,28,18,15,138.0,14.0,1.5,8.5,25.0,13.76,0.0
2016,3,28,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,15.5,0.95,6.5,33.0,64.23,3.84
2016,3,29,6,30,353.0,31.0,1.0,7.0,66.0,147.09,104.55
2016,3,29,6,45,466.0,39.5,1.1,8.0,115.5,214.22,165.54
2016,3,29,7,0,579.0,48.0,1.2,9.0,165.0,293.36,234.85
2016,3,29,7,15,641.0,54.0,1.35,9.0,218.5,356.25,291.38
2016,3,29,7,30,703.0,60.0,1.5,9.0,272.0,426.59,352.4
2016,3,29,7,45,749.0,63.5,1.65,9.5,327.0,490.12,405.54
2016,3,29,8,0,795.0,67.0,1.8,10.0,382.0,556.32,459.01
2016,3,29,8,15,823.0,70.5,1.8,10.5,434.5,613.3,502.78
2016,3,29,8,30,851.0,74.0,1.8,11.0,487.0,670.52,544.74
2016,3,29,8,45,873.0,76.5,1.85,11.5,536.5,718.01,577.16
2016,3,29,9,0,895.0,79.0,1.9,12.0,586.0,768.51,611.23
2016,3,29,9,15,909.5,81.0,1.9,12.5,630.0,811.3,638.65
2016,3,29,9,30,924.0,83.0,1.9,13.0,674.0,852.04,664.24
2016,3,29,9,45,935.0,85.0,1.9,13.5,712.0,887.53,685.82
2016,3,29,10,0,946.0,87.0,1.9,14.0,750.0,920.29,705.32
2016,3,29,10,15,954.0,88.5,1.9,14.0,781.5,946.9,721.84
2016,3,29,10,30,962.0,90.0,1.9,14.0,813.0,970.28,736.23
2016,3,29,10,45,966.5,91.0,1.95,14.5,837.0,986.53,745.18
2016,3,29,11,0,971.0,92.0,2.0,15.0,861.0,999.21,751.9
2016,3,29,11,15,974.5,93.0,2.05,15.0,876.5,1007.31,757.12
2016,3,29,11,30,978.0,94.0,2.1,15.0,892.0,1011.67,760.07
2016,3,29,11,45,978.0,94.5,2.2,15.0,899.5,1008.5,758.78
2016,3,29,12,0,978.0,95.0,2.3,15.0,907.0,1001.58,755.17
2016,3,29,12,15,977.5,95.0,2.35,15.0,906.0,989.97,747.98
2016,3,29,12,30,977.0,95.0,2.4,15.0,905.0,974.73,738.46
2016,3,29,12,45,793.0,184.5,2.45,15.0,837.5,890.95,682.12
2016,3,29,13,0,609.0,274.0,2.5,15.0,770.0,806.44,621.45
2016,3,29,13,15,486.0,313.5,2.5,15.0,704.0,726.17,562.03
2016,3,29,13,30,363.0,353.0,2.5,15.0,638.0,646.78,502.18
2016,3,29,13,45,194.5,321.5,2.55,15.0,474.0,468.76,368.04
2016,3,29,14,0,26.0,290.0,2.6,15.0,310.0,300.66,236.01
2016,3,29,14,15,71.0,309.0,2.55,15.0,359.5,350.48,276.66
2016,3,29,14,30,116.0,328.0,2.5,15.0,409.0,395.28,311.97
2016,3,29,14,45,65.5,274.0,2.5,15.0,319.5,304.51,241.07
2016,3,29,15,0,15.0,220.0,2.5,15.0,230.0,220.19,174.38
2016,3,29,15,15,323.5,181.0,2.45,14.5,362.0,341.05,274.02
2016,3,29,15,30,632.0,142.0,2.4,14.0,494.0,429.93,342.11
2016,3,29,15,45,720.0,112.0,2.35,14.0,479.0,402.95,316.57
2016,3,29,16,0,808.0,82.0,2.3,14.0,464.0,367.53,282.72
2016,3,29,16,15,777.0,77.5,2.1,13.5,411.5,308.01,230.18
2016,3,29,16,30,746.0,73.0,1.9,13.0,359.0,251.08,179.28
2016,3,29,16,45,701.0,68.0,1.7,12.5,305.0,193.89,129.23
2016,3,29,17,0,656.0,63.0,1.5,12.0,251.0,139.0,83.59
2016,3,29,17,15,588.0,56.0,1.4,11.0,198.5,87.77,47.32
2016,3,29,17,30,520.0,49.0,1.3,10.0,146.0,44.4,26.26
2016,3,29,17,45,405.5,38.5,1.25,9.5,99.0,28.61,19.74
2016,3,29,18,0,291.0,28.0,1.2,9.0,52.0,21.75,12.0
2016,3,29,18,15,145.5,14.0,1.2,8.5,26.0,13.76,0.0
2016,3,29,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,7.5,32.5,58.36,13.89
2016,3,30,6,30,272.0,37.0,1.8,8.0,65.0,130.92,94.6
2016,3,30,6,45,370.0,49.5,2.05,9.0,111.5,193.85,151.11
2016,3,30,7,0,468.0,62.0,2.3,10.0,158.0,266.9,215.32
2016,3,30,7,15,294.0,94.0,2.3,10.0,160.5,241.71,199.29
2016,3,30,7,30,120.0,126.0,2.3,10.0,163.0,199.58,165.33
2016,3,30,7,45,136.0,146.5,2.3,10.5,196.0,235.77,195.83
2016,3,30,8,0,152.0,167.0,2.3,11.0,229.0,273.19,226.42
2016,3,30,8,15,186.5,188.5,2.3,11.5,273.5,324.68,268.03
2016,3,30,8,30,221.0,210.0,2.3,12.0,318.0,378.62,310.63
2016,3,30,8,45,516.5,157.5,2.3,12.5,443.5,556.94,454.73
2016,3,30,9,0,812.0,105.0,2.3,13.0,569.0,742.27,594.12
2016,3,30,9,15,829.0,108.0,2.35,13.0,612.0,785.54,622.71
2016,3,30,9,30,846.0,111.0,2.4,13.0,655.0,827.11,651.05
2016,3,30,9,45,860.5,112.0,2.45,13.5,693.0,862.37,673.46
2016,3,30,10,0,875.0,113.0,2.5,14.0,731.0,895.27,694.06
2016,3,30,10,15,884.0,115.0,2.55,14.0,762.0,916.41,707.71
2016,3,30,10,30,893.0,117.0,2.6,14.0,793.0,939.91,723.16
2016,3,30,10,45,711.0,204.0,2.65,14.5,752.5,885.73,683.56
2016,3,30,11,0,529.0,291.0,2.7,15.0,712.0,811.06,625.79
2016,3,30,11,15,722.0,205.5,2.7,15.0,791.5,903.96,695.29
2016,3,30,11,30,915.0,120.0,2.7,15.0,871.0,983.09,748.26
2016,3,30,11,45,917.0,120.5,2.75,15.0,878.5,981.72,746.67
2016,3,30,12,0,919.0,121.0,2.8,15.0,886.0,976.82,743.62
2016,3,30,12,15,918.5,121.0,2.8,15.0,885.5,965.6,735.98
2016,3,30,12,30,918.0,121.0,2.8,15.0,885.0,950.97,726.17
2016,3,30,12,45,920.0,118.0,2.8,15.5,876.5,932.11,712.25
2016,3,30,13,0,922.0,115.0,2.8,16.0,868.0,909.89,696.16
2016,3,30,13,15,917.5,114.0,2.8,16.0,851.0,881.02,676.83
2016,3,30,13,30,913.0,113.0,2.8,16.0,834.0,849.28,655.51
2016,3,30,13,45,907.0,111.5,2.85,16.0,809.5,813.19,631.34
2016,3,30,14,0,901.0,110.0,2.9,16.0,785.0,774.65,605.24
2016,3,30,14,15,891.5,108.0,2.9,16.0,753.0,730.93,574.85
2016,3,30,14,30,882.0,106.0,2.9,16.0,721.0,685.45,541.43
2016,3,30,14,45,869.5,103.5,2.9,16.0,682.0,636.1,503.75
2016,3,30,15,0,857.0,101.0,2.9,16.0,643.0,585.18,463.94
2016,3,30,15,15,839.5,98.5,2.9,15.5,599.0,531.06,421.34
2016,3,30,15,30,822.0,96.0,2.9,15.0,555.0,476.95,377.34
2016,3,30,15,45,799.0,92.0,2.95,15.0,506.5,419.41,328.7
2016,3,30,16,0,776.0,88.0,3.0,15.0,458.0,363.04,279.64
2016,3,30,16,15,743.5,83.5,3.0,14.5,406.0,304.76,228.56
2016,3,30,16,30,711.0,79.0,3.0,14.0,354.0,247.12,177.4
2016,3,30,16,45,665.5,73.5,3.0,13.5,301.0,191.05,128.42
2016,3,30,17,0,620.0,68.0,3.0,13.0,248.0,139.79,85.74
2016,3,30,17,15,551.5,60.0,2.8,12.0,196.0,89.59,49.9
2016,3,30,17,30,483.0,52.0,2.6,11.0,144.0,47.36,28.46
2016,3,30,17,45,370.0,41.0,2.4,10.5,98.5,30.73,21.54
2016,3,30,18,0,257.0,30.0,2.2,10.0,53.0,23.51,13.62
2016,3,30,18,15,128.5,15.0,2.1,9.5,26.5,11.66,0.0
2016,3,30,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,19.0,1.75,9.0,35.0,62.67,23.05
2016,3,31,6,30,295.0,38.0,1.8,9.0,70.0,139.98,101.9
2016,3,31,6,45,384.5,51.0,1.9,9.5,117.0,201.84,157.6
2016,3,31,7,0,474.0,64.0,2.0,10.0,164.0,273.16,220.57
2016,3,31,7,15,240.0,86.5,1.95,10.0,137.5,209.16,172.34
2016,3,31,7,30,6.0,109.0,1.9,10.0,111.0,112.6,91.17
2016,3,31,7,45,11.5,128.5,1.9,10.5,133.0,135.47,110.47
2016,3,31,8,0,17.0,148.0,1.9,11.0,155.0,158.83,129.6
2016,3,31,8,15,10.5,154.5,1.9,11.5,159.0,161.01,130.6
2016,3,31,8,30,4.0,161.0,1.9,12.0,163.0,162.82,131.25
2016,3,31,8,45,21.5,197.0,1.9,12.5,209.5,212.65,171.74
2016,3,31,9,0,39.0,233.0,1.9,13.0,256.0,271.85,218.7
2016,3,31,9,15,79.5,267.0,1.95,13.0,318.0,341.34,273.98
2016,3,31,9,30,120.0,301.0,2.0,13.0,380.0,421.72,336.37
2016,3,31,9,45,85.0,304.0,2.05,13.5,362.0,388.02,307.86
2016,3,31,10,0,50.0,307.0,2.1,14.0,344.0,361.2,285.1
2016,3,31,10,15,261.0,299.0,2.15,14.5,497.5,558.3,440.34
2016,3,31,10,30,472.0,291.0,2.2,15.0,651.0,752.67,583.82
2016,3,31,10,45,701.5,199.0,2.3,15.5,751.0,873.44,671.23
2016,3,31,11,0,931.0,107.0,2.4,16.0,851.0,983.25,743.9
2016,3,31,11,15,934.5,107.5,2.45,16.0,866.5,990.4,747.44
2016,3,31,11,30,938.0,108.0,2.5,16.0,882.0,993.97,749.81
2016,3,31,11,45,940.5,108.0,2.6,16.0,889.5,992.48,749.45
2016,3,31,12,0,943.0,108.0,2.7,16.0,897.0,987.37,746.81
2016,3,31,12,15,943.0,108.0,2.8,16.0,896.0,976.38,740.3
2016,3,31,12,30,943.0,108.0,2.9,16.0,895.0,961.87,731.5
2016,3,31,12,45,946.5,104.0,3.05,16.5,887.5,942.85,718.7
2016,3,31,13,0,950.0,100.0,3.2,17.0,880.0,920.33,703.49
2016,3,31,13,15,946.0,99.0,3.25,16.5,862.5,891.21,685.57
2016,3,31,13,30,942.0,98.0,3.3,16.0,845.0,859.1,665.45
2016,3,31,13,45,935.5,97.5,3.4,16.0,820.0,822.74,641.16
2016,3,31,14,0,929.0,97.0,3.5,16.0,795.0,783.89,614.83
2016,3,31,14,15,920.5,95.5,3.55,16.0,763.0,740.34,584.55
2016,3,31,14,30,912.0,94.0,3.6,16.0,731.0,694.86,551.69
2016,3,31,14,45,899.0,92.5,3.65,16.0,692.5,644.92,513.35
2016,3,31,15,0,886.0,91.0,3.7,16.0,654.0,593.92,473.17
2016,3,31,15,15,870.5,88.5,3.7,15.5,610.0,539.84,430.19
2016,3,31,15,30,855.0,86.0,3.7,15.0,566.0,484.08,384.5
2016,3,31,15,45,831.5,83.5,3.7,14.5,517.0,426.08,335.55
2016,3,31,16,0,808.0,81.0,3.7,14.0,468.0,369.23,286.04
2016,3,31,16,15,431.0,118.0,3.55,13.5,322.0,239.84,184.46
2016,3,31,16,30,54.0,155.0,3.4,13.0,176.0,157.07,125.3
2016,3,31,16,45,47.5,133.5,3.3,12.5,150.0,131.89,104.69
2016,3,31,17,0,41.0,112.0,3.2,12.0,124.0,107.63,84.64
2016,3,31,17,15,287.0,80.5,2.85,11.5,138.0,87.84,58.56
2016,3,31,17,30,533.0,49.0,2.5,11.0,152.0,46.49,26.42
2016,3,31,17,45,424.0,39.5,2.15,10.5,105.0,29.17,20.21
2016,3,31,18,0,315.0,30.0,1.8,10.0,58.0,23.33,13.71
2016,3,31,18,15,157.5,15.0,1.7,9.5,29.0,11.53,0.0
2016,3,31,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,18.0,2.45,9.0,38.0,71.43,33.01
2016,4,1,6,30,355.0,36.0,2.5,9.0,76.0,156.83,115.03
2016,4,1,6,45,446.0,46.0,2.55,9.5,124.5,219.54,171.96
2016,4,1,7,0,537.0,56.0,2.6,10.0,173.0,291.75,236.23
2016,4,1,7,15,268.5,81.0,2.6,10.5,139.5,223.05,184.07
2016,4,1,7,30,0.0,106.0,2.6,11.0,106.0,106.09,85.33
2016,4,1,7,45,4.0,124.5,2.65,11.5,126.5,126.82,102.74
2016,4,1,8,0,8.0,143.0,2.7,12.0,147.0,147.9,119.97
2016,4,1,8,15,8.0,156.5,2.65,12.0,160.5,161.4,130.77
2016,4,1,8,30,8.0,170.0,2.6,12.0,174.0,174.95,141.5
2016,4,1,8,45,19.5,198.5,2.6,12.5,209.5,212.7,171.95
2016,4,1,9,0,31.0,227.0,2.6,13.0,245.0,258.99,208.65
2016,4,1,9,15,27.0,236.0,2.6,13.0,252.5,265.34,212.9
2016,4,1,9,30,23.0,245.0,2.6,13.0,260.0,263.5,210.77
2016,4,1,9,45,30.5,270.5,2.6,13.5,292.0,304.96,242.85
2016,4,1,10,0,38.0,296.0,2.6,14.0,324.0,338.65,268.26
2016,4,1,10,15,134.0,332.5,2.55,14.0,434.5,472.53,373.51
2016,4,1,10,30,230.0,369.0,2.5,14.0,545.0,600.14,469.87
2016,4,1,10,45,251.5,377.0,2.5,14.5,575.0,638.49,496.0
2016,4,1,11,0,273.0,385.0,2.5,15.0,605.0,667.2,515.6
2016,4,1,11,15,338.5,371.5,2.45,15.0,649.0,713.19,549.83
2016,4,1,11,30,404.0,358.0,2.4,15.0,693.0,758.28,582.8
2016,4,1,11,45,667.0,235.0,2.35,15.5,793.5,881.35,674.93
2016,4,1,12,0,930.0,112.0,2.3,16.0,894.0,981.57,739.91
2016,4,1,12,15,930.0,112.0,2.25,16.0,893.0,970.62,730.92
2016,4,1,12,30,930.0,112.0,2.2,16.0,892.0,956.21,720.92
2016,4,1,12,45,932.0,109.0,2.2,16.0,884.0,937.08,708.41
2016,4,1,13,0,934.0,106.0,2.2,16.0,876.0,914.56,693.71
2016,4,1,13,15,930.0,105.5,2.2,16.0,859.0,886.25,675.1
2016,4,1,13,30,926.0,105.0,2.2,16.0,842.0,855.02,654.48
2016,4,1,13,45,920.5,103.5,2.25,16.0,817.5,818.85,630.74
2016,4,1,14,0,915.0,102.0,2.3,16.0,793.0,780.17,605.03
2016,4,1,14,15,906.0,100.0,2.3,16.0,761.0,736.23,574.93
2016,4,1,14,30,897.0,98.0,2.3,16.0,729.0,690.46,542.29
2016,4,1,14,45,886.0,96.0,2.35,16.0,691.0,641.85,505.85
2016,4,1,15,0,875.0,94.0,2.4,16.0,653.0,592.03,467.44
2016,4,1,15,15,859.0,91.5,2.4,15.5,609.0,537.12,424.63
2016,4,1,15,30,843.0,89.0,2.4,15.0,565.0,482.72,380.72
2016,4,1,15,45,822.0,85.5,2.45,15.0,516.5,425.37,332.5
2016,4,1,16,0,801.0,82.0,2.5,15.0,468.0,368.94,283.57
2016,4,1,16,15,772.0,78.0,2.45,14.5,416.5,310.77,232.55
2016,4,1,16,30,743.0,74.0,2.4,14.0,365.0,254.97,182.73
2016,4,1,16,45,700.5,69.0,2.4,13.5,312.0,198.25,133.0
2016,4,1,17,0,658.0,64.0,2.4,13.0,259.0,143.53,87.13
2016,4,1,17,15,594.5,57.0,2.15,12.0,206.5,92.24,50.03
2016,4,1,17,30,531.0,50.0,1.9,11.0,154.0,48.28,27.37
2016,4,1,17,45,427.0,40.0,1.65,10.5,107.0,29.44,20.5
2016,4,1,18,0,323.0,30.0,1.4,10.0,60.0,23.14,13.76
2016,4,1,18,15,161.5,15.0,1.3,9.5,30.0,11.41,0.0
2016,4,1,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,172.5,19.0,0.8,8.5,39.5,72.81,38.51
2016,4,2,6,30,345.0,38.0,0.8,9.0,79.0,157.23,115.97
2016,4,2,6,45,429.5,49.5,0.85,9.5,127.0,219.1,171.24
2016,4,2,7,0,514.0,61.0,0.9,10.0,175.0,289.79,233.02
2016,4,2,7,15,573.5,69.0,0.85,10.5,227.5,353.36,287.54
2016,4,2,7,30,633.0,77.0,0.8,11.0,280.0,422.0,343.98
2016,4,2,7,45,343.5,122.0,0.75,11.5,234.5,338.11,276.58
2016,4,2,8,0,54.0,167.0,0.7,12.0,189.0,207.84,168.25
2016,4,2,8,15,93.0,194.0,0.7,12.5,238.5,264.08,214.23
2016,4,2,8,30,132.0,221.0,0.7,13.0,288.0,330.83,266.2
2016,4,2,8,45,461.0,168.5,0.7,13.5,433.5,533.22,425.86
2016,4,2,9,0,790.0,116.0,0.7,14.0,579.0,744.99,578.35
2016,4,2,9,15,807.0,119.5,0.7,14.5,622.0,788.06,602.5
2016,4,2,9,30,824.0,123.0,0.7,15.0,665.0,829.47,627.4
2016,4,2,9,45,826.5,131.0,0.7,15.5,700.0,861.44,645.62
2016,4,2,10,0,829.0,139.0,0.7,16.0,735.0,890.51,661.87
2016,4,2,10,15,718.0,193.0,0.75,16.5,724.5,868.03,645.28
2016,4,2,10,30,607.0,247.0,0.8,17.0,714.0,833.47,619.8
2016,4,2,10,45,729.5,199.5,0.85,17.5,777.0,903.22,666.77
2016,4,2,11,0,852.0,152.0,0.9,18.0,840.0,967.79,706.32
2016,4,2,11,15,856.0,153.0,0.95,18.0,855.0,975.12,710.44
2016,4,2,11,30,860.0,154.0,1.0,18.0,870.0,979.11,713.4
2016,4,2,11,45,863.5,153.5,1.1,18.5,877.5,977.68,712.65
2016,4,2,12,0,867.0,153.0,1.2,19.0,885.0,972.86,709.85
2016,4,2,12,15,866.0,152.5,1.25,19.0,883.5,960.53,702.8
2016,4,2,12,30,865.0,152.0,1.3,19.0,882.0,944.95,693.81
2016,4,2,12,45,877.0,143.0,1.4,19.5,875.5,928.94,684.02
2016,4,2,13,0,889.0,134.0,1.5,20.0,869.0,905.91,669.57
2016,4,2,13,15,884.0,132.5,1.55,20.0,851.5,876.68,651.62
2016,4,2,13,30,879.0,131.0,1.6,20.0,834.0,844.74,631.77
2016,4,2,13,45,725.5,193.0,1.7,20.0,761.5,761.54,576.35
2016,4,2,14,0,572.0,255.0,1.8,20.0,689.0,679.94,517.34
2016,4,2,14,15,602.0,230.0,1.85,19.5,670.0,653.16,501.02
2016,4,2,14,30,632.0,205.0,1.9,19.0,651.0,621.71,480.24
2016,4,2,14,45,626.0,192.5,1.95,19.0,614.5,576.09,446.93
2016,4,2,15,0,620.0,180.0,2.0,19.0,578.0,529.62,412.18
2016,4,2,15,15,581.5,177.5,2.0,18.5,530.5,475.04,370.65
2016,4,2,15,30,543.0,175.0,2.0,18.0,483.0,422.22,329.49
2016,4,2,15,45,624.5,143.5,2.05,18.0,469.0,397.17,307.67
2016,4,2,16,0,706.0,112.0,2.1,18.0,455.0,361.91,275.73
2016,4,2,16,15,650.5,104.0,2.1,17.5,393.0,296.55,221.16
2016,4,2,16,30,595.0,96.0,2.1,17.0,331.0,236.72,170.61
2016,4,2,16,45,520.0,97.5,2.1,16.5,281.5,187.71,130.0
2016,4,2,17,0,445.0,99.0,2.1,16.0,232.0,145.99,97.38
2016,4,2,17,15,421.5,83.0,2.0,15.0,189.0,101.95,64.07
2016,4,2,17,30,398.0,67.0,1.9,14.0,146.0,60.71,39.13
2016,4,2,17,45,293.5,52.0,1.8,13.5,101.0,39.38,28.94
2016,4,2,18,0,189.0,37.0,1.7,13.0,56.0,28.69,18.33
2016,4,2,18,15,94.5,18.5,1.65,12.5,28.0,14.47,0.0
2016,4,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,5,45,27.5,5.0,1.0,7.5,6.0,0.0,0.0
2016,4,3,6,0,55.0,10.0,1.1,8.0,12.0,20.39,0.0
2016,4,3,6,15,193.0,26.0,1.15,8.0,47.5,86.34,50.74
