Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,6,30,331.0,42.0,1.2,8.0,83.0,158.32,118.43
2016,4,3,6,45,425.0,52.5,1.3,8.5,132.0,222.24,175.47
2016,4,3,7,0,519.0,63.0,1.4,9.0,181.0,295.85,240.1
2016,4,3,7,15,578.5,71.0,1.4,9.5,234.0,359.9,295.72
2016,4,3,7,30,638.0,79.0,1.4,10.0,287.0,428.97,353.49
2016,4,3,7,45,319.0,89.5,1.4,10.5,193.5,288.3,239.84
2016,4,3,8,0,0.0,100.0,1.4,11.0,100.0,97.75,77.58
2016,4,3,8,15,2.0,132.5,1.4,11.5,133.5,132.07,106.26
2016,4,3,8,30,4.0,165.0,1.4,12.0,167.0,166.71,134.2
2016,4,3,8,45,19.0,199.5,1.4,12.5,210.5,213.22,171.61
2016,4,3,9,0,34.0,234.0,1.4,13.0,254.0,268.75,215.31
2016,4,3,9,15,136.5,269.5,1.4,13.5,358.5,398.23,317.92
2016,4,3,9,30,239.0,305.0,1.4,14.0,463.0,525.39,413.98
2016,4,3,9,45,558.5,211.5,1.45,14.5,607.5,720.54,562.3
2016,4,3,10,0,878.0,118.0,1.5,15.0,752.0,912.98,693.91
2016,4,3,10,15,886.5,119.5,1.5,15.5,782.5,932.86,702.37
2016,4,3,10,30,895.0,121.0,1.5,16.0,813.0,955.18,714.61
2016,4,3,10,45,899.0,123.5,1.55,16.5,836.0,971.26,723.44
2016,4,3,11,0,903.0,126.0,1.6,17.0,859.0,983.99,730.22
2016,4,3,11,15,907.0,127.0,1.65,17.0,874.5,991.7,735.24
2016,4,3,11,30,911.0,128.0,1.7,17.0,890.0,995.95,738.18
2016,4,3,11,45,736.5,219.5,1.75,17.0,839.0,933.05,697.08
2016,4,3,12,0,562.0,311.0,1.8,17.0,788.0,855.96,642.38
2016,4,3,12,15,547.5,316.0,1.85,17.0,780.0,839.11,631.74
2016,4,3,12,30,533.0,321.0,1.9,17.0,772.0,820.39,619.14
2016,4,3,12,45,515.5,320.5,1.95,17.5,753.5,791.81,598.67
2016,4,3,13,0,498.0,320.0,2.0,18.0,735.0,761.98,577.33
2016,4,3,13,15,690.5,228.0,2.1,18.0,790.0,817.12,622.15
2016,4,3,13,30,883.0,136.0,2.2,18.0,845.0,857.01,651.38
2016,4,3,13,45,747.0,189.0,2.3,18.0,776.5,775.38,595.41
2016,4,3,14,0,611.0,242.0,2.4,18.0,708.0,697.86,538.45
2016,4,3,14,15,725.0,188.0,2.45,17.5,718.5,699.66,543.94
2016,4,3,14,30,839.0,134.0,2.5,17.0,729.0,690.69,540.33
2016,4,3,14,45,825.0,131.0,2.55,17.0,690.0,641.03,503.05
2016,4,3,15,0,811.0,128.0,2.6,17.0,651.0,590.65,464.5
2016,4,3,15,15,793.0,124.5,2.6,16.5,607.0,537.22,423.17
2016,4,3,15,30,775.0,121.0,2.6,16.0,563.0,482.42,379.47
2016,4,3,15,45,759.5,113.0,2.65,15.5,516.0,426.16,333.3
2016,4,3,16,0,744.0,105.0,2.7,15.0,469.0,370.41,285.95
2016,4,3,16,15,712.0,100.0,2.6,14.5,417.0,313.06,236.1
2016,4,3,16,30,680.0,95.0,2.5,14.0,365.0,258.51,187.9
2016,4,3,16,45,642.0,86.5,2.45,13.5,312.5,202.62,139.15
2016,4,3,17,0,604.0,78.0,2.4,13.0,260.0,150.78,95.58
2016,4,3,17,15,538.5,69.0,2.15,12.5,208.0,100.46,58.68
2016,4,3,17,30,473.0,60.0,1.9,12.0,156.0,57.82,35.25
2016,4,3,17,45,373.0,47.5,1.65,11.5,109.5,36.08,26.33
2016,4,3,18,0,273.0,35.0,1.4,11.0,63.0,27.66,17.81
2016,4,3,18,15,136.5,17.5,1.3,10.5,31.5,13.6,0.0
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,2.5,1.85,9.5,2.5,0.0,0.0
2016,4,4,6,0,0.0,5.0,2.0,10.0,5.0,4.91,0.0
2016,4,4,6,15,0.0,18.5,2.15,10.5,18.5,17.85,7.66
2016,4,4,6,30,0.0,32.0,2.3,11.0,32.0,30.91,20.29
2016,4,4,6,45,0.0,51.0,2.45,11.5,51.0,50.27,37.26
2016,4,4,7,0,0.0,70.0,2.6,12.0,70.0,69.52,53.97
2016,4,4,7,15,0.0,90.0,2.55,12.5,90.0,89.75,71.22
2016,4,4,7,30,0.0,110.0,2.5,13.0,110.0,109.9,88.03
2016,4,4,7,45,4.0,128.5,2.5,13.5,130.5,130.66,105.07
2016,4,4,8,0,8.0,147.0,2.5,14.0,151.0,151.77,122.12
2016,4,4,8,15,8.5,160.5,2.55,14.0,165.0,165.62,133.11
2016,4,4,8,30,9.0,174.0,2.6,14.0,179.0,179.55,144.07
2016,4,4,8,45,38.0,215.5,2.65,14.5,238.5,251.43,202.2
2016,4,4,9,0,67.0,257.0,2.7,15.0,298.0,319.58,255.86
2016,4,4,9,15,174.0,278.0,2.8,15.0,392.0,438.01,350.36
2016,4,4,9,30,281.0,299.0,2.9,15.0,486.0,563.08,446.84
2016,4,4,9,45,589.0,206.5,3.0,15.5,626.0,746.14,588.66
2016,4,4,10,0,897.0,114.0,3.1,16.0,766.0,922.28,712.47
2016,4,4,10,15,905.5,115.5,3.05,16.0,796.5,947.91,727.12
2016,4,4,10,30,914.0,117.0,3.0,16.0,827.0,970.5,740.97
2016,4,4,10,45,918.5,119.0,3.0,16.5,850.0,986.7,749.51
2016,4,4,11,0,923.0,121.0,3.0,17.0,873.0,999.48,755.86
2016,4,4,11,15,926.5,122.0,3.0,17.0,888.0,1006.78,760.06
2016,4,4,11,30,930.0,123.0,3.0,17.0,903.0,1010.54,762.06
2016,4,4,11,45,930.0,124.0,3.0,17.5,910.0,1007.43,758.19
2016,4,4,12,0,930.0,125.0,3.0,18.0,917.0,1000.77,752.15
2016,4,4,12,15,929.5,125.0,3.0,18.0,915.5,989.1,744.34
2016,4,4,12,30,929.0,125.0,3.0,18.0,914.0,973.99,734.37
2016,4,4,12,45,932.0,121.5,3.0,18.0,906.0,955.06,721.92
2016,4,4,13,0,935.0,118.0,3.0,18.0,898.0,932.71,707.23
2016,4,4,13,15,930.5,117.0,3.0,18.0,880.0,903.23,687.7
2016,4,4,13,30,926.0,116.0,3.0,18.0,862.0,870.86,666.17
2016,4,4,13,45,917.5,115.5,3.0,18.5,836.0,833.15,639.61
2016,4,4,14,0,909.0,115.0,3.0,19.0,810.0,793.15,611.38
2016,4,4,14,15,899.5,113.0,3.05,18.5,777.5,748.9,582.45
2016,4,4,14,30,890.0,111.0,3.1,18.0,745.0,702.88,550.65
2016,4,4,14,45,874.5,109.5,3.2,18.0,705.0,651.92,512.55
2016,4,4,15,0,859.0,108.0,3.3,18.0,665.0,599.97,472.64
2016,4,4,15,15,675.5,151.5,3.4,17.5,571.0,501.25,395.81
2016,4,4,15,30,492.0,195.0,3.5,17.0,477.0,418.21,330.19
2016,4,4,15,45,631.0,146.0,3.6,17.0,476.0,404.11,316.74
2016,4,4,16,0,770.0,97.0,3.7,17.0,475.0,375.58,288.91
2016,4,4,16,15,738.0,92.5,3.5,16.5,423.0,315.39,236.54
2016,4,4,16,30,706.0,88.0,3.3,16.0,371.0,259.84,187.38
2016,4,4,16,45,657.0,82.5,3.15,15.5,316.5,203.01,138.17
2016,4,4,17,0,608.0,77.0,3.0,15.0,262.0,151.43,95.32
2016,4,4,17,15,540.0,69.0,2.55,14.0,210.0,101.48,58.99
2016,4,4,17,30,472.0,61.0,2.1,13.0,158.0,59.53,36.09
2016,4,4,17,45,364.0,49.0,1.7,12.5,110.5,37.3,27.33
2016,4,4,18,0,256.0,37.0,1.3,12.0,63.0,28.53,18.61
2016,4,4,18,15,128.0,18.5,1.2,11.5,31.5,14.37,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,8.5,9.0,0.0,0.0
2016,4,5,6,0,125.0,14.0,1.2,9.0,18.0,38.65,0.0
2016,4,5,6,15,276.5,26.5,1.3,9.5,57.5,111.67,71.9
2016,4,5,6,30,428.0,39.0,1.4,10.0,97.0,187.74,140.56
2016,4,5,6,45,510.0,48.5,1.55,11.0,147.5,251.95,197.95
2016,4,5,7,0,592.0,58.0,1.7,12.0,198.0,324.51,261.24
2016,4,5,7,15,648.0,64.0,1.75,12.5,252.5,388.67,316.65
2016,4,5,7,30,704.0,70.0,1.8,13.0,307.0,457.39,373.78
2016,4,5,7,45,745.0,74.0,1.9,13.5,361.5,517.62,422.55
2016,4,5,8,0,786.0,78.0,2.0,14.0,416.0,581.92,472.77
2016,4,5,8,15,813.0,82.0,2.0,14.5,468.5,638.69,515.09
2016,4,5,8,30,840.0,86.0,2.0,15.0,521.0,695.58,555.1
2016,4,5,8,45,861.5,88.0,2.0,15.5,569.5,745.88,588.46
2016,4,5,9,0,883.0,90.0,2.0,16.0,618.0,790.71,617.25
2016,4,5,9,15,897.0,92.5,2.1,16.5,661.5,833.01,644.67
2016,4,5,9,30,911.0,95.0,2.2,17.0,705.0,873.25,670.37
2016,4,5,9,45,921.0,97.0,2.35,17.5,742.0,907.15,691.97
2016,4,5,10,0,931.0,99.0,2.5,18.0,779.0,938.31,711.63
2016,4,5,10,15,938.0,100.5,2.6,18.0,809.5,963.26,727.98
2016,4,5,10,30,945.0,102.0,2.7,18.0,840.0,985.0,742.28
2016,4,5,10,45,950.5,102.5,2.85,18.5,862.5,1000.91,751.81
2016,4,5,11,0,956.0,103.0,3.0,19.0,885.0,1013.33,759.12
2016,4,5,11,15,958.5,104.0,3.05,19.0,900.0,1019.88,763.22
2016,4,5,11,30,961.0,105.0,3.1,19.0,915.0,1022.76,765.06
2016,4,5,11,45,962.5,105.0,3.2,19.5,922.0,1019.96,762.25
2016,4,5,12,0,964.0,105.0,3.3,20.0,929.0,1013.49,757.15
2016,4,5,12,15,963.5,104.5,3.25,20.0,927.5,1001.0,748.43
2016,4,5,12,30,963.0,104.0,3.2,20.0,926.0,984.95,737.51
2016,4,5,12,45,961.0,103.5,3.2,20.5,916.5,964.08,722.46
2016,4,5,13,0,959.0,103.0,3.2,21.0,907.0,939.87,705.3
2016,4,5,13,15,955.0,102.0,3.15,21.0,889.0,910.24,685.52
2016,4,5,13,30,951.0,101.0,3.1,21.0,871.0,877.63,663.73
2016,4,5,13,45,944.5,100.0,3.05,21.0,845.5,840.23,638.59
2016,4,5,14,0,938.0,99.0,3.0,21.0,820.0,800.34,611.61
2016,4,5,14,15,929.5,97.5,2.9,21.0,787.0,756.24,581.22
2016,4,5,14,30,921.0,96.0,2.8,21.0,754.0,710.22,548.86
2016,4,5,14,45,908.5,94.0,2.7,21.0,714.5,659.52,510.79
2016,4,5,15,0,896.0,92.0,2.6,21.0,675.0,607.73,471.04
2016,4,5,15,15,880.0,89.5,2.45,21.0,630.5,552.76,427.76
2016,4,5,15,30,864.0,87.0,2.3,21.0,586.0,497.56,383.17
2016,4,5,15,45,842.5,84.5,2.2,21.0,536.5,438.26,334.47
2016,4,5,16,0,821.0,82.0,2.1,21.0,487.0,381.42,286.31
2016,4,5,16,15,792.0,78.0,1.85,20.5,434.5,322.02,235.48
2016,4,5,16,30,763.0,74.0,1.6,20.0,382.0,264.97,185.82
2016,4,5,16,45,721.0,69.0,1.4,19.5,327.5,207.01,136.18
2016,4,5,17,0,679.0,64.0,1.2,19.0,273.0,151.03,90.09
2016,4,5,17,15,617.5,57.5,1.15,18.0,220.0,98.8,52.49
2016,4,5,17,30,556.0,51.0,1.1,17.0,167.0,53.64,28.45
2016,4,5,17,45,454.5,41.5,1.1,16.0,118.5,30.11,20.7
2016,4,5,18,0,353.0,32.0,1.1,15.0,70.0,24.33,14.94
2016,4,5,18,15,176.5,16.0,1.1,14.5,35.0,11.88,0.0
2016,4,5,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,6,5,45,59.0,7.5,1.1,12.5,9.5,7.37,0.0
2016,4,6,6,0,118.0,15.0,1.1,13.0,19.0,44.3,0.0
2016,4,6,6,15,261.0,28.0,1.15,13.5,58.5,110.15,71.92
2016,4,6,6,30,404.0,41.0,1.2,14.0,98.0,183.85,136.4
2016,4,6,6,45,491.5,50.0,1.25,15.0,148.5,248.54,192.76
2016,4,6,7,0,579.0,59.0,1.3,16.0,199.0,322.14,255.31
2016,4,6,7,15,635.0,65.5,1.35,16.5,253.0,386.36,309.45
2016,4,6,7,30,691.0,72.0,1.4,17.0,307.0,455.16,365.28
2016,4,6,7,45,729.5,77.0,1.5,18.0,361.5,514.46,411.4
2016,4,6,8,0,768.0,82.0,1.6,19.0,416.0,577.7,458.69
2016,4,6,8,15,795.0,86.0,1.65,19.5,468.0,633.73,499.57
2016,4,6,8,30,822.0,90.0,1.7,20.0,520.0,689.9,538.46
2016,4,6,8,45,841.5,93.5,1.8,20.5,568.0,739.73,571.45
2016,4,6,9,0,861.0,97.0,1.9,21.0,616.0,788.45,603.16
2016,4,6,9,15,876.0,99.5,1.95,21.5,659.0,826.21,626.42
2016,4,6,9,30,891.0,102.0,2.0,22.0,702.0,866.6,651.29
2016,4,6,9,45,900.5,104.5,2.05,22.5,739.0,900.01,671.16
2016,4,6,10,0,910.0,107.0,2.1,23.0,776.0,930.71,689.15
2016,4,6,10,15,917.5,108.5,2.05,23.0,806.0,955.62,703.55
2016,4,6,10,30,925.0,110.0,2.0,23.0,836.0,977.4,715.91
2016,4,6,10,45,928.0,112.5,1.95,23.5,858.5,992.78,722.76
2016,4,6,11,0,931.0,115.0,1.9,24.0,881.0,1004.68,727.47
2016,4,6,11,15,933.5,116.0,1.8,24.0,895.5,1010.98,729.46
2016,4,6,11,30,936.0,117.0,1.7,24.0,910.0,1013.71,729.3
2016,4,6,11,45,935.5,118.0,1.65,24.5,916.0,1010.02,724.53
2016,4,6,12,0,935.0,119.0,1.6,25.0,922.0,1002.77,717.73
2016,4,6,12,15,934.0,119.0,1.55,25.0,920.0,990.52,709.36
2016,4,6,12,30,933.0,119.0,1.5,25.0,918.0,974.82,698.99
2016,4,6,12,45,925.0,121.5,1.45,25.5,906.5,952.07,682.96
2016,4,6,13,0,917.0,124.0,1.4,26.0,895.0,926.3,665.21
2016,4,6,13,15,765.0,196.0,1.3,26.0,830.5,850.98,616.27
2016,4,6,13,30,613.0,268.0,1.2,26.0,766.0,773.85,562.66
2016,4,6,13,45,568.5,272.5,1.15,26.5,723.5,720.37,525.72
2016,4,6,14,0,524.0,277.0,1.1,27.0,681.0,668.73,489.37
2016,4,6,14,15,697.5,196.5,1.05,27.0,711.0,691.6,508.42
2016,4,6,14,30,871.0,116.0,1.0,27.0,741.0,698.1,514.76
2016,4,6,14,45,714.0,161.0,0.95,27.0,655.5,604.0,447.03
2016,4,6,15,0,557.0,206.0,0.9,27.0,570.0,520.64,386.55
2016,4,6,15,15,529.5,199.5,0.85,27.0,527.0,470.7,350.26
2016,4,6,15,30,502.0,193.0,0.8,27.0,484.0,422.46,314.13
2016,4,6,15,45,437.0,190.0,0.8,27.0,428.0,363.4,269.78
2016,4,6,16,0,372.0,187.0,0.8,27.0,372.0,311.63,230.39
2016,4,6,16,15,465.0,147.5,0.75,26.5,353.5,281.25,204.16
2016,4,6,16,30,558.0,108.0,0.7,26.0,335.0,241.86,168.72
2016,4,6,16,45,506.0,103.0,0.7,25.5,287.0,192.86,129.43
2016,4,6,17,0,454.0,98.0,0.7,25.0,239.0,149.45,95.86
2016,4,6,17,15,405.5,84.0,0.75,24.0,192.0,104.37,63.66
2016,4,6,17,30,357.0,70.0,0.8,23.0,145.0,64.92,40.37
2016,4,6,17,45,282.0,54.0,0.85,22.5,103.0,40.56,28.98
2016,4,6,18,0,207.0,38.0,0.9,22.0,61.0,29.16,18.48
2016,4,6,18,15,103.5,19.0,0.85,21.5,30.5,14.68,1.07
2016,4,6,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,2.35,12.5,6.0,5.9,0.0
2016,4,7,6,0,0.0,12.0,2.5,13.0,12.0,11.58,0.0
2016,4,7,6,15,20.0,31.5,2.7,13.5,34.5,38.59,24.28
2016,4,7,6,30,40.0,51.0,2.9,14.0,57.0,66.85,49.27
2016,4,7,6,45,58.5,73.5,3.1,14.5,86.5,99.91,77.89
2016,4,7,7,0,77.0,96.0,3.3,15.0,116.0,139.29,111.63
2016,4,7,7,15,94.5,117.5,3.4,15.0,147.0,174.47,141.67
2016,4,7,7,30,112.0,139.0,3.5,15.0,178.0,211.2,172.55
2016,4,7,7,45,312.5,134.5,3.6,15.5,267.0,331.82,273.28
2016,4,7,8,0,513.0,130.0,3.7,16.0,356.0,473.2,387.77
2016,4,7,8,15,586.0,126.0,3.65,16.0,412.5,543.42,443.04
2016,4,7,8,30,659.0,122.0,3.6,16.0,469.0,614.94,498.44
2016,4,7,8,45,515.0,183.5,3.6,16.5,470.0,596.36,479.11
2016,4,7,9,0,371.0,245.0,3.6,17.0,471.0,560.42,446.68
2016,4,7,9,15,455.5,234.0,3.55,17.0,530.5,637.01,505.37
2016,4,7,9,30,540.0,223.0,3.5,17.0,590.0,709.13,559.18
2016,4,7,9,45,523.0,244.5,3.45,17.0,615.0,730.86,572.7
2016,4,7,10,0,506.0,266.0,3.4,17.0,640.0,749.64,584.28
2016,4,7,10,15,510.5,278.0,3.35,17.0,668.0,775.06,601.25
2016,4,7,10,30,515.0,290.0,3.3,17.0,696.0,798.53,616.67
2016,4,7,10,45,691.5,214.5,3.3,17.5,776.0,891.55,684.54
2016,4,7,11,0,868.0,139.0,3.3,18.0,856.0,978.34,741.5
2016,4,7,11,15,679.5,236.5,3.25,18.0,804.0,908.31,691.85
2016,4,7,11,30,491.0,334.0,3.2,18.0,752.0,826.93,629.26
2016,4,7,11,45,499.0,329.0,3.15,18.0,756.5,825.27,628.5
2016,4,7,12,0,507.0,324.0,3.1,18.0,761.0,821.48,625.71
2016,4,7,12,15,495.0,333.0,3.05,18.0,759.5,811.27,617.71
2016,4,7,12,30,483.0,342.0,3.0,18.0,758.0,799.25,608.56
2016,4,7,12,45,489.5,335.5,3.0,18.0,753.0,786.61,600.08
2016,4,7,13,0,496.0,329.0,3.0,18.0,748.0,771.94,590.16
2016,4,7,13,15,471.0,329.5,3.0,17.5,721.0,735.55,565.13
2016,4,7,13,30,446.0,330.0,3.0,17.0,694.0,698.87,539.72
2016,4,7,13,45,467.5,310.0,3.0,17.0,681.5,678.7,526.28
2016,4,7,14,0,489.0,290.0,3.0,17.0,669.0,655.83,510.54
2016,4,7,14,15,388.0,310.5,3.0,17.0,603.5,580.49,453.18
2016,4,7,14,30,287.0,331.0,3.0,17.0,538.0,514.07,401.97
2016,4,7,14,45,220.0,319.5,3.0,17.0,473.0,445.19,349.35
2016,4,7,15,0,153.0,308.0,3.0,17.0,408.0,382.98,301.21
2016,4,7,15,15,89.5,265.0,2.95,16.5,323.0,299.79,236.93
2016,4,7,15,30,26.0,222.0,2.9,16.0,238.0,224.45,177.83
2016,4,7,15,45,73.0,220.0,2.85,16.0,258.0,238.66,189.59
2016,4,7,16,0,120.0,218.0,2.8,16.0,278.0,247.06,195.72
2016,4,7,16,15,126.0,194.5,2.65,15.5,251.5,218.98,172.82
2016,4,7,16,30,132.0,171.0,2.5,15.0,225.0,190.34,149.06
2016,4,7,16,45,115.5,150.0,2.4,15.0,193.0,158.62,122.98
2016,4,7,17,0,99.0,129.0,2.3,15.0,161.0,128.88,98.74
2016,4,7,17,15,83.0,106.0,2.15,14.5,129.0,99.69,75.47
2016,4,7,17,30,67.0,83.0,2.0,14.0,97.0,75.44,56.84
2016,4,7,17,45,44.0,60.5,1.85,14.0,69.0,53.57,41.5
2016,4,7,18,0,21.0,38.0,1.7,14.0,41.0,34.73,24.03
2016,4,7,18,15,10.5,19.0,1.6,13.5,20.5,18.07,4.22
2016,4,7,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,11.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.0,12.0,10.0,9.64,0.0
2016,4,8,6,15,0.0,28.0,1.2,12.0,28.0,27.35,16.4
2016,4,8,6,30,0.0,46.0,1.4,12.0,46.0,45.78,32.99
2016,4,8,6,45,5.5,67.5,1.6,12.5,69.0,69.92,53.88
2016,4,8,7,0,11.0,89.0,1.8,13.0,92.0,94.42,74.88
2016,4,8,7,15,20.0,110.0,1.8,13.5,116.5,120.5,96.86
2016,4,8,7,30,29.0,131.0,1.8,14.0,141.0,152.19,123.11
2016,4,8,7,45,17.0,140.0,1.8,14.5,146.0,149.94,120.56
2016,4,8,8,0,5.0,149.0,1.8,15.0,151.0,151.55,121.05
2016,4,8,8,15,2.5,121.0,1.8,15.0,122.0,120.26,94.94
2016,4,8,8,30,0.0,93.0,1.8,15.0,93.0,90.1,69.76
2016,4,8,8,45,36.5,181.0,1.85,15.0,203.0,212.45,170.36
2016,4,8,9,0,73.0,269.0,1.9,15.0,313.0,337.31,268.8
2016,4,8,9,15,56.0,275.0,1.9,15.0,310.5,330.76,261.93
2016,4,8,9,30,39.0,281.0,1.9,15.0,308.0,323.16,254.87
2016,4,8,9,45,31.0,280.5,1.9,15.5,303.0,315.44,247.68
2016,4,8,10,0,23.0,280.0,1.9,16.0,298.0,299.07,233.92
2016,4,8,10,15,19.5,276.0,1.95,16.0,291.5,291.56,227.77
2016,4,8,10,30,16.0,272.0,2.0,16.0,285.0,284.01,221.58
2016,4,8,10,45,55.5,337.0,2.05,16.0,383.5,396.58,308.62
2016,4,8,11,0,95.0,402.0,2.1,16.0,482.0,502.27,387.45
2016,4,8,11,15,68.0,385.0,2.15,16.0,442.5,457.42,352.68
2016,4,8,11,30,41.0,368.0,2.2,16.0,403.0,412.53,318.45
2016,4,8,11,45,57.5,390.0,2.25,16.0,440.0,449.65,346.87
2016,4,8,12,0,74.0,412.0,2.3,16.0,477.0,486.12,374.15
2016,4,8,12,15,76.0,409.5,2.3,16.0,476.0,482.93,371.66
2016,4,8,12,30,78.0,407.0,2.3,16.0,475.0,479.42,369.19
2016,4,8,12,45,73.0,402.0,2.3,16.5,465.0,466.74,359.08
2016,4,8,13,0,68.0,397.0,2.3,17.0,455.0,454.03,349.06
2016,4,8,13,15,41.0,331.5,2.35,17.0,366.5,362.24,280.19
2016,4,8,13,30,14.0,266.0,2.4,17.0,278.0,270.19,209.73
2016,4,8,13,45,24.0,291.5,2.45,17.0,311.0,302.02,235.12
2016,4,8,14,0,34.0,317.0,2.5,17.0,344.0,334.81,260.68
2016,4,8,14,15,17.0,235.5,2.5,16.5,249.0,239.96,187.63
2016,4,8,14,30,0.0,154.0,2.5,16.0,154.0,148.96,115.9
2016,4,8,14,45,1.5,166.5,2.5,16.0,167.5,161.75,126.62
2016,4,8,15,0,3.0,179.0,2.5,16.0,181.0,174.25,136.95
2016,4,8,15,15,6.5,187.0,2.5,15.5,191.0,183.19,144.75
2016,4,8,15,30,10.0,195.0,2.5,15.0,201.0,191.52,152.1
2016,4,8,15,45,66.5,207.0,2.5,15.0,241.0,224.14,178.61
2016,4,8,16,0,123.0,219.0,2.5,15.0,281.0,249.24,198.03
2016,4,8,16,15,70.0,184.0,2.45,14.5,219.0,193.73,154.03
2016,4,8,16,30,17.0,149.0,2.4,14.0,157.0,145.07,115.84
2016,4,8,16,45,10.5,129.5,2.35,14.0,134.0,123.95,98.8
2016,4,8,17,0,4.0,110.0,2.3,14.0,111.0,103.68,82.26
2016,4,8,17,15,2.0,88.0,2.15,13.5,88.5,82.58,64.7
2016,4,8,17,30,0.0,66.0,2.0,13.0,66.0,61.98,47.22
2016,4,8,17,45,0.0,46.5,1.9,13.0,46.5,44.11,33.41
2016,4,8,18,0,0.0,27.0,1.8,13.0,27.0,26.07,16.81
2016,4,8,18,15,0.0,13.5,1.75,13.0,13.5,13.02,2.24
2016,4,8,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,1.55,12.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,1.6,12.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,10.0,1.75,12.0,10.0,9.64,2.2
2016,4,9,6,30,0.0,16.0,1.9,12.0,16.0,15.43,7.43
2016,4,9,6,45,0.0,24.0,2.05,12.5,24.0,23.15,14.21
2016,4,9,7,0,0.0,32.0,2.2,13.0,32.0,30.88,20.92
2016,4,9,7,15,0.0,40.0,2.2,13.0,40.0,38.62,27.59
2016,4,9,7,30,0.0,48.0,2.2,13.0,48.0,46.36,34.17
2016,4,9,7,45,0.0,58.5,2.25,13.0,58.5,56.53,42.72
2016,4,9,8,0,0.0,69.0,2.3,13.0,69.0,66.71,51.17
2016,4,9,8,15,0.0,67.0,2.25,13.0,67.0,64.77,49.35
2016,4,9,8,30,0.0,65.0,2.2,13.0,65.0,62.85,47.56
2016,4,9,8,45,1.5,121.0,2.2,13.5,122.0,119.12,94.1
2016,4,9,9,0,3.0,177.0,2.2,14.0,179.0,176.94,140.68
2016,4,9,9,15,6.0,195.5,2.15,14.0,199.5,198.01,157.21
2016,4,9,9,30,9.0,214.0,2.1,14.0,220.0,219.23,173.81
2016,4,9,9,45,15.0,244.0,2.1,14.5,254.5,255.01,201.52
2016,4,9,10,0,21.0,274.0,2.1,15.0,289.0,291.03,228.93
2016,4,9,10,15,23.0,289.5,2.1,15.0,307.0,308.6,242.06
2016,4,9,10,30,25.0,305.0,2.1,15.0,325.0,326.12,255.18
2016,4,9,10,45,16.5,256.5,2.1,15.0,270.0,268.47,210.12
2016,4,9,11,0,8.0,208.0,2.1,15.0,215.0,211.5,165.29
2016,4,9,11,15,11.5,245.0,2.05,15.0,255.5,251.71,196.88
2016,4,9,11,30,15.0,282.0,2.0,15.0,296.0,291.89,227.77
2016,4,9,11,45,18.5,303.0,1.95,15.0,319.5,315.87,245.95
2016,4,9,12,0,22.0,324.0,1.9,15.0,343.0,339.64,263.92
2016,4,9,12,15,18.0,298.5,1.85,15.0,314.5,309.66,240.77
2016,4,9,12,30,14.0,273.0,1.8,15.0,286.0,279.96,217.96
2016,4,9,12,45,18.5,296.5,1.8,15.0,313.5,306.62,238.76
2016,4,9,13,0,23.0,320.0,1.8,15.0,341.0,332.89,258.91
2016,4,9,13,15,15.5,262.0,1.8,15.0,275.5,268.34,209.27
2016,4,9,13,30,8.0,204.0,1.8,15.0,210.0,204.71,159.82
2016,4,9,13,45,16.0,249.5,1.8,15.0,262.0,254.8,199.66
2016,4,9,14,0,24.0,295.0,1.8,15.0,314.0,303.98,237.95
2016,4,9,14,15,18.5,267.0,1.8,15.0,281.5,271.44,212.76
2016,4,9,14,30,13.0,239.0,1.8,15.0,249.0,239.5,188.15
2016,4,9,14,45,28.0,257.5,1.85,15.0,277.0,265.64,209.46
2016,4,9,15,0,43.0,276.0,1.9,15.0,305.0,289.18,228.37
2016,4,9,15,15,25.5,234.0,1.9,15.0,251.0,237.7,188.03
2016,4,9,15,30,8.0,192.0,1.9,15.0,197.0,187.76,148.65
2016,4,9,15,45,4.0,131.0,1.9,15.0,133.5,127.74,100.51
2016,4,9,16,0,0.0,70.0,1.9,15.0,70.0,67.68,51.27
2016,4,9,16,15,0.0,38.5,1.7,14.5,38.5,37.19,25.94
2016,4,9,16,30,0.0,7.0,1.5,14.0,7.0,6.75,0.13
2016,4,9,16,45,0.0,6.0,1.35,14.0,6.0,5.79,0.0
2016,4,9,17,0,0.0,5.0,1.2,14.0,5.0,4.82,0.0
2016,4,9,17,15,0.0,4.0,1.05,13.5,4.0,3.86,0.0
2016,4,9,17,30,0.0,3.0,0.9,13.0,3.0,2.89,0.0
2016,4,9,17,45,0.0,2.0,0.8,13.0,2.0,1.93,0.0
2016,4,9,18,0,0.0,1.0,0.7,13.0,1.0,0.96,0.0
2016,4,9,18,15,0.0,0.5,0.65,12.5,0.5,0.48,0.0
2016,4,9,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,11.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.6,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,3.0,1.65,12.0,3.0,2.89,0.0
2016,4,10,6,30,0.0,5.0,1.7,12.0,5.0,4.82,0.0
2016,4,10,6,45,0.0,7.5,1.8,12.0,7.5,7.23,0.57
2016,4,10,7,0,0.0,10.0,1.9,12.0,10.0,9.64,2.69
2016,4,10,7,15,0.0,12.5,1.9,12.0,12.5,12.05,4.79
2016,4,10,7,30,0.0,15.0,1.9,12.0,15.0,14.47,6.87
2016,4,10,7,45,0.0,23.0,1.95,12.5,23.0,22.2,13.46
2016,4,10,8,0,0.0,31.0,2.0,13.0,31.0,29.93,19.97
2016,4,10,8,15,0.0,38.5,2.0,13.0,38.5,37.19,26.05
2016,4,10,8,30,0.0,46.0,2.0,13.0,46.0,44.46,32.08
2016,4,10,8,45,0.0,64.5,2.05,13.0,64.5,62.37,47.01
2016,4,10,9,0,0.0,83.0,2.1,13.0,83.0,80.31,61.8
2016,4,10,9,15,0.0,84.0,2.15,13.0,84.0,81.3,62.42
2016,4,10,9,30,0.0,85.0,2.2,13.0,85.0,82.28,63.08
2016,4,10,9,45,0.0,89.5,2.25,13.5,89.5,86.66,66.42
2016,4,10,10,0,0.0,94.0,2.3,14.0,94.0,91.06,69.76
2016,4,10,10,15,0.0,101.0,2.35,14.0,101.0,97.96,75.27
2016,4,10,10,30,0.0,108.0,2.4,14.0,108.0,104.85,80.77
2016,4,10,10,45,0.0,124.5,2.45,14.0,124.5,121.09,93.84
2016,4,10,11,0,0.0,141.0,2.5,14.0,141.0,137.35,106.85
2016,4,10,11,15,0.5,143.0,2.55,14.0,143.5,139.76,108.72
2016,4,10,11,30,1.0,145.0,2.6,14.0,146.0,142.17,110.62
2016,4,10,11,45,7.0,203.5,2.7,14.0,210.0,205.59,161.48
2016,4,10,12,0,13.0,262.0,2.8,14.0,274.0,269.11,211.5
2016,4,10,12,15,11.0,239.5,2.85,14.0,250.0,244.46,191.97
2016,4,10,12,30,9.0,217.0,2.9,14.0,226.0,219.99,172.75
2016,4,10,12,45,14.5,261.5,2.95,14.0,274.5,268.4,211.13
2016,4,10,13,0,20.0,306.0,3.0,14.0,323.0,316.41,248.61
2016,4,10,13,15,20.0,301.5,3.05,14.0,318.5,310.95,244.41
2016,4,10,13,30,20.0,297.0,3.1,14.0,314.0,305.42,240.38
2016,4,10,13,45,17.5,279.5,3.15,14.0,294.0,285.19,224.82
2016,4,10,14,0,15.0,262.0,3.2,14.0,274.0,265.19,209.41
2016,4,10,14,15,12.0,240.5,3.15,13.5,250.0,241.22,191.07
2016,4,10,14,30,9.0,219.0,3.1,13.0,226.0,217.58,172.84
2016,4,10,14,45,19.5,240.0,3.1,13.0,253.5,243.44,194.13
2016,4,10,15,0,30.0,261.0,3.1,13.0,281.0,267.5,213.75
2016,4,10,15,15,19.0,226.5,3.0,13.0,239.0,227.19,181.65
2016,4,10,15,30,8.0,192.0,2.9,13.0,197.0,187.77,150.16
2016,4,10,15,45,4.0,169.0,2.85,13.0,171.5,163.45,130.77
2016,4,10,16,0,0.0,146.0,2.8,13.0,146.0,139.68,111.66
2016,4,10,16,15,0.0,130.0,2.65,12.5,130.0,124.26,99.43
2016,4,10,16,30,0.0,114.0,2.5,12.0,114.0,108.89,87.07
2016,4,10,16,45,0.0,98.0,2.45,12.0,98.0,93.6,74.43
2016,4,10,17,0,0.0,82.0,2.4,12.0,82.0,78.39,61.66
2016,4,10,17,15,0.0,66.0,2.15,11.5,66.0,63.26,48.87
2016,4,10,17,30,0.0,50.0,1.9,11.0,50.0,48.25,35.93
2016,4,10,17,45,0.0,36.0,1.7,11.0,36.0,34.77,25.46
2016,4,10,18,0,0.0,22.0,1.5,11.0,22.0,21.23,12.9
2016,4,10,18,15,0.0,12.0,1.4,11.0,12.0,11.57,2.41
2016,4,10,18,30,0.0,2.0,1.3,11.0,2.0,1.97,0.0
2016,4,10,18,45,0.0,1.0,1.2,11.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,12.0,0.85,9.5,15.0,19.6,0.0
2016,4,11,6,0,94.0,24.0,0.9,10.0,30.0,50.88,20.61
2016,4,11,6,15,197.5,41.5,1.05,10.5,69.0,110.84,79.93
2016,4,11,6,30,301.0,59.0,1.2,11.0,108.0,175.23,135.41
2016,4,11,6,45,151.5,74.5,1.35,11.5,99.5,145.4,116.16
2016,4,11,7,0,2.0,90.0,1.5,12.0,91.0,91.06,72.25
2016,4,11,7,15,9.0,110.5,1.55,12.0,114.0,115.23,92.88
2016,4,11,7,30,16.0,131.0,1.6,12.0,137.0,140.04,113.64
2016,4,11,7,45,134.0,158.5,1.65,12.5,219.0,250.28,205.93
2016,4,11,8,0,252.0,186.0,1.7,13.0,301.0,367.91,301.0
2016,4,11,8,15,267.5,207.0,1.7,13.0,342.0,411.83,334.6
2016,4,11,8,30,283.0,228.0,1.7,13.0,383.0,456.27,368.33
2016,4,11,8,45,231.0,257.5,1.75,13.5,391.0,451.21,361.61
2016,4,11,9,0,179.0,287.0,1.8,14.0,399.0,449.34,357.31
2016,4,11,9,15,97.0,263.0,1.8,14.0,324.0,351.27,279.46
2016,4,11,9,30,15.0,239.0,1.8,14.0,249.0,249.96,197.47
2016,4,11,9,45,17.0,255.0,1.85,14.5,267.0,267.99,211.32
2016,4,11,10,0,19.0,271.0,1.9,15.0,285.0,286.05,224.62
2016,4,11,10,15,254.5,287.5,1.9,15.0,491.5,544.75,428.38
2016,4,11,10,30,490.0,304.0,1.9,15.0,698.0,793.8,609.66
2016,4,11,10,45,499.5,305.5,1.9,15.5,716.5,808.44,615.79
2016,4,11,11,0,509.0,307.0,1.9,16.0,735.0,821.17,622.95
2016,4,11,11,15,260.5,274.0,1.9,16.0,493.5,540.37,418.82
2016,4,11,11,30,12.0,241.0,1.9,16.0,252.0,247.9,191.76
2016,4,11,11,45,11.5,243.0,1.95,16.0,254.0,249.12,193.67
2016,4,11,12,0,11.0,245.0,2.0,16.0,256.0,250.3,194.55
2016,4,11,12,15,55.5,337.0,2.0,16.0,386.5,389.3,302.19
2016,4,11,12,30,100.0,429.0,2.0,16.0,517.0,521.98,400.53
2016,4,11,12,45,75.5,405.5,2.05,16.0,471.5,472.38,362.88
2016,4,11,13,0,51.0,382.0,2.1,16.0,426.0,423.85,326.74
2016,4,11,13,15,132.5,395.5,2.1,16.0,506.0,507.78,391.99
2016,4,11,13,30,214.0,409.0,2.1,16.0,586.0,581.83,447.82
2016,4,11,13,45,217.0,394.0,2.1,16.0,568.5,559.95,431.84
2016,4,11,14,0,220.0,379.0,2.1,16.0,551.0,537.37,415.9
2016,4,11,14,15,220.5,363.5,2.1,16.0,530.5,511.81,397.54
2016,4,11,14,30,221.0,348.0,2.1,16.0,510.0,485.74,378.62
2016,4,11,14,45,220.0,329.5,2.15,16.0,484.0,455.43,356.41
2016,4,11,15,0,219.0,311.0,2.2,16.0,458.0,424.85,333.64
2016,4,11,15,15,482.5,218.0,2.15,15.5,512.5,466.22,368.41
2016,4,11,15,30,746.0,125.0,2.1,15.0,567.0,481.02,379.41
2016,4,11,15,45,720.0,121.0,2.1,15.0,519.0,425.39,333.1
2016,4,11,16,0,694.0,117.0,2.1,15.0,471.0,371.43,287.34
2016,4,11,16,15,485.5,140.5,2.05,15.0,376.0,284.99,218.32
2016,4,11,16,30,277.0,164.0,2.0,15.0,281.0,222.14,170.3
2016,4,11,16,45,253.5,146.5,1.95,15.0,242.5,183.56,138.08
2016,4,11,17,0,230.0,129.0,1.9,15.0,204.0,147.6,108.48
2016,4,11,17,15,331.0,99.5,1.7,14.5,185.5,113.85,76.86
2016,4,11,17,30,432.0,70.0,1.5,14.0,167.0,71.35,43.9
2016,4,11,17,45,352.0,56.5,1.35,13.5,121.5,42.07,31.65
2016,4,11,18,0,272.0,43.0,1.2,13.0,76.0,32.84,22.88
2016,4,11,18,15,153.0,26.5,1.15,12.5,43.0,20.58,9.24
2016,4,11,18,30,34.0,10.0,1.1,12.0,10.0,9.83,0.0
2016,4,11,18,45,17.0,5.0,1.1,11.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,5,45,49.5,12.5,1.75,9.5,16.0,20.66,0.0
2016,4,12,6,0,99.0,25.0,2.0,10.0,32.0,53.79,25.74
2016,4,12,6,15,197.0,42.5,2.15,10.0,71.0,112.27,81.88
2016,4,12,6,30,295.0,60.0,2.3,10.0,110.0,175.16,136.74
2016,4,12,6,45,147.5,44.5,2.45,10.5,69.5,108.76,86.28
2016,4,12,7,0,0.0,29.0,2.6,11.0,29.0,27.99,18.59
2016,4,12,7,15,0.0,36.5,2.55,11.0,36.5,35.24,24.9
2016,4,12,7,30,0.0,44.0,2.5,11.0,44.0,42.49,31.1
2016,4,12,7,45,0.0,57.0,2.5,11.5,57.0,55.08,41.7
2016,4,12,8,0,0.0,70.0,2.5,12.0,70.0,67.68,52.15
2016,4,12,8,15,0.0,64.5,2.5,12.0,64.5,62.36,47.45
2016,4,12,8,30,0.0,59.0,2.5,12.0,59.0,57.04,42.81
2016,4,12,8,45,0.0,102.0,2.5,12.5,102.0,98.95,77.61
2016,4,12,9,0,0.0,145.0,2.5,13.0,145.0,141.9,112.53
2016,4,12,9,15,0.0,118.0,2.55,13.0,118.0,114.75,89.92
2016,4,12,9,30,0.0,91.0,2.6,13.0,91.0,88.11,67.83
2016,4,12,9,45,5.0,158.5,2.65,13.5,162.5,159.41,125.98
2016,4,12,10,0,10.0,226.0,2.7,14.0,234.0,231.9,183.5
2016,4,12,10,15,12.5,247.0,2.75,14.0,257.0,255.37,201.64
2016,4,12,10,30,15.0,268.0,2.8,14.0,280.0,278.85,219.83
2016,4,12,10,45,12.5,248.0,2.9,14.0,258.5,256.04,201.63
2016,4,12,11,0,10.0,228.0,3.0,14.0,237.0,233.39,183.65
2016,4,12,11,15,13.0,258.5,3.05,14.0,270.0,266.64,209.81
2016,4,12,11,30,16.0,289.0,3.1,14.0,303.0,299.81,235.58
2016,4,12,11,45,17.0,296.0,3.2,14.0,311.0,307.33,241.32
2016,4,12,12,0,18.0,303.0,3.3,14.0,319.0,314.73,247.09
2016,4,12,12,15,18.5,302.5,3.3,14.0,319.0,314.05,246.54
2016,4,12,12,30,19.0,302.0,3.3,14.0,319.0,313.28,246.0
2016,4,12,12,45,106.0,366.5,3.35,14.5,458.0,465.55,365.22
2016,4,12,13,0,193.0,431.0,3.4,15.0,597.0,602.34,467.91
2016,4,12,13,15,288.5,398.5,3.4,15.0,641.0,647.59,503.59
2016,4,12,13,30,384.0,366.0,3.4,15.0,685.0,682.66,531.9
2016,4,12,13,45,417.5,338.5,3.45,15.0,675.5,669.31,523.37
2016,4,12,14,0,451.0,311.0,3.5,15.0,666.0,650.12,510.68
2016,4,12,14,15,499.5,279.0,3.55,14.5,657.5,633.86,501.15
2016,4,12,14,30,548.0,247.0,3.6,14.0,649.0,612.7,487.43
2016,4,12,14,45,532.5,241.5,3.65,14.0,616.0,571.13,455.5
2016,4,12,15,0,517.0,236.0,3.7,14.0,583.0,529.73,423.2
2016,4,12,15,15,467.5,231.0,3.7,14.0,529.0,470.86,376.5
2016,4,12,15,30,418.0,226.0,3.7,14.0,475.0,415.96,332.33
2016,4,12,15,45,477.5,189.5,3.7,14.0,451.5,383.99,305.55
2016,4,12,16,0,537.0,153.0,3.7,14.0,428.0,345.48,271.81
2016,4,12,16,15,481.0,147.0,3.6,13.5,374.0,290.07,225.11
2016,4,12,16,30,425.0,141.0,3.5,13.0,320.0,240.33,182.99
2016,4,12,16,45,368.5,135.0,3.45,12.5,275.5,196.39,146.16
2016,4,12,17,0,312.0,129.0,3.4,12.0,231.0,160.91,117.57
2016,4,12,17,15,271.0,110.0,3.15,11.5,187.5,119.97,85.53
2016,4,12,17,30,230.0,91.0,2.9,11.0,144.0,83.85,60.15
2016,4,12,17,45,175.5,70.5,2.65,11.0,104.5,55.95,44.34
2016,4,12,18,0,121.0,50.0,2.4,11.0,65.0,40.52,29.81
2016,4,12,18,15,60.5,29.0,2.35,10.5,36.5,25.41,13.48
2016,4,12,18,30,0.0,8.0,2.3,10.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,2.3,10.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,11.5,1.75,9.5,11.5,11.3,0.0
2016,4,13,6,0,0.0,23.0,1.9,10.0,23.0,22.63,9.9
2016,4,13,6,15,30.0,44.0,2.1,10.5,49.0,55.39,39.74
2016,4,13,6,30,60.0,65.0,2.3,11.0,75.0,93.23,72.48
2016,4,13,6,45,85.0,87.5,2.55,11.5,107.5,130.47,104.89
2016,4,13,7,0,110.0,110.0,2.8,12.0,140.0,170.09,139.04
2016,4,13,7,15,131.0,130.5,2.8,12.0,174.0,207.74,171.25
2016,4,13,7,30,152.0,151.0,2.8,12.0,208.0,247.28,204.47
2016,4,13,7,45,206.0,170.0,2.85,12.5,259.0,306.5,253.24
2016,4,13,8,0,260.0,189.0,2.9,13.0,310.0,377.39,310.24
2016,4,13,8,15,217.5,217.0,2.9,13.0,326.0,382.37,312.59
2016,4,13,8,30,175.0,245.0,2.9,13.0,342.0,390.15,316.93
2016,4,13,8,45,261.0,254.0,2.9,13.5,412.0,479.07,386.96
2016,4,13,9,0,347.0,263.0,2.9,14.0,482.0,565.73,453.15
2016,4,13,9,15,588.0,197.0,2.85,14.5,597.0,716.23,569.07
2016,4,13,9,30,829.0,131.0,2.8,15.0,712.0,865.33,674.38
2016,4,13,9,45,854.0,126.0,2.8,15.5,751.5,902.44,696.43
2016,4,13,10,0,879.0,121.0,2.8,16.0,791.0,932.14,714.11
2016,4,13,10,15,886.5,122.5,2.8,16.0,820.0,956.01,729.1
2016,4,13,10,30,894.0,124.0,2.8,16.0,849.0,976.86,742.1
2016,4,13,10,45,897.5,126.5,2.85,16.0,870.5,991.81,751.66
2016,4,13,11,0,901.0,129.0,2.9,16.0,892.0,1003.43,759.11
