Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,904.0,130.0,2.9,16.0,906.0,1009.58,762.6
2016,4,13,11,30,907.0,131.0,2.9,16.0,920.0,1012.31,763.95
2016,4,13,11,45,907.0,132.0,2.95,16.5,925.5,1008.69,760.24
2016,4,13,12,0,907.0,133.0,3.0,17.0,931.0,1001.65,754.42
2016,4,13,12,15,906.0,133.0,3.05,17.0,929.5,989.27,746.56
2016,4,13,12,30,905.0,133.0,3.1,17.0,928.0,973.59,736.58
2016,4,13,12,45,900.0,134.0,3.15,17.0,917.0,952.07,722.71
2016,4,13,13,0,895.0,135.0,3.2,17.0,906.0,927.57,706.83
2016,4,13,13,15,890.5,134.0,3.2,17.0,888.5,898.68,687.57
2016,4,13,13,30,886.0,133.0,3.2,17.0,871.0,867.09,666.4
2016,4,13,13,45,873.5,135.0,3.25,17.0,844.5,831.46,642.6
2016,4,13,14,0,861.0,137.0,3.3,17.0,818.0,791.6,615.61
2016,4,13,14,15,852.0,134.5,3.3,16.5,786.0,748.21,586.67
2016,4,13,14,30,843.0,132.0,3.3,16.0,754.0,703.22,554.82
2016,4,13,14,45,650.0,191.5,3.3,16.0,656.5,599.26,473.96
2016,4,13,15,0,457.0,251.0,3.3,16.0,559.0,509.15,402.69
2016,4,13,15,15,612.0,189.0,3.2,15.5,572.5,510.75,405.44
2016,4,13,15,30,767.0,127.0,3.1,15.0,586.0,495.19,392.58
2016,4,13,15,45,741.5,123.5,3.05,15.0,537.5,439.11,345.59
2016,4,13,16,0,716.0,120.0,3.0,15.0,489.0,384.62,298.91
2016,4,13,16,15,685.0,114.0,2.9,14.5,438.0,327.87,250.02
2016,4,13,16,30,654.0,108.0,2.8,14.0,387.0,273.88,202.64
2016,4,13,16,45,610.0,101.0,2.7,13.5,334.0,219.2,155.17
2016,4,13,17,0,566.0,94.0,2.6,13.0,281.0,169.3,112.99
2016,4,13,17,15,505.0,84.5,2.3,12.5,229.0,120.39,75.51
2016,4,13,17,30,444.0,75.0,2.0,12.0,177.0,77.62,48.56
2016,4,13,17,45,345.5,62.0,1.7,11.5,129.0,46.26,35.7
2016,4,13,18,0,247.0,49.0,1.4,11.0,81.0,37.59,27.35
2016,4,13,18,15,137.5,30.0,1.4,10.5,46.5,23.35,12.43
2016,4,13,18,30,28.0,11.0,1.4,10.0,12.0,10.81,0.0
2016,4,13,18,45,14.0,5.5,1.4,9.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,5,45,78.5,15.0,1.65,8.5,21.0,28.53,0.0
2016,4,14,6,0,157.0,30.0,1.8,9.0,42.0,78.76,46.64
2016,4,14,6,15,276.5,44.5,2.0,9.5,85.5,138.16,102.1
2016,4,14,6,30,396.0,59.0,2.2,10.0,129.0,210.04,164.46
2016,4,14,6,45,472.5,69.5,2.4,10.5,180.5,274.79,221.94
2016,4,14,7,0,549.0,80.0,2.6,11.0,232.0,346.37,284.2
2016,4,14,7,15,607.0,76.5,2.7,11.0,277.5,400.48,331.7
2016,4,14,7,30,665.0,73.0,2.8,11.0,323.0,458.64,381.39
2016,4,14,7,45,535.0,119.5,2.9,11.5,339.5,461.18,382.42
2016,4,14,8,0,405.0,166.0,3.0,12.0,356.0,453.08,373.6
2016,4,14,8,15,391.0,190.5,3.05,12.0,390.5,487.52,400.14
2016,4,14,8,30,377.0,215.0,3.1,12.0,425.0,511.84,418.17
2016,4,14,8,45,403.5,229.0,3.15,12.5,470.5,569.04,461.02
2016,4,14,9,0,430.0,243.0,3.2,13.0,516.0,619.12,497.59
2016,4,14,9,15,297.5,289.0,3.25,13.0,484.0,563.69,451.01
2016,4,14,9,30,165.0,335.0,3.3,13.0,452.0,498.49,396.74
2016,4,14,9,45,379.5,291.0,3.4,13.5,576.5,652.39,518.66
2016,4,14,10,0,594.0,247.0,3.5,14.0,701.0,816.13,641.66
2016,4,14,10,15,436.0,317.5,3.55,14.0,657.5,754.44,590.2
2016,4,14,10,30,278.0,388.0,3.6,14.0,614.0,678.13,529.06
2016,4,14,10,45,574.0,270.0,3.7,14.5,753.0,844.24,658.48
2016,4,14,11,0,870.0,152.0,3.8,15.0,892.0,1005.42,771.55
2016,4,14,11,15,682.0,249.0,3.85,15.0,834.5,931.66,718.75
2016,4,14,11,30,494.0,346.0,3.9,15.0,777.0,847.16,653.38
2016,4,14,11,45,487.0,351.0,3.95,15.0,779.0,841.18,649.45
2016,4,14,12,0,480.0,356.0,4.0,15.0,781.0,833.19,643.59
2016,4,14,12,15,340.0,400.0,4.1,15.0,700.5,733.02,567.78
2016,4,14,12,30,200.0,444.0,4.2,15.0,620.0,635.16,492.49
2016,4,14,12,45,319.0,400.5,4.35,15.0,678.0,697.36,543.47
2016,4,14,13,0,438.0,357.0,4.5,15.0,736.0,752.45,587.86
2016,4,14,13,15,296.5,386.5,4.55,15.0,641.0,642.86,503.4
2016,4,14,13,30,155.0,416.0,4.6,15.0,546.0,540.3,423.18
2016,4,14,13,45,323.5,356.5,4.65,15.0,617.0,610.72,482.17
2016,4,14,14,0,492.0,297.0,4.7,15.0,688.0,668.58,529.8
2016,4,14,14,15,661.5,220.0,4.7,15.0,723.0,695.41,553.6
2016,4,14,14,30,831.0,143.0,4.7,15.0,758.0,706.85,565.09
2016,4,14,14,45,529.0,227.5,4.7,15.0,612.0,556.8,445.56
2016,4,14,15,0,227.0,312.0,4.7,15.0,466.0,431.12,343.53
2016,4,14,15,15,376.5,252.0,4.65,14.5,487.0,442.48,354.96
2016,4,14,15,30,526.0,192.0,4.6,14.0,508.0,438.46,352.04
2016,4,14,15,45,457.5,192.5,4.6,14.0,451.5,379.19,302.93
2016,4,14,16,0,389.0,193.0,4.6,14.0,395.0,326.33,258.91
2016,4,14,16,15,534.0,147.5,4.5,13.5,394.0,309.4,240.51
2016,4,14,16,30,679.0,102.0,4.4,13.0,393.0,276.2,205.68
2016,4,14,16,45,642.5,94.0,4.3,13.0,340.5,220.79,156.22
2016,4,14,17,0,606.0,86.0,4.2,13.0,288.0,169.25,111.55
2016,4,14,17,15,546.0,77.5,3.9,12.5,235.5,118.93,72.56
2016,4,14,17,30,486.0,69.0,3.6,12.0,183.0,75.62,45.38
2016,4,14,17,45,395.5,57.5,3.35,11.5,135.0,43.13,32.93
2016,4,14,18,0,305.0,46.0,3.1,11.0,87.0,35.03,25.14
2016,4,14,18,15,152.5,30.5,2.95,10.5,51.0,23.7,13.07
2016,4,14,18,30,0.0,15.0,2.8,10.0,15.0,14.74,0.0
2016,4,14,18,45,0.0,7.5,2.65,9.5,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,5,45,124.5,14.0,1.6,7.0,24.0,36.02,0.0
2016,4,15,6,0,249.0,28.0,1.7,8.0,48.0,99.62,61.62
2016,4,15,6,15,366.5,39.5,2.05,8.5,93.5,160.33,118.9
2016,4,15,6,30,484.0,51.0,2.4,9.0,139.0,234.11,183.95
2016,4,15,6,45,554.0,59.5,2.8,9.5,191.5,298.14,241.88
2016,4,15,7,0,624.0,68.0,3.2,10.0,244.0,368.93,304.42
2016,4,15,7,15,672.0,74.0,3.4,10.5,299.0,432.14,359.14
2016,4,15,7,30,720.0,80.0,3.6,11.0,354.0,498.94,415.09
2016,4,15,7,45,748.5,86.5,3.8,11.5,407.5,557.78,462.94
2016,4,15,8,0,777.0,93.0,4.0,12.0,461.0,615.58,508.66
2016,4,15,8,15,802.0,97.0,4.0,12.5,512.5,670.75,550.51
2016,4,15,8,30,827.0,101.0,4.0,13.0,564.0,725.81,589.53
2016,4,15,8,45,842.5,105.5,4.0,13.5,611.0,773.69,622.22
2016,4,15,9,0,858.0,110.0,4.0,14.0,658.0,820.12,653.32
2016,4,15,9,15,872.0,112.5,3.95,14.0,700.5,861.39,681.19
2016,4,15,9,30,886.0,115.0,3.9,14.0,743.0,900.6,707.31
2016,4,15,9,45,900.5,115.5,3.9,14.5,781.0,930.46,725.52
2016,4,15,10,0,915.0,116.0,3.9,15.0,819.0,963.02,745.55
2016,4,15,10,15,922.5,117.5,3.9,15.0,848.5,987.46,761.19
2016,4,15,10,30,930.0,119.0,3.9,15.0,878.0,1008.76,774.74
2016,4,15,10,45,937.0,118.5,3.95,15.5,900.5,1024.18,783.21
2016,4,15,11,0,944.0,118.0,4.0,16.0,923.0,1036.22,789.48
2016,4,15,11,15,946.5,119.0,4.05,16.0,937.0,1042.01,793.11
2016,4,15,11,30,949.0,120.0,4.1,16.0,951.0,1044.2,794.48
2016,4,15,11,45,953.0,118.0,4.2,16.5,958.0,1041.12,791.25
2016,4,15,12,0,957.0,116.0,4.3,17.0,965.0,1034.44,785.73
2016,4,15,12,15,956.0,116.0,4.35,17.0,962.0,1021.49,777.22
2016,4,15,12,30,955.0,116.0,4.4,17.0,959.0,1005.08,766.68
2016,4,15,12,45,956.0,113.0,4.45,17.5,949.5,984.04,751.55
2016,4,15,13,0,957.0,110.0,4.5,18.0,940.0,959.64,734.18
2016,4,15,13,15,952.5,109.0,4.55,18.0,921.0,929.24,714.08
2016,4,15,13,30,948.0,108.0,4.6,18.0,902.0,895.95,691.86
2016,4,15,13,45,943.0,105.5,4.65,18.0,876.0,858.04,666.22
2016,4,15,14,0,938.0,103.0,4.7,18.0,850.0,817.61,638.56
2016,4,15,14,15,929.0,101.5,4.7,18.0,816.5,772.93,607.27
2016,4,15,14,30,920.0,100.0,4.7,18.0,783.0,726.43,574.35
2016,4,15,14,45,907.5,98.0,4.7,18.0,743.0,675.61,535.74
2016,4,15,15,0,895.0,96.0,4.7,18.0,703.0,623.74,495.16
2016,4,15,15,15,880.0,93.5,4.55,17.5,658.0,569.24,451.94
2016,4,15,15,30,865.0,91.0,4.4,17.0,613.0,514.46,407.28
2016,4,15,15,45,844.0,88.0,4.25,17.0,563.5,454.56,356.72
2016,4,15,16,0,823.0,85.0,4.1,17.0,514.0,397.27,307.01
2016,4,15,16,15,796.5,81.5,3.8,16.5,462.0,338.9,255.88
2016,4,15,16,30,770.0,78.0,3.5,16.0,410.0,282.62,205.64
2016,4,15,16,45,735.0,72.5,3.25,16.0,356.0,224.98,154.3
2016,4,15,17,0,700.0,67.0,3.0,16.0,302.0,170.94,107.53
2016,4,15,17,15,646.0,61.0,2.75,15.0,248.5,115.58,64.65
2016,4,15,17,30,592.0,55.0,2.5,14.0,195.0,68.85,35.86
2016,4,15,17,45,511.5,46.5,2.25,13.5,145.5,32.89,23.62
2016,4,15,18,0,431.0,38.0,2.0,13.0,96.0,28.21,19.05
2016,4,15,18,15,288.0,25.5,1.9,12.5,57.0,19.36,9.83
2016,4,15,18,30,145.0,13.0,1.8,12.0,18.0,12.78,0.0
2016,4,15,18,45,72.5,6.5,1.7,11.5,9.0,6.39,0.0
2016,4,15,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,134.0,14.0,1.25,8.5,25.5,38.14,0.0
2016,4,16,6,0,268.0,28.0,1.3,9.0,51.0,104.97,66.78
2016,4,16,6,15,377.0,39.5,1.4,9.5,96.5,164.54,121.98
2016,4,16,6,30,486.0,51.0,1.5,10.0,142.0,236.28,184.9
2016,4,16,6,45,553.5,59.5,1.6,11.0,194.0,299.57,240.84
2016,4,16,7,0,621.0,68.0,1.7,12.0,246.0,369.35,300.55
2016,4,16,7,15,667.0,74.5,1.7,12.5,300.5,432.04,353.08
2016,4,16,7,30,713.0,81.0,1.7,13.0,355.0,498.14,406.33
2016,4,16,7,45,746.0,85.5,1.7,14.0,408.5,555.24,449.96
2016,4,16,8,0,779.0,90.0,1.7,15.0,462.0,615.61,494.28
2016,4,16,8,15,803.0,94.0,1.75,15.5,513.0,670.14,533.76
2016,4,16,8,30,827.0,98.0,1.8,16.0,564.0,724.48,570.46
2016,4,16,8,45,845.0,101.0,1.85,16.5,611.5,772.58,601.95
2016,4,16,9,0,863.0,104.0,1.9,17.0,659.0,819.42,632.06
2016,4,16,9,15,876.5,106.5,1.95,17.5,701.0,855.51,654.3
2016,4,16,9,30,890.0,109.0,2.0,18.0,743.0,894.2,678.19
2016,4,16,9,45,902.0,110.0,2.1,18.5,780.0,927.63,698.77
2016,4,16,10,0,914.0,111.0,2.2,19.0,817.0,958.47,717.56
2016,4,16,10,15,921.0,112.5,2.25,19.0,846.0,982.39,732.58
2016,4,16,10,30,928.0,114.0,2.3,19.0,875.0,1003.17,745.63
2016,4,16,10,45,934.5,114.5,2.35,19.5,897.5,1019.14,754.2
2016,4,16,11,0,941.0,115.0,2.4,20.0,920.0,1031.7,760.67
2016,4,16,11,15,943.5,115.5,2.45,20.0,934.0,1036.92,763.95
2016,4,16,11,30,946.0,116.0,2.5,20.0,948.0,1038.57,765.11
2016,4,16,11,45,950.0,114.5,2.55,20.5,954.5,1036.0,762.23
2016,4,16,12,0,954.0,113.0,2.6,21.0,961.0,1029.83,757.17
2016,4,16,12,15,953.0,113.0,2.6,21.0,959.0,1016.91,748.8
2016,4,16,12,30,952.0,113.0,2.6,21.0,957.0,1000.52,738.33
2016,4,16,12,45,950.5,111.5,2.65,21.5,946.5,978.78,723.51
2016,4,16,13,0,949.0,110.0,2.7,22.0,936.0,953.79,706.63
2016,4,16,13,15,945.0,109.5,2.65,22.0,918.0,924.51,687.42
2016,4,16,13,30,941.0,109.0,2.6,22.0,900.0,892.33,666.29
2016,4,16,13,45,935.0,108.0,2.6,22.0,874.0,855.32,642.21
2016,4,16,14,0,929.0,107.0,2.6,22.0,848.0,815.86,616.32
2016,4,16,14,15,920.5,105.0,2.55,22.0,815.0,771.38,586.4
2016,4,16,14,30,912.0,103.0,2.5,22.0,782.0,725.05,554.93
2016,4,16,14,45,901.5,100.5,2.45,22.0,743.5,675.35,518.67
2016,4,16,15,0,891.0,98.0,2.4,22.0,705.0,624.45,480.47
2016,4,16,15,15,876.5,95.5,2.3,21.5,660.0,570.41,439.58
2016,4,16,15,30,862.0,93.0,2.2,21.0,615.0,514.37,395.96
2016,4,16,15,45,843.5,89.5,2.1,21.0,566.5,456.93,349.19
2016,4,16,16,0,825.0,86.0,2.0,21.0,518.0,400.16,301.62
2016,4,16,16,15,799.0,82.0,1.8,20.5,465.5,341.38,251.76
2016,4,16,16,30,773.0,78.0,1.6,20.0,413.0,284.63,202.6
2016,4,16,16,45,732.0,74.0,1.45,19.5,358.5,226.88,153.04
2016,4,16,17,0,691.0,70.0,1.3,19.0,304.0,170.8,106.11
2016,4,16,17,15,638.0,64.0,1.25,18.0,251.0,118.47,66.32
2016,4,16,17,30,585.0,58.0,1.2,17.0,198.0,72.19,37.95
2016,4,16,17,45,484.5,50.5,1.15,16.5,147.0,36.24,26.28
2016,4,16,18,0,384.0,43.0,1.1,16.0,96.0,32.73,22.75
2016,4,16,18,15,192.0,31.0,1.1,15.5,57.5,23.97,13.59
2016,4,16,18,30,0.0,19.0,1.1,15.0,19.0,17.7,0.0
2016,4,16,18,45,0.0,9.5,1.1,15.0,9.5,9.34,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,45,115.0,15.5,0.8,12.5,26.0,41.53,0.0
2016,4,17,6,0,230.0,31.0,0.8,13.0,52.0,99.02,63.86
2016,4,17,6,15,332.0,44.5,0.85,13.5,96.0,157.54,115.88
2016,4,17,6,30,434.0,58.0,0.9,14.0,140.0,226.85,175.22
2016,4,17,6,45,498.5,68.0,0.95,14.5,191.0,288.08,228.23
2016,4,17,7,0,563.0,78.0,1.0,15.0,242.0,355.49,284.86
2016,4,17,7,15,610.0,85.5,1.0,15.5,295.0,417.04,335.0
2016,4,17,7,30,657.0,93.0,1.0,16.0,348.0,482.14,386.0
2016,4,17,7,45,690.5,99.0,1.05,16.5,400.5,540.55,430.41
2016,4,17,8,0,724.0,105.0,1.1,17.0,453.0,600.45,474.46
2016,4,17,8,15,749.5,109.5,1.15,17.5,503.5,654.22,512.7
2016,4,17,8,30,775.0,114.0,1.2,18.0,554.0,705.67,547.5
2016,4,17,8,45,793.5,118.0,1.3,18.5,600.5,753.32,578.76
2016,4,17,9,0,812.0,122.0,1.4,19.0,647.0,799.87,608.82
2016,4,17,9,15,826.5,125.0,1.45,19.5,688.5,840.58,633.93
2016,4,17,9,30,841.0,128.0,1.5,20.0,730.0,879.38,657.51
2016,4,17,9,45,858.5,127.0,1.6,21.0,767.5,914.38,677.68
2016,4,17,10,0,876.0,126.0,1.7,22.0,805.0,941.53,692.53
2016,4,17,10,15,883.5,127.5,1.75,22.0,834.0,965.1,707.13
2016,4,17,10,30,891.0,129.0,1.8,22.0,863.0,985.67,719.89
2016,4,17,10,45,900.0,128.0,1.85,22.5,885.5,1001.91,728.56
2016,4,17,11,0,909.0,127.0,1.9,23.0,908.0,1014.95,735.29
2016,4,17,11,15,912.0,128.0,1.9,23.0,922.0,1020.94,738.43
2016,4,17,11,30,915.0,129.0,1.9,23.0,936.0,1023.48,739.59
2016,4,17,11,45,918.5,128.0,1.9,23.5,942.5,1020.96,736.28
2016,4,17,12,0,922.0,127.0,1.9,24.0,949.0,1014.98,730.96
2016,4,17,12,15,921.5,126.5,1.85,24.0,947.0,1002.26,722.31
2016,4,17,12,30,921.0,126.0,1.8,24.0,945.0,986.19,711.72
2016,4,17,12,45,920.5,124.5,1.75,24.5,935.0,965.85,697.16
2016,4,17,13,0,920.0,123.0,1.7,25.0,925.0,942.33,680.73
2016,4,17,13,15,916.0,122.0,1.6,25.0,907.0,913.21,661.51
2016,4,17,13,30,912.0,121.0,1.5,25.0,889.0,881.29,640.54
2016,4,17,13,45,760.5,190.5,1.4,25.0,818.5,801.18,587.88
2016,4,17,14,0,609.0,260.0,1.3,25.0,748.0,723.89,532.62
2016,4,17,14,15,748.0,185.5,1.25,25.0,761.0,726.78,538.05
2016,4,17,14,30,887.0,111.0,1.2,25.0,774.0,716.85,533.29
2016,4,17,14,45,879.5,107.0,1.15,25.5,736.0,668.67,497.97
2016,4,17,15,0,872.0,103.0,1.1,26.0,698.0,619.1,461.34
2016,4,17,15,15,857.0,100.0,1.1,25.5,654.0,563.91,421.92
2016,4,17,15,30,842.0,97.0,1.1,25.0,610.0,509.44,381.55
2016,4,17,15,45,826.0,92.5,1.1,25.0,562.0,453.17,337.68
2016,4,17,16,0,810.0,88.0,1.1,25.0,514.0,397.37,292.68
2016,4,17,16,15,784.0,84.0,1.1,24.5,462.5,339.39,245.32
2016,4,17,16,30,758.0,80.0,1.1,24.0,411.0,283.48,198.38
2016,4,17,16,45,723.0,74.5,1.1,23.5,357.5,226.49,150.47
2016,4,17,17,0,688.0,69.0,1.1,23.0,304.0,170.57,104.34
2016,4,17,17,15,636.5,63.0,1.1,22.0,251.0,118.53,65.23
2016,4,17,17,30,585.0,57.0,1.1,21.0,198.0,72.37,37.04
2016,4,17,17,45,504.0,48.0,1.1,20.0,148.5,33.87,23.83
2016,4,17,18,0,423.0,39.0,1.1,19.0,99.0,28.78,19.1
2016,4,17,18,15,292.5,26.5,1.1,18.0,60.0,20.0,10.45
2016,4,17,18,30,162.0,14.0,1.1,17.0,21.0,10.59,0.0
2016,4,17,18,45,81.0,7.0,1.15,16.5,10.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,45,145.5,15.5,0.65,13.5,29.0,48.84,0.0
2016,4,18,6,0,291.0,31.0,0.6,14.0,58.0,115.2,75.3
2016,4,18,6,15,395.0,42.0,0.6,14.5,104.5,174.82,128.01
2016,4,18,6,30,499.0,53.0,0.6,15.0,151.0,245.91,188.6
2016,4,18,6,45,568.0,60.5,0.65,15.5,204.0,309.76,243.38
2016,4,18,7,0,637.0,68.0,0.7,16.0,257.0,380.18,301.84
2016,4,18,7,15,682.0,74.0,0.7,16.5,311.0,442.76,352.08
2016,4,18,7,30,727.0,80.0,0.7,17.0,365.0,508.59,402.78
2016,4,18,7,45,758.0,85.0,0.7,17.5,419.0,565.87,445.18
2016,4,18,8,0,789.0,90.0,0.7,18.0,473.0,626.05,488.05
2016,4,18,8,15,812.5,94.0,0.8,18.5,524.0,680.62,526.23
2016,4,18,8,30,836.0,98.0,0.9,19.0,575.0,734.95,562.05
2016,4,18,8,45,853.0,101.0,1.0,20.0,622.0,782.55,591.5
2016,4,18,9,0,870.0,104.0,1.1,21.0,669.0,828.78,619.53
2016,4,18,9,15,883.0,106.0,1.2,21.5,711.0,864.05,641.07
2016,4,18,9,30,896.0,108.0,1.3,22.0,753.0,901.86,664.22
2016,4,18,9,45,909.0,108.0,1.45,22.5,789.5,935.15,684.94
2016,4,18,10,0,922.0,108.0,1.6,23.0,826.0,965.9,703.94
2016,4,18,10,15,928.5,109.5,1.65,23.0,855.0,989.41,718.28
2016,4,18,10,30,935.0,111.0,1.7,23.0,884.0,1009.73,730.72
2016,4,18,10,45,939.5,112.0,1.75,23.5,905.5,1024.3,738.2
2016,4,18,11,0,944.0,113.0,1.8,24.0,927.0,1035.41,743.65
2016,4,18,11,15,946.5,113.5,1.8,24.0,940.5,1040.55,746.22
2016,4,18,11,30,949.0,114.0,1.8,24.0,954.0,1042.11,746.76
2016,4,18,11,45,949.0,114.5,1.8,24.5,959.0,1037.68,742.26
2016,4,18,12,0,949.0,115.0,1.8,25.0,964.0,1029.69,735.73
2016,4,18,12,15,948.0,115.0,1.75,25.0,961.5,1016.73,727.01
2016,4,18,12,30,947.0,115.0,1.7,25.0,959.0,1000.34,716.29
2016,4,18,12,45,941.0,116.5,1.65,25.5,947.5,977.57,700.3
2016,4,18,13,0,935.0,118.0,1.6,26.0,936.0,951.74,682.55
2016,4,18,13,15,930.0,117.0,1.55,26.0,917.0,921.38,663.33
2016,4,18,13,30,925.0,116.0,1.5,26.0,898.0,888.24,642.35
2016,4,18,13,45,915.0,116.5,1.45,26.0,871.0,849.95,617.98
2016,4,18,14,0,905.0,117.0,1.4,26.0,844.0,809.56,592.13
2016,4,18,14,15,895.5,115.5,1.4,25.5,811.5,765.69,565.4
2016,4,18,14,30,886.0,114.0,1.4,25.0,779.0,720.13,536.93
2016,4,18,14,45,866.5,115.0,1.4,25.0,738.0,668.73,500.85
2016,4,18,15,0,847.0,116.0,1.4,25.0,697.0,616.97,463.59
2016,4,18,15,15,831.0,113.0,1.35,25.0,652.5,563.27,423.68
2016,4,18,15,30,815.0,110.0,1.3,25.0,608.0,509.54,382.61
2016,4,18,15,45,784.0,110.0,1.3,25.0,558.0,452.22,337.95
2016,4,18,16,0,753.0,110.0,1.3,25.0,508.0,394.77,292.0
2016,4,18,16,15,705.5,101.0,1.3,24.0,444.5,327.71,238.99
2016,4,18,16,30,658.0,92.0,1.3,23.0,381.0,265.24,188.27
2016,4,18,16,45,583.5,98.0,1.35,22.5,330.0,215.19,147.46
2016,4,18,17,0,509.0,104.0,1.4,22.0,279.0,172.97,114.25
2016,4,18,17,15,462.0,91.5,1.3,20.5,230.0,125.58,78.62
2016,4,18,17,30,415.0,79.0,1.2,19.0,181.0,83.59,51.41
2016,4,18,17,45,342.5,64.5,1.2,18.0,135.0,47.69,36.11
2016,4,18,18,0,270.0,50.0,1.2,17.0,89.0,37.89,27.17
2016,4,18,18,15,135.0,34.5,1.2,16.5,54.0,28.52,17.64
2016,4,18,18,30,0.0,19.0,1.2,16.0,19.0,17.88,0.0
2016,4,18,18,45,0.0,9.5,1.2,15.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,5,45,121.5,17.0,0.55,12.5,29.0,45.85,0.0
2016,4,19,6,0,243.0,34.0,0.5,13.0,58.0,106.7,71.5
2016,4,19,6,15,343.0,47.0,0.5,13.5,103.0,165.45,122.58
2016,4,19,6,30,443.0,60.0,0.5,14.0,148.0,234.73,181.47
2016,4,19,6,45,521.0,67.5,0.55,14.5,201.0,299.64,236.72
2016,4,19,7,0,599.0,75.0,0.6,15.0,254.0,372.03,296.5
2016,4,19,7,15,644.5,81.0,0.55,15.5,307.5,433.08,345.13
2016,4,19,7,30,690.0,87.0,0.5,16.0,361.0,497.46,394.22
2016,4,19,7,45,730.0,90.0,0.5,16.5,415.0,558.02,438.95
2016,4,19,8,0,770.0,93.0,0.5,17.0,469.0,618.75,482.21
2016,4,19,8,15,793.5,97.0,0.4,17.5,520.0,672.51,517.19
2016,4,19,8,30,817.0,101.0,0.3,18.0,571.0,726.06,549.27
2016,4,19,8,45,836.0,103.5,0.25,19.0,617.5,773.92,576.17
2016,4,19,9,0,855.0,106.0,0.2,20.0,664.0,820.6,601.54
2016,4,19,9,15,868.0,108.5,0.3,20.5,706.0,860.75,625.82
2016,4,19,9,30,881.0,111.0,0.4,21.0,748.0,893.74,645.59
2016,4,19,9,45,885.0,116.5,0.55,22.0,782.5,924.48,663.79
2016,4,19,10,0,889.0,122.0,0.7,23.0,817.0,952.26,680.09
2016,4,19,10,15,896.0,124.0,0.8,23.0,846.0,976.05,695.5
2016,4,19,10,30,903.0,126.0,0.9,23.0,875.0,996.77,709.13
2016,4,19,10,45,713.0,229.5,1.0,23.5,830.5,942.14,674.57
2016,4,19,11,0,523.0,333.0,1.1,24.0,786.0,867.44,622.68
2016,4,19,11,15,713.0,236.0,1.2,24.0,863.5,953.01,684.11
2016,4,19,11,30,903.0,139.0,1.3,24.0,941.0,1024.65,729.08
2016,4,19,11,45,713.0,247.5,1.4,24.5,883.5,957.49,686.12
2016,4,19,12,0,523.0,356.0,1.5,25.0,826.0,876.81,629.81
2016,4,19,12,15,505.0,359.5,1.55,25.0,812.0,854.34,616.25
2016,4,19,12,30,487.0,363.0,1.6,25.0,798.0,830.31,600.93
2016,4,19,12,45,430.5,379.5,1.65,25.0,761.0,782.77,568.9
2016,4,19,13,0,374.0,396.0,1.7,25.0,724.0,732.63,534.96
2016,4,19,13,15,410.5,370.0,1.75,24.5,723.5,728.61,535.5
2016,4,19,13,30,447.0,344.0,1.8,24.0,723.0,718.4,531.39
2016,4,19,13,45,372.5,361.0,1.9,24.0,670.5,655.47,487.3
2016,4,19,14,0,298.0,378.0,2.0,24.0,618.0,598.84,447.11
2016,4,19,14,15,266.5,368.0,2.0,23.5,576.0,551.87,414.77
2016,4,19,14,30,235.0,358.0,2.0,23.0,534.0,506.12,382.68
2016,4,19,14,45,177.5,340.0,2.05,23.0,469.0,439.44,333.88
2016,4,19,15,0,120.0,322.0,2.1,23.0,404.0,377.65,288.06
2016,4,19,15,15,92.0,293.5,2.15,22.5,354.5,328.44,252.03
2016,4,19,15,30,64.0,265.0,2.2,22.0,305.0,281.79,217.31
2016,4,19,15,45,48.5,235.5,2.3,21.5,264.5,242.86,188.16
2016,4,19,16,0,33.0,206.0,2.4,21.0,224.0,205.83,160.03
2016,4,19,16,15,45.5,192.0,2.45,20.0,214.0,193.88,151.32
2016,4,19,16,30,58.0,178.0,2.5,19.0,204.0,180.45,140.94
2016,4,19,16,45,50.5,157.0,2.6,18.5,177.5,155.07,120.9
2016,4,19,17,0,43.0,136.0,2.7,18.0,151.0,130.68,101.5
2016,4,19,17,15,35.0,113.5,2.6,17.0,124.5,106.07,81.97
2016,4,19,17,30,27.0,91.0,2.5,16.0,98.0,82.7,63.32
2016,4,19,17,45,16.5,70.0,2.45,15.5,74.0,64.14,50.95
2016,4,19,18,0,6.0,49.0,2.4,15.0,50.0,45.6,34.12
2016,4,19,18,15,3.0,30.0,2.15,14.5,30.5,28.47,17.95
2016,4,19,18,30,0.0,11.0,1.9,14.0,11.0,10.61,0.0
2016,4,19,18,45,0.0,5.5,1.7,14.0,5.5,5.41,0.0
2016,4,19,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,45,157.0,16.5,0.95,11.5,32.5,53.98,7.38
2016,4,20,6,0,314.0,33.0,0.9,12.0,65.0,124.69,84.67
2016,4,20,6,15,415.0,44.0,1.0,12.5,112.5,185.34,138.19
2016,4,20,6,30,516.0,55.0,1.1,13.0,160.0,257.03,200.26
2016,4,20,6,45,583.5,62.0,1.25,13.5,213.0,320.96,256.09
2016,4,20,7,0,651.0,69.0,1.4,14.0,266.0,391.24,315.63
2016,4,20,7,15,693.5,74.5,1.35,14.5,320.5,452.8,365.92
2016,4,20,7,30,736.0,80.0,1.3,15.0,375.0,515.61,415.18
2016,4,20,7,45,767.5,84.5,1.3,16.0,428.5,574.89,459.2
2016,4,20,8,0,799.0,89.0,1.3,17.0,482.0,635.28,502.23
2016,4,20,8,15,820.5,92.5,1.35,17.5,532.5,688.28,539.01
2016,4,20,8,30,842.0,96.0,1.4,18.0,583.0,740.84,573.55
2016,4,20,8,45,860.0,98.0,1.5,18.5,629.5,788.25,604.34
2016,4,20,9,0,878.0,100.0,1.6,19.0,676.0,829.77,630.69
2016,4,20,9,15,889.5,102.0,1.65,19.0,717.0,868.6,655.67
2016,4,20,9,30,901.0,104.0,1.7,19.0,758.0,905.21,679.0
2016,4,20,9,45,914.5,103.5,1.8,19.5,794.5,938.47,699.3
2016,4,20,10,0,928.0,103.0,1.9,20.0,831.0,969.18,717.84
2016,4,20,10,15,934.0,104.5,1.95,20.0,859.5,992.25,732.13
2016,4,20,10,30,940.0,106.0,2.0,20.0,888.0,1012.1,744.47
2016,4,20,10,45,937.5,111.0,2.05,20.5,907.5,1024.16,750.45
2016,4,20,11,0,935.0,116.0,2.1,21.0,927.0,1032.6,754.28
2016,4,20,11,15,937.0,117.0,2.15,21.0,940.5,1037.62,757.52
2016,4,20,11,30,939.0,118.0,2.2,21.0,954.0,1039.11,758.65
2016,4,20,11,45,927.0,126.0,2.3,21.0,956.5,1030.73,754.16
2016,4,20,12,0,915.0,134.0,2.4,21.0,959.0,1018.9,747.58
2016,4,20,12,15,914.0,134.0,2.45,21.0,956.0,1006.15,739.95
2016,4,20,12,30,913.0,134.0,2.5,21.0,953.0,990.11,730.22
2016,4,20,12,45,911.5,132.5,2.55,21.0,942.5,968.91,717.16
2016,4,20,13,0,910.0,131.0,2.6,21.0,932.0,944.61,702.07
2016,4,20,13,15,905.0,130.0,2.65,21.0,913.5,914.79,683.26
2016,4,20,13,30,900.0,129.0,2.7,21.0,895.0,882.28,662.55
2016,4,20,13,45,892.0,128.5,2.75,21.0,868.5,845.33,638.65
2016,4,20,14,0,884.0,128.0,2.8,21.0,842.0,806.22,613.04
2016,4,20,14,15,874.5,126.0,2.85,20.5,809.0,762.61,585.12
2016,4,20,14,30,865.0,124.0,2.9,20.0,776.0,717.58,555.23
2016,4,20,14,45,851.0,122.0,2.95,20.0,737.0,667.61,518.56
2016,4,20,15,0,837.0,120.0,3.0,20.0,698.0,616.91,480.41
2016,4,20,15,15,820.5,117.0,3.0,19.5,653.5,563.41,439.81
2016,4,20,15,30,804.0,114.0,3.0,19.0,609.0,509.96,397.94
2016,4,20,15,45,784.0,109.0,3.0,19.0,560.5,453.37,351.66
2016,4,20,16,0,764.0,104.0,3.0,19.0,512.0,397.74,304.84
2016,4,20,16,15,736.0,99.5,2.9,18.5,460.5,338.73,254.77
2016,4,20,16,30,708.0,95.0,2.8,18.0,409.0,284.15,207.26
2016,4,20,16,45,673.0,88.0,2.7,17.5,356.5,228.31,158.76
2016,4,20,17,0,638.0,81.0,2.6,17.0,304.0,176.12,114.2
2016,4,20,17,15,584.0,73.5,2.3,16.0,251.5,125.16,74.51
2016,4,20,17,30,530.0,66.0,2.0,15.0,199.0,80.43,45.42
2016,4,20,17,45,453.0,56.0,1.7,14.5,150.5,40.43,30.28
2016,4,20,18,0,376.0,46.0,1.4,14.0,102.0,34.77,24.89
2016,4,20,18,15,188.0,35.0,1.3,13.5,63.0,26.96,16.97
2016,4,20,18,30,0.0,24.0,1.2,13.0,24.0,22.07,0.0
2016,4,20,18,45,0.0,12.0,1.1,12.5,12.0,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,5.0,0.3,12.5,5.0,4.82,0.0
2016,4,21,6,0,0.0,10.0,0.4,13.0,10.0,9.64,2.23
2016,4,21,6,15,0.0,18.0,0.5,13.5,18.0,17.36,9.05
2016,4,21,6,30,0.0,26.0,0.6,14.0,26.0,25.09,15.81
2016,4,21,6,45,0.0,34.5,0.75,14.5,34.5,33.3,22.89
2016,4,21,7,0,0.0,43.0,0.9,15.0,43.0,41.52,29.86
2016,4,21,7,15,0.0,52.0,1.0,15.0,52.0,50.23,37.18
2016,4,21,7,30,0.0,61.0,1.1,15.0,61.0,58.95,44.41
2016,4,21,7,45,58.5,137.5,1.25,15.5,166.5,176.27,142.29
2016,4,21,8,0,117.0,214.0,1.4,16.0,272.0,307.13,246.63
2016,4,21,8,15,166.5,236.0,1.5,16.0,328.0,370.01,295.56
2016,4,21,8,30,216.0,258.0,1.6,16.0,384.0,436.49,346.73
2016,4,21,8,45,236.0,278.0,1.75,16.5,425.5,480.86,379.19
2016,4,21,9,0,256.0,298.0,1.9,17.0,467.0,534.25,417.82
2016,4,21,9,15,141.5,290.0,2.0,17.0,384.5,426.89,334.22
2016,4,21,9,30,27.0,282.0,2.1,17.0,302.0,312.53,243.5
2016,4,21,9,45,42.0,317.0,2.25,17.0,349.5,363.12,282.79
2016,4,21,10,0,57.0,352.0,2.4,17.0,397.0,414.15,321.26
2016,4,21,10,15,269.5,338.0,2.45,17.0,562.0,615.98,477.05
2016,4,21,10,30,482.0,324.0,2.5,17.0,727.0,814.28,621.51
2016,4,21,10,45,444.0,349.0,2.55,17.5,727.5,807.22,612.05
2016,4,21,11,0,406.0,374.0,2.6,18.0,728.0,797.35,602.51
2016,4,21,11,15,432.0,370.5,2.65,18.0,752.0,818.28,617.74
2016,4,21,11,30,458.0,367.0,2.7,18.0,776.0,837.43,631.48
2016,4,21,11,45,472.5,357.5,2.75,18.0,782.0,837.3,631.93
2016,4,21,12,0,487.0,348.0,2.8,18.0,788.0,835.09,631.17
2016,4,21,12,15,263.0,363.5,2.85,18.0,601.5,624.38,477.34
2016,4,21,12,30,39.0,379.0,2.9,18.0,415.0,414.04,316.83
2016,4,21,12,45,38.5,377.0,3.0,18.5,412.0,409.39,313.9
2016,4,21,13,0,38.0,375.0,3.1,19.0,409.0,404.61,310.01
2016,4,21,13,15,35.0,360.5,3.2,19.0,391.0,385.14,295.73
2016,4,21,13,30,32.0,346.0,3.3,19.0,373.0,365.88,281.59
2016,4,21,13,45,32.5,336.0,3.4,19.0,363.5,354.05,273.11
2016,4,21,14,0,33.0,326.0,3.5,19.0,354.0,342.17,264.55
2016,4,21,14,15,61.0,340.0,3.55,18.5,388.0,373.3,289.95
2016,4,21,14,30,89.0,354.0,3.6,18.0,422.0,401.64,312.94
2016,4,21,14,45,73.0,327.5,3.65,18.0,381.5,360.51,281.57
2016,4,21,15,0,57.0,301.0,3.7,18.0,341.0,320.93,251.36
2016,4,21,15,15,69.5,287.5,3.7,17.5,333.0,310.69,244.52
2016,4,21,15,30,82.0,274.0,3.7,17.0,325.0,299.1,236.3
2016,4,21,15,45,46.5,228.5,3.7,17.0,257.5,235.76,186.43
2016,4,21,16,0,11.0,183.0,3.7,17.0,190.0,178.37,141.0
2016,4,21,16,15,5.5,138.5,3.6,16.5,142.0,134.15,105.76
2016,4,21,16,30,0.0,94.0,3.5,16.0,94.0,90.53,70.37
2016,4,21,16,45,0.0,82.0,3.4,16.0,82.0,79.07,61.07
2016,4,21,17,0,0.0,70.0,3.3,16.0,70.0,67.64,51.64
2016,4,21,17,15,0.0,58.0,3.0,15.5,58.0,56.05,42.03
2016,4,21,17,30,0.0,46.0,2.7,15.0,46.0,44.43,32.21
2016,4,21,17,45,0.0,35.0,2.4,14.5,35.0,33.79,24.43
2016,4,21,18,0,0.0,24.0,2.1,14.0,24.0,23.16,14.73
2016,4,21,18,15,0.0,15.0,1.95,13.5,15.0,14.47,6.57
2016,4,21,18,30,0.0,6.0,1.8,13.0,6.0,5.78,0.0
2016,4,21,18,45,0.0,3.0,1.7,12.5,3.0,2.95,0.0
2016,4,21,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,6.0,2.9,12.5,6.0,5.78,0.0
2016,4,22,6,0,0.0,12.0,3.2,13.0,12.0,11.57,3.82
2016,4,22,6,15,0.0,20.0,3.3,13.0,20.0,19.29,10.67
2016,4,22,6,30,0.0,28.0,3.4,13.0,28.0,27.02,17.48
2016,4,22,6,45,0.0,37.5,3.5,13.0,37.5,36.2,25.47
2016,4,22,7,0,0.0,47.0,3.6,13.0,47.0,45.39,33.37
2016,4,22,7,15,0.0,56.5,3.65,13.0,56.5,54.59,41.16
2016,4,22,7,30,0.0,66.0,3.7,13.0,66.0,63.79,48.85
2016,4,22,7,45,0.0,90.5,3.75,13.5,90.5,87.82,68.82
2016,4,22,8,0,0.0,115.0,3.8,14.0,115.0,112.29,88.81
2016,4,22,8,15,16.0,171.5,3.9,14.0,181.0,180.98,145.54
2016,4,22,8,30,32.0,228.0,4.0,14.0,247.0,258.79,208.4
2016,4,22,8,45,206.5,249.5,4.1,14.0,385.5,426.72,346.25
2016,4,22,9,0,381.0,271.0,4.2,14.0,524.0,607.31,488.27
2016,4,22,9,15,190.5,153.0,4.45,14.0,279.5,328.12,268.04
2016,4,22,9,30,0.0,35.0,4.7,14.0,35.0,33.86,22.53
2016,4,22,9,45,3.5,117.5,4.95,14.5,120.5,117.34,91.35
2016,4,22,10,0,7.0,200.0,5.2,15.0,206.0,202.7,159.96
2016,4,22,10,15,12.0,243.5,5.3,15.0,254.0,251.09,198.36
2016,4,22,10,30,17.0,287.0,5.4,15.0,302.0,299.71,236.57
2016,4,22,10,45,8.5,186.0,5.5,15.0,193.5,190.08,149.22
2016,4,22,11,0,0.0,85.0,5.6,15.0,85.0,82.42,61.96
2016,4,22,11,15,101.0,269.0,5.6,14.5,359.5,375.71,300.45
2016,4,22,11,30,202.0,453.0,5.6,14.0,634.0,664.12,522.07
2016,4,22,11,45,101.0,285.0,5.65,14.0,375.5,389.6,310.13
2016,4,22,12,0,0.0,117.0,5.7,14.0,117.0,113.69,87.4
2016,4,22,12,15,8.0,206.5,5.65,13.5,214.5,209.0,165.03
2016,4,22,12,30,16.0,296.0,5.6,13.0,312.0,304.37,241.3
2016,4,22,12,45,14.5,279.5,5.6,13.0,293.5,286.01,226.66
2016,4,22,13,0,13.0,263.0,5.6,13.0,275.0,267.75,212.29
2016,4,22,13,15,52.5,338.5,5.45,13.0,384.0,378.45,300.98
2016,4,22,13,30,92.0,414.0,5.3,13.0,493.0,482.89,382.57
2016,4,22,13,45,55.0,349.5,5.2,13.0,396.5,385.26,305.94
2016,4,22,14,0,18.0,285.0,5.1,13.0,300.0,289.64,230.11
2016,4,22,14,15,126.5,323.0,4.9,13.0,420.0,406.05,325.24
2016,4,22,14,30,235.0,361.0,4.7,13.0,540.0,509.44,406.98
2016,4,22,14,45,174.5,343.0,4.55,13.0,472.0,440.64,352.12
2016,4,22,15,0,114.0,325.0,4.4,13.0,404.0,377.45,301.89
2016,4,22,15,15,117.5,304.0,4.4,13.0,381.0,351.53,281.97
2016,4,22,15,30,121.0,283.0,4.4,13.0,358.0,325.69,261.69
2016,4,22,15,45,206.5,252.5,4.45,13.0,369.0,327.92,263.61
2016,4,22,16,0,292.0,222.0,4.5,13.0,380.0,319.32,255.33
2016,4,22,16,15,304.5,196.5,4.4,12.5,347.0,282.52,224.09
2016,4,22,16,30,317.0,171.0,4.3,12.0,314.0,244.35,190.91
2016,4,22,16,45,296.0,154.5,4.2,12.0,275.0,204.82,156.79
2016,4,22,17,0,275.0,138.0,4.1,12.0,236.0,167.58,125.06
2016,4,22,17,15,255.0,117.0,3.7,11.5,196.5,129.16,93.63
2016,4,22,17,30,235.0,96.0,3.3,11.0,157.0,93.28,66.52
2016,4,22,17,45,307.0,73.0,2.9,11.0,133.0,55.08,43.88
2016,4,22,18,0,379.0,50.0,2.5,11.0,109.0,38.21,28.31
2016,4,22,18,15,250.0,36.5,2.25,10.5,69.0,28.06,18.39
2016,4,22,18,30,121.0,23.0,2.0,10.0,29.0,18.07,1.25
2016,4,22,18,45,60.5,11.5,1.8,9.5,14.5,11.3,0.0
2016,4,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,5,45,147.5,19.5,1.7,10.0,36.0,56.86,24.34
2016,4,23,6,0,295.0,39.0,1.9,11.0,72.0,128.48,90.79
2016,4,23,6,15,391.0,50.0,2.0,11.0,118.5,187.55,143.01
2016,4,23,6,30,487.0,61.0,2.1,11.0,165.0,256.93,204.17
2016,4,23,6,45,546.5,69.0,2.25,11.5,216.5,317.54,257.86
2016,4,23,7,0,606.0,77.0,2.4,12.0,268.0,383.66,314.73
2016,4,23,7,15,649.5,83.5,2.4,12.0,321.5,444.82,366.42
2016,4,23,7,30,693.0,90.0,2.4,12.0,375.0,509.08,418.99
2016,4,23,7,45,725.5,94.0,2.4,12.5,427.5,566.41,463.79
2016,4,23,8,0,758.0,98.0,2.4,13.0,480.0,623.11,506.73
2016,4,23,8,15,780.5,102.0,2.45,13.0,529.5,675.6,545.97
2016,4,23,8,30,803.0,106.0,2.5,13.0,579.0,727.82,582.97
2016,4,23,8,45,820.0,109.0,2.6,13.5,624.5,774.02,614.21
2016,4,23,9,0,837.0,112.0,2.7,14.0,670.0,818.94,644.13
2016,4,23,9,15,849.5,114.5,2.75,14.5,710.5,857.93,669.11
2016,4,23,9,30,862.0,117.0,2.8,15.0,751.0,894.83,692.4
2016,4,23,9,45,537.0,251.0,2.85,15.5,652.0,765.56,595.38
2016,4,23,10,0,212.0,385.0,2.9,16.0,553.0,601.53,465.5
2016,4,23,10,15,561.5,250.0,2.95,16.0,716.5,809.19,627.35
