Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,30,911.0,115.0,3.0,16.0,880.0,998.04,758.36
2016,4,23,10,45,680.5,235.5,3.1,16.5,815.5,920.64,702.33
2016,4,23,11,0,450.0,356.0,3.2,17.0,751.0,822.41,626.34
2016,4,23,11,15,333.0,403.5,3.2,17.0,698.0,750.18,572.07
2016,4,23,11,30,216.0,451.0,3.2,17.0,645.0,675.73,515.1
2016,4,23,11,45,569.0,286.0,3.2,17.0,801.5,859.64,657.87
2016,4,23,12,0,922.0,121.0,3.2,17.0,958.0,1015.52,765.78
2016,4,23,12,15,635.0,272.0,3.2,17.0,848.0,892.11,678.91
2016,4,23,12,30,348.0,423.0,3.2,17.0,738.0,757.86,576.25
2016,4,23,12,45,386.5,397.5,3.25,17.0,744.0,757.84,578.99
2016,4,23,13,0,425.0,372.0,3.3,17.0,750.0,758.6,581.21
2016,4,23,13,15,662.0,247.0,3.35,17.0,821.5,827.6,638.03
2016,4,23,13,30,899.0,122.0,3.4,17.0,893.0,877.45,674.54
2016,4,23,13,45,887.5,123.5,3.5,17.0,866.0,839.7,648.86
2016,4,23,14,0,876.0,125.0,3.6,17.0,839.0,800.04,622.21
2016,4,23,14,15,462.0,226.5,3.65,17.0,602.0,561.15,442.41
2016,4,23,14,30,48.0,328.0,3.7,17.0,365.0,348.7,272.09
2016,4,23,14,45,286.0,281.0,3.8,17.0,482.0,454.66,359.73
2016,4,23,15,0,524.0,234.0,3.9,17.0,599.0,538.19,425.92
2016,4,23,15,15,457.0,240.0,3.85,16.5,544.0,479.04,379.34
2016,4,23,15,30,390.0,246.0,3.8,16.0,489.0,426.29,337.79
2016,4,23,15,45,562.5,179.5,3.8,15.5,499.5,419.76,332.14
2016,4,23,16,0,735.0,113.0,3.8,15.0,510.0,395.54,309.43
2016,4,23,16,15,706.0,108.0,3.75,14.5,459.5,339.35,260.79
2016,4,23,16,30,677.0,103.0,3.7,14.0,409.0,285.66,213.41
2016,4,23,16,45,632.0,98.5,3.65,14.0,356.0,231.45,165.61
2016,4,23,17,0,587.0,94.0,3.6,14.0,303.0,182.05,122.98
2016,4,23,17,15,532.5,85.5,3.35,13.5,252.0,132.91,83.9
2016,4,23,17,30,478.0,77.0,3.1,13.0,201.0,90.13,54.87
2016,4,23,17,45,390.0,66.5,2.85,12.5,152.5,50.99,39.99
2016,4,23,18,0,302.0,56.0,2.6,12.0,104.0,42.28,31.82
2016,4,23,18,15,195.0,39.5,2.45,11.5,66.0,30.44,20.45
2016,4,23,18,30,88.0,23.0,2.3,11.0,28.0,19.29,3.41
2016,4,23,18,45,44.0,11.5,2.15,11.0,14.0,11.3,0.0
2016,4,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,9.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,10.0,8.0,7.86,0.0
2016,4,24,5,45,87.5,28.0,2.55,10.5,38.5,52.66,26.09
2016,4,24,6,0,175.0,48.0,2.9,11.0,69.0,104.04,75.01
2016,4,24,6,15,263.5,64.5,2.9,11.0,113.5,163.21,126.21
2016,4,24,6,30,352.0,81.0,2.9,11.0,158.0,228.51,183.22
2016,4,24,6,45,424.5,92.0,2.95,11.5,209.5,290.21,237.01
2016,4,24,7,0,497.0,103.0,3.0,12.0,261.0,359.08,295.7
2016,4,24,7,15,489.5,114.0,2.95,12.0,293.0,392.39,324.63
2016,4,24,7,30,482.0,125.0,2.9,12.0,325.0,424.08,351.16
2016,4,24,7,45,457.5,150.5,2.9,12.0,360.5,459.38,379.1
2016,4,24,8,0,433.0,176.0,2.9,12.0,396.0,491.19,403.32
2016,4,24,8,15,589.5,155.0,2.9,12.5,486.0,601.19,490.01
2016,4,24,8,30,746.0,134.0,2.9,13.0,576.0,719.68,579.53
2016,4,24,8,45,782.5,130.0,2.95,13.5,625.5,768.68,612.31
2016,4,24,9,0,819.0,126.0,3.0,14.0,675.0,820.85,647.34
2016,4,24,9,15,833.0,129.0,3.0,14.5,716.0,861.07,672.92
2016,4,24,9,30,847.0,132.0,3.0,15.0,757.0,899.33,696.88
2016,4,24,9,45,866.0,129.5,3.05,15.5,794.5,933.97,718.42
2016,4,24,10,0,885.0,127.0,3.1,16.0,832.0,960.82,734.46
2016,4,24,10,15,545.0,272.0,3.1,16.0,711.5,815.09,628.5
2016,4,24,10,30,205.0,417.0,3.1,16.0,591.0,632.75,486.78
2016,4,24,10,45,354.5,381.5,3.1,16.5,690.0,748.7,574.74
2016,4,24,11,0,504.0,346.0,3.1,17.0,789.0,865.12,658.21
2016,4,24,11,15,497.0,355.5,3.25,17.0,798.0,867.55,659.09
2016,4,24,11,30,490.0,365.0,3.4,17.0,807.0,867.79,659.41
2016,4,24,11,45,466.5,372.5,3.6,17.5,795.5,847.84,644.49
2016,4,24,12,0,443.0,380.0,3.8,18.0,784.0,826.15,628.4
2016,4,24,12,15,274.5,415.0,3.95,17.5,665.5,688.24,527.25
2016,4,24,12,30,106.0,450.0,4.1,17.0,547.0,548.42,421.5
2016,4,24,12,45,214.0,435.5,4.35,17.0,627.5,633.56,489.24
2016,4,24,13,0,322.0,421.0,4.6,17.0,708.0,712.16,550.37
2016,4,24,13,15,416.5,376.0,4.7,17.0,739.5,740.95,574.57
2016,4,24,13,30,511.0,331.0,4.8,17.0,771.0,761.04,592.54
2016,4,24,13,45,306.5,362.5,4.95,17.0,624.5,604.96,473.3
2016,4,24,14,0,102.0,394.0,5.1,17.0,478.0,460.94,360.08
2016,4,24,14,15,306.5,333.5,5.15,16.5,570.5,548.93,434.28
2016,4,24,14,30,511.0,273.0,5.2,16.0,663.0,618.48,492.05
2016,4,24,14,45,550.5,243.0,5.3,15.5,644.0,590.86,472.47
2016,4,24,15,0,590.0,213.0,5.4,15.0,625.0,559.31,449.4
2016,4,24,15,15,615.5,187.0,5.35,14.5,594.0,518.5,417.64
2016,4,24,15,30,641.0,161.0,5.3,14.0,563.0,474.24,382.0
2016,4,24,15,45,509.5,184.0,5.3,14.0,487.5,400.56,320.97
2016,4,24,16,0,378.0,207.0,5.3,14.0,412.0,341.09,271.71
2016,4,24,16,15,462.5,180.5,5.2,13.5,407.0,321.81,252.98
2016,4,24,16,30,547.0,154.0,5.1,13.0,402.0,294.77,225.87
2016,4,24,16,45,526.0,138.0,5.0,12.5,352.5,242.73,180.11
2016,4,24,17,0,505.0,122.0,4.9,12.0,303.0,192.92,136.76
2016,4,24,17,15,448.5,110.0,4.65,11.5,251.5,144.6,98.18
2016,4,24,17,30,392.0,98.0,4.4,11.0,200.0,102.67,68.78
2016,4,24,17,45,329.5,80.5,4.2,11.0,153.0,62.63,50.66
2016,4,24,18,0,267.0,63.0,4.0,11.0,106.0,47.9,36.96
2016,4,24,18,15,170.0,43.5,3.9,10.5,67.5,35.53,25.01
2016,4,24,18,30,73.0,24.0,3.8,10.0,29.0,20.1,5.27
2016,4,24,18,45,36.5,12.0,3.75,10.0,14.5,11.8,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,49.5,5.5,1.75,6.5,6.5,0.0,0.0
2016,4,25,5,30,99.0,11.0,2.0,7.0,13.0,26.1,0.0
2016,4,25,5,45,258.0,23.0,2.3,7.5,49.5,87.14,47.05
2016,4,25,6,0,417.0,35.0,2.6,8.0,86.0,158.23,113.69
2016,4,25,6,15,507.0,43.0,2.9,8.5,135.5,219.12,169.08
2016,4,25,6,30,597.0,51.0,3.2,9.0,185.0,289.59,232.58
2016,4,25,6,45,654.0,57.0,3.55,9.5,238.5,351.35,288.65
2016,4,25,7,0,711.0,63.0,3.9,10.0,292.0,419.79,348.8
2016,4,25,7,15,749.5,67.5,4.0,10.0,347.0,481.43,402.16
2016,4,25,7,30,788.0,72.0,4.1,10.0,402.0,545.46,456.01
2016,4,25,7,45,815.0,76.0,4.2,10.5,456.0,603.75,502.9
2016,4,25,8,0,842.0,80.0,4.3,11.0,510.0,662.65,548.91
2016,4,25,8,15,862.5,83.0,4.3,11.5,561.0,712.27,584.17
2016,4,25,8,30,883.0,86.0,4.3,12.0,612.0,764.81,620.84
2016,4,25,8,45,899.0,88.5,4.3,12.5,659.0,812.33,653.05
2016,4,25,9,0,915.0,91.0,4.3,13.0,706.0,858.31,683.6
2016,4,25,9,15,926.5,93.0,4.35,13.0,748.0,898.09,710.95
2016,4,25,9,30,938.0,95.0,4.4,13.0,790.0,935.54,736.51
2016,4,25,9,45,946.5,96.5,4.45,13.5,825.5,967.17,756.39
2016,4,25,10,0,955.0,98.0,4.5,14.0,861.0,995.91,774.18
2016,4,25,10,15,960.5,99.5,4.55,14.0,889.5,1018.74,789.31
2016,4,25,10,30,966.0,101.0,4.6,14.0,918.0,1038.27,802.26
2016,4,25,10,45,970.5,101.5,4.65,14.5,939.5,1052.33,809.97
2016,4,25,11,0,975.0,102.0,4.7,15.0,961.0,1062.87,815.38
2016,4,25,11,15,682.0,250.5,4.7,15.0,856.0,942.4,730.69
2016,4,25,11,30,389.0,399.0,4.7,15.0,751.0,798.18,618.36
2016,4,25,11,45,683.0,252.0,4.75,15.5,874.0,937.25,727.23
2016,4,25,12,0,977.0,105.0,4.8,16.0,997.0,1054.13,806.72
2016,4,25,12,15,976.0,105.0,4.7,16.0,994.0,1040.7,795.68
2016,4,25,12,30,975.0,105.0,4.6,16.0,991.0,1023.78,783.33
2016,4,25,12,45,964.0,109.5,4.6,16.0,977.5,998.82,766.45
2016,4,25,13,0,953.0,114.0,4.6,16.0,964.0,970.91,747.6
2016,4,25,13,15,949.0,113.0,4.5,16.0,945.5,940.91,726.46
2016,4,25,13,30,945.0,112.0,4.4,16.0,927.0,908.05,703.34
2016,4,25,13,45,938.0,111.5,4.3,16.0,900.5,870.56,676.93
2016,4,25,14,0,931.0,111.0,4.2,16.0,874.0,830.73,649.0
2016,4,25,14,15,922.5,109.0,4.15,16.0,841.0,786.21,617.77
2016,4,25,14,30,914.0,107.0,4.1,16.0,808.0,739.88,584.98
2016,4,25,14,45,902.5,105.0,4.05,16.0,768.5,690.03,547.64
2016,4,25,15,0,891.0,103.0,4.0,16.0,729.0,639.09,507.99
2016,4,25,15,15,876.5,100.5,3.95,16.0,684.0,585.17,465.08
2016,4,25,15,30,862.0,98.0,3.9,16.0,639.0,529.18,419.5
2016,4,25,15,45,843.0,95.0,3.9,16.0,590.0,472.11,371.89
2016,4,25,16,0,824.0,92.0,3.9,16.0,541.0,415.79,323.53
2016,4,25,16,15,798.5,88.0,3.75,15.5,489.0,357.3,272.74
2016,4,25,16,30,773.0,84.0,3.6,15.0,437.0,300.8,222.55
2016,4,25,16,45,736.5,79.5,3.5,14.5,382.5,243.51,171.75
2016,4,25,17,0,700.0,75.0,3.4,14.0,328.0,187.22,122.68
2016,4,25,17,15,649.5,69.0,3.15,13.0,274.5,134.3,79.99
2016,4,25,17,30,599.0,63.0,2.9,12.0,221.0,87.12,47.7
2016,4,25,17,45,517.5,55.0,2.65,11.5,170.0,43.8,33.77
2016,4,25,18,0,436.0,47.0,2.4,11.0,119.0,34.74,25.34
2016,4,25,18,15,314.0,35.0,2.25,10.5,77.0,26.73,17.53
2016,4,25,18,30,192.0,23.0,2.1,10.0,35.0,18.12,5.26
2016,4,25,18,45,96.0,11.5,2.0,9.5,17.5,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,31.0,6.0,1.1,6.5,6.5,0.0,0.0
2016,4,26,5,30,62.0,12.0,1.2,7.0,13.0,21.53,0.0
2016,4,26,5,45,196.5,26.5,1.3,8.0,48.0,78.31,44.99
2016,4,26,6,0,331.0,41.0,1.4,9.0,83.0,142.54,103.27
2016,4,26,6,15,421.0,51.5,1.45,9.5,130.0,201.84,155.77
2016,4,26,6,30,511.0,62.0,1.5,10.0,177.0,270.71,216.24
2016,4,26,6,45,505.5,79.0,1.55,10.5,218.0,314.54,256.15
2016,4,26,7,0,500.0,96.0,1.6,11.0,259.0,354.85,291.48
2016,4,26,7,15,560.5,95.5,1.65,11.5,308.0,414.88,341.37
2016,4,26,7,30,621.0,95.0,1.7,12.0,357.0,477.21,391.61
2016,4,26,7,45,683.0,100.0,1.75,12.5,422.0,550.89,448.93
2016,4,26,8,0,745.0,105.0,1.8,13.0,487.0,628.65,507.43
2016,4,26,8,15,767.5,109.0,1.8,13.5,536.5,678.41,542.69
2016,4,26,8,30,790.0,113.0,1.8,14.0,586.0,730.06,577.26
2016,4,26,8,45,702.0,152.5,1.8,14.5,596.5,735.03,577.64
2016,4,26,9,0,614.0,192.0,1.8,15.0,607.0,728.25,568.98
2016,4,26,9,15,579.5,221.0,1.8,15.0,631.5,745.09,578.98
2016,4,26,9,30,545.0,250.0,1.8,15.0,656.0,761.22,588.0
2016,4,26,9,45,549.0,265.0,1.8,15.5,690.0,793.44,608.17
2016,4,26,10,0,553.0,280.0,1.8,16.0,724.0,823.72,626.55
2016,4,26,10,15,548.0,296.5,1.9,16.0,749.0,845.03,640.57
2016,4,26,10,30,543.0,313.0,2.0,16.0,774.0,863.9,653.02
2016,4,26,10,45,530.0,329.0,2.1,16.0,788.0,872.05,658.09
2016,4,26,11,0,517.0,345.0,2.2,16.0,802.0,877.67,661.6
2016,4,26,11,15,501.0,357.0,2.3,16.0,805.5,873.82,658.78
2016,4,26,11,30,485.0,369.0,2.4,16.0,809.0,867.71,654.55
2016,4,26,11,45,389.0,407.0,2.55,16.5,761.0,802.56,606.5
2016,4,26,12,0,293.0,445.0,2.7,17.0,713.0,743.02,561.88
2016,4,26,12,15,275.0,448.5,2.8,17.0,699.5,722.97,548.14
2016,4,26,12,30,257.0,452.0,2.9,17.0,686.0,702.23,533.52
2016,4,26,12,45,361.5,407.5,3.05,17.0,733.0,745.53,568.77
2016,4,26,13,0,466.0,363.0,3.2,17.0,780.0,787.27,602.03
2016,4,26,13,15,503.0,343.5,3.3,17.0,785.5,785.06,601.95
2016,4,26,13,30,540.0,324.0,3.4,17.0,791.0,779.35,599.63
2016,4,26,13,45,679.0,241.5,3.5,17.0,811.0,791.72,613.36
2016,4,26,14,0,818.0,159.0,3.6,17.0,831.0,792.24,616.73
2016,4,26,14,15,808.5,156.5,3.65,16.5,799.5,750.04,588.47
2016,4,26,14,30,799.0,154.0,3.7,16.0,768.0,706.46,557.52
2016,4,26,14,45,791.0,148.5,3.75,16.0,731.0,659.81,522.52
2016,4,26,15,0,783.0,143.0,3.8,16.0,694.0,612.1,485.86
2016,4,26,15,15,766.5,139.0,3.8,15.5,651.0,558.69,444.59
2016,4,26,15,30,750.0,135.0,3.8,15.0,608.0,506.67,403.15
2016,4,26,15,45,733.5,128.5,3.8,15.0,561.5,452.77,358.33
2016,4,26,16,0,717.0,122.0,3.8,15.0,515.0,399.57,312.88
2016,4,26,16,15,688.0,116.5,3.75,14.5,464.5,343.87,265.0
2016,4,26,16,30,659.0,111.0,3.7,14.0,414.0,290.7,218.31
2016,4,26,16,45,471.5,123.0,3.65,13.5,326.0,218.33,160.99
2016,4,26,17,0,284.0,135.0,3.6,13.0,238.0,168.72,125.17
2016,4,26,17,15,387.0,106.5,3.4,12.5,223.5,135.58,92.75
2016,4,26,17,30,490.0,78.0,3.2,12.0,209.0,94.38,57.5
2016,4,26,17,45,411.0,67.5,3.0,11.5,160.5,54.48,37.71
2016,4,26,18,0,332.0,57.0,2.8,11.0,112.0,42.79,32.51
2016,4,26,18,15,226.5,41.5,2.65,10.5,73.0,31.84,22.03
2016,4,26,18,30,121.0,26.0,2.5,10.0,34.0,20.32,7.54
2016,4,26,18,45,60.5,13.0,2.4,10.0,17.0,12.78,0.0
2016,4,26,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,1.9,9.5,7.0,0.0,0.0
2016,4,27,5,30,55.0,13.0,2.1,10.0,14.0,21.56,0.0
2016,4,27,5,45,187.5,27.0,2.35,10.5,48.5,77.92,46.21
2016,4,27,6,0,320.0,41.0,2.6,11.0,83.0,140.43,101.68
2016,4,27,6,15,408.5,51.5,2.65,11.0,130.0,198.81,153.52
2016,4,27,6,30,497.0,62.0,2.7,11.0,177.0,266.6,213.6
2016,4,27,6,45,248.5,43.0,2.75,11.5,100.5,163.75,133.5
2016,4,27,7,0,0.0,24.0,2.8,12.0,24.0,23.16,14.33
2016,4,27,7,15,0.0,36.5,2.85,12.0,36.5,35.24,24.73
2016,4,27,7,30,0.0,49.0,2.9,12.0,49.0,47.34,34.98
2016,4,27,7,45,0.0,77.5,3.0,12.5,77.5,74.94,58.15
2016,4,27,8,0,0.0,106.0,3.1,13.0,106.0,103.11,81.38
2016,4,27,8,15,0.0,92.0,3.3,13.0,92.0,89.06,69.37
2016,4,27,8,30,0.0,78.0,3.5,13.0,78.0,75.46,57.83
2016,4,27,8,45,0.0,96.5,3.7,13.5,96.5,93.46,72.48
2016,4,27,9,0,0.0,115.0,3.9,14.0,115.0,111.73,87.16
2016,4,27,9,15,59.5,235.0,4.0,14.0,279.5,290.08,232.98
2016,4,27,9,30,119.0,355.0,4.1,14.0,444.0,480.38,381.4
2016,4,27,9,45,106.0,369.0,4.25,14.0,451.0,476.54,376.9
2016,4,27,10,0,93.0,383.0,4.4,14.0,458.0,480.27,378.92
2016,4,27,10,15,52.5,316.0,4.5,13.5,359.0,371.21,294.26
2016,4,27,10,30,12.0,249.0,4.6,13.0,260.0,256.43,203.07
2016,4,27,10,45,11.0,235.5,4.7,13.0,245.5,241.82,191.51
2016,4,27,11,0,10.0,222.0,4.8,13.0,231.0,227.27,179.81
2016,4,27,11,15,15.0,272.5,4.85,13.0,286.5,282.36,223.58
2016,4,27,11,30,20.0,323.0,4.9,13.0,342.0,337.45,266.73
2016,4,27,11,45,111.5,394.0,4.95,13.0,497.0,512.0,404.72
2016,4,27,12,0,203.0,465.0,5.0,13.0,652.0,670.42,525.6
2016,4,27,12,15,314.5,426.0,5.0,13.0,714.0,737.87,578.8
2016,4,27,12,30,426.0,387.0,5.0,13.0,776.0,799.62,627.46
2016,4,27,12,45,643.5,278.5,5.0,13.5,858.5,881.09,692.55
2016,4,27,13,0,861.0,170.0,5.0,14.0,941.0,949.3,741.83
2016,4,27,13,15,856.5,168.5,4.95,14.0,923.0,919.9,720.5
2016,4,27,13,30,852.0,167.0,4.9,14.0,905.0,887.99,697.98
2016,4,27,13,45,690.5,235.0,4.9,14.0,822.0,795.29,629.67
2016,4,27,14,0,529.0,303.0,4.9,14.0,739.0,708.39,561.43
2016,4,27,14,15,511.0,292.5,4.85,13.5,700.5,662.01,527.73
2016,4,27,14,30,493.0,282.0,4.8,13.0,662.0,615.82,493.39
2016,4,27,14,45,420.0,292.5,4.8,13.0,605.5,553.87,444.46
2016,4,27,15,0,347.0,303.0,4.8,13.0,549.0,497.55,399.5
2016,4,27,15,15,327.5,287.0,4.7,13.0,507.5,452.62,363.84
2016,4,27,15,30,308.0,271.0,4.6,13.0,466.0,409.11,328.83
2016,4,27,15,45,170.0,242.0,4.55,13.0,348.0,303.12,243.68
2016,4,27,16,0,32.0,213.0,4.5,13.0,230.0,212.08,170.53
2016,4,27,16,15,16.0,116.5,4.35,13.0,125.0,117.51,93.14
2016,4,27,16,30,0.0,20.0,4.2,13.0,20.0,19.31,10.84
2016,4,27,16,45,282.5,63.0,4.05,13.0,167.0,121.74,88.11
2016,4,27,17,0,565.0,106.0,3.9,13.0,314.0,192.87,133.87
2016,4,27,17,15,509.5,96.5,3.7,12.5,262.0,143.29,93.82
2016,4,27,17,30,454.0,87.0,3.5,12.0,210.0,100.11,63.43
2016,4,27,17,45,386.5,73.5,3.3,11.5,162.0,59.8,41.9
2016,4,27,18,0,319.0,60.0,3.1,11.0,114.0,45.11,34.6
2016,4,27,18,15,215.5,43.5,3.0,10.5,74.5,33.4,23.46
2016,4,27,18,30,112.0,27.0,2.9,10.0,35.0,22.52,9.84
2016,4,27,18,45,56.0,13.5,2.8,10.0,17.5,13.27,0.0
2016,4,27,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,7.0,1.8,7.5,8.5,6.88,0.0
2016,4,28,5,30,88.0,14.0,2.1,8.0,17.0,28.03,0.0
2016,4,28,5,45,222.0,27.5,2.4,9.0,53.0,87.45,53.89
2016,4,28,6,0,356.0,41.0,2.7,10.0,89.0,151.03,110.14
2016,4,28,6,15,443.0,50.5,2.75,10.5,136.5,210.01,162.72
2016,4,28,6,30,530.0,60.0,2.8,11.0,184.0,278.17,223.04
2016,4,28,6,45,586.5,67.0,2.85,11.5,236.0,339.1,276.94
2016,4,28,7,0,643.0,74.0,2.9,12.0,288.0,405.13,333.53
2016,4,28,7,15,682.5,79.0,2.9,12.5,341.0,464.49,383.02
2016,4,28,7,30,722.0,84.0,2.9,13.0,394.0,526.48,432.9
2016,4,28,7,45,753.5,87.5,2.9,13.5,446.5,582.43,476.53
2016,4,28,8,0,785.0,91.0,2.9,14.0,499.0,641.09,520.8
2016,4,28,8,15,806.5,94.5,2.9,14.5,548.5,693.29,557.57
2016,4,28,8,30,828.0,98.0,2.9,15.0,598.0,745.08,592.75
2016,4,28,8,45,845.5,100.0,2.9,15.5,644.5,791.29,623.17
2016,4,28,9,0,863.0,102.0,2.9,16.0,691.0,831.63,648.92
2016,4,28,9,15,875.5,104.5,2.9,16.5,731.5,871.02,673.66
2016,4,28,9,30,888.0,107.0,2.9,17.0,772.0,908.29,696.6
2016,4,28,9,45,906.5,103.5,2.95,17.5,809.5,942.21,717.39
2016,4,28,10,0,925.0,100.0,3.0,18.0,847.0,973.87,736.5
2016,4,28,10,15,931.5,101.5,3.05,18.0,875.5,996.98,751.19
2016,4,28,10,30,938.0,103.0,3.1,18.0,904.0,1016.92,763.88
2016,4,28,10,45,940.5,105.0,3.15,18.5,924.5,1030.2,770.78
2016,4,28,11,0,943.0,107.0,3.2,19.0,945.0,1040.03,775.51
2016,4,28,11,15,946.0,107.5,3.25,19.0,958.5,1045.27,778.82
2016,4,28,11,30,949.0,108.0,3.3,19.0,972.0,1046.99,779.97
2016,4,28,11,45,948.5,109.5,3.35,19.5,977.5,1042.78,775.85
2016,4,28,12,0,948.0,111.0,3.4,20.0,983.0,1035.07,769.6
2016,4,28,12,15,948.0,111.0,3.5,20.0,980.5,1022.85,762.34
2016,4,28,12,30,948.0,111.0,3.6,20.0,978.0,1007.24,752.89
2016,4,28,12,45,947.5,109.5,3.7,20.0,968.0,986.33,739.91
2016,4,28,13,0,947.0,108.0,3.8,20.0,958.0,962.21,724.76
2016,4,28,13,15,943.5,107.5,3.85,20.0,940.0,933.35,706.02
2016,4,28,13,30,940.0,107.0,3.9,20.0,922.0,901.63,685.26
2016,4,28,13,45,933.0,106.5,3.95,20.0,896.5,864.36,660.53
2016,4,28,14,0,926.0,106.0,4.0,20.0,871.0,824.79,633.99
2016,4,28,14,15,918.5,104.5,4.0,19.5,838.5,781.77,605.69
2016,4,28,14,30,911.0,103.0,4.0,19.0,806.0,736.88,575.67
2016,4,28,14,45,897.5,102.5,4.05,19.0,767.0,687.39,539.61
2016,4,28,15,0,884.0,102.0,4.1,19.0,728.0,636.99,501.06
2016,4,28,15,15,870.0,99.5,4.1,18.5,684.0,583.78,460.17
2016,4,28,15,30,856.0,97.0,4.1,18.0,640.0,528.41,416.37
2016,4,28,15,45,831.5,96.0,4.1,17.5,590.5,471.1,369.62
2016,4,28,16,0,807.0,95.0,4.1,17.0,541.0,415.11,322.51
2016,4,28,16,15,782.0,91.5,4.05,16.5,490.0,358.22,273.38
2016,4,28,16,30,757.0,88.0,4.0,16.0,439.0,303.29,224.8
2016,4,28,16,45,714.5,85.0,3.95,15.5,384.5,244.15,172.97
2016,4,28,17,0,672.0,82.0,3.9,15.0,330.0,191.77,127.49
2016,4,28,17,15,622.5,75.5,3.75,14.0,277.5,140.01,85.57
2016,4,28,17,30,573.0,69.0,3.6,13.0,225.0,93.88,53.3
2016,4,28,17,45,488.0,61.5,3.5,12.5,174.0,52.15,33.54
2016,4,28,18,0,403.0,54.0,3.4,12.0,123.0,40.75,30.63
2016,4,28,18,15,289.5,40.5,3.2,11.5,81.5,30.87,21.23
2016,4,28,18,30,176.0,27.0,3.0,11.0,40.0,21.03,9.42
2016,4,28,18,45,88.0,13.5,2.85,10.5,20.0,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,2.4,9.0,4.5,4.42,0.0
2016,4,29,5,30,0.0,9.0,2.4,9.0,9.0,8.68,0.0
2016,4,29,5,45,14.5,29.0,2.45,9.5,31.0,33.3,19.93
2016,4,29,6,0,29.0,49.0,2.5,10.0,53.0,59.33,43.56
2016,4,29,6,15,51.0,72.0,2.55,10.0,82.5,92.53,72.53
2016,4,29,6,30,73.0,95.0,2.6,10.0,112.0,127.79,103.36
2016,4,29,6,45,103.5,114.0,2.65,10.5,145.0,168.75,138.55
2016,4,29,7,0,134.0,133.0,2.7,11.0,178.0,208.81,172.54
2016,4,29,7,15,360.5,130.0,2.7,11.0,279.0,345.18,287.17
2016,4,29,7,30,587.0,127.0,2.7,11.0,380.0,495.2,409.68
2016,4,29,7,45,624.0,132.5,2.75,11.5,431.5,552.55,454.14
2016,4,29,8,0,661.0,138.0,2.8,12.0,483.0,611.68,499.25
2016,4,29,8,15,685.5,143.0,2.8,12.0,531.5,662.7,537.7
2016,4,29,8,30,710.0,148.0,2.8,12.0,580.0,713.79,575.41
2016,4,29,8,45,731.0,151.5,2.85,12.0,625.0,760.23,608.34
2016,4,29,9,0,752.0,155.0,2.9,12.0,670.0,805.87,640.09
2016,4,29,9,15,766.0,158.5,2.9,12.0,709.5,844.41,666.07
2016,4,29,9,30,780.0,162.0,2.9,12.0,749.0,881.18,690.62
2016,4,29,9,45,811.5,153.0,2.95,12.5,787.5,915.2,712.12
2016,4,29,10,0,843.0,144.0,3.0,13.0,826.0,951.17,734.84
2016,4,29,10,15,850.5,145.5,3.0,13.0,854.0,973.65,749.03
2016,4,29,10,30,858.0,147.0,3.0,13.0,882.0,993.21,761.37
2016,4,29,10,45,864.0,148.0,3.0,13.5,903.0,1007.75,768.93
2016,4,29,11,0,870.0,149.0,3.0,14.0,924.0,1012.98,770.28
2016,4,29,11,15,873.5,150.0,3.15,14.5,937.5,1018.73,773.51
2016,4,29,11,30,877.0,151.0,3.3,15.0,951.0,1021.22,774.59
2016,4,29,11,45,877.5,152.0,3.5,15.5,956.0,1017.49,771.94
2016,4,29,12,0,878.0,153.0,3.7,16.0,961.0,1010.52,767.16
2016,4,29,12,15,878.0,152.5,3.8,16.0,959.0,998.37,759.63
2016,4,29,12,30,878.0,152.0,3.9,16.0,957.0,983.1,750.05
2016,4,29,12,45,878.0,150.0,4.05,16.0,948.0,963.29,737.67
2016,4,29,13,0,878.0,148.0,4.2,16.0,939.0,940.49,723.19
2016,4,29,13,15,874.5,147.0,4.2,16.0,921.5,912.71,704.37
2016,4,29,13,30,871.0,146.0,4.2,16.0,904.0,882.3,683.7
2016,4,29,13,45,862.5,146.0,4.25,16.0,878.5,848.28,660.61
2016,4,29,14,0,854.0,146.0,4.3,16.0,853.0,809.79,634.25
2016,4,29,14,15,845.0,143.5,4.3,16.0,820.5,766.71,604.07
2016,4,29,14,30,836.0,141.0,4.3,16.0,788.0,722.13,571.8
2016,4,29,14,45,822.5,138.5,4.35,16.0,749.5,673.31,534.97
2016,4,29,15,0,809.0,136.0,4.4,16.0,711.0,623.83,496.75
2016,4,29,15,15,793.0,132.5,4.35,15.5,667.5,571.57,456.0
2016,4,29,15,30,777.0,129.0,4.3,15.0,624.0,519.4,414.15
2016,4,29,15,45,753.5,126.0,4.25,15.0,576.0,462.45,366.7
2016,4,29,16,0,730.0,123.0,4.2,15.0,528.0,408.67,320.64
2016,4,29,16,15,702.0,118.0,4.1,14.5,477.5,353.11,272.73
2016,4,29,16,30,674.0,113.0,4.0,14.0,427.0,299.94,225.92
2016,4,29,16,45,634.5,99.0,3.95,14.0,367.0,238.46,172.09
2016,4,29,17,0,595.0,85.0,3.9,14.0,307.0,181.22,122.49
2016,4,29,17,15,513.0,87.5,3.7,13.5,257.5,137.67,88.56
2016,4,29,17,30,431.0,90.0,3.5,13.0,208.0,102.67,65.79
2016,4,29,17,45,391.0,75.0,3.3,12.5,165.0,62.71,43.04
2016,4,29,18,0,351.0,60.0,3.1,12.0,122.0,44.9,34.35
2016,4,29,18,15,243.0,45.0,2.95,11.5,81.0,34.46,24.42
2016,4,29,18,30,135.0,30.0,2.8,11.0,40.0,23.47,11.77
2016,4,29,18,45,67.5,15.0,2.7,10.5,20.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,60.5,8.0,2.4,9.5,10.5,14.83,0.0
2016,4,30,5,30,121.0,16.0,2.6,10.0,21.0,40.34,0.0
2016,4,30,5,45,251.5,29.5,2.8,10.5,59.0,97.02,62.11
2016,4,30,6,0,382.0,43.0,3.0,11.0,97.0,161.97,118.76
2016,4,30,6,15,466.0,52.5,3.25,11.5,145.5,221.78,172.14
2016,4,30,6,30,550.0,62.0,3.5,12.0,194.0,290.38,232.91
2016,4,30,6,45,607.0,68.5,3.75,13.0,247.5,352.21,287.11
2016,4,30,7,0,664.0,75.0,4.0,14.0,301.0,419.14,343.9
2016,4,30,7,15,702.5,80.5,4.15,14.5,354.5,479.63,394.44
2016,4,30,7,30,741.0,86.0,4.3,15.0,408.0,540.97,444.27
2016,4,30,7,45,770.0,90.0,4.5,15.5,461.0,598.38,489.77
2016,4,30,8,0,799.0,94.0,4.7,16.0,514.0,656.61,534.77
2016,4,30,8,15,819.5,97.0,4.7,16.0,563.5,708.08,572.43
2016,4,30,8,30,840.0,100.0,4.7,16.0,613.0,759.01,608.72
2016,4,30,8,45,856.0,102.5,4.7,16.5,658.5,804.95,639.58
2016,4,30,9,0,872.0,105.0,4.7,17.0,704.0,844.83,665.57
2016,4,30,9,15,883.5,107.5,4.7,17.0,744.5,883.54,691.74
2016,4,30,9,30,895.0,110.0,4.7,17.0,785.0,920.05,716.15
2016,4,30,9,45,910.0,108.0,4.75,17.5,821.0,952.5,736.52
2016,4,30,10,0,925.0,106.0,4.8,18.0,857.0,982.51,755.09
2016,4,30,10,15,931.0,107.0,4.8,18.0,885.0,1004.48,769.1
2016,4,30,10,30,937.0,108.0,4.8,18.0,913.0,1023.29,781.03
2016,4,30,10,45,941.5,109.0,4.8,18.5,933.5,1037.34,788.23
2016,4,30,11,0,946.0,110.0,4.8,19.0,954.0,1047.99,793.21
2016,4,30,11,15,948.0,110.5,4.75,19.0,966.5,1052.17,795.01
2016,4,30,11,30,950.0,111.0,4.7,19.0,979.0,1052.84,794.59
2016,4,30,11,45,950.5,111.0,4.7,19.5,984.0,1047.99,789.5
2016,4,30,12,0,951.0,111.0,4.7,20.0,989.0,1039.65,782.22
2016,4,30,12,15,950.0,111.0,4.65,20.0,986.0,1026.42,772.87
2016,4,30,12,30,949.0,111.0,4.6,20.0,983.0,1009.83,761.39
2016,4,30,12,45,945.5,111.0,4.55,20.5,972.0,987.64,744.73
2016,4,30,13,0,942.0,111.0,4.5,21.0,961.0,962.37,726.13
2016,4,30,13,15,937.5,110.0,4.45,21.0,942.0,932.26,705.73
2016,4,30,13,30,933.0,109.0,4.4,21.0,923.0,899.4,683.44
2016,4,30,13,45,928.5,107.0,4.35,21.0,897.5,862.94,658.74
2016,4,30,14,0,924.0,105.0,4.3,21.0,872.0,824.05,632.19
2016,4,30,14,15,916.0,103.5,4.2,21.0,839.5,780.79,602.18
2016,4,30,14,30,908.0,102.0,4.1,21.0,807.0,735.73,570.69
2016,4,30,14,45,898.0,99.5,4.05,21.0,768.5,686.81,535.19
2016,4,30,15,0,888.0,97.0,4.0,21.0,730.0,636.7,496.97
2016,4,30,15,15,874.5,95.0,3.9,21.0,686.5,584.16,455.83
2016,4,30,15,30,861.0,93.0,3.8,21.0,643.0,531.23,413.36
2016,4,30,15,45,844.5,89.5,3.7,21.0,595.0,473.15,365.91
2016,4,30,16,0,828.0,86.0,3.6,21.0,547.0,417.49,319.02
2016,4,30,16,15,804.0,82.5,3.4,20.5,496.0,359.92,269.99
2016,4,30,16,30,780.0,79.0,3.2,20.0,445.0,304.15,221.38
2016,4,30,16,45,749.5,74.5,3.0,20.0,392.0,247.95,171.84
2016,4,30,17,0,719.0,70.0,2.8,20.0,339.0,194.78,125.57
2016,4,30,17,15,673.0,64.5,2.6,19.0,286.0,141.92,83.14
2016,4,30,17,30,627.0,59.0,2.4,18.0,233.0,91.36,47.57
2016,4,30,17,45,559.5,52.0,2.2,17.5,182.5,47.07,26.24
2016,4,30,18,0,492.0,45.0,2.0,17.0,132.0,32.09,22.5
2016,4,30,18,15,380.0,35.0,1.95,16.5,89.0,25.9,16.63
2016,4,30,18,30,268.0,25.0,1.9,16.0,46.0,19.27,8.81
2016,4,30,18,45,134.0,12.5,1.85,15.5,23.0,12.29,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,5,15,72.5,8.5,0.55,11.5,11.5,16.86,0.0
2016,5,1,5,30,145.0,17.0,0.4,12.0,23.0,46.78,0.0
2016,5,1,5,45,276.0,29.0,0.3,12.5,61.5,102.52,65.79
2016,5,1,6,0,407.0,41.0,0.2,13.0,100.0,167.72,121.08
2016,5,1,6,15,489.0,49.5,0.3,13.5,148.5,227.22,172.7
2016,5,1,6,30,571.0,58.0,0.4,14.0,197.0,295.28,230.89
2016,5,1,6,45,623.0,64.0,0.5,14.5,249.5,355.46,281.99
2016,5,1,7,0,675.0,70.0,0.6,15.0,302.0,420.2,335.1
2016,5,1,7,15,712.0,75.0,0.65,15.5,355.0,478.48,381.23
2016,5,1,7,30,749.0,80.0,0.7,16.0,408.0,540.48,428.47
2016,5,1,7,45,775.5,84.0,0.8,17.0,460.0,596.6,469.33
2016,5,1,8,0,802.0,88.0,0.9,18.0,512.0,653.32,509.26
2016,5,1,8,15,821.5,91.5,0.85,18.5,561.5,704.69,541.76
2016,5,1,8,30,841.0,95.0,0.8,19.0,611.0,755.45,572.83
2016,5,1,8,45,856.0,97.5,0.8,19.5,656.0,796.28,597.13
2016,5,1,9,0,871.0,100.0,0.8,20.0,701.0,839.71,622.81
2016,5,1,9,15,882.5,102.5,0.75,20.5,741.0,878.36,643.99
2016,5,1,9,30,894.0,105.0,0.7,21.0,781.0,914.83,663.35
2016,5,1,9,45,901.5,107.0,0.7,21.5,815.5,944.68,679.21
2016,5,1,10,0,909.0,109.0,0.7,22.0,850.0,971.76,693.28
2016,5,1,10,15,915.0,110.5,0.8,22.0,877.5,993.94,707.75
2016,5,1,10,30,921.0,112.0,0.9,22.0,905.0,1013.0,720.44
2016,5,1,10,45,924.5,113.0,1.0,22.5,925.0,1025.86,728.01
2016,5,1,11,0,928.0,114.0,1.1,23.0,945.0,1035.36,733.64
2016,5,1,11,15,930.5,115.0,1.25,23.0,958.0,1040.45,739.0
2016,5,1,11,30,933.0,116.0,1.4,23.0,971.0,1042.09,742.24
2016,5,1,11,45,933.0,117.0,1.55,23.5,976.0,1037.81,740.36
2016,5,1,12,0,933.0,118.0,1.7,24.0,981.0,1030.1,736.33
2016,5,1,12,15,932.0,117.5,1.8,24.0,978.0,1016.53,729.32
2016,5,1,12,30,931.0,117.0,1.9,24.0,975.0,999.67,720.26
2016,5,1,12,45,928.5,116.5,2.05,24.0,964.0,978.22,708.8
2016,5,1,13,0,926.0,116.0,2.2,24.0,953.0,953.71,695.2
2016,5,1,13,15,922.0,115.5,2.3,24.0,935.0,924.94,678.11
2016,5,1,13,30,918.0,115.0,2.4,24.0,917.0,893.42,659.05
2016,5,1,13,45,910.5,114.5,2.55,24.0,891.0,856.47,636.5
2016,5,1,14,0,903.0,114.0,2.7,24.0,865.0,817.32,612.07
2016,5,1,14,15,894.5,112.5,2.75,23.5,833.0,774.47,585.21
2016,5,1,14,30,886.0,111.0,2.8,23.0,801.0,729.91,556.7
2016,5,1,14,45,873.0,110.0,2.85,23.0,762.0,681.38,522.38
2016,5,1,15,0,860.0,109.0,2.9,23.0,723.0,631.96,485.86
2016,5,1,15,15,846.0,106.0,2.9,22.5,680.0,578.03,445.79
2016,5,1,15,30,832.0,103.0,2.9,22.0,637.0,524.93,405.0
2016,5,1,15,45,810.0,101.0,2.95,22.0,588.5,469.1,360.19
2016,5,1,16,0,788.0,99.0,3.0,22.0,540.0,414.37,314.94
2016,5,1,16,15,763.0,95.0,2.9,21.5,489.0,358.09,267.73
2016,5,1,16,30,738.0,91.0,2.8,21.0,438.0,303.8,221.05
2016,5,1,16,45,700.0,87.0,2.75,20.5,385.0,245.8,171.41
2016,5,1,17,0,662.0,83.0,2.7,20.0,332.0,194.14,127.38
2016,5,1,17,15,613.5,76.5,2.45,19.0,280.0,142.99,86.53
2016,5,1,17,30,565.0,70.0,2.2,18.0,228.0,97.33,54.59
2016,5,1,17,45,490.0,61.5,1.95,17.5,178.0,54.99,33.23
2016,5,1,18,0,415.0,53.0,1.7,17.0,128.0,39.16,28.69
2016,5,1,18,15,307.5,40.5,1.6,16.0,86.0,30.89,21.01
2016,5,1,18,30,200.0,28.0,1.5,15.0,44.0,21.67,11.05
2016,5,1,18,45,100.0,14.0,1.45,14.5,22.0,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,11.5,1.05,9.5,11.5,11.3,0.0
2016,5,2,5,30,0.0,23.0,1.2,10.0,23.0,23.19,0.0
2016,5,2,5,45,158.0,36.5,1.35,11.0,60.0,83.88,56.25
2016,5,2,6,0,316.0,50.0,1.5,12.0,97.0,151.62,112.05
2016,5,2,6,15,397.5,61.0,1.5,12.5,144.0,208.26,161.51
2016,5,2,6,30,479.0,72.0,1.5,13.0,191.0,275.5,219.54
2016,5,2,6,45,531.5,81.0,1.55,13.5,241.5,334.61,270.31
2016,5,2,7,0,584.0,90.0,1.6,14.0,292.0,398.41,323.38
2016,5,2,7,15,624.0,96.5,1.5,14.5,344.0,457.03,370.23
2016,5,2,7,30,664.0,103.0,1.4,15.0,396.0,518.35,417.31
2016,5,2,7,45,673.0,107.5,1.35,15.5,435.5,559.98,447.97
2016,5,2,8,0,682.0,112.0,1.3,16.0,475.0,600.83,477.05
2016,5,2,8,15,723.5,117.5,1.25,16.0,535.0,665.43,523.47
2016,5,2,8,30,765.0,123.0,1.2,16.0,595.0,729.05,566.2
2016,5,2,8,45,782.0,127.0,1.2,16.5,639.5,774.67,594.73
2016,5,2,9,0,799.0,131.0,1.2,17.0,684.0,819.09,622.07
2016,5,2,9,15,812.0,133.5,1.2,17.5,723.5,856.98,644.53
2016,5,2,9,30,825.0,136.0,1.2,18.0,763.0,892.93,665.45
2016,5,2,9,45,845.5,132.0,1.25,18.5,799.5,926.58,685.4
2016,5,2,10,0,866.0,128.0,1.3,19.0,836.0,952.61,700.27
2016,5,2,10,15,872.5,129.5,1.25,19.5,863.0,974.39,710.84
2016,5,2,10,30,879.0,131.0,1.2,20.0,890.0,993.21,719.48
2016,5,2,10,45,882.5,133.5,1.15,20.5,910.0,1007.06,724.97
2016,5,2,11,0,886.0,136.0,1.1,21.0,930.0,1017.68,728.51
2016,5,2,11,15,888.5,136.5,1.1,21.0,943.0,1021.99,730.57
2016,5,2,11,30,891.0,137.0,1.1,21.0,956.0,1023.0,730.8
2016,5,2,11,45,888.5,139.5,1.1,21.5,960.0,1017.82,725.96
2016,5,2,12,0,886.0,142.0,1.1,22.0,964.0,1009.39,719.32
2016,5,2,12,15,885.0,141.5,1.2,22.0,961.0,996.23,713.07
2016,5,2,12,30,884.0,141.0,1.3,22.0,958.0,979.97,704.85
2016,5,2,12,45,877.0,143.5,1.4,22.5,946.0,958.07,691.64
2016,5,2,13,0,870.0,146.0,1.5,23.0,934.0,933.45,676.63
2016,5,2,13,15,865.5,144.5,1.6,22.5,915.5,904.56,661.28
2016,5,2,13,30,861.0,143.0,1.7,22.0,897.0,873.16,643.99
2016,5,2,13,45,848.5,144.5,1.85,22.0,870.5,837.63,622.88
2016,5,2,14,0,836.0,146.0,2.0,22.0,844.0,798.06,598.56
2016,5,2,14,15,826.5,144.0,2.1,21.5,812.0,755.86,572.65
2016,5,2,14,30,817.0,142.0,2.2,21.0,780.0,712.25,544.48
2016,5,2,14,45,683.5,187.5,2.35,21.0,703.5,630.31,484.21
2016,5,2,15,0,550.0,233.0,2.5,21.0,627.0,557.88,429.74
2016,5,2,15,15,646.0,185.5,2.55,20.5,621.0,539.63,417.9
2016,5,2,15,30,742.0,138.0,2.6,20.0,615.0,510.76,396.36
2016,5,2,15,45,708.5,138.5,2.7,20.0,566.5,456.03,352.56
2016,5,2,16,0,675.0,139.0,2.8,20.0,518.0,403.74,309.68
2016,5,2,16,15,587.5,141.5,2.8,19.0,449.5,336.75,256.2
2016,5,2,16,30,500.0,144.0,2.8,18.0,381.0,278.24,209.04
2016,5,2,16,45,377.5,144.5,2.85,17.5,311.5,218.36,161.88
2016,5,2,17,0,255.0,145.0,2.9,17.0,242.0,174.62,129.31
2016,5,2,17,15,216.0,130.0,2.85,16.0,203.5,139.58,102.1
2016,5,2,17,30,177.0,115.0,2.8,15.0,165.0,112.15,82.39
2016,5,2,17,45,143.0,93.5,2.75,14.5,128.5,81.12,60.78
2016,5,2,18,0,109.0,72.0,2.7,14.0,92.0,59.97,47.4
2016,5,2,18,15,68.0,50.5,2.55,13.5,61.5,43.04,31.81
2016,5,2,18,30,27.0,29.0,2.4,13.0,31.0,26.75,15.48
2016,5,2,18,45,13.5,14.5,2.25,13.0,15.5,14.25,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,0.55,10.5,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,0.6,11.0,15.0,14.48,0.0
2016,5,3,5,45,23.0,35.0,0.65,11.5,38.5,41.79,27.47
2016,5,3,6,0,46.0,55.0,0.7,12.0,62.0,70.63,52.58
2016,5,3,6,15,68.5,77.5,0.6,12.0,92.5,107.92,84.72
2016,5,3,6,30,91.0,100.0,0.5,12.0,123.0,144.32,115.9
2016,5,3,6,45,116.5,119.5,0.45,12.5,156.0,180.82,146.44
2016,5,3,7,0,142.0,139.0,0.4,13.0,189.0,219.84,178.3
2016,5,3,7,15,117.0,161.5,0.4,13.0,207.0,236.94,191.74
2016,5,3,7,30,92.0,184.0,0.4,13.0,225.0,245.43,197.85
2016,5,3,7,45,239.0,191.5,0.45,13.5,315.5,363.57,292.25
2016,5,3,8,0,386.0,199.0,0.5,14.0,406.0,482.43,382.88
2016,5,3,8,15,362.0,227.0,0.6,14.0,435.0,511.04,402.27
2016,5,3,8,30,338.0,255.0,0.7,14.0,464.0,536.63,420.05
2016,5,3,8,45,404.0,253.5,0.85,14.5,521.0,607.3,472.11
2016,5,3,9,0,470.0,252.0,1.0,15.0,578.0,674.21,520.16
2016,5,3,9,15,423.5,288.5,1.05,15.5,595.5,686.44,524.99
2016,5,3,9,30,377.0,325.0,1.1,16.0,613.0,686.87,522.28
