Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,45,356.5,348.0,1.2,16.5,630.0,700.68,530.23
2016,5,3,10,0,336.0,371.0,1.3,17.0,647.0,712.12,536.32
2016,5,3,10,15,300.0,395.0,1.25,17.5,647.5,707.6,529.6
2016,5,3,10,30,264.0,419.0,1.2,18.0,648.0,700.59,521.39
2016,5,3,10,45,213.0,436.0,1.2,18.5,623.5,661.35,491.54
2016,5,3,11,0,162.0,453.0,1.2,19.0,599.0,628.53,466.18
2016,5,3,11,15,271.0,432.0,1.15,19.0,680.0,720.17,531.97
2016,5,3,11,30,380.0,411.0,1.1,19.0,761.0,803.3,588.98
2016,5,3,11,45,349.0,428.0,1.1,19.0,751.0,786.16,575.31
2016,5,3,12,0,318.0,445.0,1.1,19.0,741.0,767.76,562.02
2016,5,3,12,15,182.5,428.5,1.1,19.0,598.5,608.79,451.07
2016,5,3,12,30,47.0,412.0,1.1,19.0,456.0,453.94,339.13
2016,5,3,12,45,205.0,412.5,1.1,19.0,599.5,602.59,450.84
2016,5,3,13,0,363.0,413.0,1.1,19.0,743.0,742.25,548.94
2016,5,3,13,15,376.0,397.5,1.2,19.0,734.0,725.95,538.16
2016,5,3,13,30,389.0,382.0,1.3,19.0,725.0,707.92,527.77
2016,5,3,13,45,388.5,371.5,1.4,19.0,705.0,681.92,511.26
2016,5,3,14,0,388.0,361.0,1.5,19.0,685.0,654.92,493.78
2016,5,3,14,15,388.0,347.0,1.6,18.5,661.0,624.03,474.16
2016,5,3,14,30,388.0,333.0,1.7,18.0,637.0,592.27,453.39
2016,5,3,14,45,424.0,300.0,1.8,18.0,617.5,565.58,435.74
2016,5,3,15,0,460.0,267.0,1.9,18.0,598.0,534.89,414.38
2016,5,3,15,15,486.5,239.5,2.0,17.5,570.5,499.96,389.59
2016,5,3,15,30,513.0,212.0,2.1,17.0,543.0,461.87,361.31
2016,5,3,15,45,404.5,223.0,2.25,17.0,471.5,392.81,307.28
2016,5,3,16,0,296.0,234.0,2.4,17.0,400.0,335.75,262.42
2016,5,3,16,15,303.5,209.0,2.45,16.5,366.0,297.86,231.88
2016,5,3,16,30,311.0,184.0,2.5,16.0,332.0,259.16,199.67
2016,5,3,16,45,217.5,169.5,2.55,16.0,267.0,203.47,155.84
2016,5,3,17,0,124.0,155.0,2.6,16.0,202.0,161.17,123.98
2016,5,3,17,15,103.0,135.0,2.5,15.5,170.0,131.81,100.76
2016,5,3,17,30,82.0,115.0,2.4,15.0,138.0,108.13,82.63
2016,5,3,17,45,65.0,92.0,2.3,14.5,108.0,81.87,62.62
2016,5,3,18,0,48.0,69.0,2.2,14.0,78.0,60.68,48.06
2016,5,3,18,15,24.0,48.0,2.0,13.5,52.5,43.19,32.01
2016,5,3,18,30,0.0,27.0,1.8,13.0,27.0,25.69,14.96
2016,5,3,18,45,0.0,13.5,1.6,13.0,13.5,13.03,0.0
2016,5,3,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.95,11.0,6.5,6.39,0.0
2016,5,4,5,30,0.0,13.0,2.0,11.0,13.0,12.54,0.0
2016,5,4,5,45,7.5,33.0,2.1,11.5,34.5,34.39,22.13
2016,5,4,6,0,15.0,53.0,2.2,12.0,56.0,59.27,43.96
2016,5,4,6,15,30.5,75.5,2.2,12.0,83.0,89.01,69.7
2016,5,4,6,30,46.0,98.0,2.2,12.0,110.0,120.2,96.63
2016,5,4,6,45,66.5,119.0,2.2,12.0,140.0,153.4,125.0
2016,5,4,7,0,87.0,140.0,2.2,12.0,170.0,188.61,154.72
2016,5,4,7,15,78.0,161.0,2.15,12.0,191.5,209.54,171.85
2016,5,4,7,30,69.0,182.0,2.1,12.0,213.0,229.44,187.67
2016,5,4,7,45,141.0,207.0,2.1,12.5,279.5,311.22,254.31
2016,5,4,8,0,213.0,232.0,2.1,13.0,346.0,393.2,319.25
2016,5,4,8,15,164.5,256.5,2.0,13.0,349.5,392.38,316.06
2016,5,4,8,30,116.0,281.0,1.9,13.0,353.0,387.15,309.59
2016,5,4,8,45,217.5,292.5,1.8,13.5,440.0,484.31,385.17
2016,5,4,9,0,319.0,304.0,1.7,14.0,527.0,596.11,468.0
2016,5,4,9,15,290.5,330.5,1.6,14.0,542.5,608.73,473.71
2016,5,4,9,30,262.0,357.0,1.5,14.0,558.0,618.58,478.11
2016,5,4,9,45,264.0,374.0,1.4,14.5,584.0,643.71,493.47
2016,5,4,10,0,266.0,391.0,1.3,15.0,610.0,667.84,507.65
2016,5,4,10,15,297.0,397.0,1.3,15.0,649.0,706.94,534.88
2016,5,4,10,30,328.0,403.0,1.3,15.0,688.0,745.78,561.47
2016,5,4,10,45,313.0,418.0,1.3,15.5,695.0,748.39,560.62
2016,5,4,11,0,298.0,433.0,1.3,16.0,702.0,749.32,559.07
2016,5,4,11,15,316.0,434.5,1.4,16.0,723.0,767.26,572.47
2016,5,4,11,30,334.0,436.0,1.5,16.0,744.0,783.88,584.79
2016,5,4,11,45,311.0,445.5,1.65,16.5,734.0,766.91,572.44
2016,5,4,12,0,288.0,455.0,1.8,17.0,724.0,748.81,559.51
2016,5,4,12,15,302.0,449.5,1.85,17.0,731.0,750.24,561.51
2016,5,4,12,30,316.0,444.0,1.9,17.0,738.0,750.14,562.31
2016,5,4,12,45,314.5,439.0,2.0,17.5,728.5,734.56,551.37
2016,5,4,13,0,313.0,434.0,2.1,18.0,719.0,717.96,539.8
2016,5,4,13,15,289.0,431.0,2.15,18.0,690.5,682.62,515.14
2016,5,4,13,30,265.0,428.0,2.2,18.0,662.0,647.65,490.63
2016,5,4,13,45,382.0,373.0,2.3,18.0,699.0,678.28,516.99
2016,5,4,14,0,499.0,318.0,2.4,18.0,736.0,701.97,537.45
2016,5,4,14,15,458.0,318.5,2.5,18.0,691.5,650.01,499.89
2016,5,4,14,30,417.0,319.0,2.6,18.0,647.0,600.02,463.67
2016,5,4,14,45,430.5,297.0,2.75,18.0,621.0,567.42,440.91
2016,5,4,15,0,444.0,275.0,2.9,18.0,595.0,532.91,415.94
2016,5,4,15,15,434.0,262.0,2.95,17.5,559.0,491.44,385.15
2016,5,4,15,30,424.0,249.0,3.0,17.0,523.0,450.26,353.83
2016,5,4,15,45,307.0,249.5,3.05,17.0,440.0,373.24,293.33
2016,5,4,16,0,190.0,250.0,3.1,17.0,357.0,308.5,242.52
2016,5,4,16,15,232.5,220.5,3.15,16.5,340.0,282.73,221.56
2016,5,4,16,30,275.0,191.0,3.2,16.0,323.0,254.66,197.39
2016,5,4,16,45,303.5,164.0,3.3,15.5,293.5,220.75,167.75
2016,5,4,17,0,332.0,137.0,3.4,15.0,264.0,183.91,135.06
2016,5,4,17,15,282.0,125.5,3.3,14.5,222.5,146.01,105.19
2016,5,4,17,30,232.0,114.0,3.2,14.0,181.0,113.49,81.55
2016,5,4,17,45,194.0,94.0,3.15,13.5,142.0,80.25,59.03
2016,5,4,18,0,156.0,74.0,3.1,13.0,103.0,58.51,46.37
2016,5,4,18,15,104.5,53.0,2.9,12.5,70.0,45.03,33.81
2016,5,4,18,30,53.0,32.0,2.7,12.0,37.0,28.03,17.19
2016,5,4,18,45,26.5,16.0,2.55,12.0,18.5,14.44,0.0
2016,5,4,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,5,15,23.5,11.0,1.4,11.0,12.0,13.76,0.0
2016,5,5,5,30,47.0,22.0,1.6,11.0,24.0,32.42,8.98
2016,5,5,5,45,124.5,41.0,1.85,11.5,58.0,78.17,53.92
2016,5,5,6,0,202.0,60.0,2.1,12.0,92.0,127.81,96.27
2016,5,5,6,15,262.0,77.0,2.15,12.0,134.5,177.44,139.73
2016,5,5,6,30,322.0,94.0,2.2,12.0,177.0,238.16,192.45
2016,5,5,6,45,396.5,98.0,2.3,12.5,223.0,293.02,239.55
2016,5,5,7,0,471.0,102.0,2.4,13.0,269.0,355.06,291.77
2016,5,5,7,15,389.5,137.0,2.4,13.0,290.0,372.01,305.83
2016,5,5,7,30,308.0,172.0,2.4,13.0,311.0,373.52,306.41
2016,5,5,7,45,169.5,189.5,2.45,13.5,267.5,310.36,253.26
2016,5,5,8,0,31.0,207.0,2.5,14.0,224.0,233.9,187.94
2016,5,5,8,15,187.0,231.5,2.5,14.0,347.0,381.51,309.03
2016,5,5,8,30,343.0,256.0,2.5,14.0,470.0,542.12,434.56
2016,5,5,8,45,184.5,260.5,2.55,14.5,376.5,423.14,337.91
2016,5,5,9,0,26.0,265.0,2.6,15.0,283.0,285.07,225.04
2016,5,5,9,15,101.0,317.0,2.6,15.0,394.0,413.1,326.53
2016,5,5,9,30,176.0,369.0,2.6,15.0,505.0,546.09,427.19
2016,5,5,9,45,193.0,385.5,2.6,15.5,540.0,582.32,451.94
2016,5,5,10,0,210.0,402.0,2.6,16.0,575.0,618.52,476.92
2016,5,5,10,15,152.0,411.5,2.6,16.0,539.0,575.24,442.67
2016,5,5,10,30,94.0,421.0,2.6,16.0,503.0,521.19,400.8
2016,5,5,10,45,50.0,299.0,2.6,16.5,343.0,350.51,272.03
2016,5,5,11,0,6.0,177.0,2.6,17.0,183.0,178.7,137.76
2016,5,5,11,15,3.0,149.0,2.6,17.0,152.0,148.11,113.78
2016,5,5,11,30,0.0,121.0,2.6,17.0,121.0,117.66,89.44
2016,5,5,11,45,0.0,98.0,2.6,17.5,98.0,95.18,71.34
2016,5,5,12,0,0.0,75.0,2.6,18.0,75.0,72.76,53.26
2016,5,5,12,15,0.0,97.5,2.6,18.0,97.5,94.66,70.83
2016,5,5,12,30,0.0,120.0,2.6,18.0,120.0,116.56,88.26
2016,5,5,12,45,1.0,133.0,2.65,18.0,134.0,130.1,99.06
2016,5,5,13,0,2.0,146.0,2.7,18.0,148.0,143.56,109.8
2016,5,5,13,15,1.0,115.5,2.7,18.0,116.5,112.91,85.49
2016,5,5,13,30,0.0,85.0,2.7,18.0,85.0,82.4,61.15
2016,5,5,13,45,0.0,95.5,2.7,18.0,95.5,92.56,69.41
2016,5,5,14,0,0.0,106.0,2.7,18.0,106.0,102.7,77.63
2016,5,5,14,15,123.0,239.5,2.65,17.5,336.5,324.15,255.63
2016,5,5,14,30,246.0,373.0,2.6,17.0,567.0,530.53,412.37
2016,5,5,14,45,123.0,230.0,2.6,17.0,327.0,302.21,237.65
2016,5,5,15,0,0.0,87.0,2.6,17.0,87.0,84.24,63.32
2016,5,5,15,15,371.5,113.0,2.6,16.5,354.5,317.61,255.93
2016,5,5,15,30,743.0,139.0,2.6,16.0,622.0,514.87,406.93
2016,5,5,15,45,378.5,167.0,2.65,16.0,412.5,330.63,261.31
2016,5,5,16,0,14.0,195.0,2.7,16.0,203.0,191.06,150.97
2016,5,5,16,15,7.0,150.0,2.6,15.5,154.0,145.62,115.14
2016,5,5,16,30,0.0,105.0,2.5,15.0,105.0,100.94,79.06
2016,5,5,16,45,0.0,84.5,2.45,15.0,84.5,81.55,63.22
2016,5,5,17,0,0.0,64.0,2.4,15.0,64.0,61.86,46.88
2016,5,5,17,15,0.0,54.0,2.15,14.5,54.0,52.17,38.89
2016,5,5,17,30,0.0,44.0,1.9,14.0,44.0,42.49,30.76
2016,5,5,17,45,0.0,34.5,1.65,14.0,34.5,33.3,22.86
2016,5,5,18,0,0.0,25.0,1.4,14.0,25.0,24.12,15.85
2016,5,5,18,15,0.0,17.0,1.25,13.5,17.0,16.39,8.75
2016,5,5,18,30,0.0,9.0,1.1,13.0,9.0,8.67,1.49
2016,5,5,18,45,0.0,4.5,1.0,12.5,4.5,4.33,0.0
2016,5,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,5,15,10.5,11.0,1.35,10.0,11.5,12.15,0.0
2016,5,6,5,30,21.0,22.0,1.5,10.0,23.0,26.18,8.31
2016,5,6,5,45,72.5,43.0,1.65,10.5,53.5,65.37,45.73
2016,5,6,6,0,124.0,64.0,1.8,11.0,84.0,106.7,81.23
2016,5,6,6,15,168.5,84.5,1.75,11.0,122.0,154.16,122.49
2016,5,6,6,30,213.0,105.0,1.7,11.0,160.0,202.89,164.76
2016,5,6,6,45,267.5,115.5,1.7,11.5,200.5,249.35,204.42
2016,5,6,7,0,322.0,126.0,1.7,12.0,241.0,301.29,247.9
2016,5,6,7,15,161.0,105.0,1.7,12.0,162.5,204.42,168.46
2016,5,6,7,30,0.0,84.0,1.7,12.0,84.0,81.32,63.51
2016,5,6,7,45,0.0,111.0,1.7,12.0,111.0,108.18,85.97
2016,5,6,8,0,0.0,138.0,1.7,12.0,138.0,135.18,108.0
2016,5,6,8,15,0.0,149.5,1.75,12.0,149.5,146.52,116.91
2016,5,6,8,30,0.0,161.0,1.8,12.0,161.0,157.86,125.8
2016,5,6,8,45,0.0,117.0,1.85,12.5,117.0,113.71,89.14
2016,5,6,9,0,0.0,73.0,1.9,13.0,73.0,70.65,53.37
2016,5,6,9,15,0.0,94.5,1.95,13.0,94.5,91.53,70.5
2016,5,6,9,30,0.0,116.0,2.0,13.0,116.0,112.69,87.64
2016,5,6,9,45,0.0,92.5,2.05,13.5,92.5,89.64,68.48
2016,5,6,10,0,0.0,69.0,2.1,14.0,69.0,66.84,49.62
2016,5,6,10,15,2.5,121.5,2.1,14.0,124.0,120.53,93.4
2016,5,6,10,30,5.0,174.0,2.1,14.0,179.0,174.78,136.78
2016,5,6,10,45,8.5,208.0,2.15,14.5,216.0,211.9,165.75
2016,5,6,11,0,12.0,242.0,2.2,15.0,253.0,249.07,194.39
2016,5,6,11,15,15.0,277.5,2.15,15.0,291.5,287.22,223.67
2016,5,6,11,30,18.0,313.0,2.1,15.0,330.0,325.26,252.53
2016,5,6,11,45,15.5,284.0,2.1,15.0,298.5,293.49,227.97
2016,5,6,12,0,13.0,255.0,2.1,15.0,267.0,261.91,203.7
2016,5,6,12,15,10.5,224.0,2.05,15.0,234.0,228.57,177.82
2016,5,6,12,30,8.0,193.0,2.0,15.0,201.0,195.45,151.93
2016,5,6,12,45,5.0,170.5,2.0,15.0,176.0,170.38,132.17
2016,5,6,13,0,2.0,148.0,2.0,15.0,151.0,145.51,112.42
2016,5,6,13,15,1.0,134.0,1.95,15.0,135.5,130.88,100.82
2016,5,6,13,30,0.0,120.0,1.9,15.0,120.0,116.34,89.23
2016,5,6,13,45,0.0,123.0,1.85,15.0,123.0,119.2,91.64
2016,5,6,14,0,0.0,126.0,1.8,15.0,126.0,122.04,94.03
2016,5,6,14,15,0.0,132.0,1.8,15.0,132.0,127.77,98.78
2016,5,6,14,30,0.0,138.0,1.8,15.0,138.0,133.47,103.52
2016,5,6,14,45,0.0,99.5,1.8,15.0,99.5,96.34,73.67
2016,5,6,15,0,0.0,61.0,1.8,15.0,61.0,59.03,43.32
2016,5,6,15,15,0.0,61.5,1.7,15.0,61.5,59.5,43.86
2016,5,6,15,30,0.0,62.0,1.6,15.0,62.0,59.98,44.38
2016,5,6,15,45,0.0,53.5,1.55,15.0,53.5,51.73,37.67
2016,5,6,16,0,0.0,45.0,1.5,15.0,45.0,43.49,30.92
2016,5,6,16,15,0.0,31.5,1.35,14.5,31.5,30.43,20.11
2016,5,6,16,30,0.0,18.0,1.2,14.0,18.0,17.38,9.17
2016,5,6,16,45,0.0,32.5,1.1,14.0,32.5,31.38,21.17
2016,5,6,17,0,0.0,47.0,1.0,14.0,47.0,45.4,33.18
2016,5,6,17,15,0.0,39.5,0.85,13.5,39.5,38.14,27.13
2016,5,6,17,30,0.0,32.0,0.7,13.0,32.0,30.89,21.0
2016,5,6,17,45,0.0,25.5,0.55,13.0,25.5,24.6,15.56
2016,5,6,18,0,0.0,19.0,0.4,13.0,19.0,18.32,10.81
2016,5,6,18,15,0.0,13.0,0.45,12.5,13.0,12.53,5.44
2016,5,6,18,30,0.0,7.0,0.5,12.0,7.0,6.74,0.0
2016,5,6,18,45,0.0,3.5,0.55,12.0,3.5,3.37,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.5,5.0,4.91,0.0
2016,5,7,5,30,0.0,10.0,1.4,11.0,10.0,9.64,0.18
2016,5,7,5,45,0.0,24.0,1.65,11.5,24.0,23.17,13.51
2016,5,7,6,0,0.0,38.0,1.9,12.0,38.0,36.71,25.51
2016,5,7,6,15,0.0,54.5,1.95,12.0,54.5,53.13,39.89
2016,5,7,6,30,0.0,71.0,2.0,12.0,71.0,69.55,54.13
2016,5,7,6,45,0.0,90.0,2.1,12.0,90.0,88.54,70.33
2016,5,7,7,0,0.0,109.0,2.2,12.0,109.0,107.51,86.24
2016,5,7,7,15,115.0,147.0,2.25,12.5,199.5,219.83,180.84
2016,5,7,7,30,230.0,185.0,2.3,13.0,290.0,341.54,280.15
2016,5,7,7,45,214.5,211.0,2.35,13.5,318.0,363.34,295.93
2016,5,7,8,0,199.0,237.0,2.4,14.0,346.0,389.37,314.88
2016,5,7,8,15,234.0,255.5,2.4,14.0,394.5,442.33,356.02
2016,5,7,8,30,269.0,274.0,2.4,14.0,443.0,505.1,403.66
2016,5,7,8,45,219.0,302.5,2.4,14.5,446.5,496.64,393.9
2016,5,7,9,0,169.0,331.0,2.4,15.0,450.0,491.59,386.91
2016,5,7,9,15,99.5,316.5,2.35,15.0,388.0,411.18,323.46
2016,5,7,9,30,30.0,302.0,2.3,15.0,326.0,335.01,262.42
2016,5,7,9,45,21.0,273.5,2.3,15.5,290.5,289.57,226.58
2016,5,7,10,0,12.0,245.0,2.3,16.0,255.0,252.35,196.81
2016,5,7,10,15,8.0,204.0,2.25,16.0,211.0,207.46,161.48
2016,5,7,10,30,4.0,163.0,2.2,16.0,167.0,162.92,126.13
2016,5,7,10,45,5.0,170.0,2.2,16.5,175.5,170.82,132.14
2016,5,7,11,0,6.0,177.0,2.2,17.0,184.0,178.7,138.0
2016,5,7,11,15,15.0,264.0,2.15,17.0,278.5,273.75,211.96
2016,5,7,11,30,24.0,351.0,2.1,17.0,373.0,369.18,283.89
2016,5,7,11,45,15.0,263.0,2.05,17.0,277.5,272.16,209.79
2016,5,7,12,0,6.0,175.0,2.0,17.0,182.0,176.34,135.62
2016,5,7,12,15,3.0,143.5,1.95,17.0,147.0,142.44,109.04
2016,5,7,12,30,0.0,112.0,1.9,17.0,112.0,108.76,82.24
2016,5,7,12,45,0.5,126.5,1.9,17.5,127.0,123.3,93.74
2016,5,7,13,0,1.0,141.0,1.9,18.0,142.0,137.79,105.06
2016,5,7,13,15,0.5,125.5,1.9,18.0,126.0,122.18,92.74
2016,5,7,13,30,0.0,110.0,1.9,18.0,110.0,106.65,80.48
2016,5,7,13,45,0.0,120.0,1.95,18.0,120.0,116.29,88.28
2016,5,7,14,0,0.0,130.0,2.0,18.0,130.0,125.91,96.04
2016,5,7,14,15,3.5,163.5,2.0,17.5,166.5,160.75,124.14
2016,5,7,14,30,7.0,197.0,2.0,17.0,203.0,195.08,151.69
2016,5,7,14,45,16.5,236.0,2.05,17.0,248.5,237.94,185.68
2016,5,7,15,0,26.0,275.0,2.1,17.0,294.0,278.03,217.19
2016,5,7,15,15,13.0,198.0,2.1,16.5,207.5,197.46,154.58
2016,5,7,15,30,0.0,121.0,2.1,16.0,121.0,116.79,90.48
2016,5,7,15,45,0.0,121.5,2.1,16.0,121.5,117.13,91.16
2016,5,7,16,0,0.0,122.0,2.1,16.0,122.0,117.41,91.68
2016,5,7,16,15,31.5,160.0,2.05,15.5,175.0,161.88,128.07
2016,5,7,16,30,63.0,198.0,2.0,15.0,228.0,201.56,159.84
2016,5,7,16,45,37.0,167.0,1.95,15.0,184.0,162.63,128.81
2016,5,7,17,0,11.0,136.0,1.9,15.0,140.0,129.63,102.85
2016,5,7,17,15,5.5,116.5,1.8,14.5,118.5,109.67,86.92
2016,5,7,17,30,0.0,97.0,1.7,14.0,97.0,90.46,71.31
2016,5,7,17,45,168.5,82.0,1.65,14.0,115.0,71.91,51.85
2016,5,7,18,0,337.0,67.0,1.6,14.0,133.0,49.66,38.48
2016,5,7,18,15,247.5,51.5,1.45,13.5,92.5,39.04,28.62
2016,5,7,18,30,158.0,36.0,1.3,13.0,52.0,27.86,17.62
2016,5,7,18,45,79.0,18.0,1.2,13.0,26.0,15.26,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,5,15,57.5,12.5,0.85,10.5,16.5,19.83,0.0
2016,5,8,5,30,115.0,25.0,1.0,11.0,33.0,53.76,25.41
2016,5,8,5,45,216.0,40.5,1.15,11.5,71.0,103.2,72.02
2016,5,8,6,0,317.0,56.0,1.3,12.0,109.0,161.66,121.64
2016,5,8,6,15,389.5,67.0,1.35,12.5,155.0,216.12,169.23
2016,5,8,6,30,462.0,78.0,1.4,13.0,201.0,280.05,224.24
2016,5,8,6,45,231.0,88.0,1.45,13.5,149.5,202.54,164.5
2016,5,8,7,0,0.0,98.0,1.5,14.0,98.0,96.07,75.73
2016,5,8,7,15,2.5,124.0,1.45,14.0,125.0,123.65,98.71
2016,5,8,7,30,5.0,150.0,1.4,14.0,152.0,151.49,121.29
2016,5,8,7,45,15.0,177.0,1.4,14.5,185.0,185.46,148.44
2016,5,8,8,0,25.0,204.0,1.4,15.0,218.0,220.3,175.76
2016,5,8,8,15,63.0,243.5,1.4,15.0,282.0,296.73,236.42
2016,5,8,8,30,101.0,283.0,1.4,15.0,346.0,370.11,293.06
2016,5,8,8,45,56.0,254.0,1.45,15.5,289.5,304.88,240.3
2016,5,8,9,0,11.0,225.0,1.5,16.0,233.0,231.32,181.03
2016,5,8,9,15,9.0,213.0,1.55,16.0,220.0,217.38,169.99
2016,5,8,9,30,7.0,201.0,1.6,16.0,207.0,203.51,158.79
2016,5,8,9,45,8.0,210.0,1.7,16.5,217.0,213.44,166.13
2016,5,8,10,0,9.0,219.0,1.8,17.0,227.0,223.39,173.38
2016,5,8,10,15,8.5,209.5,1.9,17.0,217.5,213.42,165.41
2016,5,8,10,30,8.0,200.0,2.0,17.0,208.0,203.48,157.54
2016,5,8,10,45,10.0,222.0,2.1,17.5,231.5,227.28,175.72
2016,5,8,11,0,12.0,244.0,2.2,18.0,255.0,251.05,193.62
2016,5,8,11,15,23.5,316.0,2.3,18.0,338.0,340.61,261.98
2016,5,8,11,30,35.0,388.0,2.4,18.0,421.0,424.82,324.61
2016,5,8,11,45,37.0,388.5,2.5,18.0,423.5,425.91,325.18
2016,5,8,12,0,39.0,389.0,2.6,18.0,426.0,426.76,326.03
2016,5,8,12,15,39.0,388.0,2.65,18.0,425.0,423.93,324.02
2016,5,8,12,30,39.0,387.0,2.7,18.0,424.0,420.91,321.92
2016,5,8,12,45,88.5,418.0,2.8,18.0,499.5,495.65,379.09
2016,5,8,13,0,138.0,449.0,2.9,18.0,575.0,571.06,435.35
2016,5,8,13,15,132.5,445.0,2.9,18.0,564.5,556.02,424.04
2016,5,8,13,30,127.0,441.0,2.9,18.0,554.0,540.85,413.15
2016,5,8,13,45,131.0,424.5,2.95,18.0,538.5,521.38,399.66
2016,5,8,14,0,135.0,408.0,3.0,18.0,523.0,501.43,385.75
2016,5,8,14,15,229.5,382.5,3.0,18.0,568.5,540.13,417.3
2016,5,8,14,30,324.0,357.0,3.0,18.0,614.0,571.07,442.16
2016,5,8,14,45,566.5,241.5,3.0,18.0,664.5,607.26,473.97
2016,5,8,15,0,809.0,126.0,3.0,18.0,715.0,622.11,488.25
2016,5,8,15,15,794.5,123.0,2.95,17.5,673.0,571.53,449.41
2016,5,8,15,30,780.0,120.0,2.9,17.0,631.0,520.89,409.79
2016,5,8,15,45,762.0,116.0,2.9,17.0,585.0,467.83,366.54
2016,5,8,16,0,744.0,112.0,2.9,17.0,539.0,413.31,321.02
2016,5,8,16,15,719.0,107.5,2.85,16.5,490.0,358.77,274.85
2016,5,8,16,30,694.0,103.0,2.8,16.0,441.0,306.25,229.26
2016,5,8,16,45,666.0,96.0,2.8,16.0,390.5,252.95,182.24
2016,5,8,17,0,638.0,89.0,2.8,16.0,340.0,202.47,137.87
2016,5,8,17,15,592.5,82.5,2.75,15.5,289.0,152.87,96.89
2016,5,8,17,30,547.0,76.0,2.7,15.0,238.0,108.41,63.88
2016,5,8,17,45,491.0,66.0,2.65,14.5,190.5,65.72,38.94
2016,5,8,18,0,435.0,56.0,2.6,14.0,143.0,40.59,30.47
2016,5,8,18,15,339.5,44.5,2.45,13.5,100.5,33.4,23.71
2016,5,8,18,30,244.0,33.0,2.3,13.0,58.0,25.33,15.63
2016,5,8,18,45,122.0,16.5,2.2,12.5,29.0,12.74,0.0
2016,5,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,14.0,1.9,10.0,18.5,21.74,0.0
2016,5,9,5,30,120.0,28.0,2.0,10.0,37.0,58.7,30.24
2016,5,9,5,45,228.5,43.0,2.1,10.5,76.0,109.33,77.21
2016,5,9,6,0,337.0,58.0,2.2,11.0,115.0,170.26,129.15
2016,5,9,6,15,411.5,69.0,2.2,11.0,163.0,226.61,179.15
2016,5,9,6,30,486.0,80.0,2.2,11.0,211.0,292.52,236.88
2016,5,9,6,45,243.0,68.5,2.25,11.0,134.0,192.09,158.0
2016,5,9,7,0,0.0,57.0,2.3,11.0,57.0,55.08,41.8
2016,5,9,7,15,0.0,80.0,2.3,11.5,80.0,77.45,60.76
2016,5,9,7,30,0.0,103.0,2.3,12.0,103.0,100.32,79.68
2016,5,9,7,45,0.0,122.0,2.3,12.5,122.0,119.22,94.97
2016,5,9,8,0,0.0,141.0,2.3,13.0,141.0,138.14,110.04
2016,5,9,8,15,0.5,153.5,2.3,13.0,154.0,150.85,120.08
2016,5,9,8,30,1.0,166.0,2.3,13.0,167.0,163.61,130.1
2016,5,9,8,45,9.0,206.5,2.35,13.5,213.5,210.88,167.86
2016,5,9,9,0,17.0,247.0,2.4,14.0,260.0,258.82,205.35
2016,5,9,9,15,23.0,275.0,2.4,14.0,293.0,292.71,231.52
2016,5,9,9,30,29.0,303.0,2.4,14.0,326.0,335.01,263.92
2016,5,9,9,45,33.5,324.5,2.45,14.5,351.5,361.69,283.46
2016,5,9,10,0,38.0,346.0,2.5,15.0,377.0,388.37,302.86
2016,5,9,10,15,78.0,389.0,2.55,15.5,456.5,471.74,365.83
2016,5,9,10,30,118.0,432.0,2.6,16.0,536.0,564.12,433.39
2016,5,9,10,45,104.0,437.0,2.65,16.5,530.0,547.08,418.91
2016,5,9,11,0,90.0,442.0,2.7,17.0,524.0,537.66,410.61
2016,5,9,11,15,257.5,418.5,2.75,17.0,657.5,692.85,528.25
2016,5,9,11,30,425.0,395.0,2.8,17.0,791.0,837.73,633.41
2016,5,9,11,45,670.0,261.0,2.85,17.5,889.0,939.78,709.54
2016,5,9,12,0,915.0,127.0,2.9,18.0,987.0,1026.76,765.87
2016,5,9,12,15,914.5,127.0,2.95,18.0,984.5,1014.35,757.26
2016,5,9,12,30,914.0,127.0,3.0,18.0,982.0,998.75,747.55
2016,5,9,12,45,911.0,127.0,3.05,18.0,971.0,977.7,734.25
2016,5,9,13,0,908.0,127.0,3.1,18.0,960.0,953.71,718.99
2016,5,9,13,15,904.0,126.0,3.15,18.0,942.5,925.02,700.52
2016,5,9,13,30,900.0,125.0,3.2,18.0,925.0,893.7,680.16
2016,5,9,13,45,894.0,124.0,3.25,18.0,899.5,858.24,656.8
2016,5,9,14,0,888.0,123.0,3.3,18.0,874.0,820.57,631.71
2016,5,9,14,15,880.5,121.0,3.3,18.0,842.5,778.78,603.2
2016,5,9,14,30,873.0,119.0,3.3,18.0,811.0,735.28,573.2
2016,5,9,14,45,862.5,116.5,3.35,18.0,773.5,687.79,538.91
2016,5,9,15,0,852.0,114.0,3.4,18.0,736.0,638.18,501.51
2016,5,9,15,15,838.5,111.5,3.35,17.5,693.5,586.73,462.28
2016,5,9,15,30,825.0,109.0,3.3,17.0,651.0,535.03,421.68
2016,5,9,15,45,808.0,105.5,3.3,17.0,604.5,480.73,377.21
2016,5,9,16,0,791.0,102.0,3.3,17.0,558.0,427.03,331.98
2016,5,9,16,15,768.0,98.0,3.2,16.5,508.0,371.51,284.65
2016,5,9,16,30,745.0,94.0,3.1,16.0,458.0,317.75,237.62
2016,5,9,16,45,712.0,89.5,3.05,15.5,405.5,260.14,187.22
2016,5,9,17,0,679.0,85.0,3.0,15.0,353.0,208.35,141.78
2016,5,9,17,15,634.5,79.0,2.85,14.5,301.0,157.04,98.93
2016,5,9,17,30,590.0,73.0,2.7,14.0,249.0,110.72,64.15
2016,5,9,17,45,520.0,65.5,2.55,14.0,199.0,67.29,39.18
2016,5,9,18,0,450.0,58.0,2.4,14.0,149.0,42.25,31.97
2016,5,9,18,15,351.5,46.5,2.1,13.0,105.0,35.13,25.32
2016,5,9,18,30,253.0,35.0,1.8,12.0,61.0,26.9,17.17
2016,5,9,18,45,126.5,17.5,1.55,11.5,30.5,13.52,0.0
2016,5,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,71.5,14.0,1.8,10.0,19.5,23.4,0.0
2016,5,10,5,30,143.0,28.0,1.9,10.0,39.0,63.54,34.23
2016,5,10,5,45,257.5,41.5,2.0,10.5,79.0,114.9,81.08
2016,5,10,6,0,372.0,55.0,2.1,11.0,119.0,177.76,134.67
2016,5,10,6,15,445.0,65.0,2.05,11.5,167.5,236.16,186.21
2016,5,10,6,30,518.0,75.0,2.0,12.0,216.0,301.02,242.59
2016,5,10,6,45,259.0,73.0,1.95,12.5,143.5,204.79,167.47
2016,5,10,7,0,0.0,71.0,1.9,13.0,71.0,68.64,52.93
2016,5,10,7,15,0.0,95.5,1.85,13.5,95.5,93.02,73.34
2016,5,10,7,30,0.0,120.0,1.8,14.0,120.0,117.52,93.28
2016,5,10,7,45,1.0,142.5,1.75,14.5,143.0,140.68,111.79
2016,5,10,8,0,2.0,165.0,1.7,15.0,166.0,163.94,130.05
2016,5,10,8,15,3.0,172.5,1.55,15.5,174.0,171.96,135.76
2016,5,10,8,30,4.0,180.0,1.4,16.0,182.0,180.09,141.53
2016,5,10,8,45,19.5,232.0,1.3,16.5,245.5,245.43,192.71
2016,5,10,9,0,35.0,284.0,1.2,17.0,309.0,319.98,249.14
2016,5,10,9,15,163.5,320.0,1.2,17.5,446.0,478.86,370.24
2016,5,10,9,30,292.0,356.0,1.2,18.0,583.0,644.85,489.16
2016,5,10,9,45,564.0,253.5,1.25,18.5,715.0,801.44,602.31
2016,5,10,10,0,836.0,151.0,1.3,19.0,847.0,960.0,706.09
2016,5,10,10,15,843.0,153.0,1.35,19.5,874.0,982.07,716.71
2016,5,10,10,30,850.0,155.0,1.4,20.0,901.0,1001.27,727.29
2016,5,10,10,45,857.5,154.5,1.45,20.5,922.0,1015.35,734.7
2016,5,10,11,0,865.0,154.0,1.5,21.0,943.0,1020.11,736.34
2016,5,10,11,15,868.0,155.0,1.55,21.0,955.5,1025.13,739.79
2016,5,10,11,30,871.0,156.0,1.6,21.0,968.0,1026.97,741.33
2016,5,10,11,45,875.0,154.5,1.7,21.5,974.0,1024.09,739.35
2016,5,10,12,0,879.0,153.0,1.8,22.0,980.0,1018.03,735.44
2016,5,10,12,15,878.5,152.5,1.9,22.0,977.5,1005.41,728.83
2016,5,10,12,30,878.0,152.0,2.0,22.0,975.0,989.74,720.31
2016,5,10,12,45,884.5,146.0,2.15,22.5,966.5,972.24,709.76
2016,5,10,13,0,891.0,140.0,2.3,23.0,958.0,951.56,697.04
2016,5,10,13,15,887.0,139.0,2.4,23.0,940.5,923.28,680.07
2016,5,10,13,30,883.0,138.0,2.5,23.0,923.0,892.41,661.26
2016,5,10,13,45,878.0,135.5,2.6,23.0,898.0,856.84,639.08
2016,5,10,14,0,873.0,133.0,2.7,23.0,873.0,819.06,615.11
2016,5,10,14,15,865.0,131.0,2.75,22.5,841.5,777.46,589.02
2016,5,10,14,30,857.0,129.0,2.8,22.0,810.0,734.22,561.34
2016,5,10,14,45,848.5,125.5,2.9,22.0,773.0,687.31,528.24
2016,5,10,15,0,840.0,122.0,3.0,22.0,736.0,639.26,493.06
2016,5,10,15,15,826.0,119.0,3.05,21.5,693.5,587.61,454.87
2016,5,10,15,30,812.0,116.0,3.1,21.0,651.0,535.79,415.3
2016,5,10,15,45,797.0,111.5,3.2,21.0,604.5,482.16,372.42
2016,5,10,16,0,782.0,107.0,3.3,21.0,558.0,428.96,328.55
2016,5,10,16,15,758.0,102.5,3.35,20.5,508.0,373.1,281.97
2016,5,10,16,30,734.0,98.0,3.4,20.0,458.0,316.47,233.65
2016,5,10,16,45,705.5,92.0,3.45,19.5,407.0,261.81,186.25
2016,5,10,17,0,677.0,86.0,3.5,19.0,356.0,209.96,141.26
2016,5,10,17,15,633.0,80.0,3.45,18.0,303.5,158.82,99.23
2016,5,10,17,30,589.0,74.0,3.4,17.0,251.0,112.6,64.87
2016,5,10,17,45,528.0,65.5,3.35,16.5,201.5,68.6,39.2
2016,5,10,18,0,467.0,57.0,3.3,16.0,152.0,41.16,30.74
2016,5,10,18,15,370.5,46.0,3.1,15.5,108.0,34.47,24.49
2016,5,10,18,30,274.0,35.0,2.9,15.0,64.0,27.32,17.37
2016,5,10,18,45,137.0,17.5,2.7,14.5,32.0,13.48,0.02
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,111.0,13.0,1.65,10.5,21.5,27.93,0.0
2016,5,11,5,30,222.0,26.0,1.9,11.0,43.0,77.53,42.58
2016,5,11,5,45,331.0,37.5,2.15,11.5,84.5,129.84,90.83
2016,5,11,6,0,440.0,49.0,2.4,12.0,126.0,193.5,145.74
2016,5,11,6,15,220.0,66.5,2.35,12.0,105.0,152.38,120.31
2016,5,11,6,30,0.0,84.0,2.3,12.0,84.0,82.93,65.44
2016,5,11,6,45,0.5,103.0,2.25,12.5,103.0,102.13,81.66
2016,5,11,7,0,1.0,122.0,2.2,13.0,122.0,121.35,97.46
2016,5,11,7,15,18.5,150.0,2.1,13.5,158.5,159.56,128.94
2016,5,11,7,30,36.0,178.0,2.0,14.0,195.0,204.66,165.44
2016,5,11,7,45,104.0,210.5,1.95,14.5,267.0,284.79,230.37
2016,5,11,8,0,172.0,243.0,1.9,15.0,339.0,377.42,303.08
2016,5,11,8,15,297.5,243.0,1.85,15.5,425.5,483.22,385.16
2016,5,11,8,30,423.0,243.0,1.8,16.0,512.0,598.93,471.47
2016,5,11,8,45,637.0,178.5,1.75,16.5,616.0,722.26,563.03
2016,5,11,9,0,851.0,114.0,1.7,17.0,720.0,851.54,649.97
2016,5,11,9,15,645.0,209.0,1.65,17.5,683.0,801.18,610.37
2016,5,11,9,30,439.0,304.0,1.6,18.0,646.0,729.68,552.88
2016,5,11,9,45,500.5,298.5,1.6,18.5,704.0,790.51,595.08
2016,5,11,10,0,562.0,293.0,1.6,19.0,762.0,852.13,635.56
2016,5,11,10,15,533.0,318.0,1.6,19.0,774.0,858.79,637.44
2016,5,11,10,30,504.0,343.0,1.6,19.0,786.0,862.27,637.86
2016,5,11,10,45,700.0,241.0,1.6,19.5,871.5,954.96,702.57
2016,5,11,11,0,896.0,139.0,1.6,20.0,957.0,1035.99,751.51
2016,5,11,11,15,898.5,139.5,1.65,20.0,969.5,1040.18,753.44
2016,5,11,11,30,901.0,140.0,1.7,20.0,982.0,1041.07,754.38
2016,5,11,11,45,903.5,139.5,1.8,20.5,987.5,1037.67,752.03
2016,5,11,12,0,906.0,139.0,1.9,21.0,993.0,1030.99,747.68
2016,5,11,12,15,905.5,138.5,1.95,21.0,990.0,1018.14,740.24
2016,5,11,12,30,905.0,138.0,2.0,21.0,987.0,1002.15,730.89
2016,5,11,12,45,910.5,132.0,2.05,21.0,978.0,983.28,719.72
2016,5,11,13,0,916.0,126.0,2.1,21.0,969.0,961.17,706.47
2016,5,11,13,15,912.0,125.0,2.15,21.0,951.0,932.35,688.77
2016,5,11,13,30,908.0,124.0,2.2,21.0,933.0,900.87,669.25
2016,5,11,13,45,903.0,122.0,2.3,21.5,908.0,865.09,645.86
2016,5,11,14,0,898.0,120.0,2.4,22.0,883.0,827.03,620.71
2016,5,11,14,15,890.0,118.0,2.45,21.5,851.0,784.59,594.24
2016,5,11,14,30,882.0,116.0,2.5,21.0,819.0,740.46,566.13
2016,5,11,14,45,871.0,114.0,2.55,21.0,781.0,692.83,532.96
2016,5,11,15,0,860.0,112.0,2.6,21.0,743.0,644.19,497.21
2016,5,11,15,15,846.5,109.5,2.6,20.5,700.0,591.32,458.11
2016,5,11,15,30,833.0,107.0,2.6,20.0,657.0,539.33,418.35
2016,5,11,15,45,815.0,103.5,2.6,20.0,609.5,484.24,374.22
2016,5,11,16,0,797.0,100.0,2.6,20.0,562.0,429.84,329.36
2016,5,11,16,15,773.5,96.0,2.55,19.5,512.0,373.89,282.62
2016,5,11,16,30,750.0,92.0,2.5,19.0,462.0,319.72,236.12
2016,5,11,16,45,719.5,87.0,2.45,18.5,410.0,262.17,186.43
2016,5,11,17,0,689.0,82.0,2.4,18.0,358.0,210.07,141.2
2016,5,11,17,15,645.5,76.5,2.25,17.5,306.0,158.77,98.68
2016,5,11,17,30,602.0,71.0,2.1,17.0,254.0,112.31,63.85
2016,5,11,17,45,541.0,63.0,1.95,16.5,204.0,67.96,37.84
2016,5,11,18,0,480.0,55.0,1.8,16.0,154.0,39.18,29.03
2016,5,11,18,15,386.0,44.5,1.6,15.0,110.0,32.89,23.22
2016,5,11,18,30,292.0,34.0,1.4,14.0,66.0,26.16,16.59
2016,5,11,18,45,146.0,17.0,1.25,13.5,33.0,12.63,0.63
2016,5,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.0,14.5,1.4,9.5,20.5,24.89,0.0
2016,5,12,5,30,154.0,29.0,1.7,10.0,41.0,67.87,39.21
2016,5,12,5,45,249.0,44.0,2.0,10.5,80.5,116.23,82.92
2016,5,12,6,0,344.0,59.0,2.3,11.0,120.0,174.77,133.32
2016,5,12,6,15,415.0,70.0,2.3,11.5,167.5,230.57,182.57
2016,5,12,6,30,486.0,81.0,2.3,12.0,215.0,295.61,239.01
2016,5,12,6,45,243.0,87.5,2.35,12.5,154.5,208.47,170.74
2016,5,12,7,0,0.0,94.0,2.4,13.0,94.0,91.84,72.52
2016,5,12,7,15,11.5,132.5,2.4,13.0,137.5,137.31,110.71
2016,5,12,7,30,23.0,171.0,2.4,13.0,181.0,184.11,149.16
2016,5,12,7,45,68.0,207.0,2.4,13.5,243.5,257.4,208.83
2016,5,12,8,0,113.0,243.0,2.4,14.0,306.0,336.3,271.38
2016,5,12,8,15,219.5,255.0,2.35,14.5,390.5,431.55,346.73
2016,5,12,8,30,326.0,267.0,2.3,15.0,475.0,542.32,431.22
2016,5,12,8,45,561.0,201.0,2.3,15.5,589.0,681.47,537.96
2016,5,12,9,0,796.0,135.0,2.3,16.0,703.0,828.34,642.05
2016,5,12,9,15,808.0,138.0,2.25,16.0,742.0,865.48,664.73
2016,5,12,9,30,820.0,141.0,2.2,16.0,781.0,900.65,686.82
2016,5,12,9,45,834.0,140.5,2.2,16.5,815.0,931.77,705.13
2016,5,12,10,0,848.0,140.0,2.2,17.0,849.0,960.59,721.77
2016,5,12,10,15,854.5,142.0,2.15,17.5,875.5,982.38,733.08
2016,5,12,10,30,861.0,144.0,2.1,18.0,902.0,995.25,738.53
2016,5,12,10,45,864.5,145.5,2.1,18.5,921.5,1007.6,744.37
2016,5,12,11,0,868.0,147.0,2.1,19.0,941.0,1016.84,748.25
2016,5,12,11,15,678.5,267.5,2.1,19.0,893.0,963.74,712.91
2016,5,12,11,30,489.0,388.0,2.1,19.0,845.0,894.48,660.39
2016,5,12,11,45,680.5,269.5,2.1,19.5,910.0,959.53,709.6
2016,5,12,12,0,872.0,151.0,2.1,20.0,975.0,1010.09,740.49
2016,5,12,12,15,871.5,151.0,2.1,20.0,972.5,998.09,732.17
2016,5,12,12,30,871.0,151.0,2.1,20.0,970.0,983.07,722.67
2016,5,12,12,45,851.0,161.5,2.15,20.5,954.5,961.46,708.15
2016,5,12,13,0,831.0,172.0,2.2,21.0,939.0,933.11,689.26
2016,5,12,13,15,826.5,171.0,2.25,21.0,921.5,905.25,672.01
2016,5,12,13,30,822.0,170.0,2.3,21.0,904.0,875.04,653.05
2016,5,12,13,45,818.5,166.5,2.4,21.0,880.0,841.01,631.75
2016,5,12,14,0,815.0,163.0,2.5,21.0,856.0,804.87,608.75
2016,5,12,14,15,667.0,224.5,2.55,20.5,778.0,720.41,549.56
2016,5,12,14,30,519.0,286.0,2.6,20.0,700.0,644.04,493.39
2016,5,12,14,45,651.0,216.5,2.7,20.0,711.0,642.45,495.76
2016,5,12,15,0,783.0,147.0,2.8,20.0,722.0,629.25,488.16
2016,5,12,15,15,767.5,143.0,2.8,19.5,679.5,578.44,450.14
2016,5,12,15,30,752.0,139.0,2.8,19.0,637.0,525.75,409.86
2016,5,12,15,45,738.5,132.5,2.85,19.0,592.0,473.69,368.19
2016,5,12,16,0,725.0,126.0,2.9,19.0,547.0,422.03,325.6
2016,5,12,16,15,699.5,120.5,2.9,18.5,497.5,367.41,280.15
2016,5,12,16,30,674.0,115.0,2.9,18.0,448.0,314.9,235.31
2016,5,12,16,45,645.5,107.5,2.95,17.5,398.0,262.11,189.72
2016,5,12,17,0,617.0,100.0,3.0,17.0,348.0,212.21,146.52
2016,5,12,17,15,571.5,92.5,3.0,16.0,297.0,162.78,105.91
2016,5,12,17,30,526.0,85.0,3.0,15.0,246.0,118.49,72.61
2016,5,12,17,45,464.5,75.0,3.05,14.5,197.5,76.54,47.0
2016,5,12,18,0,403.0,65.0,3.1,14.0,149.0,47.6,36.75
2016,5,12,18,15,312.0,52.0,3.0,13.5,106.0,39.01,28.76
2016,5,12,18,30,221.0,39.0,2.9,13.0,63.0,29.97,19.98
2016,5,12,18,45,110.5,19.5,2.85,12.5,31.5,15.03,2.74
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.5,15.0,2.3,10.0,22.5,26.84,0.0
2016,5,13,5,30,173.0,30.0,2.4,10.0,45.0,73.16,43.34
2016,5,13,5,45,281.0,43.5,2.55,10.5,86.0,123.85,88.4
2016,5,13,6,0,389.0,57.0,2.7,11.0,127.0,187.55,143.1
2016,5,13,6,15,194.5,61.5,2.75,11.0,96.5,138.06,109.39
2016,5,13,6,30,0.0,66.0,2.8,11.0,66.0,64.17,49.7
2016,5,13,6,45,0.0,81.5,2.9,11.5,81.5,79.52,62.79
2016,5,13,7,0,0.0,97.0,3.0,12.0,97.0,94.87,75.55
2016,5,13,7,15,0.0,107.0,3.0,12.0,107.0,104.62,83.53
2016,5,13,7,30,0.0,117.0,3.0,12.0,117.0,114.39,91.43
2016,5,13,7,45,0.0,132.0,3.0,12.5,132.0,129.25,103.28
2016,5,13,8,0,0.0,147.0,3.0,13.0,147.0,144.12,114.97
2016,5,13,8,15,11.5,192.0,3.0,13.5,199.5,198.06,158.7
2016,5,13,8,30,23.0,237.0,3.0,14.0,252.0,253.13,202.34
2016,5,13,8,45,16.0,225.5,3.0,14.5,236.0,235.83,187.33
2016,5,13,9,0,9.0,214.0,3.0,15.0,220.0,218.32,172.42
2016,5,13,9,15,12.0,235.5,3.0,15.0,244.5,242.67,191.47
2016,5,13,9,30,15.0,257.0,3.0,15.0,269.0,267.14,210.36
2016,5,13,9,45,16.5,272.0,3.05,15.5,286.0,283.72,222.53
2016,5,13,10,0,18.0,287.0,3.1,16.0,303.0,300.28,234.63
2016,5,13,10,15,26.5,326.0,3.15,16.0,350.0,355.81,277.19
2016,5,13,10,30,35.0,365.0,3.2,16.0,397.0,404.28,313.72
2016,5,13,10,45,52.5,398.5,3.3,16.5,446.5,455.76,351.96
2016,5,13,11,0,70.0,432.0,3.4,17.0,496.0,507.1,389.51
2016,5,13,11,15,72.0,435.5,3.5,17.0,502.5,511.52,392.54
