Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,30,74.0,439.0,3.6,17.0,509.0,515.59,395.6
2016,5,13,11,45,248.0,421.5,3.75,17.0,656.0,680.35,522.29
2016,5,13,12,0,422.0,404.0,3.9,17.0,803.0,833.0,635.3
2016,5,13,12,15,439.5,400.0,3.95,17.0,814.5,837.8,638.29
2016,5,13,12,30,457.0,396.0,4.0,17.0,826.0,840.47,640.84
2016,5,13,12,45,685.5,260.5,4.1,17.0,898.0,908.36,697.06
2016,5,13,13,0,914.0,125.0,4.2,17.0,970.0,959.5,733.23
2016,5,13,13,15,910.5,124.0,4.25,16.5,952.5,931.25,715.31
2016,5,13,13,30,907.0,123.0,4.3,16.0,935.0,900.32,695.99
2016,5,13,13,45,904.0,120.5,4.4,16.0,910.5,865.83,673.18
2016,5,13,14,0,901.0,118.0,4.5,16.0,886.0,828.92,648.4
2016,5,13,14,15,894.0,116.5,4.5,16.0,855.0,787.71,619.61
2016,5,13,14,30,887.0,115.0,4.5,16.0,824.0,744.71,589.27
2016,5,13,14,45,880.0,111.5,4.5,16.0,787.5,698.22,555.23
2016,5,13,15,0,873.0,108.0,4.5,16.0,751.0,650.38,518.25
2016,5,13,15,15,860.5,105.5,4.4,15.5,708.5,599.13,478.27
2016,5,13,15,30,848.0,103.0,4.3,15.0,666.0,545.49,435.41
2016,5,13,15,45,836.5,98.0,4.25,15.0,620.0,491.45,390.36
2016,5,13,16,0,825.0,93.0,4.2,15.0,574.0,437.43,344.09
2016,5,13,16,15,803.5,89.5,4.1,14.5,524.0,381.3,295.51
2016,5,13,16,30,782.0,86.0,4.0,14.0,474.0,326.7,247.06
2016,5,13,16,45,760.0,80.0,3.95,14.0,423.0,271.43,197.04
2016,5,13,17,0,738.0,74.0,3.9,14.0,372.0,218.24,148.94
2016,5,13,17,15,698.0,69.0,3.75,13.5,319.5,165.43,103.8
2016,5,13,17,30,658.0,64.0,3.6,13.0,267.0,114.1,63.82
2016,5,13,17,45,605.5,57.0,3.45,12.5,217.0,67.79,35.62
2016,5,13,18,0,553.0,50.0,3.3,12.0,167.0,34.57,25.42
2016,5,13,18,15,462.0,41.5,3.0,11.5,121.0,29.89,20.96
2016,5,13,18,30,371.0,33.0,2.7,11.0,75.0,24.9,15.89
2016,5,13,18,45,185.5,16.5,2.45,10.5,37.5,12.01,1.71
2016,5,13,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,6.0,14.0,1.4,11.0,14.5,14.64,0.0
2016,5,14,5,30,12.0,28.0,1.6,11.0,29.0,31.14,17.77
2016,5,14,5,45,39.5,47.0,1.85,11.5,53.5,58.6,42.1
2016,5,14,6,0,67.0,66.0,2.1,12.0,78.0,91.79,70.62
2016,5,14,6,15,82.0,87.5,2.15,12.5,107.0,123.52,98.24
2016,5,14,6,30,97.0,109.0,2.2,13.0,136.0,156.68,126.7
2016,5,14,6,45,107.5,130.5,2.25,13.5,166.0,189.16,154.07
2016,5,14,7,0,118.0,152.0,2.3,14.0,196.0,222.55,181.56
2016,5,14,7,15,78.5,167.0,2.3,14.0,198.5,216.05,175.71
2016,5,14,7,30,39.0,182.0,2.3,14.0,201.0,210.62,170.25
2016,5,14,7,45,70.5,213.0,2.3,14.5,251.0,265.47,214.34
2016,5,14,8,0,102.0,244.0,2.3,15.0,301.0,322.93,259.4
2016,5,14,8,15,177.0,264.0,2.25,15.5,373.5,409.99,327.47
2016,5,14,8,30,252.0,284.0,2.2,16.0,446.0,503.35,398.1
2016,5,14,8,45,175.5,307.0,2.15,16.5,424.0,466.36,366.01
2016,5,14,9,0,99.0,330.0,2.1,17.0,402.0,423.13,329.78
2016,5,14,9,15,109.0,352.0,2.15,17.0,434.5,457.2,355.17
2016,5,14,9,30,119.0,374.0,2.2,17.0,467.0,499.68,386.02
2016,5,14,9,45,142.0,393.5,2.25,17.5,509.0,543.38,417.17
2016,5,14,10,0,165.0,413.0,2.3,18.0,551.0,587.44,448.11
2016,5,14,10,15,160.0,427.0,2.35,18.0,564.5,598.8,455.3
2016,5,14,10,30,155.0,441.0,2.4,18.0,578.0,609.28,462.11
2016,5,14,10,45,177.0,451.0,2.5,18.5,611.0,641.35,484.61
2016,5,14,11,0,199.0,461.0,2.6,19.0,644.0,672.94,506.42
2016,5,14,11,15,277.5,446.0,2.65,19.0,704.5,741.14,556.43
2016,5,14,11,30,356.0,431.0,2.7,19.0,765.0,801.02,599.8
2016,5,14,11,45,380.5,420.5,2.8,19.5,779.5,810.33,605.87
2016,5,14,12,0,405.0,410.0,2.9,20.0,794.0,822.38,614.12
2016,5,14,12,15,461.5,396.0,2.95,20.0,832.0,855.25,638.33
2016,5,14,12,30,518.0,382.0,3.0,20.0,870.0,884.92,660.07
2016,5,14,12,45,706.0,259.0,3.1,20.0,916.5,926.33,695.26
2016,5,14,13,0,894.0,136.0,3.2,20.0,963.0,952.56,713.71
2016,5,14,13,15,538.0,292.0,3.25,20.0,787.0,770.6,585.07
2016,5,14,13,30,182.0,448.0,3.3,20.0,611.0,594.67,450.19
2016,5,14,13,45,233.0,426.5,3.4,20.0,629.5,607.49,462.58
2016,5,14,14,0,284.0,405.0,3.5,20.0,648.0,617.24,471.54
2016,5,14,14,15,570.5,266.5,3.55,19.5,731.0,688.63,532.27
2016,5,14,14,30,857.0,128.0,3.6,19.0,814.0,736.42,573.45
2016,5,14,14,45,844.0,126.5,3.7,19.0,776.0,688.55,538.31
2016,5,14,15,0,831.0,125.0,3.8,19.0,738.0,639.99,501.84
2016,5,14,15,15,816.5,122.0,3.8,18.5,695.5,588.63,462.96
2016,5,14,15,30,802.0,119.0,3.8,18.0,653.0,537.16,422.83
2016,5,14,15,45,781.5,116.5,3.85,18.0,606.0,483.43,379.08
2016,5,14,16,0,761.0,114.0,3.9,18.0,559.0,430.7,334.95
2016,5,14,16,15,736.5,109.5,3.8,17.5,509.5,373.29,286.57
2016,5,14,16,30,712.0,105.0,3.7,17.0,460.0,320.1,240.44
2016,5,14,16,45,677.0,100.5,3.65,16.5,408.5,266.27,193.49
2016,5,14,17,0,642.0,96.0,3.6,16.0,357.0,215.97,149.6
2016,5,14,17,15,598.0,89.0,3.4,15.5,306.0,165.77,107.58
2016,5,14,17,30,554.0,82.0,3.2,15.0,255.0,120.52,72.9
2016,5,14,17,45,492.5,73.0,3.05,15.0,205.5,77.74,46.36
2016,5,14,18,0,431.0,64.0,2.9,15.0,156.0,46.84,35.96
2016,5,14,18,15,339.5,52.5,2.6,14.5,112.5,39.26,28.92
2016,5,14,18,30,248.0,41.0,2.3,14.0,69.0,31.48,21.34
2016,5,14,18,45,124.0,25.5,2.05,13.5,39.5,19.89,7.21
2016,5,14,19,0,0.0,10.0,1.8,13.0,10.0,9.83,0.0
2016,5,14,19,15,0.0,5.0,1.85,12.5,5.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,15,5,15,85.5,16.0,2.0,11.5,23.5,31.15,0.0
2016,5,15,5,30,171.0,32.0,2.2,12.0,47.0,75.27,46.05
2016,5,15,5,45,279.0,45.0,2.4,12.5,88.0,125.61,89.62
2016,5,15,6,0,387.0,58.0,2.6,13.0,129.0,187.92,142.71
2016,5,15,6,15,457.5,67.0,2.55,13.0,177.0,245.69,193.85
2016,5,15,6,30,528.0,76.0,2.5,13.0,225.0,309.44,249.55
2016,5,15,6,45,316.0,114.0,2.45,13.5,208.5,272.39,222.39
2016,5,15,7,0,104.0,152.0,2.4,14.0,192.0,215.33,175.33
2016,5,15,7,15,88.0,173.0,2.35,14.5,210.0,227.97,185.22
2016,5,15,7,30,72.0,194.0,2.3,15.0,228.0,243.84,197.01
2016,5,15,7,45,138.0,219.5,2.25,15.5,293.5,323.12,260.53
2016,5,15,8,0,204.0,245.0,2.2,16.0,359.0,402.05,321.96
2016,5,15,8,15,185.0,269.5,2.15,16.5,380.0,421.9,334.81
2016,5,15,8,30,166.0,294.0,2.1,17.0,401.0,439.7,346.07
2016,5,15,8,45,158.0,316.0,2.1,17.5,424.0,461.8,360.8
2016,5,15,9,0,150.0,338.0,2.1,18.0,447.0,482.82,374.46
2016,5,15,9,15,162.5,358.0,2.1,18.0,481.5,518.62,400.2
2016,5,15,9,30,175.0,378.0,2.1,18.0,516.0,554.5,425.63
2016,5,15,9,45,247.5,382.0,2.15,18.5,586.0,637.16,485.56
2016,5,15,10,0,320.0,386.0,2.2,19.0,656.0,713.84,539.62
2016,5,15,10,15,620.0,248.0,2.3,19.5,790.5,872.51,657.18
2016,5,15,10,30,920.0,110.0,2.4,20.0,925.0,1018.71,752.63
2016,5,15,10,45,923.5,111.5,2.5,20.5,945.0,1031.83,758.55
2016,5,15,11,0,927.0,113.0,2.6,21.0,965.0,1041.64,763.8
2016,5,15,11,15,929.5,114.0,2.75,21.0,977.5,1046.58,767.98
2016,5,15,11,30,932.0,115.0,2.9,21.0,990.0,1048.14,770.08
2016,5,15,11,45,931.0,116.0,3.1,21.0,995.0,1042.84,768.22
2016,5,15,12,0,930.0,117.0,3.3,21.0,1000.0,1034.21,764.21
2016,5,15,12,15,930.0,117.0,3.45,21.0,997.5,1022.27,757.61
2016,5,15,12,30,930.0,117.0,3.6,21.0,995.0,1007.1,748.88
2016,5,15,12,45,933.0,113.5,3.75,21.0,986.0,988.09,737.57
2016,5,15,13,0,936.0,110.0,3.9,21.0,977.0,965.88,724.05
2016,5,15,13,15,933.0,109.0,4.0,21.0,959.5,937.66,706.08
2016,5,15,13,30,930.0,108.0,4.1,21.0,942.0,906.68,686.13
2016,5,15,13,45,924.0,107.5,4.2,21.0,917.0,871.08,662.83
2016,5,15,14,0,918.0,107.0,4.3,21.0,892.0,833.2,637.72
2016,5,15,14,15,911.0,105.5,4.3,20.5,861.0,791.5,610.44
2016,5,15,14,30,904.0,104.0,4.3,20.0,830.0,747.98,581.49
2016,5,15,14,45,895.0,102.0,4.3,20.0,792.5,701.02,548.25
2016,5,15,15,0,886.0,100.0,4.3,20.0,755.0,652.82,511.62
2016,5,15,15,15,873.5,97.5,4.3,19.5,712.5,601.12,472.42
2016,5,15,15,30,861.0,95.0,4.3,19.0,670.0,548.96,431.66
2016,5,15,15,45,844.0,93.0,4.35,18.5,623.0,494.89,388.23
2016,5,15,16,0,827.0,91.0,4.4,18.0,576.0,438.65,341.71
2016,5,15,16,15,805.0,87.5,4.35,17.5,526.0,382.3,293.57
2016,5,15,16,30,783.0,84.0,4.3,17.0,476.0,327.53,245.52
2016,5,15,16,45,750.5,81.0,4.25,17.0,423.5,272.2,196.2
2016,5,15,17,0,718.0,78.0,4.2,17.0,371.0,220.07,149.84
2016,5,15,17,15,677.0,73.0,4.0,16.5,319.0,165.28,103.52
2016,5,15,17,30,636.0,68.0,3.8,16.0,267.0,117.68,66.72
2016,5,15,17,45,571.5,62.0,3.65,15.5,216.0,72.75,39.4
2016,5,15,18,0,507.0,56.0,3.5,15.0,165.0,39.44,29.42
2016,5,15,18,15,416.0,46.5,3.2,14.5,120.0,34.1,24.41
2016,5,15,18,30,325.0,37.0,2.9,14.0,75.0,28.4,18.77
2016,5,15,18,45,186.5,23.5,2.65,13.5,43.0,18.19,6.71
2016,5,15,19,0,48.0,10.0,2.4,13.0,11.0,9.83,0.0
2016,5,15,19,15,24.0,5.0,2.4,12.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,5,15,96.5,15.5,1.7,11.0,24.5,32.41,0.0
2016,5,16,5,30,193.0,31.0,1.8,11.0,49.0,78.53,48.51
2016,5,16,5,45,288.5,44.0,1.95,11.5,89.0,127.13,91.05
2016,5,16,6,0,384.0,57.0,2.1,12.0,129.0,187.53,143.02
2016,5,16,6,15,452.5,66.5,2.05,12.5,176.5,243.88,192.65
2016,5,16,6,30,521.0,76.0,2.0,13.0,224.0,307.1,247.28
2016,5,16,6,45,344.5,114.0,2.0,13.5,220.5,291.29,237.28
2016,5,16,7,0,168.0,152.0,2.0,14.0,217.0,248.33,202.45
2016,5,16,7,15,428.5,126.5,2.05,14.5,322.5,386.91,316.52
2016,5,16,7,30,689.0,101.0,2.1,15.0,428.0,542.42,439.54
2016,5,16,7,45,718.5,104.5,2.15,16.0,478.5,597.0,479.11
2016,5,16,8,0,748.0,108.0,2.2,17.0,529.0,650.76,517.53
2016,5,16,8,15,768.0,111.5,2.25,17.5,576.5,699.9,551.13
2016,5,16,8,30,788.0,115.0,2.3,18.0,624.0,748.56,583.46
2016,5,16,8,45,806.5,116.5,2.4,18.5,668.0,793.08,612.65
2016,5,16,9,0,825.0,118.0,2.5,19.0,712.0,836.47,640.7
2016,5,16,9,15,836.5,120.5,2.55,19.5,750.5,873.4,663.58
2016,5,16,9,30,848.0,123.0,2.6,20.0,789.0,903.16,681.41
2016,5,16,9,45,867.5,118.5,2.65,20.5,825.0,935.64,701.01
2016,5,16,10,0,887.0,114.0,2.7,21.0,861.0,966.07,719.07
2016,5,16,10,15,893.5,115.5,2.75,21.0,888.0,987.95,732.81
2016,5,16,10,30,900.0,117.0,2.8,21.0,915.0,1006.87,744.71
2016,5,16,10,45,904.5,118.0,2.9,21.5,935.5,1020.21,752.07
2016,5,16,11,0,909.0,119.0,3.0,22.0,956.0,1030.33,757.44
2016,5,16,11,15,912.0,119.5,3.05,22.0,968.5,1035.18,760.5
2016,5,16,11,30,915.0,120.0,3.1,22.0,981.0,1036.72,761.56
2016,5,16,11,45,917.0,120.0,3.2,22.5,986.5,1033.44,758.57
2016,5,16,12,0,919.0,120.0,3.3,23.0,992.0,1026.85,753.55
2016,5,16,12,15,919.0,119.5,3.4,23.0,990.0,1014.54,746.33
2016,5,16,12,30,919.0,119.0,3.5,23.0,988.0,999.06,737.1
2016,5,16,12,45,918.5,118.0,3.6,23.0,978.0,979.49,725.18
2016,5,16,13,0,918.0,117.0,3.7,23.0,968.0,956.89,711.23
2016,5,16,13,15,914.5,116.0,3.75,23.0,951.0,928.7,693.17
2016,5,16,13,30,911.0,115.0,3.8,23.0,934.0,897.83,673.24
2016,5,16,13,45,908.5,112.0,3.85,23.0,910.0,863.31,650.7
2016,5,16,14,0,906.0,109.0,3.9,23.0,886.0,826.35,626.31
2016,5,16,14,15,899.0,108.0,3.9,23.0,855.0,785.61,598.86
2016,5,16,14,30,892.0,107.0,3.9,23.0,824.0,743.09,569.91
2016,5,16,14,45,881.0,105.5,3.95,23.0,786.5,695.8,536.97
2016,5,16,15,0,870.0,104.0,4.0,23.0,749.0,647.47,500.95
2016,5,16,15,15,857.0,102.0,3.95,22.5,707.0,596.71,462.86
2016,5,16,15,30,844.0,100.0,3.9,22.0,665.0,545.57,423.36
2016,5,16,15,45,823.0,98.5,3.9,21.5,617.0,488.56,378.34
2016,5,16,16,0,802.0,97.0,3.9,21.0,569.0,434.54,334.2
2016,5,16,16,15,780.0,93.5,3.8,20.5,520.0,379.52,287.92
2016,5,16,16,30,758.0,90.0,3.7,20.0,471.0,326.09,241.8
2016,5,16,16,45,724.5,86.5,3.65,20.0,419.0,271.39,193.93
2016,5,16,17,0,691.0,83.0,3.6,20.0,367.0,217.14,146.72
2016,5,16,17,15,650.0,77.5,3.45,19.0,315.5,166.04,104.25
2016,5,16,17,30,609.0,72.0,3.3,18.0,264.0,119.46,68.65
2016,5,16,17,45,547.5,65.0,3.2,17.5,214.0,75.24,41.43
2016,5,16,18,0,486.0,58.0,3.1,17.0,164.0,41.04,30.59
2016,5,16,18,15,396.5,48.0,2.9,16.0,119.5,35.31,25.33
2016,5,16,18,30,307.0,38.0,2.7,15.0,75.0,29.19,19.42
2016,5,16,18,45,175.0,24.5,2.5,14.5,43.5,18.96,7.71
2016,5,16,19,0,43.0,11.0,2.3,14.0,12.0,10.81,0.0
2016,5,16,19,15,21.5,5.5,2.25,13.5,6.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,15.0,1.2,12.0,27.0,38.33,0.0
2016,5,17,5,30,269.0,30.0,1.4,13.0,54.0,93.46,57.37
2016,5,17,5,45,374.5,40.0,1.65,14.0,97.5,146.08,103.01
2016,5,17,6,0,480.0,50.0,1.9,15.0,141.0,210.23,157.72
2016,5,17,6,15,546.0,57.0,1.95,15.5,190.5,268.02,208.65
2016,5,17,6,30,612.0,64.0,2.0,16.0,240.0,332.35,264.08
2016,5,17,6,45,661.5,69.0,2.1,16.5,293.0,392.96,315.44
2016,5,17,7,0,711.0,74.0,2.2,17.0,346.0,456.53,367.61
2016,5,17,7,15,743.0,78.0,2.35,17.5,399.0,514.08,413.67
2016,5,17,7,30,775.0,82.0,2.5,18.0,452.0,573.31,459.62
2016,5,17,7,45,801.5,85.0,2.7,19.0,503.5,629.16,500.97
2016,5,17,8,0,828.0,88.0,2.9,20.0,555.0,685.53,540.54
2016,5,17,8,15,846.0,91.0,2.95,20.5,603.5,735.8,574.17
2016,5,17,8,30,864.0,94.0,3.0,21.0,652.0,781.38,603.88
2016,5,17,8,45,878.0,96.0,3.1,21.5,697.0,825.23,632.22
2016,5,17,9,0,892.0,98.0,3.2,22.0,742.0,867.5,659.11
2016,5,17,9,15,902.5,100.0,3.25,22.5,781.5,904.85,682.02
2016,5,17,9,30,913.0,102.0,3.3,23.0,821.0,939.94,703.2
2016,5,17,9,45,920.5,104.0,3.35,23.5,854.5,969.77,720.7
2016,5,17,10,0,928.0,106.0,3.4,24.0,888.0,996.82,736.29
2016,5,17,10,15,933.5,107.0,3.35,24.0,915.0,1017.93,748.64
2016,5,17,10,30,939.0,108.0,3.3,24.0,942.0,1035.92,759.0
2016,5,17,10,45,942.5,109.0,3.25,24.5,962.0,1048.7,764.54
2016,5,17,11,0,946.0,110.0,3.2,25.0,982.0,1058.13,768.0
2016,5,17,11,15,948.0,110.5,3.15,25.0,994.5,1062.14,769.6
2016,5,17,11,30,950.0,111.0,3.1,25.0,1007.0,1062.71,769.14
2016,5,17,11,45,950.0,111.5,3.05,25.5,1011.5,1057.86,763.86
2016,5,17,12,0,950.0,112.0,3.0,26.0,1016.0,1049.61,756.59
2016,5,17,12,15,949.5,112.0,2.95,26.0,1013.0,1037.03,748.18
2016,5,17,12,30,949.0,112.0,2.9,26.0,1010.0,1021.16,737.81
2016,5,17,12,45,948.0,110.5,2.85,26.5,999.5,1000.14,722.8
2016,5,17,13,0,947.0,109.0,2.8,27.0,989.0,976.01,705.94
2016,5,17,13,15,943.0,108.0,2.75,27.0,970.5,946.71,687.2
2016,5,17,13,30,939.0,107.0,2.7,27.0,952.0,914.68,666.68
2016,5,17,13,45,932.5,106.5,2.7,27.0,926.5,878.48,643.74
2016,5,17,14,0,926.0,106.0,2.7,27.0,901.0,840.01,619.14
2016,5,17,14,15,918.5,104.5,2.7,27.0,869.5,797.74,591.77
2016,5,17,14,30,911.0,103.0,2.7,27.0,838.0,753.67,562.91
2016,5,17,14,45,901.0,101.5,2.7,27.0,800.0,706.32,531.26
2016,5,17,15,0,891.0,100.0,2.7,27.0,762.0,657.81,496.24
2016,5,17,15,15,878.5,97.5,2.7,26.5,719.0,605.97,458.84
2016,5,17,15,30,866.0,95.0,2.7,26.0,676.0,553.67,419.89
2016,5,17,15,45,850.5,92.0,2.7,26.0,629.0,499.24,377.3
2016,5,17,16,0,835.0,89.0,2.7,26.0,582.0,442.45,331.74
2016,5,17,16,15,813.5,86.0,2.65,25.5,532.0,386.41,285.97
2016,5,17,16,30,792.0,83.0,2.6,25.0,482.0,331.87,240.1
2016,5,17,16,45,763.0,79.0,2.55,24.5,430.0,276.11,192.67
2016,5,17,17,0,734.0,75.0,2.5,24.0,378.0,223.15,147.39
2016,5,17,17,15,694.5,70.0,2.35,23.0,325.5,170.6,104.27
2016,5,17,17,30,655.0,65.0,2.2,22.0,273.0,119.46,65.45
2016,5,17,17,45,595.0,59.0,2.1,21.0,222.0,73.59,37.65
2016,5,17,18,0,535.0,53.0,2.0,20.0,171.0,36.57,26.32
2016,5,17,18,15,448.5,44.5,1.85,19.0,125.5,32.0,22.17
2016,5,17,18,30,362.0,36.0,1.7,18.0,80.0,27.13,17.46
2016,5,17,18,45,223.5,23.5,1.6,17.5,46.5,18.01,7.32
2016,5,17,19,0,85.0,11.0,1.5,17.0,13.0,10.81,0.0
2016,5,17,19,15,42.5,5.5,1.4,16.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,5,15,116.5,16.0,1.95,12.5,27.0,36.36,0.0
2016,5,18,5,30,233.0,32.0,2.2,13.0,54.0,87.92,54.87
2016,5,18,5,45,333.0,43.0,2.45,14.0,96.0,139.01,98.86
2016,5,18,6,0,433.0,54.0,2.7,15.0,138.0,200.42,151.28
2016,5,18,6,15,499.0,62.5,2.6,15.5,186.0,257.44,201.38
2016,5,18,6,30,565.0,71.0,2.5,16.0,234.0,321.01,256.07
2016,5,18,6,45,612.0,77.0,2.45,16.5,285.5,379.23,305.34
2016,5,18,7,0,659.0,83.0,2.4,17.0,337.0,441.37,356.14
2016,5,18,7,15,692.0,88.0,2.3,17.5,388.5,498.04,400.86
2016,5,18,7,30,725.0,93.0,2.2,18.0,440.0,556.6,445.36
2016,5,18,7,45,750.5,97.0,2.1,19.0,490.5,609.18,482.9
2016,5,18,8,0,776.0,101.0,2.0,20.0,541.0,663.78,520.2
2016,5,18,8,15,794.5,104.5,1.95,20.5,588.0,712.86,552.05
2016,5,18,8,30,813.0,108.0,1.9,21.0,635.0,761.31,582.71
2016,5,18,8,45,827.5,110.5,1.9,21.5,678.5,804.48,609.47
2016,5,18,9,0,842.0,113.0,1.9,22.0,722.0,846.2,634.81
2016,5,18,9,15,852.5,115.5,1.95,22.5,760.5,877.93,653.59
2016,5,18,9,30,863.0,118.0,2.0,23.0,799.0,912.13,673.95
2016,5,18,9,45,875.0,117.0,2.1,23.5,832.5,941.69,691.6
2016,5,18,10,0,887.0,116.0,2.2,24.0,866.0,968.85,707.65
2016,5,18,10,15,893.0,117.5,2.3,24.5,892.5,990.22,719.94
2016,5,18,10,30,899.0,119.0,2.4,25.0,919.0,1008.62,730.38
2016,5,18,10,45,900.5,121.5,2.5,25.5,937.5,1020.53,736.73
2016,5,18,11,0,902.0,124.0,2.6,26.0,956.0,1029.18,741.13
2016,5,18,11,15,904.5,124.5,2.65,26.0,968.5,1033.49,743.85
2016,5,18,11,30,907.0,125.0,2.7,26.0,981.0,1034.53,744.64
2016,5,18,11,45,905.5,126.5,2.8,26.0,985.0,1029.33,742.05
2016,5,18,12,0,904.0,128.0,2.9,26.0,989.0,1020.9,737.52
2016,5,18,12,15,903.5,128.0,2.95,26.0,986.5,1008.79,730.26
2016,5,18,12,30,903.0,128.0,3.0,26.0,984.0,993.57,721.08
2016,5,18,12,45,900.5,127.5,3.05,26.0,973.5,972.94,708.43
2016,5,18,13,0,898.0,127.0,3.1,26.0,963.0,949.44,693.94
2016,5,18,13,15,894.5,126.0,3.15,26.0,945.5,921.78,676.69
2016,5,18,13,30,891.0,125.0,3.2,26.0,928.0,891.52,657.63
2016,5,18,13,45,888.0,122.5,3.25,26.0,904.5,857.76,636.11
2016,5,18,14,0,885.0,120.0,3.3,26.0,881.0,821.65,612.84
2016,5,18,14,15,877.5,118.0,3.3,25.5,850.0,780.41,586.72
2016,5,18,14,30,870.0,116.0,3.3,25.0,819.0,737.48,559.08
2016,5,18,14,45,860.0,114.0,3.35,25.0,782.0,691.36,527.23
2016,5,18,15,0,850.0,112.0,3.4,25.0,745.0,644.18,492.66
2016,5,18,15,15,837.0,109.5,3.4,24.5,703.5,592.34,454.58
2016,5,18,15,30,824.0,107.0,3.4,24.0,662.0,541.4,415.96
2016,5,18,15,45,804.5,105.0,3.4,23.5,615.0,487.71,374.04
2016,5,18,16,0,785.0,103.0,3.4,23.0,568.0,434.87,331.45
2016,5,18,16,15,762.5,99.0,3.3,22.0,519.0,380.12,286.63
2016,5,18,16,30,740.0,95.0,3.2,21.0,470.0,327.05,241.85
2016,5,18,16,45,712.5,90.0,3.1,20.5,419.5,270.88,193.5
2016,5,18,17,0,685.0,85.0,3.0,20.0,369.0,219.86,149.19
2016,5,18,17,15,644.5,79.0,2.9,19.0,317.5,168.69,106.66
2016,5,18,17,30,604.0,73.0,2.8,18.0,266.0,121.99,70.72
2016,5,18,17,45,552.5,65.0,2.75,17.5,217.5,77.58,42.47
2016,5,18,18,0,501.0,57.0,2.7,17.0,169.0,39.85,29.57
2016,5,18,18,15,415.0,47.5,2.65,16.0,124.0,34.54,24.71
2016,5,18,18,30,329.0,38.0,2.6,15.0,79.0,28.86,19.24
2016,5,18,18,45,200.5,25.0,2.6,14.5,46.5,19.31,8.77
2016,5,18,19,0,72.0,12.0,2.6,14.0,14.0,11.8,0.0
2016,5,18,19,15,36.0,6.0,2.65,13.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,19,5,15,101.0,18.0,4.25,10.0,28.0,36.57,0.0
2016,5,19,5,30,202.0,36.0,4.4,10.0,56.0,86.43,55.91
2016,5,19,5,45,305.5,48.5,4.55,10.5,98.0,137.28,99.95
2016,5,19,6,0,409.0,61.0,4.7,11.0,140.0,200.56,154.85
2016,5,19,6,15,309.0,87.0,4.75,11.0,157.0,213.5,171.84
2016,5,19,6,30,209.0,113.0,4.8,11.0,174.0,211.99,174.09
2016,5,19,6,45,239.5,129.0,4.9,11.5,212.0,253.99,210.4
2016,5,19,7,0,270.0,145.0,5.0,12.0,250.0,298.83,248.34
2016,5,19,7,15,359.0,151.0,4.85,12.5,311.0,374.72,311.33
2016,5,19,7,30,448.0,157.0,4.7,13.0,372.0,453.01,374.96
2016,5,19,7,45,613.0,132.0,4.55,13.5,460.0,558.64,460.04
2016,5,19,8,0,778.0,107.0,4.4,14.0,548.0,672.1,548.53
2016,5,19,8,15,594.5,178.5,4.35,14.5,532.5,645.95,522.22
2016,5,19,8,30,411.0,250.0,4.3,15.0,517.0,598.35,479.71
2016,5,19,8,45,635.5,183.0,4.3,15.5,628.0,728.41,581.73
2016,5,19,9,0,860.0,116.0,4.3,16.0,739.0,865.1,679.07
2016,5,19,9,15,872.5,118.0,4.3,16.0,779.5,898.5,700.54
2016,5,19,9,30,885.0,120.0,4.3,16.0,820.0,934.48,724.42
2016,5,19,9,45,888.5,126.0,4.3,16.5,853.0,964.04,742.27
2016,5,19,10,0,892.0,132.0,4.3,17.0,886.0,990.68,758.03
2016,5,19,10,15,899.0,133.5,4.25,17.0,913.5,1013.01,771.92
2016,5,19,10,30,906.0,135.0,4.2,17.0,941.0,1032.37,783.82
2016,5,19,10,45,913.5,134.0,4.2,17.5,962.5,1046.56,791.09
2016,5,19,11,0,921.0,133.0,4.2,18.0,984.0,1057.59,796.33
2016,5,19,11,15,923.0,134.0,4.2,18.0,996.5,1061.91,798.67
2016,5,19,11,30,925.0,135.0,4.2,18.0,1009.0,1062.89,798.95
2016,5,19,11,45,925.5,135.5,4.25,18.5,1013.5,1058.52,794.6
2016,5,19,12,0,926.0,136.0,4.3,19.0,1018.0,1050.86,788.2
2016,5,19,12,15,925.5,135.5,4.3,19.0,1015.5,1037.96,779.59
2016,5,19,12,30,925.0,135.0,4.3,19.0,1013.0,1021.9,768.97
2016,5,19,12,45,930.5,129.5,4.35,19.0,1004.5,1003.45,757.12
2016,5,19,13,0,936.0,124.0,4.4,19.0,996.0,981.74,743.12
2016,5,19,13,15,644.0,268.5,4.45,19.0,863.0,843.29,646.29
2016,5,19,13,30,352.0,413.0,4.5,19.0,730.0,709.01,542.6
2016,5,19,13,45,431.5,370.5,4.55,19.0,749.0,720.98,554.88
2016,5,19,14,0,511.0,328.0,4.6,19.0,768.0,725.82,561.0
2016,5,19,14,15,707.5,222.0,4.7,18.5,807.5,752.26,587.17
2016,5,19,14,30,904.0,116.0,4.8,18.0,847.0,762.65,599.32
2016,5,19,14,45,891.0,116.0,4.9,18.0,808.5,715.01,565.02
2016,5,19,15,0,878.0,116.0,5.0,18.0,770.0,666.47,528.02
2016,5,19,15,15,730.0,157.5,4.9,17.5,681.0,574.26,455.83
2016,5,19,15,30,582.0,199.0,4.8,17.0,592.0,496.45,393.85
2016,5,19,15,45,692.0,154.5,4.75,16.5,589.0,477.78,378.68
2016,5,19,16,0,802.0,110.0,4.7,16.0,586.0,449.82,353.96
2016,5,19,16,15,713.5,114.5,4.7,15.0,511.0,374.18,291.83
2016,5,19,16,30,625.0,119.0,4.7,14.0,436.0,309.37,237.72
2016,5,19,16,45,384.5,145.0,4.75,13.5,333.5,230.97,176.37
2016,5,19,17,0,144.0,171.0,4.8,13.0,231.0,183.17,143.45
2016,5,19,17,15,128.5,151.0,4.7,12.5,199.0,153.21,118.95
2016,5,19,17,30,113.0,131.0,4.6,12.0,167.0,125.08,96.36
2016,5,19,17,45,97.5,108.5,4.6,12.0,136.0,97.01,74.34
2016,5,19,18,0,82.0,86.0,4.6,12.0,105.0,71.09,58.12
2016,5,19,18,15,61.0,65.0,4.55,11.5,77.5,54.78,43.18
2016,5,19,18,30,40.0,44.0,4.5,11.0,50.0,39.86,29.22
2016,5,19,18,45,20.0,26.5,4.45,11.0,29.5,24.64,13.37
2016,5,19,19,0,0.0,9.0,4.4,11.0,9.0,8.85,0.0
2016,5,19,19,15,0.0,4.5,4.45,11.0,4.5,4.42,0.0
2016,5,19,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,18.5,4.2,9.0,29.0,38.1,0.07
2016,5,20,5,30,212.0,37.0,4.3,9.0,58.0,89.69,58.71
2016,5,20,5,45,323.5,48.0,4.4,9.5,101.0,141.57,103.47
2016,5,20,6,0,435.0,59.0,4.5,10.0,144.0,207.03,160.33
2016,5,20,6,15,503.0,67.5,4.5,10.5,193.5,265.06,212.56
2016,5,20,6,30,571.0,76.0,4.5,11.0,243.0,329.8,269.84
2016,5,20,6,45,434.0,109.5,4.5,11.5,250.5,329.32,272.51
2016,5,20,7,0,297.0,143.0,4.5,12.0,258.0,310.75,257.82
2016,5,20,7,15,236.0,173.0,4.5,12.0,272.5,322.88,267.62
2016,5,20,7,30,175.0,203.0,4.5,12.0,287.0,322.59,266.29
2016,5,20,7,45,157.0,227.5,4.5,12.5,309.0,344.28,282.5
2016,5,20,8,0,139.0,252.0,4.5,13.0,331.0,363.99,296.61
2016,5,20,8,15,100.0,265.5,4.5,13.0,324.5,347.26,281.55
2016,5,20,8,30,61.0,279.0,4.5,13.0,318.0,333.88,269.02
2016,5,20,8,45,125.0,310.0,4.5,13.5,398.5,428.1,343.92
2016,5,20,9,0,189.0,341.0,4.5,14.0,479.0,518.89,414.06
2016,5,20,9,15,257.0,348.0,4.55,14.0,545.5,598.79,475.72
2016,5,20,9,30,325.0,355.0,4.6,14.0,612.0,673.76,532.83
2016,5,20,9,45,197.0,372.5,4.7,14.5,530.5,571.73,450.9
2016,5,20,10,0,69.0,390.0,4.8,15.0,449.0,463.28,363.22
2016,5,20,10,15,54.0,384.0,4.8,15.0,431.5,442.52,346.75
2016,5,20,10,30,39.0,378.0,4.8,15.0,414.0,421.24,329.59
2016,5,20,10,45,31.0,359.5,4.85,15.0,388.0,393.56,307.98
2016,5,20,11,0,23.0,341.0,4.9,15.0,362.0,358.76,280.83
2016,5,20,11,15,96.0,411.0,4.9,15.0,501.5,509.73,398.71
2016,5,20,11,30,169.0,481.0,4.9,15.0,641.0,659.72,511.48
2016,5,20,11,45,316.5,444.5,4.95,15.0,746.0,771.62,597.84
2016,5,20,12,0,464.0,408.0,5.0,15.0,851.0,878.74,678.97
2016,5,20,12,15,255.0,414.5,4.95,15.0,658.0,669.72,521.02
2016,5,20,12,30,46.0,421.0,4.9,15.0,465.0,461.02,358.29
2016,5,20,12,45,83.5,444.0,4.9,15.0,522.5,516.52,402.29
2016,5,20,13,0,121.0,467.0,4.9,15.0,580.0,572.92,445.57
2016,5,20,13,15,198.5,452.0,4.9,15.0,633.5,621.39,484.36
2016,5,20,13,30,276.0,437.0,4.9,15.0,687.0,666.89,520.44
2016,5,20,13,45,203.5,430.5,4.9,15.0,612.5,587.42,459.45
2016,5,20,14,0,131.0,424.0,4.9,15.0,538.0,513.82,402.56
2016,5,20,14,15,165.0,408.0,4.9,15.0,545.5,516.88,406.51
2016,5,20,14,30,199.0,392.0,4.9,15.0,553.0,517.04,407.83
2016,5,20,14,45,133.5,363.0,4.9,15.0,469.5,434.78,343.8
2016,5,20,15,0,68.0,334.0,4.9,15.0,386.0,359.34,284.49
2016,5,20,15,15,36.0,256.5,4.85,14.5,284.0,264.34,210.2
2016,5,20,15,30,4.0,179.0,4.8,14.0,182.0,173.9,137.88
2016,5,20,15,45,9.0,192.0,4.75,14.0,198.0,187.81,149.69
2016,5,20,16,0,14.0,205.0,4.7,14.0,214.0,200.77,160.57
2016,5,20,16,15,67.5,212.0,4.6,13.5,247.5,222.74,178.61
2016,5,20,16,30,121.0,219.0,4.5,13.0,281.0,237.66,190.02
2016,5,20,16,45,60.5,170.5,4.4,13.0,201.5,173.57,138.54
2016,5,20,17,0,0.0,122.0,4.3,13.0,122.0,115.62,92.44
2016,5,20,17,15,0.0,105.0,4.15,12.5,105.0,99.49,79.32
2016,5,20,17,30,0.0,88.0,4.0,12.0,88.0,83.46,66.0
2016,5,20,17,45,234.5,77.0,3.85,12.0,130.5,77.1,52.84
2016,5,20,18,0,469.0,66.0,3.7,12.0,173.0,48.99,38.41
2016,5,20,18,15,380.0,55.5,3.45,11.5,128.0,41.69,31.6
2016,5,20,18,30,291.0,45.0,3.2,11.0,83.0,34.32,24.45
2016,5,20,18,45,167.0,30.0,3.0,10.5,50.0,23.29,12.7
2016,5,20,19,0,43.0,15.0,2.8,10.0,17.0,14.74,0.0
2016,5,20,19,15,21.5,7.5,2.8,10.0,8.5,7.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,10.5,1.65,10.0,10.5,10.13,0.0
2016,5,21,5,30,0.0,21.0,1.8,10.0,21.0,20.27,10.8
2016,5,21,5,45,0.0,36.5,2.0,10.5,36.5,35.33,24.31
2016,5,21,6,0,0.0,52.0,2.2,11.0,52.0,50.73,37.87
2016,5,21,6,15,0.0,70.0,2.25,11.0,70.0,68.69,53.55
2016,5,21,6,30,0.0,88.0,2.3,11.0,88.0,86.62,68.97
2016,5,21,6,45,0.0,106.5,2.4,11.5,106.5,105.04,84.4
2016,5,21,7,0,0.0,125.0,2.5,12.0,125.0,123.45,99.5
2016,5,21,7,15,12.5,151.5,2.55,12.0,158.0,157.27,127.61
2016,5,21,7,30,25.0,178.0,2.6,12.0,191.0,192.27,156.32
2016,5,21,7,45,13.0,169.5,2.7,12.5,176.5,175.89,141.83
2016,5,21,8,0,1.0,161.0,2.8,13.0,162.0,158.84,126.86
2016,5,21,8,15,3.0,174.0,2.85,13.0,176.0,173.2,138.29
2016,5,21,8,30,5.0,187.0,2.9,13.0,190.0,187.71,149.72
2016,5,21,8,45,18.5,237.0,3.0,13.5,250.5,249.39,198.96
2016,5,21,9,0,32.0,287.0,3.1,14.0,311.0,319.81,253.86
2016,5,21,9,15,43.5,317.0,3.15,14.0,351.0,361.79,286.11
2016,5,21,9,30,55.0,347.0,3.2,14.0,391.0,404.2,318.43
2016,5,21,9,45,74.0,375.5,3.25,14.0,437.5,452.28,355.02
2016,5,21,10,0,93.0,404.0,3.3,14.0,484.0,500.81,391.49
2016,5,21,10,15,84.5,412.5,3.3,13.5,486.5,501.88,391.92
2016,5,21,10,30,76.0,421.0,3.3,13.0,489.0,502.36,392.18
2016,5,21,10,45,106.5,443.0,3.3,13.0,540.5,555.0,432.12
2016,5,21,11,0,137.0,465.0,3.3,13.0,592.0,615.01,476.59
2016,5,21,11,15,121.5,467.5,3.25,13.0,581.5,600.6,464.65
2016,5,21,11,30,106.0,470.0,3.2,13.0,571.0,578.87,447.87
2016,5,21,11,45,197.5,468.0,3.2,13.0,656.5,671.65,518.93
2016,5,21,12,0,289.0,466.0,3.2,13.0,742.0,761.01,585.25
2016,5,21,12,15,288.5,464.5,3.2,13.0,739.5,752.58,578.56
2016,5,21,12,30,288.0,463.0,3.2,13.0,737.0,743.04,571.83
2016,5,21,12,45,294.5,450.5,3.2,13.0,728.0,728.13,561.71
2016,5,21,13,0,301.0,438.0,3.2,13.0,719.0,712.08,550.79
2016,5,21,13,15,293.0,436.5,3.2,13.0,706.0,692.7,536.81
2016,5,21,13,30,285.0,435.0,3.2,13.0,693.0,672.8,522.44
2016,5,21,13,45,344.0,399.0,3.2,13.0,702.0,675.08,526.51
2016,5,21,14,0,403.0,363.0,3.2,13.0,711.0,673.56,527.45
2016,5,21,14,15,347.0,369.0,3.15,13.0,661.5,618.44,485.44
2016,5,21,14,30,291.0,375.0,3.1,13.0,612.0,567.12,446.19
2016,5,21,14,45,308.0,352.0,3.1,13.0,592.5,542.08,428.3
2016,5,21,15,0,325.0,329.0,3.1,13.0,573.0,515.16,408.45
2016,5,21,15,15,373.0,295.0,3.05,13.0,559.5,494.48,393.28
2016,5,21,15,30,421.0,261.0,3.0,13.0,546.0,467.46,372.47
2016,5,21,15,45,441.5,234.0,2.95,13.0,515.0,429.5,342.06
2016,5,21,16,0,462.0,207.0,2.9,13.0,484.0,389.14,308.82
2016,5,21,16,15,273.5,211.0,2.85,13.0,371.5,295.9,234.54
2016,5,21,16,30,85.0,215.0,2.8,13.0,259.0,225.42,179.88
2016,5,21,16,45,276.0,171.0,2.75,13.0,291.0,227.74,176.55
2016,5,21,17,0,467.0,127.0,2.7,13.0,323.0,211.9,154.93
2016,5,21,17,15,513.5,106.0,2.55,12.5,295.0,174.1,119.55
2016,5,21,17,30,560.0,85.0,2.4,12.0,267.0,130.8,81.45
2016,5,21,17,45,510.0,75.0,2.3,12.0,219.0,86.97,51.78
2016,5,21,18,0,460.0,65.0,2.2,12.0,171.0,48.9,38.35
2016,5,21,18,15,377.5,54.5,1.95,11.5,127.0,40.54,30.62
2016,5,21,18,30,295.0,44.0,1.7,11.0,83.0,33.42,23.74
2016,5,21,18,45,181.5,29.5,1.45,10.5,50.0,22.82,12.62
2016,5,21,19,0,68.0,15.0,1.2,10.0,17.0,11.71,0.0
2016,5,21,19,15,34.0,7.5,1.15,10.0,8.5,7.37,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.5,18.5,1.35,9.5,30.0,39.5,5.43
2016,5,22,5,30,225.0,37.0,1.6,10.0,60.0,92.54,60.83
2016,5,22,5,45,321.5,49.0,1.85,10.5,102.5,142.6,103.99
2016,5,22,6,0,418.0,61.0,2.1,11.0,145.0,204.45,157.51
2016,5,22,6,15,209.0,52.0,2.1,11.5,94.0,138.46,109.76
2016,5,22,6,30,0.0,43.0,2.1,12.0,43.0,41.52,30.14
2016,5,22,6,45,0.0,52.0,2.1,12.5,52.0,50.23,37.57
2016,5,22,7,0,0.0,61.0,2.1,13.0,61.0,58.95,44.81
2016,5,22,7,15,2.5,108.5,2.05,13.0,110.0,107.39,85.48
2016,5,22,7,30,5.0,156.0,2.0,13.0,159.0,157.09,126.34
2016,5,22,7,45,48.0,201.5,1.95,13.5,229.0,237.73,192.1
2016,5,22,8,0,91.0,247.0,1.9,14.0,299.0,318.04,255.64
2016,5,22,8,15,62.5,251.5,1.9,14.0,289.0,304.12,242.94
2016,5,22,8,30,34.0,256.0,1.9,14.0,279.0,287.97,228.81
2016,5,22,8,45,34.5,273.5,1.95,14.5,297.5,307.3,243.0
2016,5,22,9,0,35.0,291.0,2.0,15.0,316.0,326.54,256.82
2016,5,22,9,15,22.0,254.0,2.05,15.0,270.0,270.02,212.18
2016,5,22,9,30,9.0,217.0,2.1,15.0,224.0,221.18,173.33
2016,5,22,9,45,55.5,312.5,2.15,15.5,359.5,368.66,288.57
2016,5,22,10,0,102.0,408.0,2.2,16.0,495.0,513.52,396.07
2016,5,22,10,15,245.5,397.0,2.25,16.0,614.5,657.27,503.82
2016,5,22,10,30,389.0,386.0,2.3,16.0,734.0,788.16,598.87
2016,5,22,10,45,217.0,395.5,2.4,16.5,590.0,630.08,480.52
2016,5,22,11,0,45.0,405.0,2.5,17.0,446.0,453.61,346.26
2016,5,22,11,15,231.5,404.5,2.6,17.0,623.0,652.13,498.37
2016,5,22,11,30,418.0,404.0,2.7,17.0,800.0,840.57,634.3
2016,5,22,11,45,469.0,396.0,2.85,17.0,843.0,878.58,660.95
2016,5,22,12,0,520.0,388.0,3.0,17.0,886.0,914.1,687.07
2016,5,22,12,15,706.0,264.5,3.1,17.0,938.0,963.0,727.28
2016,5,22,12,30,892.0,141.0,3.2,17.0,990.0,997.38,751.01
2016,5,22,12,45,621.0,285.5,3.3,17.0,874.0,874.83,665.98
2016,5,22,13,0,350.0,430.0,3.4,17.0,758.0,749.19,570.22
2016,5,22,13,15,417.0,397.0,3.5,16.5,780.0,766.56,587.28
2016,5,22,13,30,484.0,364.0,3.6,16.0,802.0,777.55,598.8
2016,5,22,13,45,412.5,378.5,3.7,16.0,745.0,713.45,551.45
2016,5,22,14,0,341.0,393.0,3.8,16.0,688.0,652.37,506.06
2016,5,22,14,15,270.5,393.0,3.85,16.0,622.0,583.16,454.11
2016,5,22,14,30,200.0,393.0,3.9,16.0,556.0,518.97,405.2
2016,5,22,14,45,252.5,364.0,3.95,16.0,560.0,515.79,404.72
2016,5,22,15,0,305.0,335.0,4.0,16.0,564.0,508.29,400.27
2016,5,22,15,15,274.5,320.5,3.95,15.5,517.5,460.17,363.73
2016,5,22,15,30,244.0,306.0,3.9,15.0,471.0,414.54,328.75
2016,5,22,15,45,217.0,286.0,3.9,15.0,426.0,370.63,294.21
2016,5,22,16,0,190.0,266.0,3.9,15.0,381.0,327.36,259.86
2016,5,22,16,15,361.0,207.0,3.8,14.5,401.0,326.63,257.68
2016,5,22,16,30,532.0,148.0,3.7,14.0,421.0,307.46,237.53
2016,5,22,16,45,596.5,121.5,3.6,13.5,397.5,271.07,202.9
2016,5,22,17,0,661.0,95.0,3.5,13.0,374.0,227.73,161.23
2016,5,22,17,15,621.0,88.5,3.35,12.5,323.5,177.42,117.95
2016,5,22,17,30,581.0,82.0,3.2,12.0,273.0,131.53,81.15
2016,5,22,17,45,529.5,73.0,3.1,12.0,224.0,87.29,51.12
2016,5,22,18,0,478.0,64.0,3.0,12.0,175.0,48.97,38.42
2016,5,22,18,15,397.0,53.5,2.65,11.5,130.5,39.44,29.65
2016,5,22,18,30,316.0,43.0,2.3,11.0,86.0,33.04,23.44
2016,5,22,18,45,158.0,31.0,2.0,11.0,52.5,24.0,13.76
2016,5,22,19,0,0.0,19.0,1.7,11.0,19.0,17.75,0.0
2016,5,22,19,15,0.0,9.5,1.6,10.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,5,15,20.5,17.5,2.15,10.5,20.0,21.48,2.2
2016,5,23,5,30,41.0,35.0,2.3,11.0,40.0,46.66,30.73
2016,5,23,5,45,70.0,55.0,2.5,11.5,67.5,77.72,57.66
2016,5,23,6,0,99.0,75.0,2.7,12.0,95.0,111.65,87.05
2016,5,23,6,15,118.5,96.5,2.75,12.0,127.0,146.73,117.8
2016,5,23,6,30,138.0,118.0,2.8,12.0,159.0,183.71,149.83
2016,5,23,6,45,157.5,137.5,2.85,12.5,193.0,220.29,180.76
2016,5,23,7,0,177.0,157.0,2.9,13.0,227.0,258.66,212.53
2016,5,23,7,15,136.0,180.0,2.9,13.5,238.5,268.02,219.24
2016,5,23,7,30,95.0,203.0,2.9,14.0,250.0,267.41,217.32
2016,5,23,7,45,204.5,218.0,2.9,14.5,331.5,365.28,296.79
2016,5,23,8,0,314.0,233.0,2.9,15.0,413.0,473.36,381.67
