Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,15,309.0,256.5,2.9,15.0,446.0,507.2,406.12
2016,5,23,8,30,304.0,280.0,2.9,15.0,479.0,539.76,429.56
2016,5,23,8,45,298.0,302.5,2.95,15.5,509.0,569.12,449.55
2016,5,23,9,0,292.0,325.0,3.0,16.0,539.0,597.09,468.22
2016,5,23,9,15,193.5,349.0,3.0,16.0,494.0,535.78,418.9
2016,5,23,9,30,95.0,373.0,3.0,16.0,449.0,467.97,364.42
2016,5,23,9,45,472.5,254.5,3.05,16.5,653.5,719.38,561.56
2016,5,23,10,0,850.0,136.0,3.1,17.0,858.0,955.77,728.07
2016,5,23,10,15,856.0,137.5,3.15,17.0,884.0,976.42,739.45
2016,5,23,10,30,862.0,139.0,3.2,17.0,910.0,994.22,750.91
2016,5,23,10,45,867.0,139.5,3.25,17.0,930.0,1007.07,759.12
2016,5,23,11,0,872.0,140.0,3.3,17.0,950.0,1016.87,765.44
2016,5,23,11,15,874.5,141.0,3.3,17.0,962.0,1021.58,768.06
2016,5,23,11,30,877.0,142.0,3.3,17.0,974.0,1023.13,768.72
2016,5,23,11,45,881.0,140.0,3.35,17.0,979.5,1020.01,766.81
2016,5,23,12,0,885.0,138.0,3.4,17.0,985.0,1013.76,762.92
2016,5,23,12,15,884.0,138.0,3.45,17.0,982.5,1001.47,755.09
2016,5,23,12,30,883.0,138.0,3.5,17.0,980.0,986.18,745.33
2016,5,23,12,45,855.0,155.5,3.55,17.0,963.5,959.59,727.92
2016,5,23,13,0,827.0,173.0,3.6,17.0,947.0,935.17,712.03
2016,5,23,13,15,822.5,171.5,3.55,17.0,929.5,907.33,693.12
2016,5,23,13,30,818.0,170.0,3.5,17.0,912.0,877.19,672.6
2016,5,23,13,45,814.5,166.5,3.5,17.0,888.5,843.77,650.02
2016,5,23,14,0,811.0,163.0,3.5,17.0,865.0,808.29,625.87
2016,5,23,14,15,802.5,160.5,3.45,16.5,834.5,768.04,599.02
2016,5,23,14,30,794.0,158.0,3.4,16.0,804.0,726.41,570.37
2016,5,23,14,45,592.5,234.5,3.35,16.0,705.0,626.03,492.03
2016,5,23,15,0,391.0,311.0,3.3,16.0,606.0,541.13,424.6
2016,5,23,15,15,378.5,295.0,3.2,16.0,567.0,498.49,392.21
2016,5,23,15,30,366.0,279.0,3.1,16.0,528.0,456.48,359.58
2016,5,23,15,45,313.5,268.5,3.05,16.0,471.5,400.5,315.59
2016,5,23,16,0,261.0,258.0,3.0,16.0,415.0,349.35,275.1
2016,5,23,16,15,249.5,239.5,2.95,15.5,379.5,312.25,245.63
2016,5,23,16,30,238.0,221.0,2.9,15.0,344.0,276.25,216.5
2016,5,23,16,45,230.5,195.0,2.9,15.0,304.0,236.23,183.3
2016,5,23,17,0,223.0,169.0,2.9,15.0,264.0,197.23,150.65
2016,5,23,17,15,203.0,150.0,2.8,14.5,228.0,166.47,125.58
2016,5,23,17,30,183.0,131.0,2.7,14.0,192.0,134.56,100.24
2016,5,23,17,45,315.0,99.5,2.6,14.0,182.0,97.16,66.1
2016,5,23,18,0,447.0,68.0,2.5,14.0,172.0,53.22,41.89
2016,5,23,18,15,366.5,56.5,2.35,13.5,128.5,41.75,31.46
2016,5,23,18,30,286.0,45.0,2.2,13.0,85.0,34.09,24.18
2016,5,23,18,45,181.5,30.5,2.1,12.5,52.0,23.53,13.48
2016,5,23,19,0,77.0,16.0,2.0,12.0,19.0,12.47,0.0
2016,5,23,19,15,38.5,8.0,2.0,11.5,9.5,7.86,0.0
2016,5,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,18.5,2.35,11.0,31.0,40.72,9.3
2016,5,24,5,30,236.0,37.0,2.5,11.0,62.0,94.98,62.62
2016,5,24,5,45,334.5,48.0,2.7,11.5,104.0,145.21,105.71
2016,5,24,6,0,433.0,59.0,2.9,12.0,146.0,207.7,159.77
2016,5,24,6,15,496.0,67.0,2.9,12.0,194.5,263.32,209.62
2016,5,24,6,30,559.0,75.0,2.9,12.0,243.0,325.1,264.03
2016,5,24,6,45,279.5,63.0,2.95,12.5,147.0,205.62,169.14
2016,5,24,7,0,0.0,51.0,3.0,13.0,51.0,49.27,36.46
2016,5,24,7,15,0.0,83.5,3.0,13.0,83.5,80.85,63.16
2016,5,24,7,30,0.0,116.0,3.0,13.0,116.0,113.2,90.0
2016,5,24,7,45,0.0,118.5,3.05,13.5,118.5,115.48,91.37
2016,5,24,8,0,0.0,121.0,3.1,14.0,121.0,117.82,92.81
2016,5,24,8,15,0.0,140.5,3.1,14.0,140.5,137.17,108.38
2016,5,24,8,30,0.0,160.0,3.1,14.0,160.0,156.54,123.81
2016,5,24,8,45,1.5,166.0,3.15,14.5,167.5,163.61,129.0
2016,5,24,9,0,3.0,172.0,3.2,15.0,175.0,170.79,134.28
2016,5,24,9,15,4.5,182.5,3.2,15.0,186.5,182.57,143.47
2016,5,24,9,30,6.0,193.0,3.2,15.0,198.0,194.41,152.68
2016,5,24,9,45,6.0,190.0,3.25,15.5,195.5,191.45,149.78
2016,5,24,10,0,6.0,187.0,3.3,16.0,193.0,188.51,146.96
2016,5,24,10,15,12.0,246.5,3.35,16.0,258.0,253.57,198.14
2016,5,24,10,30,18.0,306.0,3.4,16.0,323.0,319.02,248.6
2016,5,24,10,45,20.5,325.0,3.45,16.5,344.0,340.4,264.16
2016,5,24,11,0,23.0,344.0,3.5,17.0,365.0,361.68,279.66
2016,5,24,11,15,26.5,362.5,3.5,17.0,387.5,390.41,301.19
2016,5,24,11,30,30.0,381.0,3.5,17.0,410.0,411.75,317.06
2016,5,24,11,45,58.0,424.0,3.55,17.0,479.5,481.99,370.27
2016,5,24,12,0,86.0,467.0,3.6,17.0,549.0,551.23,421.71
2016,5,24,12,15,82.5,463.5,3.6,17.0,542.0,541.48,414.11
2016,5,24,12,30,79.0,460.0,3.6,17.0,535.0,531.51,406.77
2016,5,24,12,45,229.5,437.0,3.65,17.0,653.0,653.85,501.59
2016,5,24,13,0,380.0,414.0,3.7,17.0,771.0,761.2,582.52
2016,5,24,13,15,401.0,396.0,3.7,17.0,766.5,751.64,575.97
2016,5,24,13,30,422.0,378.0,3.7,17.0,762.0,737.84,567.15
2016,5,24,13,45,379.5,386.5,3.7,17.0,725.0,693.16,534.14
2016,5,24,14,0,337.0,395.0,3.7,17.0,688.0,651.47,503.16
2016,5,24,14,15,341.0,377.0,3.7,16.5,664.0,622.11,483.33
2016,5,24,14,30,345.0,359.0,3.7,16.0,640.0,591.79,462.37
2016,5,24,14,45,316.0,350.0,3.7,16.0,598.5,546.43,428.23
2016,5,24,15,0,287.0,341.0,3.7,16.0,557.0,502.9,395.16
2016,5,24,15,15,156.0,298.0,3.65,16.0,415.0,372.02,293.59
2016,5,24,15,30,25.0,255.0,3.6,16.0,273.0,256.29,202.02
2016,5,24,15,45,15.0,218.0,3.6,16.0,228.5,214.98,169.84
2016,5,24,16,0,5.0,181.0,3.6,16.0,184.0,174.83,138.07
2016,5,24,16,15,2.5,157.0,3.55,15.5,158.5,150.79,119.27
2016,5,24,16,30,0.0,133.0,3.5,15.0,133.0,127.12,100.51
2016,5,24,16,45,0.0,104.5,3.45,15.0,104.5,100.35,78.7
2016,5,24,17,0,0.0,76.0,3.4,15.0,76.0,73.49,56.52
2016,5,24,17,15,0.0,66.0,3.3,14.5,66.0,63.79,48.64
2016,5,24,17,30,0.0,56.0,3.2,14.0,56.0,54.11,40.62
2016,5,24,17,45,243.0,60.0,3.15,13.5,117.5,61.32,38.29
2016,5,24,18,0,486.0,64.0,3.1,13.0,179.0,50.82,34.07
2016,5,24,18,15,404.5,54.5,2.95,12.5,134.5,40.05,30.1
2016,5,24,18,30,323.0,45.0,2.8,12.0,90.0,34.04,24.28
2016,5,24,18,45,161.5,33.0,2.65,12.0,55.5,25.54,15.32
2016,5,24,19,0,0.0,21.0,2.5,12.0,21.0,19.5,0.0
2016,5,24,19,15,0.0,10.5,2.45,11.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,121.0,18.5,2.25,11.0,31.5,41.35,10.93
2016,5,25,5,30,242.0,37.0,2.4,11.0,63.0,96.31,63.65
2016,5,25,5,45,337.0,48.0,2.55,11.5,105.0,146.02,106.39
2016,5,25,6,0,432.0,59.0,2.7,12.0,147.0,207.63,159.77
2016,5,25,6,15,216.0,53.5,2.7,12.0,97.5,142.98,113.46
2016,5,25,6,30,0.0,48.0,2.7,12.0,48.0,46.36,34.29
2016,5,25,6,45,0.0,57.5,2.7,12.5,57.5,55.56,42.11
2016,5,25,7,0,0.0,67.0,2.7,13.0,67.0,64.76,49.73
2016,5,25,7,15,0.0,80.0,2.7,13.0,80.0,77.36,60.2
2016,5,25,7,30,0.0,93.0,2.7,13.0,93.0,90.17,70.72
2016,5,25,7,45,0.0,104.0,2.75,13.5,104.0,101.0,79.34
2016,5,25,8,0,0.0,115.0,2.8,14.0,115.0,111.83,87.87
2016,5,25,8,15,0.0,124.5,2.9,14.0,124.5,121.19,95.27
2016,5,25,8,30,0.0,134.0,3.0,14.0,134.0,130.55,102.64
2016,5,25,8,45,2.0,158.0,3.1,14.5,159.5,156.01,122.91
2016,5,25,9,0,4.0,182.0,3.2,15.0,185.0,181.64,143.03
2016,5,25,9,15,6.0,197.5,3.25,15.0,202.5,198.89,156.54
2016,5,25,9,30,8.0,213.0,3.3,15.0,220.0,216.22,170.07
2016,5,25,9,45,9.5,227.5,3.35,15.5,236.0,232.15,182.06
2016,5,25,10,0,11.0,242.0,3.4,16.0,252.0,248.1,193.98
2016,5,25,10,15,25.0,310.0,3.45,16.0,332.5,337.11,263.12
2016,5,25,10,30,39.0,378.0,3.5,16.0,413.0,420.93,326.65
2016,5,25,10,45,143.0,418.5,3.55,16.0,550.5,573.1,443.23
2016,5,25,11,0,247.0,459.0,3.6,16.0,688.0,725.26,555.25
2016,5,25,11,15,178.0,466.0,3.6,16.0,632.5,655.23,501.47
2016,5,25,11,30,109.0,473.0,3.6,16.0,577.0,584.76,447.98
2016,5,25,11,45,92.5,466.5,3.6,16.0,555.0,559.56,429.22
2016,5,25,12,0,76.0,460.0,3.6,16.0,533.0,534.24,410.08
2016,5,25,12,15,79.5,455.0,3.6,16.0,531.5,529.97,407.23
2016,5,25,12,30,83.0,450.0,3.6,16.0,530.0,525.31,404.03
2016,5,25,12,45,490.5,288.5,3.65,16.5,750.0,755.7,585.93
2016,5,25,13,0,898.0,127.0,3.7,17.0,970.0,952.65,726.29
2016,5,25,13,15,577.0,285.5,3.75,17.0,823.5,801.69,616.82
2016,5,25,13,30,256.0,444.0,3.8,17.0,677.0,656.82,503.59
2016,5,25,13,45,354.5,394.0,3.85,17.0,707.5,679.73,524.67
2016,5,25,14,0,453.0,344.0,3.9,17.0,738.0,696.55,540.03
2016,5,25,14,15,663.0,230.0,3.95,17.0,783.0,729.13,569.77
2016,5,25,14,30,873.0,116.0,4.0,17.0,828.0,744.96,584.79
2016,5,25,14,45,866.5,112.0,4.05,17.0,792.5,699.58,552.25
2016,5,25,15,0,860.0,108.0,4.1,17.0,757.0,652.83,516.78
2016,5,25,15,15,591.0,199.5,4.1,16.5,634.0,535.89,424.63
2016,5,25,15,30,322.0,291.0,4.1,16.0,511.0,444.23,351.14
2016,5,25,15,45,322.5,269.0,4.1,16.0,476.5,406.15,321.35
2016,5,25,16,0,323.0,247.0,4.1,16.0,442.0,367.81,290.48
2016,5,25,16,15,302.5,228.0,4.05,15.5,399.0,323.66,255.02
2016,5,25,16,30,282.0,209.0,4.0,15.0,356.0,281.55,220.65
2016,5,25,16,45,248.0,190.0,3.95,15.0,309.5,237.74,184.54
2016,5,25,17,0,214.0,171.0,3.9,15.0,263.0,197.63,151.61
2016,5,25,17,15,200.0,151.0,3.8,14.5,228.0,167.58,126.82
2016,5,25,17,30,186.0,131.0,3.7,14.0,193.0,135.76,101.18
2016,5,25,17,45,168.0,110.0,3.6,13.5,159.0,104.69,77.53
2016,5,25,18,0,150.0,89.0,3.5,13.0,125.0,75.96,57.82
2016,5,25,18,15,124.0,69.5,3.35,12.5,94.0,58.41,46.39
2016,5,25,18,30,98.0,50.0,3.2,12.0,63.0,42.91,32.06
2016,5,25,18,45,49.0,32.5,3.05,12.0,39.0,28.51,17.92
2016,5,25,19,0,0.0,15.0,2.9,12.0,15.0,14.48,0.0
2016,5,25,19,15,0.0,7.5,2.9,11.5,7.5,7.37,0.0
2016,5,25,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,5,15,101.5,20.0,2.75,11.0,31.0,40.21,12.05
2016,5,26,5,30,203.0,40.0,2.8,11.0,62.0,91.64,61.5
2016,5,26,5,45,296.0,52.5,2.9,11.5,103.5,140.43,103.13
2016,5,26,6,0,389.0,65.0,3.0,12.0,145.0,199.33,154.01
2016,5,26,6,15,228.5,91.5,3.0,12.5,141.5,185.46,148.51
2016,5,26,6,30,68.0,118.0,3.0,13.0,138.0,150.18,121.58
2016,5,26,6,45,80.0,138.5,3.0,13.5,167.0,180.3,146.88
2016,5,26,7,0,92.0,159.0,3.0,14.0,196.0,211.51,172.5
2016,5,26,7,15,386.0,134.5,2.95,14.0,319.0,373.13,307.1
2016,5,26,7,30,680.0,110.0,2.9,14.0,442.0,549.94,449.18
2016,5,26,7,45,707.0,114.0,2.9,14.5,491.5,602.91,488.61
2016,5,26,8,0,734.0,118.0,2.9,15.0,541.0,656.62,528.21
2016,5,26,8,15,754.0,122.0,2.85,15.5,588.0,705.57,562.13
2016,5,26,8,30,774.0,126.0,2.8,16.0,635.0,752.03,592.86
2016,5,26,8,45,790.5,128.5,2.8,16.5,678.0,795.36,621.04
2016,5,26,9,0,807.0,131.0,2.8,17.0,721.0,837.49,647.92
2016,5,26,9,15,819.0,133.5,2.75,17.5,760.0,874.18,670.25
2016,5,26,9,30,831.0,136.0,2.7,18.0,799.0,908.93,690.95
2016,5,26,9,45,833.0,142.5,2.7,18.5,830.0,936.48,706.91
2016,5,26,10,0,835.0,149.0,2.7,19.0,861.0,961.24,720.94
2016,5,26,10,15,842.0,150.5,2.7,19.0,887.5,982.68,734.12
2016,5,26,10,30,849.0,152.0,2.7,19.0,914.0,1001.32,745.49
2016,5,26,10,45,854.0,153.0,2.7,19.5,934.0,1014.55,751.93
2016,5,26,11,0,859.0,154.0,2.7,20.0,954.0,1018.56,752.43
2016,5,26,11,15,862.5,155.0,2.7,20.0,966.5,1024.2,755.64
2016,5,26,11,30,866.0,156.0,2.7,20.0,979.0,1026.73,756.92
2016,5,26,11,45,868.0,155.5,2.75,20.5,984.5,1023.18,753.39
2016,5,26,12,0,870.0,155.0,2.8,21.0,990.0,1016.55,748.03
2016,5,26,12,15,870.0,154.5,2.85,21.0,988.0,1004.92,740.94
2016,5,26,12,30,870.0,154.0,2.9,21.0,986.0,990.34,732.01
2016,5,26,12,45,879.0,146.5,2.95,21.5,979.0,974.54,720.96
2016,5,26,13,0,888.0,139.0,3.0,22.0,972.0,955.55,707.86
2016,5,26,13,15,884.5,138.0,3.05,22.0,955.0,928.45,690.74
2016,5,26,13,30,881.0,137.0,3.1,22.0,938.0,898.8,671.88
2016,5,26,13,45,876.0,135.0,3.15,22.0,914.5,864.52,649.75
2016,5,26,14,0,871.0,133.0,3.2,22.0,891.0,828.06,625.97
2016,5,26,14,15,863.5,131.5,3.25,21.5,860.5,788.16,600.71
2016,5,26,14,30,856.0,130.0,3.3,21.0,830.0,746.59,573.9
2016,5,26,14,45,844.5,128.5,3.4,21.0,793.5,700.29,541.54
2016,5,26,15,0,833.0,127.0,3.5,21.0,757.0,653.2,506.83
2016,5,26,15,15,820.0,124.0,3.5,20.5,715.5,603.15,469.67
2016,5,26,15,30,807.0,121.0,3.5,20.0,674.0,552.84,431.2
2016,5,26,15,45,789.5,118.0,3.55,20.0,628.0,500.28,389.18
2016,5,26,16,0,772.0,115.0,3.6,20.0,582.0,448.37,346.5
2016,5,26,16,15,749.5,111.0,3.55,19.5,533.5,391.94,299.76
2016,5,26,16,30,727.0,107.0,3.5,19.0,485.0,339.44,254.9
2016,5,26,16,45,696.5,102.0,3.5,18.5,434.5,285.64,208.45
2016,5,26,17,0,666.0,97.0,3.5,18.0,384.0,234.8,164.2
2016,5,26,17,15,626.0,91.0,3.4,17.0,333.0,184.58,121.87
2016,5,26,17,30,586.0,85.0,3.3,16.0,282.0,138.76,85.48
2016,5,26,17,45,526.5,77.5,3.25,15.5,232.0,94.84,55.76
2016,5,26,18,0,467.0,70.0,3.2,15.0,182.0,57.74,38.54
2016,5,26,18,15,385.5,59.5,3.05,14.0,137.0,43.91,33.35
2016,5,26,18,30,304.0,49.0,2.9,13.0,92.0,37.15,26.95
2016,5,26,18,45,188.0,34.0,2.75,12.5,57.5,26.26,16.18
2016,5,26,19,0,72.0,19.0,2.6,12.0,23.0,16.06,0.0
2016,5,26,19,15,36.0,9.5,2.6,11.5,11.5,9.34,0.0
2016,5,26,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,102.5,20.5,2.2,10.5,32.0,41.08,13.54
2016,5,27,5,30,205.0,41.0,2.2,11.0,64.0,93.21,62.83
2016,5,27,5,45,301.5,53.5,2.25,11.5,106.0,143.07,105.16
2016,5,27,6,0,398.0,66.0,2.3,12.0,148.0,203.42,157.03
2016,5,27,6,15,462.5,75.5,2.25,12.5,196.0,260.42,207.04
2016,5,27,6,30,527.0,85.0,2.2,13.0,244.0,322.81,260.7
2016,5,27,6,45,579.0,90.5,2.15,13.5,295.5,381.1,309.91
2016,5,27,7,0,631.0,96.0,2.1,14.0,347.0,443.75,361.09
2016,5,27,7,15,664.5,101.5,2.0,14.5,398.0,499.87,405.32
2016,5,27,7,30,698.0,107.0,1.9,15.0,449.0,557.93,449.42
2016,5,27,7,45,727.5,110.0,1.8,15.5,499.5,612.22,489.12
2016,5,27,8,0,757.0,113.0,1.7,16.0,550.0,665.62,526.81
2016,5,27,8,15,776.0,117.0,1.6,16.5,597.0,714.7,558.68
2016,5,27,8,30,795.0,121.0,1.5,17.0,644.0,763.23,588.99
2016,5,27,8,45,812.5,122.5,1.4,18.0,688.0,807.02,613.97
2016,5,27,9,0,830.0,124.0,1.3,19.0,732.0,849.62,637.32
2016,5,27,9,15,841.0,126.0,1.25,19.5,770.0,885.57,657.47
2016,5,27,9,30,852.0,128.0,1.2,20.0,808.0,919.47,675.95
2016,5,27,9,45,867.0,126.0,1.2,21.0,842.5,945.32,688.47
2016,5,27,10,0,882.0,124.0,1.2,22.0,877.0,974.1,702.78
2016,5,27,10,15,888.0,125.5,1.2,22.5,903.0,995.37,713.51
2016,5,27,10,30,894.0,127.0,1.2,23.0,929.0,1013.71,722.5
2016,5,27,10,45,900.0,126.5,1.3,23.5,949.5,1026.95,730.15
2016,5,27,11,0,906.0,126.0,1.4,24.0,970.0,1037.09,735.98
2016,5,27,11,15,908.5,126.5,1.55,24.5,982.5,1041.56,739.18
2016,5,27,11,30,911.0,127.0,1.7,25.0,995.0,1042.77,740.39
2016,5,27,11,45,913.5,126.5,1.85,25.5,1000.5,1039.71,738.95
2016,5,27,12,0,916.0,126.0,2.0,26.0,1006.0,1033.42,735.49
2016,5,27,12,15,915.5,126.0,2.15,26.0,1003.5,1021.48,729.91
2016,5,27,12,30,915.0,126.0,2.3,26.0,1001.0,1006.42,722.32
2016,5,27,12,45,911.0,126.5,2.45,26.0,990.5,985.52,710.9
2016,5,27,13,0,907.0,127.0,2.6,26.0,980.0,961.78,697.53
2016,5,27,13,15,903.5,126.0,2.7,26.0,962.5,934.32,681.15
2016,5,27,13,30,900.0,125.0,2.8,26.0,945.0,904.24,662.92
2016,5,27,13,45,893.5,124.5,2.95,26.0,920.5,869.66,641.82
2016,5,27,14,0,887.0,124.0,3.1,26.0,896.0,832.94,618.98
2016,5,27,14,15,879.5,122.5,3.15,25.5,865.5,792.54,593.9
2016,5,27,14,30,872.0,121.0,3.2,25.0,835.0,750.45,567.26
2016,5,27,14,45,861.0,119.5,3.3,25.0,798.0,704.46,536.12
2016,5,27,15,0,850.0,118.0,3.4,25.0,761.0,657.48,502.09
2016,5,27,15,15,837.5,115.5,3.4,24.5,720.0,606.38,464.83
2016,5,27,15,30,825.0,113.0,3.4,24.0,679.0,556.06,426.98
2016,5,27,15,45,807.0,110.5,3.45,24.0,633.0,502.9,385.15
2016,5,27,16,0,789.0,108.0,3.5,24.0,587.0,450.4,342.66
2016,5,27,16,15,767.5,104.0,3.45,23.5,538.5,396.06,298.15
2016,5,27,16,30,746.0,100.0,3.4,23.0,490.0,343.26,253.68
2016,5,27,16,45,715.0,96.5,3.35,22.5,439.0,287.08,205.97
2016,5,27,17,0,684.0,93.0,3.3,22.0,388.0,236.47,162.45
2016,5,27,17,15,645.0,87.0,3.15,21.0,337.0,185.44,119.93
2016,5,27,17,30,606.0,81.0,3.0,20.0,286.0,138.67,83.14
2016,5,27,17,45,549.5,74.0,2.85,19.5,236.0,94.22,53.28
2016,5,27,18,0,493.0,67.0,2.7,19.0,186.0,56.23,35.74
2016,5,27,18,15,413.5,57.0,2.35,18.0,141.0,41.93,31.08
2016,5,27,18,30,334.0,47.0,2.0,17.0,96.0,35.47,25.07
2016,5,27,18,45,219.5,33.0,1.7,16.5,60.5,25.39,15.29
2016,5,27,19,0,105.0,19.0,1.4,16.0,25.0,14.82,0.0
2016,5,27,19,15,52.5,9.5,1.3,15.5,12.5,9.34,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,4.0,0.75,12.5,4.0,0.0,0.0
2016,5,28,5,0,0.0,8.0,0.7,13.0,8.0,7.86,0.0
2016,5,28,5,15,129.5,22.5,0.8,13.5,37.0,47.7,17.09
2016,5,28,5,30,259.0,37.0,0.9,14.0,66.0,100.04,65.66
2016,5,28,5,45,349.5,48.0,1.05,14.5,108.5,150.83,108.65
2016,5,28,6,0,440.0,59.0,1.2,15.0,151.0,210.72,159.77
2016,5,28,6,15,501.5,67.5,1.3,15.5,199.0,266.69,208.41
2016,5,28,6,30,563.0,76.0,1.4,16.0,247.0,328.67,261.08
2016,5,28,6,45,608.0,82.0,1.55,16.5,298.0,385.85,308.97
2016,5,28,7,0,653.0,88.0,1.7,17.0,349.0,446.71,358.41
2016,5,28,7,15,685.5,93.5,1.75,17.5,400.0,503.24,402.72
2016,5,28,7,30,718.0,99.0,1.8,18.0,451.0,561.6,447.01
2016,5,28,7,45,743.0,103.0,1.85,19.0,501.0,613.27,484.14
2016,5,28,8,0,768.0,107.0,1.9,20.0,551.0,667.03,521.49
2016,5,28,8,15,787.0,110.5,1.9,20.5,598.0,715.98,553.47
2016,5,28,8,30,806.0,114.0,1.9,21.0,645.0,764.36,584.41
2016,5,28,8,45,820.5,117.0,1.9,21.5,688.5,807.68,611.24
2016,5,28,9,0,835.0,120.0,1.9,22.0,732.0,849.59,636.69
2016,5,28,9,15,846.5,122.5,1.9,22.5,771.0,886.67,658.51
2016,5,28,9,30,858.0,125.0,1.9,23.0,810.0,916.65,675.41
2016,5,28,9,45,866.0,127.0,1.95,24.0,842.5,945.48,690.71
2016,5,28,10,0,874.0,129.0,2.0,25.0,875.0,971.77,704.2
2016,5,28,10,15,880.5,130.5,2.0,25.0,902.0,993.37,716.84
2016,5,28,10,30,887.0,132.0,2.0,25.0,929.0,1012.09,727.71
2016,5,28,10,45,891.0,133.5,2.05,25.5,949.0,1025.33,734.38
2016,5,28,11,0,895.0,135.0,2.1,26.0,969.0,1035.44,739.2
2016,5,28,11,15,897.5,136.0,2.1,26.0,982.0,1040.35,741.73
2016,5,28,11,30,900.0,137.0,2.1,26.0,995.0,1042.04,742.42
2016,5,28,11,45,900.5,137.5,2.15,26.5,1000.0,1038.01,738.82
2016,5,28,12,0,901.0,138.0,2.2,27.0,1005.0,1030.81,733.39
2016,5,28,12,15,901.0,138.5,2.25,27.0,1003.0,1019.99,727.25
2016,5,28,12,30,901.0,139.0,2.3,27.0,1001.0,1006.09,719.26
2016,5,28,12,45,888.5,145.5,2.4,27.0,988.0,983.24,706.13
2016,5,28,13,0,876.0,152.0,2.5,27.0,975.0,957.88,691.36
2016,5,28,13,15,872.0,150.5,2.55,27.0,958.0,930.19,674.54
2016,5,28,13,30,868.0,149.0,2.6,27.0,941.0,900.02,656.01
2016,5,28,13,45,861.5,148.0,2.7,27.0,916.5,865.88,635.08
2016,5,28,14,0,855.0,147.0,2.8,27.0,892.0,830.97,613.4
2016,5,28,14,15,847.0,145.0,2.85,26.5,861.5,790.29,588.38
2016,5,28,14,30,839.0,143.0,2.9,26.0,831.0,748.07,561.91
2016,5,28,14,45,828.0,140.5,3.0,26.0,794.0,701.97,530.23
2016,5,28,15,0,817.0,138.0,3.1,26.0,757.0,655.0,496.65
2016,5,28,15,15,803.0,135.0,3.15,25.5,715.5,605.13,460.79
2016,5,28,15,30,789.0,132.0,3.2,25.0,674.0,555.12,423.71
2016,5,28,15,45,700.5,145.5,3.25,25.0,603.0,481.15,366.82
2016,5,28,16,0,612.0,159.0,3.3,25.0,532.0,416.8,316.37
2016,5,28,16,15,605.0,145.0,3.3,24.5,488.0,367.76,277.0
2016,5,28,16,30,598.0,131.0,3.3,24.0,444.0,319.0,236.64
2016,5,28,16,45,625.0,117.0,3.3,23.5,414.5,280.49,202.44
2016,5,28,17,0,652.0,103.0,3.3,23.0,385.0,238.89,164.91
2016,5,28,17,15,611.5,96.0,3.05,22.0,334.0,188.4,123.22
2016,5,28,17,30,571.0,89.0,2.8,21.0,283.0,142.37,87.25
2016,5,28,17,45,517.5,80.5,2.6,20.0,234.0,98.69,57.76
2016,5,28,18,0,464.0,72.0,2.4,19.0,185.0,61.15,39.58
2016,5,28,18,15,384.5,61.0,2.1,18.0,140.0,44.95,33.73
2016,5,28,18,30,305.0,50.0,1.8,17.0,95.0,37.82,27.14
2016,5,28,18,45,199.0,35.0,1.55,16.5,60.0,26.98,16.71
2016,5,28,19,0,93.0,20.0,1.3,16.0,25.0,15.61,0.0
2016,5,28,19,15,46.5,10.0,1.3,15.5,12.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,29,4,45,13.5,4.5,2.1,10.5,4.5,0.0,0.0
2016,5,29,5,0,27.0,9.0,2.2,11.0,9.0,11.67,0.0
2016,5,29,5,15,143.0,23.5,2.25,11.5,38.5,51.08,19.64
2016,5,29,5,30,259.0,38.0,2.3,12.0,68.0,101.22,67.32
2016,5,29,5,45,352.0,49.0,2.4,12.5,110.5,152.62,111.27
2016,5,29,6,0,445.0,60.0,2.5,13.0,153.0,213.48,163.89
2016,5,29,6,15,508.0,68.5,2.45,13.5,202.0,270.28,213.94
2016,5,29,6,30,571.0,77.0,2.4,14.0,251.0,333.24,268.17
2016,5,29,6,45,616.0,83.0,2.35,14.5,302.0,390.83,316.88
2016,5,29,7,0,661.0,89.0,2.3,15.0,353.0,452.09,366.93
2016,5,29,7,15,693.5,94.0,2.25,15.5,404.5,508.44,411.49
2016,5,29,7,30,726.0,99.0,2.2,16.0,456.0,566.61,455.91
2016,5,29,7,45,750.5,103.0,2.15,17.0,506.0,618.3,493.08
2016,5,29,8,0,775.0,107.0,2.1,18.0,556.0,672.02,530.24
2016,5,29,8,15,794.0,110.5,2.1,18.5,603.0,721.23,562.77
2016,5,29,8,30,813.0,114.0,2.1,19.0,650.0,769.87,594.23
2016,5,29,8,45,827.5,117.0,2.1,19.5,693.5,813.43,621.53
2016,5,29,9,0,842.0,120.0,2.1,20.0,737.0,855.56,647.43
2016,5,29,9,15,853.0,122.0,2.15,20.5,775.5,891.86,669.47
2016,5,29,9,30,864.0,124.0,2.2,21.0,814.0,921.05,686.6
2016,5,29,9,45,872.0,126.0,2.3,21.5,847.0,950.04,704.06
2016,5,29,10,0,880.0,128.0,2.4,22.0,880.0,976.46,719.75
2016,5,29,10,15,886.0,129.5,2.45,22.0,906.5,997.7,732.96
2016,5,29,10,30,892.0,131.0,2.5,22.0,933.0,1016.02,744.38
2016,5,29,10,45,895.0,133.0,2.65,22.5,952.5,1028.86,751.9
2016,5,29,11,0,898.0,135.0,2.8,23.0,972.0,1038.53,757.47
2016,5,29,11,15,900.5,135.5,2.85,23.0,984.5,1042.98,760.27
2016,5,29,11,30,903.0,136.0,2.9,23.0,997.0,1044.2,761.16
2016,5,29,11,45,902.0,138.0,2.95,23.5,1001.5,1040.2,757.34
2016,5,29,12,0,901.0,140.0,3.0,24.0,1006.0,1033.03,751.62
2016,5,29,12,15,900.5,140.0,3.0,24.0,1004.0,1021.25,744.07
2016,5,29,12,30,900.0,140.0,3.0,24.0,1002.0,1006.43,734.67
2016,5,29,12,45,889.5,145.0,3.05,24.0,990.0,984.05,720.83
2016,5,29,13,0,879.0,150.0,3.1,24.0,978.0,959.12,705.34
2016,5,29,13,15,875.5,149.0,3.15,24.0,961.0,932.34,688.58
2016,5,29,13,30,872.0,148.0,3.2,24.0,944.0,903.04,670.07
2016,5,29,13,45,867.0,146.0,3.25,24.0,920.5,869.14,648.35
2016,5,29,14,0,862.0,144.0,3.3,24.0,897.0,833.1,625.01
2016,5,29,14,15,854.5,142.0,3.3,23.5,866.5,793.8,600.12
2016,5,29,14,30,847.0,140.0,3.3,23.0,836.0,751.71,572.96
2016,5,29,14,45,838.5,136.5,3.3,23.0,800.0,706.1,540.84
2016,5,29,15,0,830.0,133.0,3.3,23.0,764.0,659.4,506.57
2016,5,29,15,15,816.5,130.0,3.25,23.0,722.5,609.29,468.81
2016,5,29,15,30,803.0,127.0,3.2,23.0,681.0,558.97,430.0
2016,5,29,15,45,788.0,122.5,3.15,23.0,635.5,506.53,388.64
2016,5,29,16,0,773.0,118.0,3.1,23.0,590.0,454.5,346.51
2016,5,29,16,15,750.5,114.0,3.05,22.5,541.5,398.02,300.59
2016,5,29,16,30,728.0,110.0,3.0,22.0,493.0,345.5,256.53
2016,5,29,16,45,701.0,104.5,2.95,21.5,442.5,292.21,211.12
2016,5,29,17,0,674.0,99.0,2.9,21.0,392.0,241.5,167.46
2016,5,29,17,15,634.0,92.5,2.75,20.0,340.5,190.33,124.83
2016,5,29,17,30,594.0,86.0,2.6,19.0,289.0,143.54,87.86
2016,5,29,17,45,540.5,78.0,2.5,18.5,239.5,98.98,57.29
2016,5,29,18,0,487.0,70.0,2.4,18.0,190.0,60.54,38.39
2016,5,29,18,15,406.5,60.0,2.25,17.0,144.0,44.44,33.44
2016,5,29,18,30,326.0,50.0,2.1,16.0,98.0,37.77,27.23
2016,5,29,18,45,213.0,35.5,2.0,15.5,62.5,27.34,17.18
2016,5,29,19,0,100.0,21.0,1.9,15.0,27.0,16.4,0.03
2016,5,29,19,15,50.0,10.5,2.0,14.5,13.5,10.32,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,45,18.5,5.0,1.4,9.5,5.0,0.0,0.0
2016,5,30,5,0,37.0,10.0,1.5,10.0,10.0,13.72,0.0
2016,5,30,5,15,162.5,23.5,1.65,10.5,40.0,54.28,21.82
2016,5,30,5,30,288.0,37.0,1.8,11.0,70.0,106.93,71.22
2016,5,30,5,45,382.0,47.5,1.95,12.0,113.5,159.12,115.9
2016,5,30,6,0,476.0,58.0,2.1,13.0,157.0,221.36,169.55
2016,5,30,6,15,537.5,65.0,2.05,13.5,206.0,277.61,219.2
2016,5,30,6,30,599.0,72.0,2.0,14.0,255.0,339.8,272.76
2016,5,30,6,45,643.5,77.5,2.0,14.5,307.0,397.96,321.85
2016,5,30,7,0,688.0,83.0,2.0,15.0,359.0,459.71,372.2
2016,5,30,7,15,719.5,87.5,2.0,15.5,410.5,516.18,416.8
2016,5,30,7,30,751.0,92.0,2.0,16.0,462.0,573.05,460.25
2016,5,30,7,45,775.5,95.5,2.0,17.0,512.0,626.84,498.99
2016,5,30,8,0,800.0,99.0,2.0,18.0,562.0,681.03,536.11
2016,5,30,8,15,817.5,102.0,2.0,18.5,609.5,729.55,567.93
2016,5,30,8,30,835.0,105.0,2.0,19.0,657.0,777.33,598.61
2016,5,30,8,45,848.5,108.0,2.05,20.0,700.5,820.83,624.96
2016,5,30,9,0,862.0,111.0,2.1,21.0,744.0,858.36,646.77
2016,5,30,9,15,872.5,113.0,2.1,21.5,782.5,894.64,668.25
2016,5,30,9,30,883.0,115.0,2.1,22.0,821.0,928.79,688.05
2016,5,30,9,45,891.0,116.5,2.15,22.5,854.0,957.74,704.77
2016,5,30,10,0,899.0,118.0,2.2,23.0,887.0,984.08,719.76
2016,5,30,10,15,905.0,119.5,2.25,23.5,913.5,1005.71,731.68
2016,5,30,10,30,911.0,121.0,2.3,24.0,940.0,1024.37,741.74
2016,5,30,10,45,914.5,122.0,2.35,24.5,960.0,1036.94,747.98
2016,5,30,11,0,918.0,123.0,2.4,25.0,980.0,1046.32,752.33
2016,5,30,11,15,920.5,123.5,2.4,25.0,992.0,1050.92,754.7
2016,5,30,11,30,923.0,124.0,2.4,25.0,1004.0,1052.24,755.15
2016,5,30,11,45,923.5,124.5,2.45,25.5,1009.0,1048.27,751.49
2016,5,30,12,0,924.0,125.0,2.5,26.0,1014.0,1041.05,745.93
2016,5,30,12,15,923.5,125.0,2.5,26.0,1011.5,1029.14,738.47
2016,5,30,12,30,923.0,125.0,2.5,26.0,1009.0,1014.11,729.15
2016,5,30,12,45,917.5,126.5,2.55,26.5,998.0,992.77,714.96
2016,5,30,13,0,912.0,128.0,2.6,27.0,987.0,968.62,699.05
2016,5,30,13,15,908.0,127.0,2.65,27.0,970.0,940.73,682.09
2016,5,30,13,30,904.0,126.0,2.7,27.0,953.0,910.25,663.36
2016,5,30,13,45,899.5,124.5,2.8,27.0,929.0,876.41,642.63
2016,5,30,14,0,895.0,123.0,2.9,27.0,905.0,840.3,620.15
2016,5,30,14,15,888.0,121.0,2.95,26.5,874.5,799.68,595.21
2016,5,30,14,30,881.0,119.0,3.0,26.0,844.0,757.3,568.68
2016,5,30,14,45,872.5,116.5,3.1,26.0,807.5,711.88,538.54
2016,5,30,15,0,864.0,114.0,3.2,26.0,771.0,665.23,505.12
2016,5,30,15,15,851.5,111.5,3.25,25.5,729.5,615.18,469.07
2016,5,30,15,30,839.0,109.0,3.3,25.0,688.0,562.73,430.15
2016,5,30,15,45,824.0,105.5,3.4,25.0,642.5,509.57,388.72
2016,5,30,16,0,809.0,102.0,3.5,25.0,597.0,456.75,346.29
2016,5,30,16,15,788.0,98.5,3.45,24.5,548.0,402.13,301.73
2016,5,30,16,30,767.0,95.0,3.4,24.0,499.0,348.95,257.09
2016,5,30,16,45,741.0,90.5,3.4,23.5,448.5,295.08,211.18
2016,5,30,17,0,715.0,86.0,3.4,23.0,398.0,240.77,164.59
2016,5,30,17,15,677.5,80.5,3.15,22.0,346.5,188.75,121.04
2016,5,30,17,30,640.0,75.0,2.9,21.0,295.0,140.77,82.97
2016,5,30,17,45,588.5,68.5,2.7,20.5,245.0,95.1,51.68
2016,5,30,18,0,537.0,62.0,2.5,20.0,195.0,55.27,32.45
2016,5,30,18,15,460.0,53.5,2.2,19.0,149.0,38.32,27.85
2016,5,30,18,30,383.0,45.0,1.9,18.0,103.0,33.78,23.59
2016,5,30,18,45,265.0,33.0,1.6,17.0,66.0,25.48,15.61
2016,5,30,19,0,147.0,21.0,1.3,16.0,29.0,16.37,1.08
2016,5,30,19,15,73.5,10.5,1.3,15.5,14.5,10.32,0.0
2016,5,30,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,31,4,45,21.0,5.0,1.5,10.5,5.5,0.0,0.0
2016,5,31,5,0,42.0,10.0,1.6,11.0,11.0,14.26,0.0
2016,5,31,5,15,171.0,23.5,1.7,11.5,41.5,55.73,23.02
2016,5,31,5,30,300.0,37.0,1.8,12.0,72.0,109.53,72.7
2016,5,31,5,45,392.0,47.0,1.95,13.0,115.5,161.33,117.03
2016,5,31,6,0,484.0,57.0,2.1,14.0,159.0,222.94,170.08
2016,5,31,6,15,545.0,64.0,2.0,14.5,208.0,279.39,219.71
2016,5,31,6,30,606.0,71.0,1.9,15.0,257.0,341.74,273.1
2016,5,31,6,45,649.5,76.5,1.85,15.5,308.5,399.75,321.73
2016,5,31,7,0,693.0,82.0,1.8,16.0,360.0,461.25,371.41
2016,5,31,7,15,724.0,86.5,1.75,16.5,411.5,517.66,415.41
2016,5,31,7,30,755.0,91.0,1.7,17.0,463.0,574.45,458.13
2016,5,31,7,45,778.5,94.5,1.7,18.0,513.0,627.73,496.07
2016,5,31,8,0,802.0,98.0,1.7,19.0,563.0,681.33,532.26
2016,5,31,8,15,820.0,101.0,1.7,19.5,610.5,730.29,564.0
2016,5,31,8,30,838.0,104.0,1.7,20.0,658.0,778.55,594.61
2016,5,31,8,45,852.0,106.5,1.75,21.0,701.5,817.84,617.77
2016,5,31,9,0,866.0,109.0,1.8,22.0,745.0,859.59,642.26
2016,5,31,9,15,876.5,111.0,1.85,22.5,784.0,896.0,664.01
2016,5,31,9,30,887.0,113.0,1.9,23.0,823.0,930.27,684.19
2016,5,31,9,45,897.0,113.5,1.95,24.0,856.5,960.14,700.01
2016,5,31,10,0,907.0,114.0,2.0,25.0,890.0,987.48,714.06
2016,5,31,10,15,913.0,115.5,2.1,25.0,917.0,1009.29,727.93
2016,5,31,10,30,919.0,117.0,2.2,25.0,944.0,1028.1,740.02
2016,5,31,10,45,923.5,117.5,2.3,25.5,964.0,1041.28,747.18
2016,5,31,11,0,928.0,118.0,2.4,26.0,984.0,1051.25,752.42
2016,5,31,11,15,930.5,119.0,2.4,26.5,997.0,1056.45,753.66
2016,5,31,11,30,933.0,120.0,2.4,27.0,1010.0,1058.33,752.97
2016,5,31,11,45,934.0,120.0,2.45,27.5,1015.5,1054.38,749.32
2016,5,31,12,0,935.0,120.0,2.5,28.0,1021.0,1047.14,743.78
2016,5,31,12,15,935.0,120.0,2.5,28.0,1019.0,1035.67,736.67
2016,5,31,12,30,935.0,120.0,2.5,28.0,1017.0,1021.02,727.68
2016,5,31,12,45,936.5,117.5,2.5,28.5,1008.5,1002.21,714.72
2016,5,31,13,0,938.0,115.0,2.5,29.0,1000.0,980.3,699.92
2016,5,31,13,15,935.0,114.0,2.55,29.0,983.0,952.77,683.44
2016,5,31,13,30,932.0,113.0,2.6,29.0,966.0,922.52,665.15
2016,5,31,13,45,927.5,112.0,2.7,29.0,942.0,888.41,644.59
2016,5,31,14,0,923.0,111.0,2.8,29.0,918.0,851.95,622.23
2016,5,31,14,15,916.5,110.0,2.8,29.0,888.0,811.75,596.49
2016,5,31,14,30,910.0,109.0,2.8,29.0,858.0,769.69,569.25
2016,5,31,14,45,901.0,107.0,2.85,29.0,821.5,723.29,539.0
2016,5,31,15,0,892.0,105.0,2.9,29.0,785.0,675.65,505.61
2016,5,31,15,15,880.5,103.0,2.9,28.5,743.5,625.48,469.96
2016,5,31,15,30,869.0,101.0,2.9,28.0,702.0,574.74,432.76
2016,5,31,15,45,853.5,98.5,2.95,27.5,656.0,521.19,392.42
2016,5,31,16,0,838.0,96.0,3.0,27.0,610.0,465.25,348.95
2016,5,31,16,15,818.5,92.5,2.9,26.5,561.0,409.77,304.15
2016,5,31,16,30,799.0,89.0,2.8,26.0,512.0,355.55,259.06
2016,5,31,16,45,773.0,85.5,2.75,25.5,460.5,300.9,212.89
2016,5,31,17,0,747.0,82.0,2.7,25.0,409.0,248.66,168.21
2016,5,31,17,15,711.0,77.0,2.45,24.0,357.0,192.94,121.98
2016,5,31,17,30,675.0,72.0,2.2,23.0,305.0,143.77,83.11
2016,5,31,17,45,624.0,66.0,1.95,22.0,254.0,96.63,51.04
2016,5,31,18,0,573.0,60.0,1.7,21.0,203.0,55.27,31.19
2016,5,31,18,15,496.0,52.0,1.5,20.0,155.5,36.88,26.5
2016,5,31,18,30,419.0,44.0,1.3,19.0,108.0,32.72,22.61
2016,5,31,18,45,297.5,33.0,1.15,18.0,70.0,25.36,15.52
2016,5,31,19,0,176.0,22.0,1.0,17.0,32.0,17.18,2.33
2016,5,31,19,15,88.0,11.0,1.05,16.5,16.0,10.81,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,4,45,25.5,5.5,2.55,11.5,6.0,0.0,0.0
2016,6,1,5,0,51.0,11.0,2.8,12.0,12.0,16.21,0.0
2016,6,1,5,15,187.5,24.5,2.9,12.5,43.5,59.57,25.34
2016,6,1,5,30,324.0,38.0,3.0,13.0,75.0,115.64,76.6
2016,6,1,5,45,415.5,47.5,3.2,13.5,119.5,168.13,121.94
2016,6,1,6,0,507.0,57.0,3.4,14.0,164.0,230.32,176.16
2016,6,1,6,15,568.5,64.0,3.4,14.5,214.5,288.16,227.52
2016,6,1,6,30,630.0,71.0,3.4,15.0,265.0,351.93,282.85
2016,6,1,6,45,673.5,76.5,3.4,15.5,317.5,411.15,333.29
2016,6,1,7,0,717.0,82.0,3.4,16.0,370.0,473.83,384.92
2016,6,1,7,15,747.5,86.5,3.35,16.5,422.5,529.84,429.66
2016,6,1,7,30,778.0,91.0,3.3,17.0,475.0,588.66,475.01
2016,6,1,7,45,802.0,94.5,3.3,18.0,526.0,643.28,514.91
2016,6,1,8,0,826.0,98.0,3.3,19.0,577.0,698.22,552.93
2016,6,1,8,15,843.5,101.0,3.25,19.5,625.0,747.77,585.78
2016,6,1,8,30,861.0,104.0,3.2,20.0,673.0,796.52,617.38
2016,6,1,8,45,874.5,106.0,3.2,20.5,717.5,835.68,641.89
2016,6,1,9,0,888.0,108.0,3.2,21.0,762.0,877.2,667.75
2016,6,1,9,15,898.5,110.0,3.2,21.5,801.0,914.27,690.17
2016,6,1,9,30,909.0,112.0,3.2,22.0,840.0,949.13,710.86
2016,6,1,9,45,919.0,112.5,3.2,22.5,874.0,979.54,728.36
2016,6,1,10,0,929.0,113.0,3.2,23.0,908.0,1007.34,744.03
2016,6,1,10,15,934.5,114.5,3.2,23.0,935.5,1029.05,757.11
2016,6,1,10,30,940.0,116.0,3.2,23.0,963.0,1047.69,768.26
2016,6,1,10,45,943.0,117.5,3.25,23.5,982.5,1060.66,774.73
2016,6,1,11,0,946.0,119.0,3.3,24.0,1002.0,1070.31,779.19
2016,6,1,11,15,948.5,120.0,3.35,24.0,1015.0,1075.59,782.48
2016,6,1,11,30,951.0,121.0,3.4,24.0,1028.0,1077.49,783.73
2016,6,1,11,45,950.0,122.0,3.5,24.5,1033.0,1072.51,779.57
2016,6,1,12,0,949.0,123.0,3.6,25.0,1038.0,1064.19,773.41
2016,6,1,12,15,948.5,123.0,3.65,25.0,1036.0,1052.1,766.04
2016,6,1,12,30,948.0,123.0,3.7,25.0,1034.0,1036.8,756.67
2016,6,1,12,45,934.0,130.5,3.75,25.0,1020.5,1012.97,741.78
2016,6,1,13,0,920.0,138.0,3.8,25.0,1007.0,986.52,725.2
2016,6,1,13,15,916.5,137.5,3.8,25.0,989.5,959.42,707.85
2016,6,1,13,30,913.0,137.0,3.8,25.0,972.0,929.67,688.69
2016,6,1,13,45,718.5,233.5,3.8,25.0,881.0,833.39,623.77
2016,6,1,14,0,524.0,330.0,3.8,25.0,790.0,742.46,556.05
2016,6,1,14,15,703.0,231.5,3.75,25.0,825.0,764.71,576.85
2016,6,1,14,30,882.0,133.0,3.7,25.0,860.0,772.65,584.99
2016,6,1,14,45,871.0,131.5,3.7,25.0,823.0,725.94,552.45
2016,6,1,15,0,860.0,130.0,3.7,25.0,786.0,678.26,517.64
2016,6,1,15,15,847.0,127.0,3.65,24.5,744.0,627.22,480.4
2016,6,1,15,30,834.0,124.0,3.6,24.0,702.0,575.86,441.86
2016,6,1,15,45,817.5,120.5,3.55,24.0,655.5,522.2,399.66
2016,6,1,16,0,801.0,117.0,3.5,24.0,609.0,469.04,356.75
2016,6,1,16,15,779.0,113.0,3.35,23.5,559.5,413.97,311.82
2016,6,1,16,30,757.0,109.0,3.2,23.0,510.0,357.62,264.84
2016,6,1,16,45,731.0,103.0,3.1,22.5,458.5,302.65,218.14
2016,6,1,17,0,705.0,97.0,3.0,22.0,407.0,250.14,172.99
2016,6,1,17,15,666.0,91.5,2.8,21.0,355.0,198.29,129.69
2016,6,1,17,30,627.0,86.0,2.6,20.0,303.0,150.7,91.85
2016,6,1,17,45,576.0,78.0,2.45,19.5,252.5,104.36,59.57
2016,6,1,18,0,525.0,70.0,2.3,19.0,202.0,63.87,38.89
2016,6,1,18,15,445.5,60.5,2.05,18.0,155.0,44.48,33.38
2016,6,1,18,30,366.0,51.0,1.8,17.0,108.0,39.31,28.53
2016,6,1,18,45,251.5,37.5,1.6,16.0,70.0,28.84,18.65
2016,6,1,19,0,137.0,24.0,1.4,15.0,32.0,18.8,4.05
2016,6,1,19,15,68.5,12.0,1.4,14.5,16.0,11.8,0.0
2016,6,1,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
