Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,2,4,45,28.5,5.5,1.5,9.5,6.0,0.0,0.0
2016,6,2,5,0,57.0,11.0,1.6,10.0,12.0,16.86,0.0
2016,6,2,5,15,194.5,24.5,1.75,10.5,44.0,60.77,26.66
2016,6,2,5,30,332.0,38.0,1.9,11.0,76.0,117.38,78.33
2016,6,2,5,45,426.5,47.0,2.1,12.0,121.5,170.57,124.14
2016,6,2,6,0,521.0,56.0,2.3,13.0,167.0,233.75,178.91
2016,6,2,6,15,581.5,63.0,2.2,13.5,217.5,291.93,230.39
2016,6,2,6,30,642.0,70.0,2.1,14.0,268.0,355.92,285.47
2016,6,2,6,45,685.5,75.0,2.05,14.5,321.0,415.17,335.39
2016,6,2,7,0,729.0,80.0,2.0,15.0,374.0,477.86,386.27
2016,6,2,7,15,759.0,84.5,1.95,15.5,426.5,534.23,430.47
2016,6,2,7,30,789.0,89.0,1.9,16.0,479.0,593.24,475.02
2016,6,2,7,45,812.0,92.5,1.9,17.0,530.0,647.67,513.88
2016,6,2,8,0,835.0,96.0,1.9,18.0,581.0,702.31,550.63
2016,6,2,8,15,852.0,99.0,1.85,18.5,629.0,751.83,582.38
2016,6,2,8,30,869.0,102.0,1.8,19.0,677.0,796.61,610.09
2016,6,2,8,45,882.0,104.5,1.8,20.0,721.0,840.12,635.63
2016,6,2,9,0,895.0,107.0,1.8,21.0,765.0,882.0,659.52
2016,6,2,9,15,905.0,109.0,1.8,21.5,804.0,918.85,680.89
2016,6,2,9,30,915.0,111.0,1.8,22.0,843.0,953.44,700.55
2016,6,2,9,45,916.0,116.0,1.8,23.0,874.5,980.38,713.69
2016,6,2,10,0,917.0,121.0,1.8,24.0,906.0,1004.28,724.81
2016,6,2,10,15,922.5,122.5,1.85,24.5,933.0,1025.77,736.45
2016,6,2,10,30,928.0,124.0,1.9,25.0,960.0,1044.22,746.2
2016,6,2,10,45,931.5,125.0,1.95,25.5,979.5,1057.03,752.5
2016,6,2,11,0,935.0,126.0,2.0,26.0,999.0,1066.58,756.91
2016,6,2,11,15,937.0,126.5,2.0,26.0,1012.0,1070.81,758.98
2016,6,2,11,30,939.0,127.0,2.0,26.0,1025.0,1071.7,759.14
2016,6,2,11,45,939.0,127.5,2.05,26.5,1029.5,1067.26,755.34
2016,6,2,12,0,939.0,128.0,2.1,27.0,1034.0,1059.52,749.65
2016,6,2,12,15,938.0,128.0,2.15,27.0,1031.5,1047.07,742.63
2016,6,2,12,30,937.0,128.0,2.2,27.0,1029.0,1031.47,733.72
2016,6,2,12,45,941.5,123.5,2.3,27.5,1020.5,1013.56,722.54
2016,6,2,13,0,946.0,119.0,2.4,28.0,1012.0,992.44,709.31
2016,6,2,13,15,942.0,118.0,2.4,28.0,994.5,963.9,691.77
2016,6,2,13,30,938.0,117.0,2.4,28.0,977.0,932.68,672.51
2016,6,2,13,45,932.5,116.0,2.45,28.5,952.0,897.64,649.81
2016,6,2,14,0,927.0,115.0,2.5,29.0,927.0,860.29,625.5
2016,6,2,14,15,919.5,113.5,2.5,29.0,896.0,818.79,599.13
2016,6,2,14,30,912.0,112.0,2.5,29.0,865.0,775.49,571.31
2016,6,2,14,45,902.5,110.5,2.55,29.0,828.0,729.22,541.42
2016,6,2,15,0,893.0,109.0,2.6,29.0,791.0,681.74,508.39
2016,6,2,15,15,881.0,106.5,2.6,28.5,749.0,630.83,472.51
2016,6,2,15,30,869.0,104.0,2.6,28.0,707.0,579.39,435.1
2016,6,2,15,45,853.0,101.0,2.65,28.0,660.5,522.8,392.13
2016,6,2,16,0,837.0,98.0,2.7,28.0,614.0,468.65,349.6
2016,6,2,16,15,816.5,95.0,2.7,27.5,564.5,413.33,305.47
2016,6,2,16,30,796.0,92.0,2.7,27.0,515.0,359.36,261.06
2016,6,2,16,45,769.0,88.0,2.7,26.5,463.5,304.13,214.82
2016,6,2,17,0,742.0,84.0,2.7,26.0,412.0,251.41,170.09
2016,6,2,17,15,706.0,79.0,2.55,25.0,359.5,195.85,124.18
2016,6,2,17,30,670.0,74.0,2.4,24.0,307.0,146.9,85.5
2016,6,2,17,45,619.0,68.0,2.3,23.0,256.0,99.93,53.31
2016,6,2,18,0,568.0,62.0,2.2,22.0,205.0,58.74,32.94
2016,6,2,18,15,492.0,53.5,1.9,20.5,158.0,37.98,27.41
2016,6,2,18,30,416.0,45.0,1.6,19.0,111.0,33.41,23.23
2016,6,2,18,45,299.5,34.0,1.35,18.0,72.5,26.09,16.25
2016,6,2,19,0,183.0,23.0,1.1,17.0,34.0,17.93,4.24
2016,6,2,19,15,91.5,11.5,1.05,16.5,17.0,11.3,0.0
2016,6,2,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,0.85,12.5,6.5,0.0,0.0
2016,6,3,5,0,70.0,11.0,0.8,13.0,13.0,18.25,0.0
2016,6,3,5,15,205.5,23.5,0.9,13.5,44.5,62.14,27.27
2016,6,3,5,30,341.0,36.0,1.0,14.0,76.0,117.29,77.01
2016,6,3,5,45,430.0,45.0,1.1,15.0,120.0,169.42,121.41
2016,6,3,6,0,519.0,54.0,1.2,16.0,164.0,230.99,173.98
2016,6,3,6,15,577.5,60.5,1.15,16.5,213.5,287.71,223.21
2016,6,3,6,30,636.0,67.0,1.1,17.0,263.0,350.06,275.71
2016,6,3,6,45,676.0,72.5,1.1,17.5,314.5,407.84,323.28
2016,6,3,7,0,716.0,78.0,1.1,18.0,366.0,467.65,370.73
2016,6,3,7,15,745.5,82.0,1.05,19.0,417.5,523.71,412.54
2016,6,3,7,30,775.0,86.0,1.0,20.0,469.0,581.21,453.54
2016,6,3,7,45,796.5,89.5,0.95,21.0,519.0,633.99,489.32
2016,6,3,8,0,818.0,93.0,0.9,22.0,569.0,686.89,522.82
2016,6,3,8,15,835.0,96.0,0.85,23.0,616.0,735.71,551.44
2016,6,3,8,30,852.0,99.0,0.8,24.0,663.0,779.9,576.05
2016,6,3,8,45,864.5,101.5,0.8,25.0,706.5,822.42,599.63
2016,6,3,9,0,877.0,104.0,0.8,26.0,750.0,863.33,621.63
2016,6,3,9,15,583.5,236.0,0.85,27.0,675.0,777.21,560.91
2016,6,3,9,30,290.0,368.0,0.9,28.0,600.0,654.85,470.81
2016,6,3,9,45,607.0,235.5,0.95,29.0,747.5,826.99,591.4
2016,6,3,10,0,924.0,103.0,1.0,30.0,895.0,991.92,689.94
2016,6,3,10,15,929.5,104.0,0.95,30.5,921.5,1013.13,697.25
2016,6,3,10,30,935.0,105.0,0.9,31.0,948.0,1031.29,704.57
2016,6,3,10,45,692.5,247.0,0.9,31.5,878.5,956.19,657.56
2016,6,3,11,0,450.0,389.0,0.9,32.0,809.0,861.02,591.77
2016,6,3,11,15,697.0,249.0,1.0,32.0,910.0,965.99,665.22
2016,6,3,11,30,944.0,109.0,1.1,32.0,1011.0,1058.57,720.39
2016,6,3,11,45,943.0,110.0,1.2,32.0,1015.5,1053.78,718.0
2016,6,3,12,0,942.0,111.0,1.3,32.0,1020.0,1045.7,714.95
2016,6,3,12,15,941.5,111.0,1.4,32.0,1018.0,1033.86,709.67
2016,6,3,12,30,941.0,111.0,1.5,32.0,1016.0,1018.83,702.46
2016,6,3,12,45,926.0,119.5,1.6,32.0,1002.5,995.37,690.08
2016,6,3,13,0,911.0,128.0,1.7,32.0,989.0,969.34,676.04
2016,6,3,13,15,907.0,127.0,1.8,32.0,972.0,941.68,660.8
2016,6,3,13,30,903.0,126.0,1.9,32.0,955.0,911.43,643.73
2016,6,3,13,45,897.0,125.0,2.0,32.0,930.5,877.05,623.8
2016,6,3,14,0,891.0,124.0,2.1,32.0,906.0,840.5,602.17
2016,6,3,14,15,883.5,122.5,2.15,32.0,875.5,800.32,577.45
2016,6,3,14,30,876.0,121.0,2.2,32.0,845.0,758.42,551.29
2016,6,3,14,45,866.5,119.0,2.3,32.0,809.0,713.17,522.68
2016,6,3,15,0,857.0,117.0,2.4,32.0,773.0,666.78,490.88
2016,6,3,15,15,570.5,211.5,2.4,31.5,638.5,540.12,399.15
2016,6,3,15,30,284.0,306.0,2.4,31.0,504.0,439.92,325.0
2016,6,3,15,45,542.0,206.0,2.4,31.0,551.5,461.59,342.22
2016,6,3,16,0,800.0,106.0,2.4,31.0,599.0,460.24,339.16
2016,6,3,16,15,779.0,102.0,2.35,30.5,550.5,405.7,296.09
2016,6,3,16,30,758.0,98.0,2.3,30.0,502.0,352.59,253.14
2016,6,3,16,45,730.0,94.0,2.3,29.5,451.5,296.35,207.12
2016,6,3,17,0,702.0,90.0,2.3,29.0,401.0,245.22,164.48
2016,6,3,17,15,665.0,84.5,2.05,28.0,350.0,193.9,122.65
2016,6,3,17,30,628.0,79.0,1.8,27.0,299.0,146.56,85.81
2016,6,3,17,45,577.0,72.5,1.6,26.0,249.0,101.38,55.12
2016,6,3,18,0,526.0,66.0,1.4,25.0,199.0,61.97,35.41
2016,6,3,18,15,451.0,57.0,1.3,24.0,153.0,40.98,29.55
2016,6,3,18,30,376.0,48.0,1.2,23.0,107.0,36.1,25.11
2016,6,3,18,45,267.5,35.5,1.1,22.0,70.0,27.1,16.81
2016,6,3,19,0,159.0,23.0,1.0,21.0,33.0,17.89,4.66
2016,6,3,19,15,79.5,11.5,0.95,20.5,16.5,11.3,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,0.9,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,0.9,17.0,9.0,8.85,0.0
2016,6,4,5,15,63.0,25.0,0.85,17.0,32.5,38.46,16.84
2016,6,4,5,30,126.0,41.0,0.8,17.0,56.0,73.45,49.07
2016,6,4,5,45,167.0,59.0,0.75,17.5,89.0,110.31,80.29
2016,6,4,6,0,208.0,77.0,0.7,18.0,122.0,151.46,115.11
2016,6,4,6,15,236.0,96.0,0.95,18.5,159.5,193.11,150.59
2016,6,4,6,30,264.0,115.0,1.2,19.0,197.0,237.49,187.72
2016,6,4,6,45,292.5,130.0,1.45,19.5,236.0,280.32,222.97
2016,6,4,7,0,321.0,145.0,1.7,20.0,275.0,325.68,259.5
2016,6,4,7,15,160.5,139.0,1.7,20.0,204.0,237.13,188.95
2016,6,4,7,30,0.0,133.0,1.7,20.0,133.0,130.27,100.89
2016,6,4,7,45,41.0,191.5,1.7,20.5,215.5,221.82,174.23
2016,6,4,8,0,82.0,250.0,1.7,21.0,298.0,314.18,245.36
2016,6,4,8,15,104.5,276.0,1.7,21.5,342.5,361.06,279.87
2016,6,4,8,30,127.0,302.0,1.7,22.0,387.0,416.51,320.15
2016,6,4,8,45,305.5,281.5,1.7,22.5,502.0,551.9,422.13
2016,6,4,9,0,484.0,261.0,1.7,23.0,617.0,699.32,527.45
2016,6,4,9,15,407.0,309.0,1.75,23.0,619.5,695.62,520.53
2016,6,4,9,30,330.0,357.0,1.8,23.0,622.0,679.41,506.39
2016,6,4,9,45,277.5,386.5,1.9,23.0,615.5,668.45,497.05
2016,6,4,10,0,225.0,416.0,2.0,23.0,609.0,646.14,479.85
2016,6,4,10,15,132.5,399.0,2.05,23.0,514.0,541.28,403.71
2016,6,4,10,30,40.0,382.0,2.1,23.0,419.0,425.62,318.09
2016,6,4,10,45,34.0,374.0,2.15,23.5,405.5,410.86,307.03
2016,6,4,11,0,28.0,366.0,2.2,24.0,392.0,395.97,295.38
2016,6,4,11,15,44.0,404.0,2.25,24.0,446.0,450.04,334.82
2016,6,4,11,30,60.0,442.0,2.3,24.0,500.0,503.68,373.1
2016,6,4,11,45,182.0,454.0,2.4,24.5,629.5,641.76,473.07
2016,6,4,12,0,304.0,466.0,2.5,25.0,759.0,775.96,566.1
2016,6,4,12,15,294.5,467.5,2.5,25.5,751.5,761.79,554.11
2016,6,4,12,30,285.0,469.0,2.5,26.0,744.0,746.69,542.73
2016,6,4,12,45,257.5,470.5,2.5,26.5,717.0,713.8,518.93
2016,6,4,13,0,230.0,472.0,2.5,27.0,690.0,678.5,493.61
2016,6,4,13,15,122.0,371.0,2.45,27.0,487.0,474.68,350.58
2016,6,4,13,30,14.0,270.0,2.4,27.0,284.0,273.85,203.06
2016,6,4,13,45,204.5,321.5,2.4,27.5,501.5,485.97,363.24
2016,6,4,14,0,395.0,373.0,2.4,28.0,719.0,679.63,499.68
2016,6,4,14,15,325.5,382.5,2.35,28.0,661.5,617.97,454.27
2016,6,4,14,30,256.0,392.0,2.3,28.0,604.0,560.43,413.04
2016,6,4,14,45,541.0,259.0,2.3,28.5,681.5,619.62,460.52
2016,6,4,15,0,826.0,126.0,2.3,29.0,759.0,654.88,488.41
2016,6,4,15,15,813.5,123.0,2.3,28.5,718.5,605.82,453.34
2016,6,4,15,30,801.0,120.0,2.3,28.0,678.0,556.45,417.56
2016,6,4,15,45,788.0,115.5,2.3,28.0,634.0,505.34,378.62
2016,6,4,16,0,775.0,111.0,2.3,28.0,590.0,454.43,338.7
2016,6,4,16,15,754.5,107.0,2.3,27.5,542.5,401.37,296.69
2016,6,4,16,30,734.0,103.0,2.3,27.0,495.0,347.1,252.59
2016,6,4,16,45,709.0,97.5,2.3,26.5,445.5,294.16,208.58
2016,6,4,17,0,684.0,92.0,2.3,26.0,396.0,243.55,165.87
2016,6,4,17,15,648.0,86.5,2.25,25.0,346.0,193.36,124.54
2016,6,4,17,30,612.0,81.0,2.2,24.0,296.0,147.05,88.02
2016,6,4,17,45,564.0,73.5,2.15,23.0,247.0,102.05,56.74
2016,6,4,18,0,516.0,66.0,2.1,22.0,198.0,62.5,36.09
2016,6,4,18,15,444.0,57.0,2.0,21.0,152.5,40.85,29.85
2016,6,4,18,30,372.0,48.0,1.9,20.0,107.0,35.97,25.36
2016,6,4,18,45,269.0,35.5,1.85,19.0,70.5,27.31,17.27
2016,6,4,19,0,166.0,23.0,1.8,18.0,34.0,17.86,5.27
2016,6,4,19,15,83.0,11.5,1.95,17.5,17.0,11.3,0.0
2016,6,4,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,5,4,45,35.0,5.5,1.45,11.5,6.0,0.0,0.0
2016,6,5,5,0,70.0,11.0,1.6,12.0,12.0,18.27,0.0
2016,6,5,5,15,193.5,24.0,1.7,12.5,43.5,60.2,27.24
2016,6,5,5,30,317.0,37.0,1.8,13.0,75.0,113.2,75.08
2016,6,5,5,45,404.5,46.5,1.95,13.5,118.5,164.17,118.93
2016,6,5,6,0,492.0,56.0,2.1,14.0,162.0,224.43,171.24
2016,6,5,6,15,260.0,84.5,2.1,14.5,142.0,189.22,149.94
2016,6,5,6,30,28.0,113.0,2.1,15.0,122.0,127.31,101.63
2016,6,5,6,45,34.5,133.0,2.1,15.5,146.0,152.27,122.29
2016,6,5,7,0,41.0,153.0,2.1,16.0,170.0,177.81,142.88
2016,6,5,7,15,115.5,180.5,2.05,16.5,236.0,256.18,206.56
2016,6,5,7,30,190.0,208.0,2.0,17.0,302.0,336.59,270.27
2016,6,5,7,45,494.5,153.5,2.0,18.0,433.0,500.68,400.32
2016,6,5,8,0,799.0,99.0,2.0,19.0,564.0,679.7,534.14
2016,6,5,8,15,816.5,102.0,2.0,19.5,611.0,728.14,564.71
2016,6,5,8,30,834.0,105.0,2.0,20.0,658.0,775.87,595.24
2016,6,5,8,45,847.5,107.5,2.05,20.5,701.5,818.79,622.29
2016,6,5,9,0,861.0,110.0,2.1,21.0,745.0,855.83,644.99
2016,6,5,9,15,871.5,112.0,2.2,21.5,783.0,892.13,667.45
2016,6,5,9,30,882.0,114.0,2.3,22.0,821.0,926.32,688.33
2016,6,5,9,45,896.5,112.0,2.45,22.5,856.0,957.7,707.7
2016,6,5,10,0,911.0,110.0,2.6,23.0,891.0,986.79,725.49
2016,6,5,10,15,916.5,111.0,2.7,23.5,917.5,1007.79,737.5
2016,6,5,10,30,922.0,112.0,2.8,24.0,944.0,1025.79,747.66
2016,6,5,10,45,924.5,113.5,2.9,24.5,963.5,1038.24,754.29
2016,6,5,11,0,927.0,115.0,3.0,25.0,983.0,1047.44,758.96
2016,6,5,11,15,929.5,115.5,3.05,25.0,995.5,1052.33,762.01
2016,6,5,11,30,932.0,116.0,3.1,25.0,1008.0,1053.93,763.09
2016,6,5,11,45,932.5,117.0,3.15,25.0,1013.5,1050.72,761.23
2016,6,5,12,0,933.0,118.0,3.2,25.0,1019.0,1044.24,757.4
2016,6,5,12,15,933.0,118.0,3.25,25.0,1017.5,1033.03,750.64
2016,6,5,12,30,933.0,118.0,3.3,25.0,1016.0,1018.67,741.94
2016,6,5,12,45,924.0,122.5,3.35,25.0,1004.5,997.12,728.6
2016,6,5,13,0,915.0,127.0,3.4,25.0,993.0,972.85,713.53
2016,6,5,13,15,912.0,126.0,3.4,25.0,976.5,946.1,696.45
2016,6,5,13,30,909.0,125.0,3.4,25.0,960.0,916.69,677.59
2016,6,5,13,45,905.5,123.0,3.4,25.0,937.0,883.39,656.04
2016,6,5,14,0,902.0,121.0,3.4,25.0,914.0,847.72,632.8
2016,6,5,14,15,895.0,119.5,3.4,25.0,884.0,807.64,606.37
2016,6,5,14,30,888.0,118.0,3.4,25.0,854.0,765.78,578.48
2016,6,5,14,45,880.5,115.5,3.4,25.0,818.5,721.05,548.3
2016,6,5,15,0,873.0,113.0,3.4,25.0,783.0,674.99,514.92
2016,6,5,15,15,861.0,110.5,3.35,24.5,742.0,625.09,478.56
2016,6,5,15,30,849.0,108.0,3.3,24.0,701.0,572.7,439.38
2016,6,5,15,45,835.0,105.0,3.3,24.0,655.5,520.23,398.24
2016,6,5,16,0,821.0,102.0,3.3,24.0,610.0,467.97,356.1
2016,6,5,16,15,801.0,98.5,3.25,23.5,561.5,413.26,311.53
2016,6,5,16,30,781.0,95.0,3.2,23.0,513.0,359.85,266.74
2016,6,5,16,45,756.0,90.5,3.15,22.5,462.5,305.56,220.4
2016,6,5,17,0,731.0,86.0,3.1,22.0,412.0,253.58,175.43
2016,6,5,17,15,695.5,81.0,2.95,21.0,360.5,198.59,129.15
2016,6,5,17,30,660.0,76.0,2.8,20.0,309.0,150.21,90.05
2016,6,5,17,45,612.0,69.5,2.7,19.5,258.5,103.45,56.73
2016,6,5,18,0,564.0,63.0,2.6,19.0,208.0,62.13,34.86
2016,6,5,18,15,491.0,54.5,2.5,18.0,161.0,38.54,28.23
2016,6,5,18,30,418.0,46.0,2.4,17.0,114.0,34.0,24.0
2016,6,5,18,45,308.0,34.5,2.3,16.5,75.5,26.24,16.63
2016,6,5,19,0,198.0,23.0,2.2,16.0,37.0,17.93,5.85
2016,6,5,19,15,99.0,11.5,2.3,15.5,18.5,11.3,0.0
2016,6,5,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.5,2.7,12.5,6.5,0.0,0.0
2016,6,6,5,0,73.0,11.0,2.9,13.0,13.0,18.59,0.0
2016,6,6,5,15,194.5,23.5,2.95,13.0,43.5,60.56,27.62
2016,6,6,5,30,316.0,36.0,3.0,13.0,74.0,111.94,74.19
2016,6,6,5,45,400.0,45.0,3.05,13.5,116.0,161.35,116.98
2016,6,6,6,0,484.0,54.0,3.1,14.0,158.0,219.68,167.96
2016,6,6,6,15,540.0,61.0,3.05,14.5,205.5,274.11,216.37
2016,6,6,6,30,596.0,68.0,3.0,15.0,253.0,333.93,268.33
2016,6,6,6,45,298.0,96.0,3.0,15.5,188.5,251.08,204.13
2016,6,6,7,0,0.0,124.0,3.0,16.0,124.0,122.05,96.59
2016,6,6,7,15,9.5,150.5,2.95,16.5,155.0,154.12,122.77
2016,6,6,7,30,19.0,177.0,2.9,17.0,186.0,187.08,149.03
2016,6,6,7,45,53.5,214.5,2.9,17.5,244.5,254.63,203.03
2016,6,6,8,0,88.0,252.0,2.9,18.0,303.0,320.46,254.42
2016,6,6,8,15,446.5,177.5,2.95,18.5,470.0,531.56,424.27
2016,6,6,8,30,805.0,103.0,3.0,19.0,637.0,750.75,587.43
2016,6,6,8,45,819.0,105.0,3.05,19.5,679.0,792.51,613.26
2016,6,6,9,0,833.0,107.0,3.1,20.0,721.0,828.59,636.07
2016,6,6,9,15,843.0,109.0,3.1,20.5,758.5,863.65,657.64
2016,6,6,9,30,853.0,111.0,3.1,21.0,796.0,896.66,677.56
2016,6,6,9,45,861.0,113.0,3.15,21.5,828.0,925.57,694.86
2016,6,6,10,0,869.0,115.0,3.2,22.0,860.0,951.99,710.41
2016,6,6,10,15,875.0,116.0,3.25,22.0,886.5,972.77,723.55
2016,6,6,10,30,881.0,117.0,3.3,22.0,913.0,990.71,734.91
2016,6,6,10,45,885.5,118.0,3.35,22.5,932.5,1004.21,741.97
2016,6,6,11,0,890.0,119.0,3.4,23.0,952.0,1014.65,747.11
2016,6,6,11,15,893.0,119.5,3.4,23.0,965.0,1019.94,750.06
2016,6,6,11,30,896.0,120.0,3.4,23.0,978.0,1022.07,751.07
2016,6,6,11,45,897.5,120.0,3.45,23.5,983.5,1019.02,747.75
2016,6,6,12,0,899.0,120.0,3.5,24.0,989.0,1012.82,742.52
2016,6,6,12,15,899.0,120.0,3.5,24.0,987.5,1002.03,735.48
2016,6,6,12,30,899.0,120.0,3.5,24.0,986.0,988.2,726.57
2016,6,6,12,45,890.5,124.0,3.55,24.0,975.0,967.27,713.38
2016,6,6,13,0,882.0,128.0,3.6,24.0,964.0,943.72,698.48
2016,6,6,13,15,878.5,127.5,3.6,23.5,947.5,917.86,683.05
2016,6,6,13,30,875.0,127.0,3.6,23.0,931.0,889.47,665.82
2016,6,6,13,45,870.0,126.0,3.65,23.0,908.0,856.93,644.64
2016,6,6,14,0,865.0,125.0,3.7,23.0,885.0,822.24,621.83
2016,6,6,14,15,858.0,123.0,3.7,23.0,856.0,783.04,595.47
2016,6,6,14,30,851.0,121.0,3.7,23.0,827.0,742.17,567.72
2016,6,6,14,45,841.0,119.5,3.75,23.0,792.0,698.2,537.53
2016,6,6,15,0,831.0,118.0,3.8,23.0,757.0,653.18,504.31
2016,6,6,15,15,819.5,115.5,3.8,22.5,717.0,603.95,468.04
2016,6,6,15,30,808.0,113.0,3.8,22.0,677.0,555.42,431.21
2016,6,6,15,45,792.0,110.0,3.8,21.5,633.0,503.94,391.02
2016,6,6,16,0,776.0,107.0,3.8,21.0,589.0,452.93,349.97
2016,6,6,16,15,756.0,103.5,3.75,20.5,542.0,400.53,306.59
2016,6,6,16,30,736.0,100.0,3.7,20.0,495.0,349.48,263.13
2016,6,6,16,45,710.0,95.5,3.65,19.5,446.0,294.52,215.87
2016,6,6,17,0,684.0,91.0,3.6,19.0,397.0,244.5,172.11
2016,6,6,17,15,648.5,85.5,3.55,18.5,347.0,194.38,129.1
2016,6,6,17,30,613.0,80.0,3.5,18.0,297.0,148.07,91.12
2016,6,6,17,45,565.5,73.0,3.45,17.5,248.5,103.4,58.86
2016,6,6,18,0,518.0,66.0,3.4,17.0,200.0,64.11,37.38
2016,6,6,18,15,447.0,57.0,3.3,16.5,155.0,40.63,30.26
2016,6,6,18,30,376.0,48.0,3.2,16.0,110.0,35.74,25.64
2016,6,6,18,45,274.0,36.0,3.1,15.5,73.0,27.57,17.87
2016,6,6,19,0,172.0,24.0,3.0,15.0,36.0,18.62,6.73
2016,6,6,19,15,86.0,12.0,3.0,14.5,18.0,11.8,0.0
2016,6,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,45,28.5,5.5,2.15,12.0,6.5,0.0,0.0
2016,6,7,5,0,57.0,11.0,2.3,12.0,13.0,16.88,0.0
2016,6,7,5,15,172.5,24.5,2.35,12.5,43.0,57.45,26.58
2016,6,7,5,30,288.0,38.0,2.4,13.0,73.0,107.97,72.0
2016,6,7,5,45,377.5,48.0,2.45,13.5,115.5,158.43,115.15
2016,6,7,6,0,467.0,58.0,2.5,14.0,158.0,218.39,167.03
2016,6,7,6,15,525.5,65.0,2.45,14.5,206.0,272.91,215.16
2016,6,7,6,30,584.0,72.0,2.4,15.0,254.0,333.06,267.01
2016,6,7,6,45,292.0,80.5,2.4,15.5,171.5,231.04,187.6
2016,6,7,7,0,0.0,89.0,2.4,16.0,89.0,86.48,67.07
2016,6,7,7,15,0.0,105.5,2.4,16.5,105.5,102.8,80.4
2016,6,7,7,30,0.0,122.0,2.4,17.0,122.0,119.14,93.36
2016,6,7,7,45,4.5,155.0,2.4,17.5,158.0,155.17,122.19
2016,6,7,8,0,9.0,188.0,2.4,18.0,194.0,191.7,150.85
2016,6,7,8,15,20.0,222.5,2.4,18.5,236.0,235.04,184.57
2016,6,7,8,30,31.0,257.0,2.4,19.0,278.0,285.92,223.45
2016,6,7,8,45,32.5,275.0,2.4,19.5,298.5,306.48,238.11
2016,6,7,9,0,34.0,293.0,2.4,20.0,319.0,327.02,252.7
2016,6,7,9,15,77.0,338.0,2.45,20.5,399.5,412.61,317.29
2016,6,7,9,30,120.0,383.0,2.5,21.0,480.0,508.22,387.07
2016,6,7,9,45,146.0,402.0,2.6,21.5,524.5,554.25,419.4
2016,6,7,10,0,172.0,421.0,2.7,22.0,569.0,600.78,451.92
2016,6,7,10,15,535.0,269.5,2.8,22.0,748.5,810.66,610.81
2016,6,7,10,30,898.0,118.0,2.9,22.0,928.0,1008.38,744.85
2016,6,7,10,45,899.5,120.5,3.0,22.5,947.0,1020.65,749.77
2016,6,7,11,0,901.0,123.0,3.1,23.0,966.0,1029.74,754.43
2016,6,7,11,15,904.0,123.5,3.2,23.0,979.0,1035.08,758.22
2016,6,7,11,30,907.0,124.0,3.3,23.0,992.0,1037.22,760.05
2016,6,7,11,45,908.5,124.0,3.4,23.0,998.0,1034.14,758.6
2016,6,7,12,0,910.0,124.0,3.5,23.0,1004.0,1027.87,755.18
2016,6,7,12,15,910.0,124.0,3.55,23.0,1002.5,1016.98,748.44
2016,6,7,12,30,910.0,124.0,3.6,23.0,1001.0,1003.02,739.78
2016,6,7,12,45,912.0,121.5,3.65,23.0,993.0,985.47,728.82
2016,6,7,13,0,914.0,119.0,3.7,23.0,985.0,964.9,715.88
2016,6,7,13,15,911.0,118.0,3.75,23.0,969.0,938.32,698.91
2016,6,7,13,30,908.0,117.0,3.8,23.0,953.0,909.09,680.13
2016,6,7,13,45,902.0,117.0,3.85,23.0,929.5,875.76,658.45
2016,6,7,14,0,896.0,117.0,3.9,23.0,906.0,840.24,635.12
2016,6,7,14,15,889.5,115.5,3.9,22.5,876.5,800.87,609.87
2016,6,7,14,30,883.0,114.0,3.9,22.0,847.0,759.71,583.05
2016,6,7,14,45,871.0,114.0,3.95,21.5,811.0,714.53,553.13
2016,6,7,15,0,859.0,114.0,4.0,21.0,775.0,668.39,520.09
2016,6,7,15,15,847.0,111.5,3.95,20.5,734.5,619.19,483.4
2016,6,7,15,30,835.0,109.0,3.9,20.0,694.0,567.54,443.9
2016,6,7,15,45,817.0,107.5,3.9,20.0,648.5,515.17,401.95
2016,6,7,16,0,799.0,106.0,3.9,20.0,603.0,463.41,359.36
2016,6,7,16,15,779.0,102.5,3.8,19.5,555.0,409.85,314.83
2016,6,7,16,30,759.0,99.0,3.7,19.0,507.0,357.61,270.19
2016,6,7,16,45,729.5,95.5,3.65,18.5,456.5,301.3,221.68
2016,6,7,17,0,700.0,92.0,3.6,18.0,406.0,250.24,176.95
2016,6,7,17,15,663.5,86.5,3.5,17.5,355.0,199.03,132.85
2016,6,7,17,30,627.0,81.0,3.4,17.0,304.0,151.75,93.89
2016,6,7,17,45,572.5,75.0,3.3,16.5,254.0,106.55,61.3
2016,6,7,18,0,518.0,69.0,3.2,16.0,204.0,67.5,40.02
2016,6,7,18,15,445.0,60.0,3.05,15.5,158.5,43.24,32.71
2016,6,7,18,30,372.0,51.0,2.9,15.0,113.0,38.49,28.18
2016,6,7,18,45,262.5,38.5,2.75,14.5,75.0,29.37,19.54
2016,6,7,19,0,153.0,26.0,2.6,14.0,37.0,20.24,8.24
2016,6,7,19,15,76.5,13.0,2.55,13.5,18.5,12.78,0.0
2016,6,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,4,45,48.5,6.0,2.5,11.5,7.5,0.0,0.0
2016,6,8,5,0,97.0,12.0,2.6,12.0,15.0,22.11,0.0
2016,6,8,5,15,228.5,24.0,2.65,12.0,47.0,66.45,30.85
2016,6,8,5,30,360.0,36.0,2.7,12.0,79.0,121.1,80.31
2016,6,8,5,45,447.0,44.0,2.75,12.5,123.0,172.55,125.17
2016,6,8,6,0,534.0,52.0,2.8,13.0,167.0,233.19,178.46
2016,6,8,6,15,267.0,48.5,2.8,13.5,106.0,156.01,123.22
2016,6,8,6,30,0.0,45.0,2.8,14.0,45.0,43.46,31.52
2016,6,8,6,45,0.0,53.5,2.85,14.5,53.5,51.69,38.46
2016,6,8,7,0,0.0,62.0,2.9,15.0,62.0,59.92,45.22
2016,6,8,7,15,0.0,92.5,2.95,15.0,92.5,89.78,70.08
2016,6,8,7,30,0.0,123.0,3.0,15.0,123.0,120.15,94.98
2016,6,8,7,45,36.0,185.0,3.05,15.5,206.0,211.48,169.78
2016,6,8,8,0,72.0,247.0,3.1,16.0,289.0,303.68,243.02
2016,6,8,8,15,75.0,269.0,3.15,16.0,316.0,331.3,263.86
2016,6,8,8,30,78.0,291.0,3.2,16.0,343.0,358.94,284.71
2016,6,8,8,45,80.0,312.5,3.3,16.5,368.5,385.21,303.77
2016,6,8,9,0,82.0,334.0,3.4,17.0,394.0,411.34,322.51
2016,6,8,9,15,132.0,360.0,3.45,17.0,463.5,492.12,384.37
2016,6,8,9,30,182.0,386.0,3.5,17.0,533.0,567.59,440.96
2016,6,8,9,45,183.0,403.5,3.55,17.5,556.0,590.21,455.67
2016,6,8,10,0,184.0,421.0,3.6,18.0,579.0,612.13,470.03
2016,6,8,10,15,264.0,417.0,3.65,18.0,651.5,694.95,531.81
2016,6,8,10,30,344.0,413.0,3.7,18.0,724.0,771.41,587.76
2016,6,8,10,45,621.0,271.5,3.8,18.5,847.5,910.13,692.82
2016,6,8,11,0,898.0,130.0,3.9,19.0,971.0,1033.91,776.02
2016,6,8,11,15,901.0,130.5,3.95,19.0,984.0,1039.23,778.45
2016,6,8,11,30,904.0,131.0,4.0,19.0,997.0,1041.36,779.83
2016,6,8,11,45,902.5,133.0,4.1,19.0,1002.0,1037.3,777.53
2016,6,8,12,0,901.0,135.0,4.2,19.0,1007.0,1030.08,773.23
2016,6,8,12,15,900.5,135.0,4.25,19.0,1005.0,1018.78,765.96
2016,6,8,12,30,900.0,135.0,4.3,19.0,1003.0,1004.45,756.75
2016,6,8,12,45,700.0,262.0,4.35,19.0,933.5,930.28,706.49
2016,6,8,13,0,500.0,389.0,4.4,19.0,864.0,852.09,646.08
2016,6,8,13,15,670.0,276.5,4.4,19.0,900.5,880.5,672.72
2016,6,8,13,30,840.0,164.0,4.4,19.0,937.0,897.88,686.45
2016,6,8,13,45,838.5,160.0,4.4,19.0,915.0,865.8,664.46
2016,6,8,14,0,837.0,156.0,4.4,19.0,893.0,831.47,641.12
2016,6,8,14,15,829.0,154.0,4.35,18.5,863.5,791.91,614.78
2016,6,8,14,30,821.0,152.0,4.3,18.0,834.0,750.84,587.1
2016,6,8,14,45,815.0,147.0,4.25,18.0,799.5,707.0,554.94
2016,6,8,15,0,809.0,142.0,4.2,18.0,765.0,661.91,520.83
2016,6,8,15,15,679.0,181.0,4.1,17.5,685.0,580.13,457.6
2016,6,8,15,30,549.0,220.0,4.0,17.0,605.0,509.74,402.29
2016,6,8,15,45,518.5,213.5,3.95,16.5,558.0,459.34,362.92
2016,6,8,16,0,488.0,207.0,3.9,16.0,511.0,411.25,324.47
2016,6,8,16,15,487.0,189.5,3.85,15.5,472.5,367.94,288.92
2016,6,8,16,30,486.0,172.0,3.8,15.0,434.0,324.45,252.2
2016,6,8,16,45,484.5,153.5,3.75,15.0,393.0,279.85,213.32
2016,6,8,17,0,483.0,135.0,3.7,15.0,352.0,235.36,174.01
2016,6,8,17,15,441.0,128.0,3.6,14.5,308.0,192.97,138.32
2016,6,8,17,30,399.0,121.0,3.5,14.0,264.0,155.02,107.71
2016,6,8,17,45,373.5,104.5,3.45,14.0,221.5,115.16,77.04
2016,6,8,18,0,348.0,88.0,3.4,14.0,179.0,78.33,53.06
2016,6,8,18,15,299.0,73.0,3.3,13.5,139.0,53.65,42.23
2016,6,8,18,30,250.0,58.0,3.2,13.0,99.0,43.6,32.94
2016,6,8,18,45,180.0,42.0,3.1,13.0,66.5,32.17,22.11
2016,6,8,19,0,110.0,26.0,3.0,13.0,34.0,21.75,9.68
2016,6,8,19,15,55.0,13.0,2.95,13.0,17.0,12.78,0.0
2016,6,8,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.5,6.0,2.95,11.5,7.0,0.0,0.0
2016,6,9,5,0,53.0,12.0,3.1,12.0,14.0,17.42,0.0
2016,6,9,5,15,169.5,26.0,3.2,12.0,44.5,58.62,27.76
2016,6,9,5,30,286.0,40.0,3.3,12.0,75.0,108.83,73.11
2016,6,9,5,45,376.5,50.0,3.45,12.5,117.5,159.99,117.03
2016,6,9,6,0,467.0,60.0,3.6,13.0,160.0,220.2,169.47
2016,6,9,6,15,233.5,55.5,3.6,13.0,105.5,151.43,120.15
2016,6,9,6,30,0.0,51.0,3.6,13.0,51.0,49.27,36.62
2016,6,9,6,45,0.0,61.0,3.6,13.5,61.0,58.95,44.79
2016,6,9,7,0,0.0,71.0,3.6,14.0,71.0,68.64,52.77
2016,6,9,7,15,0.0,97.0,3.55,14.5,97.0,94.27,73.98
2016,6,9,7,30,0.0,123.0,3.5,15.0,123.0,120.15,95.01
2016,6,9,7,45,2.0,148.5,3.5,15.5,149.5,146.92,116.48
2016,6,9,8,0,4.0,174.0,3.5,16.0,176.0,173.9,137.79
2016,6,9,8,15,11.0,203.0,3.45,16.0,210.0,208.36,165.23
2016,6,9,8,30,18.0,232.0,3.4,16.0,244.0,243.36,192.77
2016,6,9,8,45,13.5,224.5,3.4,16.5,234.0,232.23,182.91
2016,6,9,9,0,9.0,217.0,3.4,17.0,224.0,220.93,173.1
2016,6,9,9,15,9.5,220.0,3.4,17.5,227.5,224.41,175.2
2016,6,9,9,30,10.0,223.0,3.4,18.0,231.0,227.92,177.3
2016,6,9,9,45,12.0,243.5,3.4,18.5,253.5,250.37,194.18
2016,6,9,10,0,14.0,264.0,3.4,19.0,276.0,272.86,210.86
2016,6,9,10,15,14.5,272.0,3.4,19.0,285.0,281.36,217.07
2016,6,9,10,30,15.0,280.0,3.4,19.0,294.0,289.81,223.29
2016,6,9,10,45,17.0,299.5,3.45,19.5,315.5,311.18,238.97
2016,6,9,11,0,19.0,319.0,3.5,20.0,337.0,332.47,254.43
2016,6,9,11,15,20.0,332.0,3.5,20.0,351.5,346.16,264.51
2016,6,9,11,30,21.0,345.0,3.5,20.0,366.0,359.7,274.5
2016,6,9,11,45,22.0,346.5,3.55,20.0,368.5,361.67,275.92
2016,6,9,12,0,23.0,348.0,3.6,20.0,371.0,363.5,277.33
2016,6,9,12,15,227.0,380.0,3.65,20.0,599.5,608.19,464.83
2016,6,9,12,30,431.0,412.0,3.7,20.0,828.0,834.18,628.0
2016,6,9,12,45,680.5,262.5,3.8,20.0,911.5,912.57,689.87
2016,6,9,13,0,930.0,113.0,3.9,20.0,995.0,974.59,732.58
2016,6,9,13,15,926.5,112.0,3.95,20.0,978.5,947.3,714.24
2016,6,9,13,30,923.0,111.0,4.0,20.0,962.0,917.33,694.7
2016,6,9,13,45,919.5,109.0,4.1,20.0,938.5,883.86,672.89
2016,6,9,14,0,916.0,107.0,4.2,20.0,915.0,848.0,649.21
2016,6,9,14,15,683.0,214.5,4.2,19.5,806.0,737.12,570.74
2016,6,9,14,30,450.0,322.0,4.2,19.0,697.0,638.48,494.49
2016,6,9,14,45,667.5,211.5,4.25,19.0,740.5,665.14,519.74
2016,6,9,15,0,885.0,101.0,4.3,19.0,784.0,674.64,530.38
2016,6,9,15,15,873.5,99.0,4.3,18.5,743.0,625.18,492.95
2016,6,9,15,30,862.0,97.0,4.3,18.0,702.0,575.15,454.29
2016,6,9,15,45,846.0,95.0,4.3,18.0,656.5,522.46,411.61
2016,6,9,16,0,830.0,93.0,4.3,18.0,611.0,467.36,365.97
2016,6,9,16,15,811.0,90.0,4.2,17.5,563.0,413.17,320.29
2016,6,9,16,30,792.0,87.0,4.1,17.0,515.0,360.14,274.35
2016,6,9,16,45,766.0,84.0,4.1,16.5,465.0,306.37,227.08
2016,6,9,17,0,740.0,81.0,4.1,16.0,415.0,254.97,181.27
2016,6,9,17,15,496.5,107.0,4.0,15.5,319.0,186.65,130.55
2016,6,9,17,30,253.0,133.0,3.9,15.0,223.0,148.47,108.28
2016,6,9,17,45,228.5,115.5,3.85,14.5,187.5,115.69,83.15
2016,6,9,18,0,204.0,98.0,3.8,14.0,152.0,85.75,62.51
2016,6,9,18,15,178.5,79.0,3.65,13.5,118.5,62.15,49.77
2016,6,9,18,30,153.0,60.0,3.5,13.0,85.0,48.16,36.97
2016,6,9,18,45,108.0,42.5,3.4,13.0,57.5,34.79,24.4
2016,6,9,19,0,63.0,25.0,3.3,13.0,30.0,20.96,9.41
2016,6,9,19,15,31.5,12.5,3.25,12.5,15.0,12.29,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,6.0,2.6,11.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,12.0,2.8,12.0,15.0,23.98,0.0
2016,6,10,5,15,246.0,23.0,3.05,12.5,47.0,68.08,31.44
2016,6,10,5,30,377.0,34.0,3.3,13.0,79.0,122.38,80.44
2016,6,10,5,45,458.5,42.0,3.55,13.5,122.5,173.16,124.96
2016,6,10,6,0,540.0,50.0,3.8,14.0,166.0,232.56,177.46
2016,6,10,6,15,594.0,55.5,3.85,14.5,214.5,287.39,226.8
2016,6,10,6,30,648.0,61.0,3.9,15.0,263.0,347.37,279.48
2016,6,10,6,45,409.0,112.0,4.0,15.5,247.0,320.46,260.82
2016,6,10,7,0,170.0,163.0,4.1,16.0,231.0,260.67,211.89
2016,6,10,7,15,472.0,121.0,4.1,16.0,347.0,406.49,333.18
2016,6,10,7,30,774.0,79.0,4.1,16.0,463.0,571.4,466.32
2016,6,10,7,45,792.5,83.0,4.15,16.5,511.5,622.61,504.92
2016,6,10,8,0,811.0,87.0,4.2,17.0,560.0,673.74,541.88
2016,6,10,8,15,827.0,90.0,4.2,17.5,606.0,718.07,572.11
2016,6,10,8,30,843.0,93.0,4.2,18.0,652.0,764.82,603.63
2016,6,10,8,45,853.5,96.5,4.2,18.5,694.0,806.54,630.95
2016,6,10,9,0,864.0,100.0,4.2,19.0,736.0,846.56,656.69
2016,6,10,9,15,874.0,101.5,4.2,19.0,774.5,882.1,680.22
2016,6,10,9,30,884.0,103.0,4.2,19.0,813.0,915.52,702.15
2016,6,10,9,45,893.0,104.0,4.2,19.5,846.0,945.17,719.98
2016,6,10,10,0,902.0,105.0,4.2,20.0,879.0,972.29,735.97
2016,6,10,10,15,908.5,106.0,4.2,20.0,906.0,994.29,749.83
2016,6,10,10,30,915.0,107.0,4.2,20.0,933.0,1013.37,761.78
2016,6,10,10,45,919.0,108.0,4.25,20.5,953.5,1026.93,768.91
2016,6,10,11,0,923.0,109.0,4.3,21.0,974.0,1037.31,774.02
2016,6,10,11,15,926.5,110.0,4.3,21.0,988.0,1043.96,777.92
2016,6,10,11,30,930.0,111.0,4.3,21.0,1002.0,1047.31,779.76
2016,6,10,11,45,932.0,111.0,4.35,21.0,1008.0,1044.86,778.17
2016,6,10,12,0,934.0,111.0,4.4,21.0,1014.0,1039.14,774.55
2016,6,10,12,15,934.5,111.0,4.4,21.0,1013.5,1028.7,767.59
2016,6,10,12,30,935.0,111.0,4.4,21.0,1013.0,1015.09,758.63
2016,6,10,12,45,917.0,122.0,4.45,21.0,1000.0,991.66,743.43
2016,6,10,13,0,899.0,133.0,4.5,21.0,987.0,965.75,726.75
2016,6,10,13,15,896.5,132.0,4.5,21.0,971.0,940.07,709.79
2016,6,10,13,30,894.0,131.0,4.5,21.0,955.0,911.75,690.98
2016,6,10,13,45,891.5,129.0,4.55,21.0,933.0,879.97,670.08
2016,6,10,14,0,889.0,127.0,4.6,21.0,911.0,845.81,647.38
2016,6,10,14,15,882.5,125.0,4.6,20.5,882.0,806.31,621.63
2016,6,10,14,30,876.0,123.0,4.6,20.0,853.0,765.03,594.29
2016,6,10,14,45,868.5,120.5,4.6,20.0,818.0,720.98,563.47
2016,6,10,15,0,861.0,118.0,4.6,20.0,783.0,675.62,529.43
2016,6,10,15,15,849.0,115.5,4.55,19.5,742.5,624.87,491.28
2016,6,10,15,30,837.0,113.0,4.5,19.0,702.0,574.81,452.59
2016,6,10,15,45,823.0,109.5,4.45,19.0,657.0,522.57,410.34
2016,6,10,16,0,809.0,106.0,4.4,19.0,612.0,470.55,367.18
2016,6,10,16,15,789.0,103.0,4.3,18.5,564.0,416.98,322.32
2016,6,10,16,30,769.0,100.0,4.2,18.0,516.0,364.71,277.34
2016,6,10,16,45,741.5,96.0,4.15,17.5,465.5,310.75,230.36
2016,6,10,17,0,714.0,92.0,4.1,17.0,415.0,256.34,182.59
2016,6,10,17,15,678.5,86.5,3.95,16.5,363.5,204.51,137.58
2016,6,10,17,30,643.0,81.0,3.8,16.0,312.0,156.48,97.54
2016,6,10,17,45,591.5,75.0,3.65,15.5,262.0,110.53,63.74
2016,6,10,18,0,540.0,69.0,3.5,15.0,212.0,70.4,41.08
2016,6,10,18,15,468.0,60.5,3.3,14.5,165.5,43.4,33.01
2016,6,10,18,30,396.0,52.0,3.1,14.0,119.0,39.13,28.91
2016,6,10,18,45,286.0,40.0,2.9,13.5,80.0,30.49,20.69
2016,6,10,19,0,176.0,28.0,2.7,13.0,41.0,21.82,10.29
2016,6,10,19,15,88.0,14.0,2.7,12.5,20.5,13.76,0.0
2016,6,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,11,4,45,26.0,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,52.0,12.0,0.7,11.0,13.0,17.29,0.0
2016,6,11,5,15,169.5,26.0,0.75,11.5,44.0,58.49,27.86
2016,6,11,5,30,287.0,40.0,0.8,12.0,75.0,108.82,72.89
2016,6,11,5,45,381.5,50.0,0.9,12.5,118.5,161.02,117.09
2016,6,11,6,0,476.0,60.0,1.0,13.0,162.0,222.68,169.88
2016,6,11,6,15,535.5,67.5,1.05,13.5,211.0,278.51,218.61
2016,6,11,6,30,595.0,75.0,1.1,14.0,260.0,340.07,271.03
2016,6,11,6,45,641.5,80.0,1.15,15.0,311.5,398.23,318.89
2016,6,11,7,0,688.0,85.0,1.2,16.0,363.0,460.17,368.0
2016,6,11,7,15,718.5,89.5,1.35,17.0,414.0,515.9,411.14
2016,6,11,7,30,749.0,94.0,1.5,18.0,465.0,571.96,453.16
2016,6,11,7,45,773.0,97.5,1.65,19.0,515.0,625.22,491.76
2016,6,11,8,0,797.0,101.0,1.8,20.0,565.0,678.87,529.14
2016,6,11,8,15,814.0,104.0,1.8,20.5,611.5,726.88,560.21
2016,6,11,8,30,831.0,107.0,1.8,21.0,658.0,774.15,590.15
2016,6,11,8,45,844.5,109.5,1.85,21.5,701.5,817.03,616.96
2016,6,11,9,0,858.0,112.0,1.9,22.0,745.0,854.04,639.46
2016,6,11,9,15,868.5,114.0,1.85,22.5,783.0,890.35,660.26
2016,6,11,9,30,879.0,116.0,1.8,23.0,821.0,924.58,679.32
2016,6,11,9,45,883.0,120.0,1.8,24.0,853.0,952.58,693.34
2016,6,11,10,0,887.0,124.0,1.8,25.0,885.0,977.83,705.46
2016,6,11,10,15,892.5,125.5,1.75,25.0,911.5,999.06,717.08
2016,6,11,10,30,898.0,127.0,1.7,25.0,938.0,1017.37,726.88
2016,6,11,10,45,900.5,128.5,1.65,25.5,957.5,1029.7,731.53
2016,6,11,11,0,903.0,130.0,1.6,26.0,977.0,1038.87,734.31
2016,6,11,11,15,905.5,131.0,1.65,26.0,989.5,1044.35,737.88
2016,6,11,11,30,908.0,132.0,1.7,26.0,1002.0,1046.61,739.62
2016,6,11,11,45,908.0,132.5,1.8,26.5,1007.0,1042.65,736.91
2016,6,11,12,0,908.0,133.0,1.9,27.0,1012.0,1035.53,732.34
2016,6,11,12,15,907.5,133.0,2.05,27.0,1010.5,1024.3,727.33
2016,6,11,12,30,907.0,133.0,2.2,27.0,1009.0,1010.03,720.35
2016,6,11,12,45,913.0,127.5,2.35,27.5,1002.0,993.56,710.48
2016,6,11,13,0,919.0,122.0,2.5,28.0,995.0,973.94,698.53
2016,6,11,13,15,916.0,121.0,2.55,27.5,978.5,947.42,683.91
2016,6,11,13,30,913.0,120.0,2.6,27.0,962.0,918.24,667.46
2016,6,11,13,45,905.0,121.0,2.7,27.0,938.0,884.21,646.73
2016,6,11,14,0,897.0,122.0,2.8,27.0,914.0,848.08,624.36
2016,6,11,14,15,890.0,120.5,2.8,27.0,884.0,808.45,598.74
2016,6,11,14,30,883.0,119.0,2.8,27.0,854.0,767.05,571.69
2016,6,11,14,45,871.0,118.5,2.85,27.0,818.0,721.52,541.75
2016,6,11,15,0,859.0,118.0,2.9,27.0,782.0,675.02,508.9
2016,6,11,15,15,682.5,177.0,2.95,26.5,687.0,580.36,439.35
2016,6,11,15,30,506.0,236.0,3.0,26.0,592.0,501.78,380.42
2016,6,11,15,45,652.5,172.5,3.15,25.5,601.0,492.06,374.44
2016,6,11,16,0,799.0,109.0,3.3,25.0,610.0,469.51,356.45
2016,6,11,16,15,779.0,105.5,3.35,24.5,562.0,415.99,313.21
2016,6,11,16,30,759.0,102.0,3.4,24.0,514.0,363.78,269.85
2016,6,11,16,45,731.0,98.0,3.5,23.5,463.5,307.38,222.46
2016,6,11,17,0,703.0,94.0,3.6,23.0,413.0,256.13,178.51
2016,6,11,17,15,668.0,88.5,3.6,22.0,362.0,204.96,135.44
2016,6,11,17,30,633.0,83.0,3.6,21.0,311.0,157.54,96.92
2016,6,11,17,45,584.5,76.0,3.6,20.5,261.5,111.48,63.42
2016,6,11,18,0,536.0,69.0,3.6,20.0,212.0,70.9,40.45
2016,6,11,18,15,467.0,60.0,3.5,19.0,165.5,42.86,31.91
2016,6,11,18,30,398.0,51.0,3.4,18.0,119.0,38.08,27.51
2016,6,11,18,45,297.0,39.0,3.3,17.5,80.5,30.01,19.93
2016,6,11,19,0,196.0,27.0,3.2,17.0,42.0,20.96,9.65
2016,6,11,19,15,98.0,13.5,3.1,16.5,21.0,13.27,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
