Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,12,4,45,20.5,6.0,3.35,11.5,6.5,0.0,0.0
2016,6,12,5,0,41.0,12.0,3.5,12.0,13.0,16.12,0.0
2016,6,12,5,15,153.0,27.0,3.65,12.5,43.5,56.93,27.18
2016,6,12,5,30,265.0,42.0,3.8,13.0,74.0,106.28,71.51
2016,6,12,5,45,361.5,52.0,3.95,13.5,117.5,157.58,115.04
2016,6,12,6,0,458.0,62.0,4.1,14.0,161.0,218.81,167.93
2016,6,12,6,15,518.0,70.0,4.05,14.5,209.0,274.42,217.19
2016,6,12,6,30,578.0,78.0,4.0,15.0,257.0,335.83,270.47
2016,6,12,6,45,628.5,82.0,4.0,15.5,309.0,393.95,320.1
2016,6,12,7,0,679.0,86.0,4.0,16.0,361.0,456.25,371.72
2016,6,12,7,15,710.0,90.5,3.9,16.5,412.0,511.83,416.36
2016,6,12,7,30,741.0,95.0,3.8,17.0,463.0,567.75,459.87
2016,6,12,7,45,767.5,97.5,3.7,17.5,513.0,621.24,500.12
2016,6,12,8,0,794.0,100.0,3.6,18.0,563.0,675.34,539.21
2016,6,12,8,15,811.5,103.5,3.5,18.5,609.5,724.14,571.93
2016,6,12,8,30,829.0,107.0,3.4,19.0,656.0,772.27,603.44
2016,6,12,8,45,843.5,108.5,3.3,19.5,699.5,814.81,630.29
2016,6,12,9,0,858.0,110.0,3.2,20.0,743.0,851.62,652.62
2016,6,12,9,15,868.5,112.0,3.2,20.5,781.5,887.96,674.9
2016,6,12,9,30,879.0,114.0,3.2,21.0,820.0,922.22,695.5
2016,6,12,9,45,892.5,112.5,3.2,21.5,854.0,953.31,713.74
2016,6,12,10,0,906.0,111.0,3.2,22.0,888.0,982.08,730.3
2016,6,12,10,15,911.5,112.0,3.25,22.0,915.0,1003.22,743.55
2016,6,12,10,30,917.0,113.0,3.3,22.0,942.0,1021.4,754.95
2016,6,12,10,45,921.5,113.5,3.35,22.5,962.0,1035.0,761.96
2016,6,12,11,0,926.0,114.0,3.4,23.0,982.0,1045.43,767.0
2016,6,12,11,15,928.0,114.5,3.5,23.0,994.5,1050.12,770.3
2016,6,12,11,30,930.0,115.0,3.6,23.0,1007.0,1051.53,771.61
2016,6,12,11,45,930.0,115.5,3.7,23.5,1012.0,1047.65,768.08
2016,6,12,12,0,930.0,116.0,3.8,24.0,1017.0,1040.53,762.55
2016,6,12,12,15,929.5,116.0,3.85,24.0,1015.0,1029.22,755.53
2016,6,12,12,30,929.0,116.0,3.9,24.0,1013.0,1014.79,746.55
2016,6,12,12,45,920.5,120.0,4.0,24.0,1002.0,993.63,733.49
2016,6,12,13,0,912.0,124.0,4.1,24.0,991.0,969.76,718.62
2016,6,12,13,15,908.5,123.0,4.1,24.0,974.5,943.0,701.22
2016,6,12,13,30,905.0,122.0,4.1,24.0,958.0,913.62,682.04
2016,6,12,13,45,900.0,121.0,4.15,24.0,934.5,880.48,660.47
2016,6,12,14,0,895.0,120.0,4.2,24.0,911.0,845.09,637.22
2016,6,12,14,15,888.0,118.5,4.2,23.5,881.0,805.58,611.91
2016,6,12,14,30,881.0,117.0,4.2,23.0,851.0,764.31,585.04
2016,6,12,14,45,871.5,115.0,4.2,23.0,815.5,719.24,554.0
2016,6,12,15,0,862.0,113.0,4.2,23.0,780.0,673.02,520.15
2016,6,12,15,15,850.0,110.5,4.15,22.5,739.5,623.85,483.79
2016,6,12,15,30,838.0,108.0,4.1,22.0,699.0,572.21,444.63
2016,6,12,15,45,823.0,105.5,4.05,22.0,654.0,520.41,403.38
2016,6,12,16,0,808.0,103.0,4.0,22.0,609.0,468.91,361.29
2016,6,12,16,15,788.0,99.5,3.95,21.5,561.0,414.96,316.9
2016,6,12,16,30,768.0,96.0,3.9,21.0,513.0,362.29,272.33
2016,6,12,16,45,742.0,92.0,3.85,21.0,463.0,308.85,225.88
2016,6,12,17,0,716.0,88.0,3.8,21.0,413.0,254.95,178.77
2016,6,12,17,15,681.5,83.0,3.65,20.0,362.5,203.64,135.01
2016,6,12,17,30,647.0,78.0,3.5,19.0,312.0,155.99,95.82
2016,6,12,17,45,597.5,72.0,3.4,18.5,262.0,109.91,62.0
2016,6,12,18,0,548.0,66.0,3.3,18.0,212.0,69.39,38.93
2016,6,12,18,15,479.5,57.5,3.1,17.5,166.0,40.55,30.1
2016,6,12,18,30,411.0,49.0,2.9,17.0,120.0,36.11,25.94
2016,6,12,18,45,307.5,38.0,2.7,16.5,81.5,28.96,19.15
2016,6,12,19,0,204.0,27.0,2.5,16.0,43.0,20.93,9.89
2016,6,12,19,15,102.0,13.5,2.55,15.5,21.5,13.27,0.0
2016,6,12,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.85,11.5,7.0,0.0,0.0
2016,6,13,5,0,67.0,12.0,3.0,12.0,14.0,18.83,0.0
2016,6,13,5,15,183.0,25.5,3.0,12.0,44.5,59.85,28.1
2016,6,13,5,30,299.0,39.0,3.0,12.0,75.0,110.6,73.99
2016,6,13,5,45,390.0,48.0,3.05,12.5,117.5,160.84,117.17
2016,6,13,6,0,481.0,57.0,3.1,13.0,160.0,220.66,169.28
2016,6,13,6,15,245.5,82.0,3.05,13.5,135.0,180.28,143.53
2016,6,13,6,30,10.0,107.0,3.0,14.0,110.0,110.21,87.88
2016,6,13,6,45,16.0,126.0,3.0,14.5,132.0,132.44,106.35
2016,6,13,7,0,22.0,145.0,3.0,15.0,154.0,155.23,124.88
2016,6,13,7,15,11.5,148.0,3.0,15.5,152.5,152.61,122.0
2016,6,13,7,30,1.0,151.0,3.0,16.0,151.0,149.17,118.34
2016,6,13,7,45,16.0,186.5,3.05,16.5,195.5,194.94,155.19
2016,6,13,8,0,31.0,222.0,3.1,17.0,240.0,247.87,196.97
2016,6,13,8,15,154.0,255.0,3.2,17.0,356.0,381.51,304.55
2016,6,13,8,30,277.0,288.0,3.3,17.0,472.0,525.23,416.07
2016,6,13,8,45,246.5,315.0,3.4,17.5,486.5,538.38,422.81
2016,6,13,9,0,216.0,342.0,3.5,18.0,501.0,541.04,422.36
2016,6,13,9,15,285.5,345.0,3.6,18.0,567.0,618.58,481.02
2016,6,13,9,30,355.0,348.0,3.7,18.0,633.0,691.55,535.15
2016,6,13,9,45,634.0,225.5,3.8,18.5,760.0,840.37,648.65
2016,6,13,10,0,913.0,103.0,3.9,19.0,887.0,980.1,743.19
2016,6,13,10,15,919.5,104.5,4.0,19.0,914.5,1002.93,757.31
2016,6,13,10,30,926.0,106.0,4.1,19.0,942.0,1022.81,770.4
2016,6,13,10,45,930.5,107.0,4.25,19.0,963.0,1037.11,780.15
2016,6,13,11,0,935.0,108.0,4.4,19.0,984.0,1048.2,787.83
2016,6,13,11,15,938.0,108.5,4.55,19.0,998.0,1054.01,792.68
2016,6,13,11,30,941.0,109.0,4.7,19.0,1012.0,1056.5,795.41
2016,6,13,11,45,941.5,110.5,4.85,19.0,1018.0,1054.19,794.98
2016,6,13,12,0,942.0,112.0,5.0,19.0,1024.0,1048.56,792.38
2016,6,13,12,15,941.5,112.0,5.05,18.5,1022.5,1037.2,786.62
2016,6,13,12,30,941.0,112.0,5.1,18.0,1021.0,1022.67,778.75
2016,6,13,12,45,935.5,114.0,5.15,18.0,1011.0,1002.26,765.34
2016,6,13,13,0,930.0,116.0,5.2,18.0,1001.0,978.99,749.98
2016,6,13,13,15,926.5,115.5,5.15,18.0,984.5,952.37,731.56
2016,6,13,13,30,923.0,115.0,5.1,18.0,968.0,923.06,711.28
2016,6,13,13,45,918.0,114.0,5.05,18.0,944.5,889.46,687.94
2016,6,13,14,0,913.0,113.0,5.0,18.0,921.0,853.56,662.91
2016,6,13,14,15,906.0,112.0,4.95,18.0,891.0,813.95,635.12
2016,6,13,14,30,899.0,111.0,4.9,18.0,861.0,772.54,605.85
2016,6,13,14,45,886.5,111.0,4.9,18.0,824.5,726.6,573.27
2016,6,13,15,0,874.0,111.0,4.9,18.0,788.0,679.69,538.09
2016,6,13,15,15,862.5,108.5,4.85,17.5,747.0,630.33,500.51
2016,6,13,15,30,851.0,106.0,4.8,17.0,706.0,580.4,461.48
2016,6,13,15,45,835.0,103.5,4.8,16.5,661.0,525.48,417.65
2016,6,13,16,0,819.0,101.0,4.8,16.0,616.0,472.94,374.32
2016,6,13,16,15,800.0,97.5,4.7,15.5,567.5,418.86,328.36
2016,6,13,16,30,781.0,94.0,4.6,15.0,519.0,365.94,282.16
2016,6,13,16,45,762.5,88.0,4.6,15.0,470.0,312.3,234.06
2016,6,13,17,0,744.0,82.0,4.6,15.0,421.0,260.23,186.81
2016,6,13,17,15,710.5,77.5,4.55,14.5,370.0,208.27,140.9
2016,6,13,17,30,677.0,73.0,4.5,14.0,319.0,156.85,97.26
2016,6,13,17,45,630.5,67.5,4.45,14.0,269.0,109.84,61.66
2016,6,13,18,0,584.0,62.0,4.4,14.0,219.0,68.05,37.24
2016,6,13,18,15,516.5,54.5,4.25,13.5,172.0,37.88,28.24
2016,6,13,18,30,449.0,47.0,4.1,13.0,125.0,34.22,24.72
2016,6,13,18,45,335.0,37.5,3.95,12.5,85.0,28.41,19.05
2016,6,13,19,0,221.0,28.0,3.8,12.0,45.0,21.74,10.89
2016,6,13,19,15,110.5,14.0,3.8,12.0,22.5,13.76,0.0
2016,6,13,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.5,6.0,3.4,10.5,7.0,0.0,0.0
2016,6,14,5,0,57.0,12.0,3.5,11.0,14.0,17.76,0.0
2016,6,14,5,15,177.0,25.5,3.55,11.0,44.5,58.79,27.61
2016,6,14,5,30,297.0,39.0,3.6,11.0,75.0,110.01,73.85
2016,6,14,5,45,399.5,47.0,3.65,11.5,119.0,162.08,118.4
2016,6,14,6,0,502.0,55.0,3.7,12.0,163.0,224.91,173.1
2016,6,14,6,15,399.0,83.0,3.7,12.5,182.5,242.16,193.52
2016,6,14,6,30,296.0,111.0,3.7,13.0,202.0,245.41,199.73
2016,6,14,6,45,326.0,125.0,3.75,13.5,242.5,289.39,237.34
2016,6,14,7,0,356.0,139.0,3.8,14.0,283.0,341.53,280.57
2016,6,14,7,15,310.5,168.5,3.85,14.5,306.5,358.9,294.11
2016,6,14,7,30,265.0,198.0,3.9,15.0,330.0,376.87,307.22
2016,6,14,7,45,407.0,182.5,3.95,15.5,408.0,472.08,384.03
2016,6,14,8,0,549.0,167.0,4.0,16.0,486.0,572.79,463.19
2016,6,14,8,15,472.0,212.5,4.0,16.5,503.5,586.35,469.58
2016,6,14,8,30,395.0,258.0,4.0,17.0,521.0,585.14,464.94
2016,6,14,8,45,384.0,281.5,4.05,17.5,550.5,614.76,485.02
2016,6,14,9,0,373.0,305.0,4.1,18.0,580.0,642.44,503.17
2016,6,14,9,15,633.5,202.5,4.1,18.0,698.5,784.61,613.76
2016,6,14,9,30,894.0,100.0,4.1,18.0,817.0,920.4,708.47
2016,6,14,9,45,899.0,103.0,4.15,18.5,849.0,948.83,724.98
2016,6,14,10,0,904.0,106.0,4.2,19.0,881.0,974.52,740.31
2016,6,14,10,15,909.5,107.5,4.25,19.0,908.0,996.26,754.33
2016,6,14,10,30,915.0,109.0,4.3,19.0,935.0,1015.04,766.43
2016,6,14,10,45,919.0,109.5,4.35,19.5,955.0,1028.23,773.35
2016,6,14,11,0,923.0,110.0,4.4,20.0,975.0,1038.26,778.24
2016,6,14,11,15,925.5,110.5,4.45,20.0,988.0,1043.56,781.62
2016,6,14,11,30,928.0,111.0,4.5,20.0,1001.0,1045.59,783.08
2016,6,14,11,45,928.5,111.5,4.6,20.0,1006.5,1042.34,781.6
2016,6,14,12,0,929.0,112.0,4.7,20.0,1012.0,1035.85,778.05
2016,6,14,12,15,929.0,112.0,4.75,19.5,1010.5,1025.16,772.82
2016,6,14,12,30,929.0,112.0,4.8,19.0,1009.0,1011.34,765.51
2016,6,14,12,45,927.5,111.5,4.85,19.0,1000.0,992.51,753.32
2016,6,14,13,0,926.0,111.0,4.9,19.0,991.0,970.74,739.12
2016,6,14,13,15,923.0,110.0,4.95,18.5,975.0,944.24,723.06
2016,6,14,13,30,920.0,109.0,5.0,18.0,959.0,915.06,704.99
2016,6,14,13,45,914.0,109.0,5.05,18.0,935.5,881.74,682.48
2016,6,14,14,0,908.0,109.0,5.1,18.0,912.0,846.18,658.22
2016,6,14,14,15,901.5,107.5,5.05,17.5,883.0,806.73,631.66
2016,6,14,14,30,895.0,106.0,5.0,17.0,854.0,765.44,603.49
2016,6,14,14,45,888.0,103.5,5.0,17.0,819.0,721.21,571.93
2016,6,14,15,0,881.0,101.0,5.0,17.0,784.0,675.57,537.85
2016,6,14,15,15,870.0,99.0,4.9,16.5,744.0,626.75,500.24
2016,6,14,15,30,859.0,97.0,4.8,16.0,704.0,577.31,461.18
2016,6,14,15,45,848.0,93.5,4.75,16.0,660.0,526.07,419.0
2016,6,14,16,0,837.0,90.0,4.7,16.0,616.0,474.66,375.6
2016,6,14,16,15,819.5,87.0,4.65,15.5,568.5,418.05,327.69
2016,6,14,16,30,802.0,84.0,4.6,15.0,521.0,365.17,281.42
2016,6,14,16,45,683.0,100.0,4.6,15.0,447.5,296.6,223.35
2016,6,14,17,0,564.0,116.0,4.6,15.0,374.0,242.4,178.01
2016,6,14,17,15,505.0,111.5,4.55,14.5,321.5,195.1,138.12
2016,6,14,17,30,446.0,107.0,4.5,14.0,269.0,153.25,104.35
2016,6,14,17,45,406.5,96.5,4.5,14.0,227.0,114.59,74.85
2016,6,14,18,0,367.0,86.0,4.5,14.0,185.0,80.28,53.06
2016,6,14,18,15,325.5,71.5,4.35,13.5,145.5,52.16,40.95
2016,6,14,18,30,284.0,57.0,4.2,13.0,106.0,42.52,32.07
2016,6,14,18,45,209.0,42.5,4.05,12.5,72.5,32.36,22.5
2016,6,14,19,0,134.0,28.0,3.9,12.0,39.0,21.69,11.0
2016,6,14,19,15,67.0,14.0,3.85,11.5,19.5,13.76,0.0
2016,6,14,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.2,10.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.4,10.0,10.0,9.83,0.0
2016,6,15,5,15,41.5,26.0,3.55,10.5,31.0,34.34,15.87
2016,6,15,5,30,83.0,42.0,3.7,11.0,52.0,62.61,42.99
2016,6,15,5,45,116.0,60.5,3.9,11.5,81.5,95.07,71.16
2016,6,15,6,0,149.0,79.0,4.1,12.0,111.0,134.11,105.15
2016,6,15,6,15,166.5,99.5,4.15,12.5,144.0,170.29,136.96
2016,6,15,6,30,184.0,120.0,4.2,13.0,177.0,208.13,169.65
2016,6,15,6,45,201.5,139.0,4.3,13.5,211.5,245.92,201.69
2016,6,15,7,0,219.0,158.0,4.4,14.0,246.0,285.21,234.3
2016,6,15,7,15,192.5,183.5,4.45,14.0,268.5,302.54,248.31
2016,6,15,7,30,166.0,209.0,4.5,14.0,291.0,321.95,263.39
2016,6,15,7,45,493.0,147.5,4.6,14.5,427.0,491.07,403.91
2016,6,15,8,0,820.0,86.0,4.7,15.0,563.0,677.12,551.45
2016,6,15,8,15,836.0,88.5,4.75,15.5,609.5,721.36,581.58
2016,6,15,8,30,852.0,91.0,4.8,16.0,656.0,767.97,613.74
2016,6,15,8,45,866.5,92.5,4.9,16.5,699.0,811.21,643.19
2016,6,15,9,0,881.0,94.0,5.0,17.0,742.0,853.02,671.29
2016,6,15,9,15,890.5,95.5,5.0,17.0,780.0,888.77,695.48
2016,6,15,9,30,900.0,97.0,5.0,17.0,818.0,922.35,717.99
2016,6,15,9,45,905.0,99.5,5.05,17.0,850.5,950.44,736.88
2016,6,15,10,0,910.0,102.0,5.1,17.0,883.0,975.79,753.86
2016,6,15,10,15,915.5,103.5,5.1,17.0,910.0,997.69,768.09
2016,6,15,10,30,921.0,105.0,5.1,17.0,937.0,1016.61,780.3
2016,6,15,10,45,924.5,106.0,5.2,17.5,957.0,1029.96,787.99
2016,6,15,11,0,928.0,107.0,5.3,18.0,977.0,1040.11,793.57
2016,6,15,11,15,931.0,107.5,5.3,18.0,990.5,1046.0,797.08
2016,6,15,11,30,934.0,108.0,5.3,18.0,1004.0,1048.59,798.47
2016,6,15,11,45,935.0,108.5,5.3,18.0,1010.0,1045.89,796.34
2016,6,15,12,0,936.0,109.0,5.3,18.0,1016.0,1039.92,792.11
2016,6,15,12,15,936.0,109.0,5.3,18.0,1015.0,1029.22,784.74
2016,6,15,12,30,936.0,109.0,5.3,18.0,1014.0,1015.37,775.32
2016,6,15,12,45,925.5,115.0,5.3,18.0,1003.0,994.36,761.01
2016,6,15,13,0,915.0,121.0,5.3,18.0,992.0,970.65,744.89
2016,6,15,13,15,912.0,120.0,5.25,18.0,976.0,944.42,726.68
2016,6,15,13,30,909.0,119.0,5.2,18.0,960.0,915.53,706.63
2016,6,15,13,45,908.0,116.0,5.2,18.0,938.0,883.88,684.9
2016,6,15,14,0,907.0,113.0,5.2,18.0,916.0,849.72,661.3
2016,6,15,14,15,900.5,111.5,5.15,17.5,886.5,810.32,634.76
2016,6,15,14,30,894.0,110.0,5.1,17.0,857.0,769.09,606.61
2016,6,15,14,45,889.5,106.0,5.05,17.0,822.5,725.24,575.1
2016,6,15,15,0,885.0,102.0,5.0,17.0,788.0,679.79,541.0
2016,6,15,15,15,874.0,99.5,4.9,17.0,748.0,630.35,502.01
2016,6,15,15,30,863.0,97.0,4.8,17.0,708.0,580.27,461.71
2016,6,15,15,45,853.5,93.0,4.75,17.0,664.0,529.17,419.84
2016,6,15,16,0,844.0,89.0,4.7,17.0,620.0,477.75,376.61
2016,6,15,16,15,826.0,86.0,4.6,16.5,572.0,420.58,328.38
2016,6,15,16,30,808.0,83.0,4.5,16.0,524.0,367.2,281.85
2016,6,15,16,45,788.0,78.5,4.4,15.5,474.5,313.08,233.77
2016,6,15,17,0,768.0,74.0,4.3,15.0,425.0,260.66,186.48
2016,6,15,17,15,736.5,70.0,4.1,14.5,374.0,208.25,139.89
2016,6,15,17,30,705.0,66.0,3.9,14.0,323.0,159.16,97.92
2016,6,15,17,45,664.0,60.5,3.75,14.0,273.5,111.32,61.29
2016,6,15,18,0,623.0,55.0,3.6,14.0,224.0,65.13,33.15
2016,6,15,18,15,558.5,49.0,3.2,13.5,176.5,33.15,24.04
2016,6,15,18,30,494.0,43.0,2.8,13.0,129.0,30.54,21.5
2016,6,15,18,45,396.0,34.0,2.4,12.5,89.0,25.05,16.19
2016,6,15,19,0,298.0,25.0,2.0,12.0,49.0,19.16,9.2
2016,6,15,19,15,149.0,12.5,1.8,11.5,24.5,12.29,0.0
2016,6,15,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,0.65,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,0.6,11.0,14.0,13.76,0.0
2016,6,16,5,15,161.0,25.0,0.6,11.5,44.5,55.45,25.6
2016,6,16,5,30,322.0,36.0,0.6,12.0,75.0,111.84,73.84
2016,6,16,5,45,409.0,45.0,0.6,12.5,117.5,161.99,116.67
2016,6,16,6,0,496.0,54.0,0.6,13.0,160.0,221.34,167.63
2016,6,16,6,15,552.5,60.5,0.55,13.5,207.5,275.77,214.9
2016,6,16,6,30,609.0,67.0,0.5,14.0,255.0,335.62,265.29
2016,6,16,6,45,647.5,72.5,0.45,14.5,304.5,391.07,310.66
2016,6,16,7,0,686.0,78.0,0.4,15.0,354.0,449.55,356.52
2016,6,16,7,15,715.5,82.0,0.4,15.5,404.0,502.96,397.21
2016,6,16,7,30,745.0,86.0,0.4,16.0,454.0,558.94,438.27
2016,6,16,7,45,576.0,149.5,0.4,16.5,452.0,550.72,428.4
2016,6,16,8,0,407.0,213.0,0.4,17.0,450.0,521.49,403.09
2016,6,16,8,15,362.0,245.5,0.5,17.5,469.5,532.31,409.8
2016,6,16,8,30,317.0,278.0,0.6,18.0,489.0,545.32,417.13
2016,6,16,8,45,292.5,305.0,0.75,18.5,509.5,564.88,429.81
2016,6,16,9,0,268.0,332.0,0.9,19.0,530.0,581.8,440.32
2016,6,16,9,15,360.0,318.0,1.05,19.0,598.5,655.01,494.56
2016,6,16,9,30,452.0,304.0,1.2,19.0,667.0,740.0,555.26
2016,6,16,9,45,678.0,201.5,1.35,19.5,771.0,855.6,637.86
2016,6,16,10,0,904.0,99.0,1.5,20.0,875.0,966.7,709.12
2016,6,16,10,15,909.5,100.5,1.65,20.0,901.5,988.55,723.06
2016,6,16,10,30,915.0,102.0,1.8,20.0,928.0,1007.46,736.23
2016,6,16,10,45,919.5,102.0,1.95,20.5,948.0,1020.75,744.43
2016,6,16,11,0,924.0,102.0,2.1,21.0,968.0,1030.91,750.69
2016,6,16,11,15,926.0,102.5,2.25,21.0,981.0,1035.86,755.1
2016,6,16,11,30,928.0,103.0,2.4,21.0,994.0,1037.54,757.5
2016,6,16,11,45,930.0,102.5,2.55,21.5,1000.0,1034.92,755.73
2016,6,16,12,0,932.0,102.0,2.7,22.0,1006.0,1029.05,751.91
2016,6,16,12,15,931.5,102.0,2.85,22.0,1004.5,1018.0,746.19
2016,6,16,12,30,931.0,102.0,3.0,22.0,1003.0,1003.82,738.44
2016,6,16,12,45,930.0,101.5,3.15,22.0,994.0,985.58,727.97
2016,6,16,13,0,929.0,101.0,3.3,22.0,985.0,964.36,715.47
2016,6,16,13,15,926.0,100.5,3.35,22.0,969.0,938.43,699.03
2016,6,16,13,30,923.0,100.0,3.4,22.0,953.0,909.78,680.72
2016,6,16,13,45,920.0,98.0,3.5,22.0,930.5,877.11,659.86
2016,6,16,14,0,917.0,96.0,3.6,22.0,908.0,841.99,637.14
2016,6,16,14,15,911.0,94.5,3.65,22.0,879.0,802.75,611.06
2016,6,16,14,30,905.0,93.0,3.7,22.0,850.0,761.6,583.38
2016,6,16,14,45,898.5,91.0,3.8,22.0,815.5,717.91,553.76
2016,6,16,15,0,892.0,89.0,3.9,22.0,781.0,672.75,522.04
2016,6,16,15,15,881.5,87.0,3.9,21.5,741.0,623.87,485.92
2016,6,16,15,30,871.0,85.0,3.9,21.0,701.0,574.29,448.2
2016,6,16,15,45,859.5,82.0,3.95,21.0,657.5,522.79,407.17
2016,6,16,16,0,848.0,79.0,4.0,21.0,614.0,471.15,364.84
2016,6,16,16,15,831.0,76.5,4.0,20.5,567.0,417.76,320.52
2016,6,16,16,30,814.0,74.0,4.0,20.0,520.0,365.23,275.58
2016,6,16,16,45,793.0,70.5,4.0,20.0,470.5,308.16,225.66
2016,6,16,17,0,772.0,67.0,4.0,20.0,421.0,256.15,179.23
2016,6,16,17,15,742.0,63.5,3.85,19.5,371.0,204.28,133.86
2016,6,16,17,30,712.0,60.0,3.7,19.0,321.0,155.55,92.79
2016,6,16,17,45,672.0,55.5,3.6,18.5,271.5,108.29,57.27
2016,6,16,18,0,632.0,51.0,3.5,18.0,222.0,65.55,32.45
2016,6,16,18,15,570.0,45.5,3.15,17.0,175.5,33.08,23.6
2016,6,16,18,30,508.0,40.0,2.8,16.0,129.0,27.92,18.91
2016,6,16,18,45,411.5,32.0,2.45,15.5,89.5,23.21,14.38
2016,6,16,19,0,315.0,24.0,2.1,15.0,50.0,18.17,8.38
2016,6,16,19,15,157.5,12.0,1.9,14.5,25.0,11.8,0.0
2016,6,16,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,130.0,11.0,0.9,13.0,15.0,24.2,0.0
2016,6,17,5,15,258.5,21.0,1.1,13.5,46.0,66.8,29.19
2016,6,17,5,30,387.0,31.0,1.3,14.0,77.0,119.86,77.3
2016,6,17,5,45,466.5,38.0,1.5,14.5,119.5,169.17,120.23
2016,6,17,6,0,546.0,45.0,1.7,15.0,162.0,226.9,170.81
2016,6,17,6,15,598.0,50.5,1.7,15.5,209.0,280.32,218.31
2016,6,17,6,30,650.0,56.0,1.7,16.0,256.0,339.48,269.4
2016,6,17,6,45,445.5,105.5,1.75,16.5,254.0,328.95,264.17
2016,6,17,7,0,241.0,155.0,1.8,17.0,252.0,293.09,235.83
2016,6,17,7,15,210.5,181.0,1.85,17.5,274.5,309.81,248.81
2016,6,17,7,30,180.0,207.0,1.9,18.0,297.0,328.19,262.09
2016,6,17,7,45,495.5,142.5,1.95,18.5,423.0,486.74,389.12
2016,6,17,8,0,811.0,78.0,2.0,19.0,549.0,657.97,518.5
2016,6,17,8,15,826.5,80.0,2.05,19.0,594.5,704.17,549.22
2016,6,17,8,30,842.0,82.0,2.1,19.0,640.0,749.55,579.98
2016,6,17,8,45,854.5,84.0,2.2,19.5,682.0,791.42,607.14
2016,6,17,9,0,867.0,86.0,2.3,20.0,724.0,831.77,632.95
2016,6,17,9,15,876.5,87.5,2.4,20.5,761.5,867.2,655.12
2016,6,17,9,30,886.0,89.0,2.5,21.0,799.0,900.5,675.71
2016,6,17,9,45,550.5,252.5,2.65,21.5,699.5,787.53,594.63
2016,6,17,10,0,215.0,416.0,2.8,22.0,600.0,635.82,477.07
2016,6,17,10,15,198.0,432.0,2.9,22.0,606.0,638.66,479.13
2016,6,17,10,30,181.0,448.0,3.0,22.0,612.0,640.12,479.26
2016,6,17,10,45,113.0,428.5,3.15,22.5,532.0,552.91,414.49
2016,6,17,11,0,45.0,409.0,3.3,23.0,452.0,457.02,342.67
2016,6,17,11,15,27.5,310.0,3.4,23.0,336.5,337.55,255.02
2016,6,17,11,30,10.0,211.0,3.5,23.0,221.0,216.01,163.22
2016,6,17,11,45,8.5,196.0,3.65,23.5,205.0,199.62,150.57
2016,6,17,12,0,7.0,181.0,3.8,24.0,189.0,183.25,137.73
2016,6,17,12,15,28.5,307.5,3.9,23.5,336.0,332.33,251.61
2016,6,17,12,30,50.0,434.0,4.0,23.0,483.0,477.72,359.13
2016,6,17,12,45,60.0,441.5,4.1,23.0,499.5,492.08,369.55
2016,6,17,13,0,70.0,449.0,4.2,23.0,516.0,505.7,379.95
2016,6,17,13,15,472.0,286.0,4.25,23.0,723.5,713.59,543.55
2016,6,17,13,30,874.0,123.0,4.3,23.0,931.0,889.5,670.64
2016,6,17,13,45,513.0,280.5,4.35,23.0,751.5,711.13,540.9
2016,6,17,14,0,152.0,438.0,4.4,23.0,572.0,546.34,412.44
2016,6,17,14,15,86.0,368.0,4.4,22.5,443.5,420.62,320.57
2016,6,17,14,30,20.0,298.0,4.4,22.0,315.0,301.36,230.42
2016,6,17,14,45,193.0,314.0,4.4,22.0,464.5,434.25,335.82
2016,6,17,15,0,366.0,330.0,4.4,22.0,614.0,551.0,424.87
2016,6,17,15,15,317.0,323.0,4.35,21.5,560.0,495.49,382.93
2016,6,17,15,30,268.0,316.0,4.3,21.0,506.0,443.86,344.1
2016,6,17,15,45,277.0,292.0,4.3,20.5,477.5,411.28,319.97
2016,6,17,16,0,286.0,268.0,4.3,20.0,449.0,377.69,294.3
2016,6,17,16,15,253.0,250.5,4.2,19.5,401.0,331.25,258.01
2016,6,17,16,30,220.0,233.0,4.1,19.0,353.0,291.19,226.45
2016,6,17,16,45,110.0,182.5,4.05,19.0,242.5,199.62,155.06
2016,6,17,17,0,0.0,132.0,4.0,19.0,132.0,125.25,97.86
2016,6,17,17,15,18.0,134.0,3.9,18.5,140.5,129.64,101.36
2016,6,17,17,30,36.0,136.0,3.8,18.0,149.0,127.99,99.6
2016,6,17,17,45,30.0,116.0,3.7,17.5,126.0,106.7,82.65
2016,6,17,18,0,24.0,96.0,3.6,17.0,103.0,86.32,66.4
2016,6,17,18,15,15.0,77.0,3.4,16.5,81.0,70.62,56.67
2016,6,17,18,30,6.0,58.0,3.2,16.0,59.0,53.81,41.55
2016,6,17,18,45,3.0,40.5,3.05,15.5,41.0,38.08,27.17
2016,6,17,19,0,0.0,23.0,2.9,15.0,23.0,22.17,11.55
2016,6,17,19,15,0.0,11.5,2.75,14.5,11.5,11.3,0.0
2016,6,17,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,4,45,58.5,5.5,1.15,11.5,7.0,0.0,0.0
2016,6,18,5,0,117.0,11.0,1.3,12.0,14.0,22.79,0.0
2016,6,18,5,15,249.0,21.5,1.45,12.5,45.5,65.62,28.56
2016,6,18,5,30,381.0,32.0,1.6,13.0,77.0,119.42,77.42
2016,6,18,5,45,465.0,39.5,1.75,13.5,120.5,170.1,121.5
2016,6,18,6,0,549.0,47.0,1.9,14.0,164.0,229.67,173.68
2016,6,18,6,15,604.0,52.0,1.95,14.5,212.5,284.49,222.57
2016,6,18,6,30,659.0,57.0,2.0,15.0,261.0,343.88,274.24
2016,6,18,6,45,697.5,61.5,2.1,15.5,312.0,400.7,322.7
2016,6,18,7,0,736.0,66.0,2.2,16.0,363.0,460.47,371.98
2016,6,18,7,15,765.0,69.5,2.2,16.5,414.0,516.41,416.42
2016,6,18,7,30,794.0,73.0,2.2,17.0,465.0,573.77,460.43
2016,6,18,7,45,815.0,76.0,2.25,17.5,515.0,623.58,497.65
2016,6,18,8,0,836.0,79.0,2.3,18.0,565.0,676.14,534.33
2016,6,18,8,15,853.0,81.5,2.3,18.5,612.5,725.02,566.72
2016,6,18,8,30,870.0,84.0,2.3,19.0,660.0,773.14,597.93
2016,6,18,8,45,883.0,86.5,2.3,19.5,704.0,816.97,625.53
2016,6,18,9,0,896.0,89.0,2.3,20.0,748.0,859.24,651.63
2016,6,18,9,15,906.5,90.5,2.25,20.5,787.0,896.43,673.42
2016,6,18,9,30,917.0,92.0,2.2,21.0,826.0,931.47,693.46
2016,6,18,9,45,920.5,96.0,2.2,21.5,859.0,960.32,709.66
2016,6,18,10,0,924.0,100.0,2.2,22.0,892.0,986.29,723.91
2016,6,18,10,15,930.5,101.0,2.15,22.0,920.0,1009.0,736.84
2016,6,18,10,30,937.0,102.0,2.1,22.0,948.0,1028.74,747.85
2016,6,18,10,45,942.5,102.0,2.1,22.5,969.0,1043.35,754.79
2016,6,18,11,0,948.0,102.0,2.1,23.0,990.0,1054.76,759.8
2016,6,18,11,15,951.0,102.5,2.1,23.0,1004.0,1060.88,763.07
2016,6,18,11,30,954.0,103.0,2.1,23.0,1018.0,1063.66,764.39
2016,6,18,11,45,956.5,103.0,2.15,23.5,1025.0,1062.06,762.26
2016,6,18,12,0,959.0,103.0,2.2,24.0,1032.0,1057.09,758.17
2016,6,18,12,15,959.0,103.0,2.25,24.0,1030.5,1046.34,752.03
2016,6,18,12,30,959.0,103.0,2.3,24.0,1029.0,1032.34,743.94
2016,6,18,12,45,960.0,100.5,2.4,24.5,1021.5,1013.62,732.01
2016,6,18,13,0,961.0,98.0,2.5,25.0,1014.0,991.76,718.08
2016,6,18,13,15,959.0,97.5,2.55,25.0,998.0,966.07,702.57
2016,6,18,13,30,957.0,97.0,2.6,25.0,982.0,937.52,685.13
2016,6,18,13,45,952.0,96.5,2.65,25.0,959.0,903.68,664.11
2016,6,18,14,0,947.0,96.0,2.7,25.0,936.0,867.42,641.33
2016,6,18,14,15,941.5,95.0,2.7,25.0,907.0,828.05,615.88
2016,6,18,14,30,936.0,94.0,2.7,25.0,878.0,786.66,588.84
2016,6,18,14,45,928.0,93.0,2.7,25.0,843.0,741.67,559.03
2016,6,18,15,0,920.0,92.0,2.7,25.0,808.0,695.25,527.32
2016,6,18,15,15,910.0,90.5,2.7,24.5,767.0,645.92,492.11
2016,6,18,15,30,900.0,89.0,2.7,24.0,726.0,595.78,455.2
2016,6,18,15,45,884.5,87.5,2.7,24.0,681.0,542.2,413.72
2016,6,18,16,0,869.0,86.0,2.7,24.0,636.0,488.8,371.18
2016,6,18,16,15,851.5,83.5,2.7,23.5,587.0,434.08,327.06
2016,6,18,16,30,834.0,81.0,2.7,23.0,538.0,376.99,279.8
2016,6,18,16,45,809.5,78.0,2.7,23.0,487.0,321.45,232.13
2016,6,18,17,0,785.0,75.0,2.7,23.0,436.0,268.04,185.58
2016,6,18,17,15,753.5,71.0,2.55,22.5,384.5,214.65,139.83
2016,6,18,17,30,722.0,67.0,2.4,22.0,333.0,164.57,98.37
2016,6,18,17,45,678.5,62.0,2.3,21.5,282.0,115.92,62.32
2016,6,18,18,0,635.0,57.0,2.2,21.0,231.0,69.06,34.37
2016,6,18,18,15,570.0,50.5,1.95,20.0,182.5,34.27,24.34
2016,6,18,18,30,505.0,44.0,1.7,19.0,134.0,31.29,21.59
2016,6,18,18,45,406.5,35.0,1.5,18.0,93.0,25.83,16.47
2016,6,18,19,0,308.0,26.0,1.3,17.0,52.0,19.98,9.84
2016,6,18,19,15,154.0,13.0,1.25,16.5,26.0,12.78,0.0
2016,6,18,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,45,64.5,5.5,0.85,13.5,7.5,0.0,0.0
2016,6,19,5,0,129.0,11.0,0.8,14.0,15.0,23.92,0.0
2016,6,19,5,15,266.0,21.5,0.9,14.5,47.5,67.96,28.84
2016,6,19,5,30,403.0,32.0,1.0,15.0,80.0,123.66,79.21
2016,6,19,5,45,486.5,39.5,1.1,15.5,124.5,175.32,123.79
2016,6,19,6,0,570.0,47.0,1.2,16.0,169.0,235.82,176.19
2016,6,19,6,15,624.0,52.5,1.3,16.5,218.0,291.1,224.94
2016,6,19,6,30,678.0,58.0,1.4,17.0,267.0,352.41,277.51
2016,6,19,6,45,714.5,62.5,1.5,18.0,318.0,409.25,324.66
2016,6,19,7,0,751.0,67.0,1.6,19.0,369.0,468.83,372.2
2016,6,19,7,15,778.0,70.5,1.7,19.5,420.0,524.37,415.74
2016,6,19,7,30,805.0,74.0,1.8,20.0,471.0,581.11,458.79
2016,6,19,7,45,824.0,77.5,1.9,21.0,520.0,633.52,496.37
2016,6,19,8,0,843.0,81.0,2.0,22.0,569.0,682.75,529.22
2016,6,19,8,15,748.5,122.0,1.95,22.5,582.0,696.43,535.61
2016,6,19,8,30,654.0,163.0,1.9,23.0,595.0,695.61,531.4
2016,6,19,8,45,774.5,127.0,1.9,23.5,672.0,776.01,585.52
2016,6,19,9,0,895.0,91.0,1.9,24.0,749.0,860.17,639.16
2016,6,19,9,15,904.5,92.5,1.8,24.5,787.5,896.48,658.69
2016,6,19,9,30,914.0,94.0,1.7,25.0,826.0,930.58,676.79
2016,6,19,9,45,928.0,91.5,1.6,25.5,861.0,962.18,692.89
2016,6,19,10,0,942.0,89.0,1.5,26.0,896.0,991.42,707.15
2016,6,19,10,15,947.0,90.0,1.4,26.0,923.0,1013.11,717.83
2016,6,19,10,30,952.0,91.0,1.3,26.0,950.0,1031.72,726.55
2016,6,19,10,45,954.5,92.5,1.25,26.5,970.0,1045.2,731.52
2016,6,19,11,0,957.0,94.0,1.2,27.0,990.0,1055.37,734.56
2016,6,19,11,15,959.0,94.5,1.2,27.0,1003.5,1060.63,737.13
2016,6,19,11,30,961.0,95.0,1.2,27.0,1017.0,1062.51,737.84
2016,6,19,11,45,958.5,98.0,1.3,27.5,1022.0,1059.05,735.88
2016,6,19,12,0,956.0,101.0,1.4,28.0,1027.0,1052.24,731.97
2016,6,19,12,15,955.5,101.0,1.55,28.0,1026.0,1041.08,727.7
2016,6,19,12,30,955.0,101.0,1.7,28.0,1025.0,1026.71,721.34
2016,6,19,12,45,942.0,108.5,1.9,28.0,1013.0,1004.72,710.75
2016,6,19,13,0,929.0,116.0,2.1,28.0,1001.0,980.04,698.15
2016,6,19,13,15,926.0,115.5,2.2,28.0,985.0,954.16,683.43
2016,6,19,13,30,923.0,115.0,2.3,28.0,969.0,925.57,666.81
2016,6,19,13,45,923.5,111.0,2.45,28.0,947.5,893.99,648.47
2016,6,19,14,0,924.0,107.0,2.6,28.0,926.0,859.75,628.07
2016,6,19,14,15,918.0,105.5,2.7,28.0,897.0,820.31,603.51
2016,6,19,14,30,912.0,104.0,2.8,28.0,868.0,778.94,577.31
2016,6,19,14,45,906.5,100.5,2.9,28.0,833.5,734.28,548.45
2016,6,19,15,0,901.0,97.0,3.0,28.0,799.0,688.05,517.29
2016,6,19,15,15,891.0,95.5,3.05,27.5,758.5,639.56,483.08
2016,6,19,15,30,881.0,94.0,3.1,27.0,718.0,590.29,447.18
2016,6,19,15,45,868.5,91.0,3.2,27.0,674.0,537.77,407.03
2016,6,19,16,0,856.0,88.0,3.3,27.0,630.0,485.18,365.56
2016,6,19,16,15,838.5,85.5,3.3,26.5,582.0,431.11,322.21
2016,6,19,16,30,821.0,83.0,3.3,26.0,534.0,374.7,275.81
2016,6,19,16,45,796.5,80.0,3.3,25.5,483.5,319.83,229.51
2016,6,19,17,0,772.0,77.0,3.3,25.0,433.0,267.09,184.19
2016,6,19,17,15,740.5,73.0,3.15,24.0,382.0,214.37,139.54
2016,6,19,17,30,709.0,69.0,3.0,23.0,331.0,164.97,98.97
2016,6,19,17,45,664.0,64.5,2.95,22.5,280.0,114.26,61.28
2016,6,19,18,0,619.0,60.0,2.9,22.0,229.0,71.34,36.35
2016,6,19,18,15,554.5,53.0,2.6,21.0,181.5,36.31,25.99
2016,6,19,18,30,490.0,46.0,2.3,20.0,134.0,33.01,22.97
2016,6,19,18,45,392.5,36.5,2.0,19.5,93.0,27.16,17.49
2016,6,19,19,0,295.0,27.0,1.7,19.0,52.0,20.91,10.5
2016,6,19,19,15,147.5,13.5,1.6,18.5,26.0,10.23,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,20,4,45,67.5,6.0,1.4,11.5,7.5,0.0,0.0
2016,6,20,5,0,135.0,12.0,1.5,12.0,15.0,25.42,0.0
2016,6,20,5,15,279.0,22.5,1.65,12.5,49.0,70.69,29.93
2016,6,20,5,30,423.0,33.0,1.8,13.0,83.0,128.51,82.97
2016,6,20,5,45,512.0,39.5,2.0,13.5,128.5,181.54,129.26
2016,6,20,6,0,601.0,46.0,2.2,14.0,174.0,243.06,183.35
2016,6,20,6,15,654.5,51.5,2.2,14.5,224.5,300.67,234.9
2016,6,20,6,30,708.0,57.0,2.2,15.0,275.0,363.31,289.38
2016,6,20,6,45,747.5,60.5,2.2,16.0,327.5,421.96,338.62
2016,6,20,7,0,787.0,64.0,2.2,17.0,380.0,483.59,388.27
2016,6,20,7,15,813.5,67.0,2.25,17.5,432.0,540.01,432.97
2016,6,20,7,30,840.0,70.0,2.3,18.0,484.0,594.95,475.14
2016,6,20,7,45,860.5,72.5,2.4,19.0,534.5,648.58,514.18
2016,6,20,8,0,881.0,75.0,2.5,20.0,585.0,702.22,550.15
2016,6,20,8,15,895.5,77.5,2.5,20.5,633.0,751.13,582.1
2016,6,20,8,30,910.0,80.0,2.5,21.0,681.0,798.98,612.68
2016,6,20,8,45,922.0,81.5,2.55,22.0,725.0,842.4,638.76
2016,6,20,9,0,934.0,83.0,2.6,23.0,769.0,884.1,663.2
2016,6,20,9,15,942.5,84.5,2.6,23.5,807.5,920.77,684.77
2016,6,20,9,30,951.0,86.0,2.6,24.0,846.0,955.08,704.55
2016,6,20,9,45,945.0,94.0,2.65,24.5,876.5,980.34,718.68
2016,6,20,10,0,939.0,102.0,2.7,25.0,907.0,1002.15,730.6
2016,6,20,10,15,944.0,103.5,2.7,25.0,934.0,1024.28,743.74
2016,6,20,10,30,949.0,105.0,2.7,25.0,961.0,1043.33,754.92
2016,6,20,10,45,952.0,105.5,2.75,25.5,981.0,1056.19,761.23
2016,6,20,11,0,955.0,106.0,2.8,26.0,1001.0,1065.76,765.57
2016,6,20,11,15,957.0,106.5,2.8,26.0,1014.0,1070.98,768.31
2016,6,20,11,30,959.0,107.0,2.8,26.0,1027.0,1072.82,769.06
2016,6,20,11,45,960.5,107.0,2.85,26.5,1033.0,1070.27,766.17
2016,6,20,12,0,962.0,107.0,2.9,27.0,1039.0,1064.36,761.29
2016,6,20,12,15,961.5,107.0,2.95,27.0,1037.5,1053.15,754.7
2016,6,20,12,30,961.0,107.0,3.0,27.0,1036.0,1038.7,746.15
2016,6,20,12,45,963.0,104.0,3.15,27.5,1028.0,1020.48,734.63
2016,6,20,13,0,965.0,101.0,3.3,28.0,1020.0,999.07,721.04
2016,6,20,13,15,962.0,100.0,3.4,27.5,1004.0,971.96,706.15
2016,6,20,13,30,959.0,99.0,3.5,27.0,988.0,942.02,689.26
2016,6,20,13,45,955.0,98.5,3.6,27.0,964.5,909.04,668.79
2016,6,20,14,0,951.0,98.0,3.7,27.0,941.0,873.57,646.46
2016,6,20,14,15,945.5,97.0,3.75,26.5,912.0,834.11,622.17
2016,6,20,14,30,940.0,96.0,3.8,26.0,883.0,792.61,596.13
2016,6,20,14,45,930.5,95.5,3.85,26.0,847.5,746.93,565.62
2016,6,20,15,0,921.0,95.0,3.9,26.0,812.0,699.92,533.21
2016,6,20,15,15,911.0,93.0,3.9,25.5,771.5,650.1,497.25
2016,6,20,15,30,901.0,91.0,3.9,25.0,731.0,599.46,459.6
2016,6,20,15,45,886.5,89.5,3.9,24.5,685.5,546.35,418.91
2016,6,20,16,0,872.0,88.0,3.9,24.0,640.0,493.32,376.94
2016,6,20,16,15,855.0,85.0,3.8,23.5,591.5,438.19,331.94
2016,6,20,16,30,838.0,82.0,3.7,23.0,543.0,380.66,283.84
2016,6,20,16,45,623.0,118.5,3.6,22.5,443.5,297.83,219.0
2016,6,20,17,0,408.0,155.0,3.5,22.0,344.0,239.09,175.15
2016,6,20,17,15,283.5,150.0,3.35,21.0,274.0,188.34,137.52
2016,6,20,17,30,159.0,145.0,3.2,20.0,204.0,150.76,112.0
2016,6,20,17,45,146.5,125.0,3.05,19.5,173.0,121.92,89.62
2016,6,20,18,0,134.0,105.0,2.9,19.0,142.0,94.69,69.65
2016,6,20,18,15,118.0,85.0,2.6,18.0,112.5,70.36,56.1
2016,6,20,18,30,102.0,65.0,2.3,17.0,83.0,54.86,42.32
2016,6,20,18,45,76.5,46.5,2.0,16.5,58.0,40.03,28.78
2016,6,20,19,0,51.0,28.0,1.7,16.0,33.0,24.82,13.79
2016,6,20,19,15,25.5,14.0,1.7,15.5,16.5,12.78,0.0
2016,6,20,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,6.0,1.45,11.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,12.0,1.6,12.0,14.0,23.21,0.0
2016,6,21,5,15,252.0,22.5,1.75,12.5,46.5,66.27,27.51
2016,6,21,5,30,390.0,33.0,1.9,13.0,79.0,121.41,78.41
2016,6,21,5,45,482.5,40.0,2.05,14.0,123.5,174.05,123.76
2016,6,21,6,0,575.0,47.0,2.2,15.0,168.0,236.48,177.83
2016,6,21,6,15,629.5,52.0,2.2,15.5,217.5,291.59,227.03
2016,6,21,6,30,684.0,57.0,2.2,16.0,267.0,352.78,280.12
2016,6,21,6,45,726.0,60.5,2.2,17.0,319.0,411.36,329.14
2016,6,21,7,0,768.0,64.0,2.2,18.0,371.0,473.2,378.85
2016,6,21,7,15,795.0,67.0,2.2,18.5,422.5,528.98,422.81
2016,6,21,7,30,822.0,70.0,2.2,19.0,474.0,583.37,464.28
2016,6,21,7,45,843.0,72.0,2.25,20.0,524.0,635.99,502.27
2016,6,21,8,0,864.0,74.0,2.3,21.0,574.0,688.69,537.32
2016,6,21,8,15,879.0,76.5,2.3,21.5,621.0,737.3,568.97
2016,6,21,8,30,894.0,79.0,2.3,22.0,668.0,784.94,599.32
2016,6,21,8,45,905.5,80.5,2.35,23.0,711.5,827.42,624.7
2016,6,21,9,0,917.0,82.0,2.4,24.0,755.0,868.19,648.48
2016,6,21,9,15,925.5,83.5,2.4,24.5,793.5,904.4,669.7
2016,6,21,9,30,934.0,85.0,2.4,25.0,832.0,938.29,689.15
2016,6,21,9,45,935.5,89.0,2.45,25.5,863.5,965.86,704.78
2016,6,21,10,0,937.0,93.0,2.5,26.0,895.0,990.44,718.44
2016,6,21,10,15,942.0,94.0,2.5,26.5,922.0,1012.1,729.74
2016,6,21,10,30,947.0,95.0,2.5,27.0,949.0,1030.71,739.09
2016,6,21,10,45,949.5,96.5,2.5,28.0,969.0,1044.21,743.78
2016,6,21,11,0,952.0,98.0,2.5,29.0,989.0,1054.4,746.47
2016,6,21,11,15,954.0,98.5,2.5,29.0,1002.5,1059.72,749.21
2016,6,21,11,30,956.0,99.0,2.5,29.0,1016.0,1061.67,750.01
2016,6,21,11,45,956.0,100.0,2.55,29.5,1021.5,1058.75,746.97
2016,6,21,12,0,956.0,101.0,2.6,30.0,1027.0,1052.48,742.0
2016,6,21,12,15,955.5,101.0,2.65,30.0,1026.0,1041.42,735.64
2016,6,21,12,30,955.0,101.0,2.7,30.0,1025.0,1027.14,727.38
2016,6,21,12,45,949.0,103.5,2.8,30.5,1015.0,1006.94,714.45
2016,6,21,13,0,943.0,106.0,2.9,31.0,1005.0,983.84,699.73
2016,6,21,13,15,940.0,105.5,2.95,31.0,988.5,957.76,684.07
2016,6,21,13,30,937.0,105.0,3.0,31.0,972.0,928.92,666.6
2016,6,21,13,45,932.5,104.0,3.15,31.0,949.0,895.68,646.81
2016,6,21,14,0,928.0,103.0,3.3,31.0,926.0,860.06,625.19
2016,6,21,14,15,921.5,101.5,3.4,30.5,897.0,820.16,601.35
2016,6,21,14,30,915.0,100.0,3.5,30.0,868.0,778.36,575.8
2016,6,21,14,45,907.0,98.5,3.6,29.5,832.5,733.79,547.86
2016,6,21,15,0,899.0,97.0,3.7,29.0,797.0,687.83,517.72
2016,6,21,15,15,888.5,95.0,3.75,28.5,757.0,638.69,482.84
2016,6,21,15,30,878.0,93.0,3.8,28.0,717.0,588.81,446.32
2016,6,21,15,45,864.5,90.5,3.9,27.5,672.5,536.41,406.85
2016,6,21,16,0,851.0,88.0,4.0,27.0,628.0,484.02,366.02
2016,6,21,16,15,834.0,85.5,3.95,26.0,580.5,430.42,323.36
2016,6,21,16,30,817.0,83.0,3.9,25.0,533.0,374.43,277.49
2016,6,21,16,45,795.0,79.5,3.9,24.5,483.0,320.07,231.21
2016,6,21,17,0,773.0,76.0,3.9,24.0,433.0,267.6,185.71
2016,6,21,17,15,742.0,72.0,3.8,23.0,382.0,214.88,140.74
2016,6,21,17,30,711.0,68.0,3.7,22.0,331.0,165.42,99.79
2016,6,21,17,45,669.0,63.0,3.6,21.0,281.0,117.4,63.96
2016,6,21,18,0,627.0,58.0,3.5,20.0,231.0,70.97,35.78
2016,6,21,18,15,564.0,51.5,3.35,19.0,183.5,34.99,25.07
2016,6,21,18,30,501.0,45.0,3.2,18.0,136.0,32.05,22.36
2016,6,21,18,45,402.0,36.0,3.05,17.5,95.0,26.63,17.21
2016,6,21,19,0,303.0,27.0,2.9,17.0,54.0,20.84,10.66
2016,6,21,19,15,151.5,13.5,2.9,16.5,27.0,10.19,0.0
