Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,45,64.0,6.0,3.35,11.5,7.5,0.0,0.0
2016,6,22,5,0,128.0,12.0,3.5,12.0,15.0,24.51,0.0
2016,6,22,5,15,272.5,22.0,3.6,12.0,48.0,68.53,27.69
2016,6,22,5,30,417.0,32.0,3.7,12.0,81.0,125.52,81.0
2016,6,22,5,45,500.0,39.5,3.85,12.5,125.5,177.6,127.06
2016,6,22,6,0,583.0,47.0,4.0,13.0,170.0,238.48,181.22
2016,6,22,6,15,637.5,52.5,4.0,13.5,220.0,294.5,232.09
2016,6,22,6,30,692.0,58.0,4.0,14.0,270.0,356.62,287.05
2016,6,22,6,45,729.0,62.5,4.0,14.5,321.5,414.37,337.19
2016,6,22,7,0,766.0,67.0,4.0,15.0,373.0,474.9,387.95
2016,6,22,7,15,793.0,70.5,4.0,15.5,424.5,531.16,433.72
2016,6,22,7,30,820.0,74.0,4.0,16.0,476.0,588.62,478.92
2016,6,22,7,45,841.0,76.5,4.0,16.5,526.5,639.09,517.46
2016,6,22,8,0,862.0,79.0,4.0,17.0,577.0,692.26,555.34
2016,6,22,8,15,877.5,81.0,4.0,17.5,624.5,740.62,588.24
2016,6,22,8,30,893.0,83.0,4.0,18.0,672.0,788.06,619.88
2016,6,22,8,45,906.0,84.5,4.05,18.5,716.0,831.74,648.49
2016,6,22,9,0,919.0,86.0,4.1,19.0,760.0,873.81,675.59
2016,6,22,9,15,928.0,87.5,4.1,19.5,798.5,910.53,698.35
2016,6,22,9,30,937.0,89.0,4.1,20.0,837.0,944.96,719.3
2016,6,22,9,45,944.5,89.5,4.1,20.5,870.5,974.44,736.67
2016,6,22,10,0,952.0,90.0,4.1,21.0,904.0,1001.19,752.09
2016,6,22,10,15,957.0,91.0,4.05,21.0,931.5,1023.18,765.41
2016,6,22,10,30,962.0,92.0,4.0,21.0,959.0,1042.07,776.68
2016,6,22,10,45,965.5,92.5,4.0,21.5,979.5,1055.74,783.37
2016,6,22,11,0,969.0,93.0,4.0,22.0,1000.0,1066.08,787.97
2016,6,22,11,15,971.5,93.5,4.0,22.0,1013.5,1072.05,791.32
2016,6,22,11,30,974.0,94.0,4.0,22.0,1027.0,1074.58,792.56
2016,6,22,11,45,975.0,94.0,4.0,22.0,1033.5,1071.67,790.37
2016,6,22,12,0,976.0,94.0,4.0,22.0,1040.0,1065.34,786.09
2016,6,22,12,15,976.0,94.0,4.0,22.0,1039.0,1054.66,779.07
2016,6,22,12,30,976.0,94.0,4.0,22.0,1038.0,1040.66,769.98
2016,6,22,12,45,967.0,99.0,4.0,22.0,1027.5,1019.83,756.45
2016,6,22,13,0,958.0,104.0,4.0,22.0,1017.0,996.11,741.08
2016,6,22,13,15,955.5,103.5,4.0,22.0,1001.0,970.17,724.23
2016,6,22,13,30,953.0,103.0,4.0,22.0,985.0,941.4,705.46
2016,6,22,13,45,948.0,102.5,4.0,22.0,962.0,907.79,683.35
2016,6,22,14,0,943.0,102.0,4.0,22.0,939.0,871.78,659.49
2016,6,22,14,15,937.0,101.0,4.0,21.5,910.0,832.25,634.26
2016,6,22,14,30,931.0,100.0,4.0,21.0,881.0,790.74,607.31
2016,6,22,14,45,922.5,98.5,4.0,21.0,845.5,745.2,576.0
2016,6,22,15,0,914.0,97.0,4.0,21.0,810.0,698.27,542.73
2016,6,22,15,15,904.0,95.0,4.0,20.5,769.5,648.77,506.25
2016,6,22,15,30,894.0,93.0,4.0,20.0,729.0,598.47,468.07
2016,6,22,15,45,881.0,90.5,4.0,19.5,684.0,545.56,426.72
2016,6,22,16,0,868.0,88.0,4.0,19.0,639.0,492.6,383.99
2016,6,22,16,15,850.0,85.5,4.0,18.5,590.5,437.7,338.41
2016,6,22,16,30,832.0,83.0,4.0,18.0,542.0,380.51,289.73
2016,6,22,16,45,809.5,79.5,4.0,17.5,491.0,325.2,241.38
2016,6,22,17,0,787.0,76.0,4.0,17.0,440.0,271.8,193.85
2016,6,22,17,15,755.5,72.0,3.95,16.5,388.0,218.2,146.61
2016,6,22,17,30,724.0,68.0,3.9,16.0,336.0,167.92,103.71
2016,6,22,17,45,679.0,63.5,3.85,15.5,285.0,119.31,66.53
2016,6,22,18,0,634.0,59.0,3.8,15.0,234.0,72.55,37.52
2016,6,22,18,15,569.5,52.5,3.7,14.5,185.5,35.8,26.31
2016,6,22,18,30,505.0,46.0,3.6,14.0,137.0,32.91,23.53
2016,6,22,18,45,400.0,37.0,3.5,13.5,95.5,27.53,18.33
2016,6,22,19,0,295.0,28.0,3.4,13.0,54.0,21.78,11.69
2016,6,22,19,15,147.5,14.0,3.35,12.5,27.0,10.64,0.0
2016,6,22,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,2.9,10.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.1,11.0,14.0,23.52,0.0
2016,6,23,5,15,273.5,21.5,3.2,11.5,47.0,67.82,26.58
2016,6,23,5,30,418.0,32.0,3.3,12.0,80.0,125.35,80.66
2016,6,23,5,45,508.0,38.5,3.45,12.5,125.5,178.11,127.06
2016,6,23,6,0,598.0,45.0,3.6,13.0,171.0,239.54,181.52
2016,6,23,6,15,652.0,50.0,3.65,13.5,221.0,296.51,233.25
2016,6,23,6,30,706.0,55.0,3.7,14.0,271.0,358.57,288.21
2016,6,23,6,45,746.0,58.5,3.75,14.5,323.5,417.28,339.18
2016,6,23,7,0,786.0,62.0,3.8,15.0,376.0,479.05,390.99
2016,6,23,7,15,812.5,65.0,3.75,15.5,428.0,535.41,436.71
2016,6,23,7,30,839.0,68.0,3.7,16.0,480.0,590.34,479.84
2016,6,23,7,45,860.0,70.5,3.7,17.0,530.5,644.31,519.89
2016,6,23,8,0,881.0,73.0,3.7,18.0,581.0,698.33,556.78
2016,6,23,8,15,895.5,75.0,3.65,18.5,628.5,746.76,589.19
2016,6,23,8,30,910.0,77.0,3.6,19.0,676.0,794.16,620.2
2016,6,23,8,45,922.0,78.5,3.6,19.5,720.0,837.69,648.12
2016,6,23,9,0,934.0,80.0,3.6,20.0,764.0,879.5,674.42
2016,6,23,9,15,942.0,81.5,3.6,20.5,803.0,915.87,696.59
2016,6,23,9,30,950.0,83.0,3.6,21.0,842.0,949.85,716.91
2016,6,23,9,45,952.0,87.0,3.6,21.5,874.0,978.38,733.36
2016,6,23,10,0,954.0,91.0,3.6,22.0,906.0,1003.88,747.71
2016,6,23,10,15,957.5,92.0,3.6,22.5,932.5,1024.5,758.77
2016,6,23,10,30,961.0,93.0,3.6,23.0,959.0,1041.97,767.78
2016,6,23,10,45,963.0,94.0,3.65,23.5,978.5,1054.7,774.13
2016,6,23,11,0,965.0,95.0,3.7,24.0,998.0,1064.1,778.4
2016,6,23,11,15,965.5,95.5,3.75,24.0,1010.0,1068.08,780.8
2016,6,23,11,30,966.0,96.0,3.8,24.0,1022.0,1068.64,781.13
2016,6,23,11,45,966.0,96.0,3.9,24.5,1027.0,1064.79,777.57
2016,6,23,12,0,966.0,96.0,4.0,25.0,1032.0,1057.57,771.94
2016,6,23,12,15,964.5,96.0,4.05,25.0,1029.5,1045.54,764.45
2016,6,23,12,30,963.0,96.0,4.1,25.0,1027.0,1030.29,754.95
2016,6,23,12,45,960.0,96.0,4.2,25.0,1017.0,1010.44,742.79
2016,6,23,13,0,957.0,96.0,4.3,25.0,1007.0,987.56,728.62
2016,6,23,13,15,954.0,95.5,4.35,24.5,991.0,961.27,713.27
2016,6,23,13,30,951.0,95.0,4.4,24.0,975.0,932.17,695.93
2016,6,23,13,45,947.0,94.0,4.45,24.0,952.5,899.06,674.36
2016,6,23,14,0,943.0,93.0,4.5,24.0,930.0,863.48,651.05
2016,6,23,14,15,937.5,91.5,4.5,23.5,901.0,823.94,625.8
2016,6,23,14,30,932.0,90.0,4.5,23.0,872.0,782.37,598.82
2016,6,23,14,45,926.5,87.5,4.55,23.0,838.0,738.01,568.59
2016,6,23,15,0,921.0,85.0,4.6,23.0,804.0,692.02,536.63
2016,6,23,15,15,911.5,83.5,4.6,22.5,763.5,643.08,500.5
2016,6,23,15,30,902.0,82.0,4.6,22.0,723.0,593.27,462.64
2016,6,23,15,45,892.0,78.5,4.65,22.0,679.0,540.68,420.84
2016,6,23,16,0,882.0,75.0,4.7,22.0,635.0,487.76,377.53
2016,6,23,16,15,865.0,73.0,4.65,21.5,587.0,433.13,332.16
2016,6,23,16,30,848.0,71.0,4.6,21.0,539.0,379.3,286.11
2016,6,23,16,45,826.5,68.0,4.55,20.5,488.5,324.17,238.02
2016,6,23,17,0,805.0,65.0,4.5,20.0,438.0,270.77,190.65
2016,6,23,17,15,775.5,61.5,4.35,19.0,386.5,213.51,140.86
2016,6,23,17,30,746.0,58.0,4.2,18.0,335.0,162.9,97.92
2016,6,23,17,45,702.5,54.5,4.1,17.5,284.0,114.1,60.66
2016,6,23,18,0,659.0,51.0,4.0,17.0,233.0,70.19,34.37
2016,6,23,18,15,598.5,45.5,3.8,16.5,185.5,32.87,23.49
2016,6,23,18,30,538.0,40.0,3.6,16.0,138.0,30.25,20.99
2016,6,23,18,45,434.5,32.5,3.45,15.5,96.0,23.45,14.64
2016,6,23,19,0,331.0,25.0,3.3,15.0,54.0,18.9,9.32
2016,6,23,19,15,165.5,12.5,3.25,14.5,27.0,9.26,0.0
2016,6,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,62.5,5.5,2.5,11.5,6.5,0.0,0.0
2016,6,24,5,0,125.0,11.0,2.7,12.0,13.0,23.01,0.0
2016,6,24,5,15,271.5,21.0,2.8,12.0,46.0,66.63,25.07
2016,6,24,5,30,418.0,31.0,2.9,12.0,79.0,123.9,79.32
2016,6,24,5,45,502.0,38.5,3.05,12.5,124.0,176.11,125.42
2016,6,24,6,0,586.0,46.0,3.2,13.0,169.0,236.33,178.91
2016,6,24,6,15,342.5,82.0,3.15,13.5,158.5,217.72,172.7
2016,6,24,6,30,99.0,118.0,3.1,14.0,148.0,165.67,133.72
2016,6,24,6,45,106.0,139.0,3.1,14.5,176.5,195.91,159.16
2016,6,24,7,0,113.0,160.0,3.1,15.0,205.0,226.7,184.32
2016,6,24,7,15,221.0,172.0,3.05,15.5,275.0,310.35,252.79
2016,6,24,7,30,329.0,184.0,3.0,16.0,345.0,399.03,323.82
2016,6,24,7,45,596.5,132.0,2.95,17.0,461.5,542.7,437.64
2016,6,24,8,0,864.0,80.0,2.9,18.0,578.0,693.62,550.88
2016,6,24,8,15,879.5,82.0,2.85,18.5,625.5,742.11,582.19
2016,6,24,8,30,895.0,84.0,2.8,19.0,673.0,789.67,612.87
2016,6,24,8,45,906.0,86.5,2.8,19.5,717.0,832.95,640.23
2016,6,24,9,0,917.0,89.0,2.8,20.0,761.0,874.48,665.96
2016,6,24,9,15,926.0,91.0,2.8,20.5,800.0,911.75,688.41
2016,6,24,9,30,935.0,93.0,2.8,21.0,839.0,946.73,709.07
2016,6,24,9,45,943.0,94.0,2.85,21.5,873.0,977.22,726.95
2016,6,24,10,0,951.0,95.0,2.9,22.0,907.0,1005.02,742.99
2016,6,24,10,15,956.0,96.0,2.9,22.5,934.5,1027.06,754.75
2016,6,24,10,30,961.0,97.0,2.9,23.0,962.0,1046.0,764.53
2016,6,24,10,45,964.0,98.0,2.95,23.5,982.5,1059.75,771.47
2016,6,24,11,0,967.0,99.0,3.0,24.0,1003.0,1070.16,776.38
2016,6,24,11,15,969.0,99.0,3.05,24.5,1016.0,1075.16,777.94
2016,6,24,11,30,971.0,99.0,3.1,25.0,1029.0,1076.74,777.47
2016,6,24,11,45,971.5,99.5,3.15,25.5,1035.0,1073.9,774.32
2016,6,24,12,0,972.0,100.0,3.2,26.0,1041.0,1067.67,769.15
2016,6,24,12,15,971.5,100.0,3.3,26.0,1040.0,1056.58,762.94
2016,6,24,12,30,971.0,100.0,3.4,26.0,1039.0,1042.21,754.69
2016,6,24,12,45,961.5,105.0,3.5,26.5,1028.0,1021.02,740.59
2016,6,24,13,0,952.0,110.0,3.6,27.0,1017.0,996.97,724.68
2016,6,24,13,15,949.0,109.5,3.7,27.0,1001.0,970.76,708.76
2016,6,24,13,30,946.0,109.0,3.8,27.0,985.0,941.77,690.91
2016,6,24,13,45,941.5,107.5,3.9,27.0,962.0,907.86,669.64
2016,6,24,14,0,937.0,106.0,4.0,27.0,939.0,871.53,646.56
2016,6,24,14,15,931.0,105.0,4.0,26.5,909.5,832.25,622.02
2016,6,24,14,30,925.0,104.0,4.0,26.0,880.0,790.99,595.8
2016,6,24,14,45,916.5,102.5,4.05,26.0,845.0,745.7,565.46
2016,6,24,15,0,908.0,101.0,4.1,26.0,810.0,699.03,533.06
2016,6,24,15,15,897.5,99.0,4.1,25.5,769.5,649.5,497.27
2016,6,24,15,30,887.0,97.0,4.1,25.0,729.0,599.21,459.85
2016,6,24,15,45,873.0,95.0,4.1,25.0,684.0,546.55,418.69
2016,6,24,16,0,859.0,93.0,4.1,25.0,639.0,493.93,376.41
2016,6,24,16,15,841.5,90.0,4.05,24.5,590.5,436.25,329.83
2016,6,24,16,30,824.0,87.0,4.0,24.0,542.0,382.19,284.62
2016,6,24,16,45,800.0,84.0,3.95,23.5,491.0,327.23,237.72
2016,6,24,17,0,776.0,81.0,3.9,23.0,440.0,274.34,191.8
2016,6,24,17,15,744.5,76.5,3.75,22.0,388.5,220.83,146.06
2016,6,24,17,30,713.0,72.0,3.6,21.0,337.0,170.63,104.35
2016,6,24,17,45,668.0,67.0,3.45,20.5,285.5,118.95,65.26
2016,6,24,18,0,623.0,62.0,3.3,20.0,234.0,75.21,39.0
2016,6,24,18,15,557.0,55.0,3.0,19.0,185.5,37.86,27.59
2016,6,24,18,30,491.0,48.0,2.7,18.0,137.0,34.65,24.63
2016,6,24,18,45,388.5,38.5,2.45,17.0,95.5,28.88,19.21
2016,6,24,19,0,286.0,29.0,2.2,16.0,54.0,22.72,12.32
2016,6,24,19,15,143.0,14.5,2.1,15.5,27.0,11.08,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,4,45,48.5,5.5,1.25,11.5,6.5,0.0,0.0
2016,6,25,5,0,97.0,11.0,1.3,12.0,13.0,20.19,0.0
2016,6,25,5,15,240.5,22.0,1.5,12.5,45.0,62.67,22.79
2016,6,25,5,30,384.0,33.0,1.7,13.0,77.0,118.75,75.93
2016,6,25,5,45,474.5,40.5,1.9,14.0,121.5,170.8,120.87
2016,6,25,6,0,565.0,48.0,2.1,15.0,166.0,232.44,174.27
2016,6,25,6,15,621.5,54.0,2.05,15.5,216.0,289.52,224.92
2016,6,25,6,30,678.0,60.0,2.0,16.0,266.0,351.18,278.22
2016,6,25,6,45,719.0,64.0,2.0,17.0,318.0,409.52,326.97
2016,6,25,7,0,760.0,68.0,2.0,18.0,370.0,471.04,376.33
2016,6,25,7,15,788.0,71.5,2.05,19.0,422.0,527.59,420.16
2016,6,25,7,30,816.0,75.0,2.1,20.0,474.0,585.46,463.31
2016,6,25,7,45,838.0,78.0,2.15,21.0,525.0,639.86,502.3
2016,6,25,8,0,860.0,81.0,2.2,22.0,576.0,691.34,536.7
2016,6,25,8,15,876.0,83.5,2.3,22.5,624.0,740.61,569.23
2016,6,25,8,30,892.0,86.0,2.4,23.0,672.0,789.0,600.61
2016,6,25,8,45,905.0,87.5,2.5,24.0,716.5,832.73,627.09
2016,6,25,9,0,918.0,89.0,2.6,25.0,761.0,874.86,652.06
2016,6,25,9,15,927.5,91.0,2.65,25.5,800.0,912.64,674.66
2016,6,25,9,30,937.0,93.0,2.7,26.0,839.0,948.15,695.56
2016,6,25,9,45,939.5,97.0,2.75,26.5,872.0,976.86,711.84
2016,6,25,10,0,942.0,101.0,2.8,27.0,905.0,1002.59,726.18
2016,6,25,10,15,947.5,102.0,2.85,27.5,933.0,1024.96,738.34
2016,6,25,10,30,953.0,103.0,2.9,28.0,961.0,1044.28,748.58
2016,6,25,10,45,956.5,104.0,2.95,28.5,982.0,1058.45,755.61
2016,6,25,11,0,960.0,105.0,3.0,29.0,1003.0,1069.31,760.67
2016,6,25,11,15,962.5,105.5,3.05,29.0,1016.5,1075.3,764.31
2016,6,25,11,30,965.0,106.0,3.1,29.0,1030.0,1077.9,765.97
2016,6,25,11,45,965.5,106.5,3.15,29.5,1036.5,1075.08,762.84
2016,6,25,12,0,966.0,107.0,3.2,30.0,1043.0,1068.88,757.74
2016,6,25,12,15,966.0,107.0,3.25,30.0,1041.5,1058.34,751.56
2016,6,25,12,30,966.0,107.0,3.3,30.0,1040.0,1044.53,743.43
2016,6,25,12,45,965.5,105.5,3.4,30.0,1032.0,1025.54,732.45
2016,6,25,13,0,965.0,104.0,3.5,30.0,1024.0,1003.42,719.48
2016,6,25,13,15,962.5,103.5,3.55,30.0,1008.0,977.43,703.64
2016,6,25,13,30,960.0,103.0,3.6,30.0,992.0,948.57,685.9
2016,6,25,13,45,955.0,102.0,3.7,30.0,969.0,914.36,664.85
2016,6,25,14,0,950.0,101.0,3.8,30.0,946.0,877.72,642.0
2016,6,25,14,15,944.0,100.0,3.85,29.5,916.5,838.03,617.85
2016,6,25,14,30,938.0,99.0,3.9,29.0,887.0,796.32,591.98
2016,6,25,14,45,930.0,97.5,3.95,28.5,851.5,750.9,563.13
2016,6,25,15,0,922.0,96.0,4.0,28.0,816.0,704.03,532.29
2016,6,25,15,15,912.0,94.0,3.95,27.5,775.0,654.22,496.52
2016,6,25,15,30,902.0,92.0,3.9,27.0,734.0,603.57,459.1
2016,6,25,15,45,888.5,90.0,3.9,27.0,689.0,550.49,418.02
2016,6,25,16,0,875.0,88.0,3.9,27.0,644.0,497.38,375.75
2016,6,25,16,15,858.0,85.0,3.85,26.5,595.5,442.07,331.28
2016,6,25,16,30,841.0,82.0,3.8,26.0,547.0,384.36,283.7
2016,6,25,16,45,818.5,79.0,3.75,25.5,496.0,328.98,236.77
2016,6,25,17,0,796.0,76.0,3.7,25.0,445.0,275.5,190.6
2016,6,25,17,15,765.0,72.0,3.5,24.0,393.0,221.45,144.63
2016,6,25,17,30,734.0,68.0,3.3,23.0,341.0,170.65,102.63
2016,6,25,17,45,692.0,63.0,3.15,22.0,289.5,121.26,65.71
2016,6,25,18,0,650.0,58.0,3.0,21.0,238.0,73.48,36.51
2016,6,25,18,15,586.0,51.5,2.7,20.0,189.0,34.92,24.91
2016,6,25,18,30,522.0,45.0,2.4,19.0,140.0,31.98,22.21
2016,6,25,18,45,421.5,36.5,2.15,18.0,98.0,27.02,17.53
2016,6,25,19,0,321.0,28.0,1.9,17.0,56.0,21.74,11.5
2016,6,25,19,15,160.5,14.0,1.95,16.5,28.0,10.61,0.0
2016,6,25,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.8,11.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,2.0,12.0,12.0,19.4,0.0
2016,6,26,5,15,239.5,21.0,2.1,12.5,43.5,61.13,20.97
2016,6,26,5,30,379.0,32.0,2.2,13.0,75.0,116.32,74.05
2016,6,26,5,45,466.5,40.0,2.3,13.5,119.0,167.77,118.86
2016,6,26,6,0,554.0,48.0,2.4,14.0,163.0,228.52,172.04
2016,6,26,6,15,610.0,53.5,2.3,14.5,212.0,284.25,221.83
2016,6,26,6,30,666.0,59.0,2.2,15.0,261.0,344.54,274.33
2016,6,26,6,45,705.5,63.5,2.15,16.0,312.0,402.09,322.72
2016,6,26,7,0,745.0,68.0,2.1,17.0,363.0,462.71,371.62
2016,6,26,7,15,772.5,71.5,2.1,18.0,414.0,518.26,414.84
2016,6,26,7,30,800.0,75.0,2.1,19.0,465.0,575.1,457.34
2016,6,26,7,45,821.5,77.5,2.1,20.0,515.0,627.92,495.22
2016,6,26,8,0,843.0,80.0,2.1,21.0,565.0,677.82,528.56
2016,6,26,8,15,858.5,82.5,2.1,21.5,612.0,726.05,559.96
2016,6,26,8,30,874.0,85.0,2.1,22.0,659.0,773.42,590.1
2016,6,26,8,45,886.0,87.0,2.15,23.0,702.5,816.28,615.77
2016,6,26,9,0,898.0,89.0,2.2,24.0,746.0,857.52,639.88
2016,6,26,9,15,907.0,91.0,2.2,24.5,784.5,894.3,661.44
2016,6,26,9,30,916.0,93.0,2.2,25.0,823.0,928.84,681.28
2016,6,26,9,45,925.0,93.0,2.25,25.5,856.5,958.82,698.45
2016,6,26,10,0,934.0,93.0,2.3,26.0,890.0,986.22,713.9
2016,6,26,10,15,939.0,94.0,2.35,26.5,917.0,1008.06,725.75
2016,6,26,10,30,944.0,95.0,2.4,27.0,944.0,1026.87,735.73
2016,6,26,10,45,946.5,96.5,2.45,27.5,964.0,1040.57,742.55
2016,6,26,11,0,949.0,98.0,2.5,28.0,984.0,1050.99,747.41
2016,6,26,11,15,950.5,98.5,2.55,28.5,997.5,1056.03,749.02
2016,6,26,11,30,952.0,99.0,2.6,29.0,1011.0,1057.71,748.69
2016,6,26,11,45,951.5,100.0,2.65,29.5,1016.5,1054.54,745.46
2016,6,26,12,0,951.0,101.0,2.7,30.0,1022.0,1048.04,740.3
2016,6,26,12,15,950.5,101.0,2.75,30.0,1020.5,1037.24,734.06
2016,6,26,12,30,950.0,101.0,2.8,30.0,1019.0,1023.24,725.9
2016,6,26,12,45,936.0,108.5,2.9,30.5,1006.5,1000.66,711.38
2016,6,26,13,0,922.0,116.0,3.0,31.0,994.0,975.43,695.22
2016,6,26,13,15,918.5,115.0,3.1,31.0,978.0,949.02,679.64
2016,6,26,13,30,915.0,114.0,3.2,31.0,962.0,919.94,662.2
2016,6,26,13,45,910.0,113.0,3.3,31.0,939.5,887.04,642.12
2016,6,26,14,0,905.0,112.0,3.4,31.0,917.0,851.83,620.32
2016,6,26,14,15,898.5,110.5,3.5,30.5,887.5,812.82,596.92
2016,6,26,14,30,892.0,109.0,3.6,30.0,858.0,771.95,571.86
2016,6,26,14,45,882.5,107.5,3.7,30.0,823.0,727.28,542.63
2016,6,26,15,0,873.0,106.0,3.8,30.0,788.0,681.39,511.21
2016,6,26,15,15,862.0,104.0,3.85,29.5,748.0,633.09,477.04
2016,6,26,15,30,851.0,102.0,3.9,29.0,708.0,584.14,441.34
2016,6,26,15,45,836.0,100.0,3.95,29.0,664.0,532.66,401.83
2016,6,26,16,0,821.0,98.0,4.0,29.0,620.0,478.74,359.49
2016,6,26,16,15,802.5,94.5,3.95,28.0,572.5,424.76,317.08
2016,6,26,16,30,784.0,91.0,3.9,27.0,525.0,371.85,274.07
2016,6,26,16,45,759.5,87.5,3.9,26.5,475.5,318.33,229.08
2016,6,26,17,0,735.0,84.0,3.9,26.0,426.0,266.97,185.14
2016,6,26,17,15,703.0,79.5,3.75,25.0,375.5,212.69,139.53
2016,6,26,17,30,671.0,75.0,3.6,24.0,325.0,164.35,99.86
2016,6,26,17,45,627.5,69.5,3.45,23.0,275.5,117.48,65.0
2016,6,26,18,0,584.0,64.0,3.3,22.0,226.0,75.49,39.84
2016,6,26,18,15,519.5,56.5,3.1,21.0,179.0,39.09,28.41
2016,6,26,18,30,455.0,49.0,2.9,20.0,132.0,35.5,25.15
2016,6,26,18,45,360.5,39.0,2.7,19.5,92.0,29.32,19.35
2016,6,26,19,0,266.0,29.0,2.5,19.0,52.0,22.7,12.13
2016,6,26,19,15,133.0,14.5,2.5,18.5,26.0,11.07,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,27,4,45,50.0,5.0,1.5,12.5,6.0,0.0,0.0
2016,6,27,5,0,100.0,10.0,1.7,13.0,12.0,19.3,0.0
2016,6,27,5,15,237.5,20.5,1.7,13.5,42.5,59.94,19.18
2016,6,27,5,30,375.0,31.0,1.7,14.0,73.0,114.08,71.92
2016,6,27,5,45,460.5,39.0,1.75,14.5,116.5,164.7,115.85
2016,6,27,6,0,546.0,47.0,1.8,15.0,160.0,224.43,167.82
2016,6,27,6,15,601.5,53.0,1.75,15.5,208.5,280.06,217.13
2016,6,27,6,30,657.0,59.0,1.7,16.0,257.0,340.21,269.09
2016,6,27,6,45,695.0,63.5,1.7,17.0,307.5,396.6,316.21
2016,6,27,7,0,733.0,68.0,1.7,18.0,358.0,455.92,363.78
2016,6,27,7,15,761.0,72.0,1.7,19.0,409.0,511.72,406.79
2016,6,27,7,30,789.0,76.0,1.7,20.0,460.0,568.9,449.08
2016,6,27,7,45,809.5,79.0,1.7,21.0,509.5,621.14,486.12
2016,6,27,8,0,830.0,82.0,1.7,22.0,559.0,670.38,518.76
2016,6,27,8,15,846.5,84.5,1.8,23.0,606.0,718.85,549.66
2016,6,27,8,30,863.0,87.0,1.9,24.0,653.0,766.55,579.38
2016,6,27,8,45,875.0,89.5,2.05,25.0,696.0,809.59,605.75
2016,6,27,9,0,887.0,92.0,2.2,26.0,739.0,851.03,630.65
2016,6,27,9,15,896.5,93.5,2.3,26.5,778.0,887.4,652.69
2016,6,27,9,30,906.0,95.0,2.4,27.0,817.0,921.6,673.16
2016,6,27,9,45,902.5,103.0,2.5,28.0,847.5,948.35,687.28
2016,6,27,10,0,899.0,111.0,2.6,29.0,878.0,971.89,699.3
2016,6,27,10,15,905.0,112.5,2.65,29.5,905.5,994.55,711.67
2016,6,27,10,30,911.0,114.0,2.7,30.0,933.0,1014.3,722.18
2016,6,27,10,45,915.0,115.0,2.8,31.0,953.5,1028.52,728.25
2016,6,27,11,0,919.0,116.0,2.9,32.0,974.0,1039.6,732.41
2016,6,27,11,15,922.0,116.5,2.9,32.0,988.0,1045.95,735.8
2016,6,27,11,30,925.0,117.0,2.9,32.0,1002.0,1049.04,737.31
2016,6,27,11,45,926.5,117.0,2.95,32.5,1008.5,1046.85,734.62
2016,6,27,12,0,928.0,117.0,3.0,33.0,1015.0,1041.41,730.07
2016,6,27,12,15,928.0,117.0,3.05,33.0,1014.5,1031.28,724.2
2016,6,27,12,30,928.0,117.0,3.1,33.0,1014.0,1018.0,716.47
2016,6,27,12,45,929.5,114.5,3.2,33.0,1007.0,1000.59,706.6
2016,6,27,13,0,931.0,112.0,3.3,33.0,1000.0,980.11,694.78
2016,6,27,13,15,928.5,111.5,3.4,32.5,984.5,954.93,681.33
2016,6,27,13,30,926.0,111.0,3.5,32.0,969.0,927.0,665.95
2016,6,27,13,45,922.5,110.0,3.6,32.0,947.0,895.09,646.47
2016,6,27,14,0,919.0,109.0,3.7,32.0,925.0,860.74,625.21
2016,6,27,14,15,912.5,107.5,3.75,31.5,896.0,821.27,601.3
2016,6,27,14,30,906.0,106.0,3.8,31.0,867.0,779.89,575.76
2016,6,27,14,45,899.0,104.0,3.85,31.0,832.5,735.98,546.96
2016,6,27,15,0,892.0,102.0,3.9,31.0,798.0,690.6,516.08
2016,6,27,15,15,881.5,100.0,3.9,30.5,758.0,641.79,481.57
2016,6,27,15,30,871.0,98.0,3.9,30.0,718.0,592.25,445.5
2016,6,27,15,45,858.5,95.0,3.95,30.0,674.0,540.21,405.78
2016,6,27,16,0,846.0,92.0,4.0,30.0,630.0,488.09,364.86
2016,6,27,16,15,828.5,89.0,3.95,29.5,582.0,431.06,319.72
2016,6,27,16,30,811.0,86.0,3.9,29.0,534.0,377.64,275.93
2016,6,27,16,45,789.5,82.0,3.85,28.5,484.5,323.19,230.36
2016,6,27,17,0,768.0,78.0,3.8,28.0,435.0,270.57,185.5
2016,6,27,17,15,737.0,74.0,3.65,27.0,384.0,217.97,141.32
2016,6,27,17,30,706.0,70.0,3.5,26.0,333.0,168.62,101.0
2016,6,27,17,45,665.5,64.5,3.35,25.0,282.5,117.4,62.83
2016,6,27,18,0,625.0,59.0,3.2,24.0,232.0,73.51,36.63
2016,6,27,18,15,562.0,52.5,2.9,23.0,184.5,35.72,25.26
2016,6,27,18,30,499.0,46.0,2.6,22.0,137.0,32.83,22.63
2016,6,27,18,45,403.5,36.5,2.3,21.0,96.0,27.0,17.26
2016,6,27,19,0,308.0,27.0,2.0,20.0,55.0,20.75,10.56
2016,6,27,19,15,154.0,13.5,2.0,19.5,27.5,10.15,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,28,4,45,33.0,4.5,1.95,12.5,5.0,0.0,0.0
2016,6,28,5,0,66.0,9.0,2.2,13.0,10.0,15.03,0.0
2016,6,28,5,15,193.5,21.5,2.2,13.5,39.5,54.19,16.21
2016,6,28,5,30,321.0,34.0,2.2,14.0,69.0,106.09,67.45
2016,6,28,5,45,409.0,43.0,2.25,14.5,111.5,155.54,110.01
2016,6,28,6,0,497.0,52.0,2.3,15.0,154.0,214.36,160.92
2016,6,28,6,15,555.0,59.0,2.25,15.5,202.0,269.43,209.64
2016,6,28,6,30,613.0,66.0,2.2,16.0,250.0,330.15,262.09
2016,6,28,6,45,656.0,70.5,2.15,16.5,300.5,386.58,309.9
2016,6,28,7,0,699.0,75.0,2.1,17.0,351.0,445.5,358.13
2016,6,28,7,15,728.5,79.5,2.05,18.0,401.5,501.1,401.33
2016,6,28,7,30,758.0,84.0,2.0,19.0,452.0,558.26,443.95
2016,6,28,7,45,782.0,87.0,2.0,20.0,502.0,611.44,482.2
2016,6,28,8,0,806.0,90.0,2.0,21.0,552.0,665.08,518.98
2016,6,28,8,15,823.5,92.5,2.0,21.5,599.0,713.55,550.6
2016,6,28,8,30,841.0,95.0,2.0,22.0,646.0,757.7,578.57
2016,6,28,8,45,855.0,97.0,2.05,23.0,689.5,801.03,604.73
2016,6,28,9,0,869.0,99.0,2.1,24.0,733.0,842.96,629.42
2016,6,28,9,15,879.0,101.0,2.1,24.5,772.0,879.77,651.06
2016,6,28,9,30,889.0,103.0,2.1,25.0,811.0,914.48,671.08
2016,6,28,9,45,899.5,103.5,2.15,25.5,845.0,945.77,689.16
2016,6,28,10,0,910.0,104.0,2.2,26.0,879.0,974.62,705.58
2016,6,28,10,15,915.5,105.0,2.3,26.5,906.5,996.55,718.04
2016,6,28,10,30,921.0,106.0,2.4,27.0,934.0,1015.53,728.7
2016,6,28,10,45,925.5,107.0,2.5,27.5,955.0,1030.46,736.84
2016,6,28,11,0,930.0,108.0,2.6,28.0,976.0,1042.21,743.07
2016,6,28,11,15,932.5,108.5,2.7,28.0,990.0,1048.21,747.25
2016,6,28,11,30,935.0,109.0,2.8,28.0,1004.0,1050.9,749.5
2016,6,28,11,45,936.0,109.5,2.9,28.5,1010.5,1048.79,747.33
2016,6,28,12,0,937.0,110.0,3.0,29.0,1017.0,1043.38,743.21
2016,6,28,12,15,937.0,110.0,3.1,29.0,1016.0,1033.24,737.67
2016,6,28,12,30,937.0,110.0,3.2,29.0,1015.0,1019.92,730.17
2016,6,28,12,45,927.0,115.5,3.3,29.0,1004.5,999.38,718.08
2016,6,28,13,0,917.0,121.0,3.4,29.0,994.0,976.09,704.23
2016,6,28,13,15,914.5,120.0,3.45,28.5,979.0,950.74,690.02
2016,6,28,13,30,912.0,119.0,3.5,28.0,964.0,922.68,673.92
2016,6,28,13,45,908.0,117.5,3.55,28.0,942.0,890.26,653.46
2016,6,28,14,0,904.0,116.0,3.6,28.0,920.0,855.48,631.3
2016,6,28,14,15,898.0,115.0,3.55,27.5,891.5,817.38,607.43
2016,6,28,14,30,892.0,114.0,3.5,27.0,863.0,777.38,582.01
2016,6,28,14,45,885.0,111.5,3.5,27.0,828.5,733.53,552.7
2016,6,28,15,0,878.0,109.0,3.5,27.0,794.0,688.24,521.11
2016,6,28,15,15,867.0,106.5,3.45,26.5,754.0,639.24,485.93
2016,6,28,15,30,856.0,104.0,3.4,26.0,714.0,589.58,449.27
2016,6,28,15,45,844.0,100.5,3.35,26.0,670.5,538.02,409.33
2016,6,28,16,0,832.0,97.0,3.3,26.0,627.0,483.74,366.33
2016,6,28,16,15,814.0,94.0,3.25,25.0,579.0,429.85,323.71
2016,6,28,16,30,796.0,91.0,3.2,24.0,531.0,376.95,280.4
2016,6,28,16,45,774.5,86.5,3.15,23.5,481.5,322.81,234.47
2016,6,28,17,0,753.0,82.0,3.1,23.0,432.0,270.49,189.26
2016,6,28,17,15,721.0,78.0,3.0,22.0,381.0,218.46,144.95
2016,6,28,17,30,689.0,74.0,2.9,21.0,330.0,166.8,102.19
2016,6,28,17,45,648.0,68.0,2.85,20.5,280.0,118.73,65.77
2016,6,28,18,0,607.0,62.0,2.8,20.0,230.0,75.28,39.22
2016,6,28,18,15,543.0,55.0,2.75,19.0,182.5,37.81,27.55
2016,6,28,18,30,479.0,48.0,2.7,18.0,135.0,34.6,24.6
2016,6,28,18,45,382.0,38.0,2.65,17.0,94.5,28.38,18.78
2016,6,28,19,0,285.0,28.0,2.6,16.0,54.0,21.72,11.55
2016,6,28,19,15,142.5,14.0,2.6,15.5,27.0,10.6,0.0
2016,6,28,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,29,5,15,188.5,16.0,3.35,11.5,36.5,47.33,11.95
2016,6,29,5,30,377.0,32.0,3.4,12.0,73.0,114.7,72.59
2016,6,29,5,45,468.0,40.0,3.45,12.5,117.5,166.67,118.13
2016,6,29,6,0,559.0,48.0,3.5,13.0,162.0,228.33,172.39
2016,6,29,6,15,286.0,76.0,3.5,13.5,135.0,189.49,150.0
2016,6,29,6,30,13.0,104.0,3.5,14.0,108.0,108.46,86.4
2016,6,29,6,45,18.0,122.5,3.55,14.5,129.5,129.78,104.22
2016,6,29,7,0,23.0,141.0,3.6,15.0,151.0,151.58,122.01
2016,6,29,7,15,35.5,165.5,3.6,15.5,182.5,188.68,152.15
2016,6,29,7,30,48.0,190.0,3.6,16.0,214.0,223.17,179.67
2016,6,29,7,45,134.0,218.0,3.6,16.5,293.0,316.16,255.0
2016,6,29,8,0,220.0,246.0,3.6,17.0,372.0,410.94,329.8
2016,6,29,8,15,553.5,165.5,3.6,17.5,518.5,595.21,476.97
2016,6,29,8,30,887.0,85.0,3.6,18.0,665.0,781.83,614.91
2016,6,29,8,45,899.5,87.5,3.65,18.5,709.5,826.21,642.95
2016,6,29,9,0,912.0,90.0,3.7,19.0,754.0,868.98,670.43
2016,6,29,9,15,921.5,91.5,3.7,19.5,793.5,906.2,693.4
2016,6,29,9,30,931.0,93.0,3.7,20.0,833.0,941.19,714.6
2016,6,29,9,45,934.5,96.5,3.75,20.5,866.0,970.33,731.94
2016,6,29,10,0,938.0,100.0,3.8,21.0,899.0,996.57,747.26
2016,6,29,10,15,943.5,101.5,3.8,21.0,927.0,1019.59,761.52
2016,6,29,10,30,949.0,103.0,3.8,21.0,955.0,1039.57,773.79
2016,6,29,10,45,953.0,103.5,3.85,21.5,976.5,1053.86,781.21
2016,6,29,11,0,957.0,104.0,3.9,22.0,998.0,1064.88,786.59
2016,6,29,11,15,959.5,104.5,3.9,22.0,1012.0,1071.05,790.05
2016,6,29,11,30,962.0,105.0,3.9,22.0,1026.0,1073.83,791.44
2016,6,29,11,45,963.0,105.5,3.95,22.0,1032.5,1071.71,790.11
2016,6,29,12,0,964.0,106.0,4.0,22.0,1039.0,1066.2,786.71
2016,6,29,12,15,964.5,106.0,4.05,22.0,1038.5,1056.34,780.56
2016,6,29,12,30,965.0,106.0,4.1,22.0,1038.0,1043.19,772.35
2016,6,29,12,45,959.0,109.0,4.15,22.0,1028.5,1023.58,759.92
2016,6,29,13,0,953.0,112.0,4.2,22.0,1019.0,1001.01,745.57
2016,6,29,13,15,950.5,111.0,4.2,21.5,1003.5,974.89,729.96
2016,6,29,13,30,948.0,110.0,4.2,21.0,988.0,945.94,712.35
2016,6,29,13,45,943.5,109.5,4.25,21.0,965.5,913.06,690.86
2016,6,29,14,0,939.0,109.0,4.3,21.0,943.0,877.73,667.54
2016,6,29,14,15,933.0,107.5,4.25,20.5,914.0,837.97,641.75
2016,6,29,14,30,927.0,106.0,4.2,20.0,885.0,796.22,614.28
2016,6,29,14,45,919.0,104.5,4.2,20.0,850.0,751.25,583.22
2016,6,29,15,0,911.0,103.0,4.2,20.0,815.0,704.83,550.12
2016,6,29,15,15,900.5,101.0,4.15,19.5,774.0,655.17,513.26
2016,6,29,15,30,890.0,99.0,4.1,19.0,733.0,604.73,474.77
2016,6,29,15,45,876.5,96.5,4.05,18.5,688.0,551.7,433.16
2016,6,29,16,0,863.0,94.0,4.0,18.0,643.0,498.64,390.23
2016,6,29,16,15,845.5,91.0,3.95,17.5,594.5,440.73,342.28
2016,6,29,16,30,828.0,88.0,3.9,17.0,546.0,386.38,295.69
2016,6,29,16,45,805.0,84.5,3.85,17.0,495.0,330.97,246.73
2016,6,29,17,0,782.0,81.0,3.8,17.0,444.0,277.52,198.81
2016,6,29,17,15,750.0,77.0,3.75,16.0,392.0,223.9,151.93
2016,6,29,17,30,718.0,73.0,3.7,15.0,340.0,173.65,109.16
2016,6,29,17,45,673.0,67.5,3.65,14.5,288.5,121.06,68.3
2016,6,29,18,0,628.0,62.0,3.6,14.0,237.0,76.47,40.55
2016,6,29,18,15,562.5,55.5,3.5,13.5,188.0,38.25,28.61
2016,6,29,18,30,497.0,49.0,3.4,13.0,139.0,35.52,25.96
2016,6,29,18,45,394.0,39.5,3.35,13.0,97.0,29.81,20.37
2016,6,29,19,0,291.0,30.0,3.3,13.0,55.0,23.71,13.32
2016,6,29,19,15,145.5,15.0,3.25,12.5,27.5,11.55,0.0
2016,6,29,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,5,15,156.0,17.5,2.9,11.5,34.5,43.99,9.91
2016,6,30,5,30,312.0,35.0,2.9,12.0,69.0,104.58,66.74
2016,6,30,5,45,405.5,44.5,2.95,12.5,112.0,155.31,110.61
2016,6,30,6,0,499.0,54.0,3.0,13.0,155.0,216.0,163.41
2016,6,30,6,15,560.5,61.0,2.9,13.5,204.0,272.38,213.71
2016,6,30,6,30,622.0,68.0,2.8,14.0,253.0,334.77,268.13
2016,6,30,6,45,663.0,73.5,2.75,14.5,304.0,391.83,317.15
2016,6,30,7,0,704.0,79.0,2.7,15.0,355.0,452.2,367.2
2016,6,30,7,15,735.5,83.5,2.6,15.5,406.5,508.03,411.93
2016,6,30,7,30,767.0,88.0,2.5,16.0,458.0,566.77,457.22
2016,6,30,7,45,788.5,92.0,2.45,17.0,508.5,619.89,495.89
2016,6,30,8,0,810.0,96.0,2.4,18.0,559.0,673.23,533.13
2016,6,30,8,15,828.0,99.5,2.3,18.5,607.0,723.4,565.96
2016,6,30,8,30,846.0,103.0,2.2,19.0,655.0,772.95,597.47
2016,6,30,8,45,857.0,106.5,2.1,20.0,698.5,815.94,622.4
2016,6,30,9,0,868.0,110.0,2.0,21.0,742.0,853.0,642.6
2016,6,30,9,15,879.0,112.5,1.95,21.5,781.5,891.22,664.84
2016,6,30,9,30,890.0,115.0,1.9,22.0,821.0,927.39,685.3
2016,6,30,9,45,903.5,113.5,1.9,22.5,856.5,959.41,703.31
2016,6,30,10,0,917.0,112.0,1.9,23.0,892.0,989.11,719.7
2016,6,30,10,15,923.0,113.5,1.95,23.5,920.0,1012.22,732.41
2016,6,30,10,30,929.0,115.0,2.0,24.0,948.0,1032.36,743.29
2016,6,30,10,45,932.5,116.5,2.1,24.5,969.0,1046.94,751.35
2016,6,30,11,0,936.0,118.0,2.2,25.0,990.0,1058.29,757.49
2016,6,30,11,15,938.5,118.5,2.3,25.0,1004.5,1064.33,761.87
2016,6,30,11,30,941.0,119.0,2.4,25.0,1019.0,1067.05,764.31
2016,6,30,11,45,942.0,119.5,2.5,25.5,1025.5,1064.93,762.31
2016,6,30,12,0,943.0,120.0,2.6,26.0,1032.0,1059.49,758.34
2016,6,30,12,15,942.5,120.0,2.65,26.0,1031.0,1048.81,752.13
2016,6,30,12,30,942.0,120.0,2.7,26.0,1030.0,1034.94,743.99
2016,6,30,12,45,933.0,124.5,2.8,26.5,1019.5,1014.26,730.59
2016,6,30,13,0,924.0,129.0,2.9,27.0,1009.0,990.79,715.44
2016,6,30,13,15,920.5,128.0,2.95,27.0,993.0,964.38,699.35
2016,6,30,13,30,917.0,127.0,3.0,27.0,977.0,935.28,681.46
2016,6,30,13,45,912.5,125.5,3.15,27.0,954.0,902.29,661.56
2016,6,30,14,0,908.0,124.0,3.3,27.0,931.0,866.95,639.81
2016,6,30,14,15,901.0,122.5,3.35,26.5,901.5,827.44,615.62
2016,6,30,14,30,894.0,121.0,3.4,26.0,872.0,786.08,589.8
2016,6,30,14,45,885.0,119.0,3.45,26.0,836.5,741.18,559.99
2016,6,30,15,0,876.0,117.0,3.5,26.0,801.0,695.0,527.68
2016,6,30,15,15,864.0,115.0,3.45,25.5,760.5,645.88,492.35
2016,6,30,15,30,852.0,113.0,3.4,25.0,720.0,594.37,454.33
2016,6,30,15,45,836.5,110.0,3.4,25.0,675.0,541.22,413.26
2016,6,30,16,0,821.0,107.0,3.4,25.0,630.0,488.35,371.27
2016,6,30,16,15,801.5,103.5,3.35,24.5,581.5,433.84,327.5
2016,6,30,16,30,782.0,100.0,3.3,24.0,533.0,380.51,283.37
2016,6,30,16,45,757.0,95.5,3.3,23.5,482.5,325.91,237.34
2016,6,30,17,0,732.0,91.0,3.3,23.0,432.0,270.68,190.14
2016,6,30,17,15,697.5,86.5,3.2,22.0,380.5,218.47,145.92
2016,6,30,17,30,663.0,82.0,3.1,21.0,329.0,169.89,105.83
2016,6,30,17,45,617.0,75.5,3.05,20.5,278.0,122.18,69.88
2016,6,30,18,0,571.0,69.0,3.0,20.0,227.0,79.67,43.85
2016,6,30,18,15,503.0,61.0,2.95,19.0,179.5,43.01,32.09
2016,6,30,18,30,435.0,53.0,2.9,18.0,132.0,39.19,28.59
2016,6,30,18,45,333.0,42.0,2.85,17.5,91.5,32.2,22.0
2016,6,30,19,0,231.0,31.0,2.8,17.0,51.0,24.04,13.29
2016,6,30,19,15,115.5,15.5,2.85,16.0,25.5,12.09,0.0
2016,6,30,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,139.5,17.5,3.35,12.0,32.5,40.55,7.38
2016,7,1,5,30,279.0,35.0,3.4,12.0,65.0,97.79,62.36
2016,7,1,5,45,373.5,45.0,3.5,12.5,107.5,147.43,105.1
2016,7,1,6,0,468.0,55.0,3.6,13.0,150.0,207.16,156.92
2016,7,1,6,15,530.5,62.5,3.6,13.5,198.0,262.77,206.58
2016,7,1,6,30,593.0,70.0,3.6,14.0,246.0,324.51,260.69
2016,7,1,6,45,637.5,75.5,3.65,15.0,297.0,381.7,309.6
2016,7,1,7,0,682.0,81.0,3.7,16.0,348.0,442.58,359.89
2016,7,1,7,15,713.5,85.5,3.65,16.5,399.0,498.49,405.2
2016,7,1,7,30,745.0,90.0,3.6,17.0,450.0,554.99,449.53
2016,7,1,7,45,770.0,93.5,3.55,17.5,500.0,608.88,490.42
2016,7,1,8,0,795.0,97.0,3.5,18.0,550.0,663.33,530.48
2016,7,1,8,15,813.0,100.5,3.5,18.5,597.5,712.92,564.28
2016,7,1,8,30,831.0,104.0,3.5,19.0,645.0,761.92,597.0
2016,7,1,8,45,846.0,106.0,3.5,19.5,689.5,806.01,625.6
2016,7,1,9,0,861.0,108.0,3.5,20.0,734.0,844.51,649.84
2016,7,1,9,15,872.0,110.0,3.45,20.5,773.5,882.03,672.81
2016,7,1,9,30,883.0,112.0,3.4,21.0,813.0,917.53,694.06
2016,7,1,9,45,892.0,113.5,3.4,21.5,847.0,948.44,712.26
2016,7,1,10,0,901.0,115.0,3.4,22.0,881.0,976.85,728.66
2016,7,1,10,15,907.0,116.5,3.4,22.5,909.0,999.7,741.26
2016,7,1,10,30,913.0,118.0,3.4,23.0,937.0,1019.64,751.95
2016,7,1,10,45,917.5,119.0,3.45,23.5,958.5,1034.54,759.74
2016,7,1,11,0,922.0,120.0,3.5,24.0,980.0,1046.29,765.57
2016,7,1,11,15,925.0,120.5,3.55,24.0,994.0,1052.8,769.6
2016,7,1,11,30,928.0,121.0,3.6,24.0,1008.0,1056.03,771.65
2016,7,1,11,45,930.0,121.0,3.7,24.0,1015.0,1054.47,771.1
2016,7,1,12,0,932.0,121.0,3.8,24.0,1022.0,1049.63,768.53
2016,7,1,12,15,932.0,121.0,3.85,24.0,1021.5,1039.58,762.3
2016,7,1,12,30,932.0,121.0,3.9,24.0,1021.0,1026.36,754.11
2016,7,1,12,45,926.5,123.0,4.0,24.0,1011.5,1006.74,742.09
2016,7,1,13,0,921.0,125.0,4.1,24.0,1002.0,984.27,728.19
2016,7,1,13,15,918.0,124.5,4.1,24.0,986.5,958.91,711.76
2016,7,1,13,30,915.0,124.0,4.1,24.0,971.0,930.84,693.51
2016,7,1,13,45,910.5,122.5,4.15,24.0,948.5,897.94,672.18
2016,7,1,14,0,906.0,121.0,4.2,24.0,926.0,862.68,649.13
2016,7,1,14,15,899.5,119.5,4.2,23.5,897.0,823.66,624.28
