Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,893.0,118.0,4.2,23.0,868.0,782.75,597.82
2016,7,1,14,45,884.5,116.0,4.25,23.0,833.0,738.27,567.52
2016,7,1,15,0,876.0,114.0,4.3,23.0,798.0,692.45,534.78
2016,7,1,15,15,864.0,111.5,4.25,22.5,757.5,642.89,498.36
2016,7,1,15,30,852.0,109.0,4.2,22.0,717.0,592.74,460.51
2016,7,1,15,45,837.0,106.5,4.2,21.5,672.0,538.45,418.58
2016,7,1,16,0,822.0,104.0,4.2,21.0,627.0,486.26,376.9
2016,7,1,16,15,803.0,100.5,4.15,20.5,579.0,431.91,332.23
2016,7,1,16,30,784.0,97.0,4.1,20.0,531.0,378.67,287.19
2016,7,1,16,45,758.0,93.0,4.05,19.5,480.5,324.09,240.17
2016,7,1,17,0,732.0,89.0,4.0,19.0,430.0,271.84,194.38
2016,7,1,17,15,698.0,84.5,3.9,18.5,378.5,216.94,146.88
2016,7,1,17,30,664.0,80.0,3.8,18.0,327.0,168.4,105.93
2016,7,1,17,45,617.5,73.5,3.7,17.5,276.5,120.56,69.4
2016,7,1,18,0,571.0,67.0,3.6,17.0,226.0,77.96,42.98
2016,7,1,18,15,503.5,59.5,3.5,16.5,178.5,41.69,31.28
2016,7,1,18,30,436.0,52.0,3.4,16.0,131.0,38.27,28.03
2016,7,1,18,45,334.5,41.0,3.3,15.5,91.0,31.25,21.37
2016,7,1,19,0,233.0,30.0,3.2,15.0,51.0,23.22,12.74
2016,7,1,19,15,116.5,15.0,3.1,14.5,25.5,11.68,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,3.15,12.5,31.5,39.45,5.43
2016,7,2,5,30,275.0,34.0,3.3,13.0,63.0,95.68,60.36
2016,7,2,5,45,365.0,44.5,3.45,13.5,104.5,144.37,102.33
2016,7,2,6,0,455.0,55.0,3.6,14.0,146.0,202.72,152.88
2016,7,2,6,15,293.0,85.0,3.6,14.5,150.0,200.85,158.52
2016,7,2,6,30,131.0,115.0,3.6,15.0,154.0,174.93,140.68
2016,7,2,6,45,145.5,135.0,3.65,15.5,186.0,209.11,169.54
2016,7,2,7,0,160.0,155.0,3.7,16.0,218.0,244.58,198.75
2016,7,2,7,15,442.5,124.5,3.7,16.5,330.0,386.63,315.77
2016,7,2,7,30,725.0,94.0,3.7,17.0,442.0,547.96,444.63
2016,7,2,7,45,747.0,98.5,3.7,17.5,491.5,598.75,482.85
2016,7,2,8,0,769.0,103.0,3.7,18.0,541.0,651.25,521.75
2016,7,2,8,15,787.5,106.5,3.65,18.5,588.0,700.19,555.56
2016,7,2,8,30,806.0,110.0,3.6,19.0,635.0,748.63,587.91
2016,7,2,8,45,819.0,114.0,3.55,19.5,678.0,792.42,616.26
2016,7,2,9,0,832.0,118.0,3.5,20.0,721.0,834.8,643.14
2016,7,2,9,15,843.0,120.0,3.5,20.5,760.0,871.66,665.99
2016,7,2,9,30,854.0,122.0,3.5,21.0,799.0,901.68,683.9
2016,7,2,9,45,861.0,125.5,3.55,21.5,832.5,932.12,702.31
2016,7,2,10,0,868.0,129.0,3.6,22.0,866.0,960.05,718.88
2016,7,2,10,15,874.5,130.5,3.6,22.5,893.5,982.76,731.55
2016,7,2,10,30,881.0,132.0,3.6,23.0,921.0,1002.67,742.35
2016,7,2,10,45,884.5,134.0,3.65,23.5,942.0,1017.21,749.98
2016,7,2,11,0,888.0,136.0,3.7,24.0,963.0,1028.67,755.69
2016,7,2,11,15,891.5,136.5,3.75,24.0,977.5,1035.47,759.92
2016,7,2,11,30,895.0,137.0,3.8,24.0,992.0,1039.12,762.23
2016,7,2,11,45,895.5,138.0,3.9,24.5,998.5,1037.08,759.81
2016,7,2,12,0,896.0,139.0,4.0,25.0,1005.0,1031.89,755.45
2016,7,2,12,15,896.0,139.0,4.05,25.0,1004.5,1022.11,749.35
2016,7,2,12,30,896.0,139.0,4.1,25.0,1004.0,1009.29,741.35
2016,7,2,12,45,900.0,135.0,4.2,25.0,997.5,993.39,731.69
2016,7,2,13,0,904.0,131.0,4.3,25.0,991.0,974.43,720.02
2016,7,2,13,15,901.0,130.5,4.35,24.5,976.0,949.45,705.43
2016,7,2,13,30,898.0,130.0,4.4,24.0,961.0,921.81,688.98
2016,7,2,13,45,892.5,129.0,4.45,24.0,938.5,889.02,667.55
2016,7,2,14,0,887.0,128.0,4.5,24.0,916.0,853.99,644.53
2016,7,2,14,15,880.0,126.5,4.5,23.5,887.5,815.21,619.73
2016,7,2,14,30,873.0,125.0,4.5,23.0,859.0,774.64,593.36
2016,7,2,14,45,864.0,123.0,4.55,23.0,824.0,730.57,563.26
2016,7,2,15,0,855.0,121.0,4.6,23.0,789.0,685.25,530.47
2016,7,2,15,15,843.0,118.5,4.55,22.5,749.0,635.2,493.54
2016,7,2,15,30,831.0,116.0,4.5,22.0,709.0,585.6,455.93
2016,7,2,15,45,816.0,113.5,4.5,22.0,664.5,534.15,415.16
2016,7,2,16,0,801.0,111.0,4.5,22.0,620.0,482.95,373.52
2016,7,2,16,15,781.5,107.0,4.4,21.0,572.5,428.95,329.82
2016,7,2,16,30,762.0,103.0,4.3,20.0,525.0,376.15,285.72
2016,7,2,16,45,736.0,99.0,4.25,19.5,475.0,319.95,237.54
2016,7,2,17,0,710.0,95.0,4.2,19.0,425.0,268.57,192.53
2016,7,2,17,15,676.5,89.5,4.1,18.5,374.0,216.81,147.62
2016,7,2,17,30,643.0,84.0,4.0,18.0,323.0,168.59,107.01
2016,7,2,17,45,596.5,77.5,3.9,17.5,273.0,121.86,71.37
2016,7,2,18,0,550.0,71.0,3.8,17.0,223.0,80.38,45.65
2016,7,2,18,15,484.0,62.0,3.65,16.0,176.0,43.92,33.31
2016,7,2,18,30,418.0,53.0,3.5,15.0,129.0,39.22,28.98
2016,7,2,18,45,323.0,41.5,3.4,14.5,89.5,31.75,21.9
2016,7,2,19,0,228.0,30.0,3.3,14.0,50.0,23.23,12.78
2016,7,2,19,15,114.0,15.0,3.15,13.5,25.0,11.69,0.0
2016,7,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.65,11.5,31.5,40.17,3.82
2016,7,3,5,30,286.0,33.0,2.8,12.0,63.0,96.46,60.53
2016,7,3,5,45,378.5,43.0,2.95,12.5,105.0,145.71,103.19
2016,7,3,6,0,471.0,53.0,3.1,13.0,147.0,204.88,154.58
2016,7,3,6,15,260.0,81.5,3.1,13.5,136.0,181.01,143.03
2016,7,3,6,30,49.0,110.0,3.1,14.0,125.0,132.5,106.3
2016,7,3,6,45,57.5,131.0,3.1,15.0,151.0,160.41,129.48
2016,7,3,7,0,66.0,152.0,3.1,16.0,177.0,189.09,152.65
2016,7,3,7,15,194.5,166.5,3.1,16.5,256.5,282.97,229.84
2016,7,3,7,30,323.0,181.0,3.1,17.0,336.0,390.02,315.75
2016,7,3,7,45,555.5,139.0,3.15,17.5,440.5,519.44,418.97
2016,7,3,8,0,788.0,97.0,3.2,18.0,545.0,657.28,525.46
2016,7,3,8,15,806.0,100.5,3.2,18.5,592.0,706.64,558.58
2016,7,3,8,30,824.0,104.0,3.2,19.0,639.0,755.44,591.07
2016,7,3,8,45,837.0,107.0,3.2,20.0,682.5,798.83,617.92
2016,7,3,9,0,850.0,110.0,3.2,21.0,726.0,836.47,640.21
2016,7,3,9,15,861.0,112.0,3.2,21.5,765.0,873.73,663.14
2016,7,3,9,30,872.0,114.0,3.2,22.0,804.0,909.0,684.42
2016,7,3,9,45,896.0,107.0,3.25,22.5,842.5,944.56,706.0
2016,7,3,10,0,920.0,100.0,3.3,23.0,881.0,978.33,726.2
2016,7,3,10,15,925.5,101.0,3.3,23.0,908.5,1000.69,739.77
2016,7,3,10,30,931.0,102.0,3.3,23.0,936.0,1020.07,751.5
2016,7,3,10,45,935.0,103.0,3.35,23.5,957.0,1034.87,759.22
2016,7,3,11,0,939.0,104.0,3.4,24.0,978.0,1046.45,764.93
2016,7,3,11,15,941.5,104.5,3.45,24.0,992.0,1052.73,768.8
2016,7,3,11,30,944.0,105.0,3.5,24.0,1006.0,1055.66,770.67
2016,7,3,11,45,944.5,105.5,3.55,24.5,1013.0,1053.25,767.7
2016,7,3,12,0,945.0,106.0,3.6,25.0,1020.0,1047.51,762.72
2016,7,3,12,15,945.0,106.0,3.65,25.0,1019.0,1037.49,756.58
2016,7,3,12,30,945.0,106.0,3.7,25.0,1018.0,1024.25,748.45
2016,7,3,12,45,929.0,115.5,3.75,25.0,1006.0,1001.99,734.47
2016,7,3,13,0,913.0,125.0,3.8,25.0,994.0,977.11,718.82
2016,7,3,13,15,910.0,124.0,3.85,25.0,978.5,951.48,702.65
2016,7,3,13,30,907.0,123.0,3.9,25.0,963.0,923.17,684.63
2016,7,3,13,45,902.0,122.0,3.95,25.0,940.5,890.59,663.64
2016,7,3,14,0,897.0,121.0,4.0,25.0,918.0,855.7,640.95
2016,7,3,14,15,890.0,119.5,4.0,24.5,889.0,816.61,616.17
2016,7,3,14,30,883.0,118.0,4.0,24.0,860.0,775.69,589.82
2016,7,3,14,45,874.5,116.0,4.0,24.0,825.0,731.61,559.77
2016,7,3,15,0,866.0,114.0,4.0,24.0,790.0,686.21,527.34
2016,7,3,15,15,854.5,111.5,3.95,23.5,750.0,637.38,491.68
2016,7,3,15,30,843.0,109.0,3.9,23.0,710.0,586.08,453.25
2016,7,3,15,45,828.5,106.0,3.9,23.0,666.0,533.87,412.28
2016,7,3,16,0,814.0,103.0,3.9,23.0,622.0,481.84,370.34
2016,7,3,16,15,795.0,100.0,3.85,22.5,574.0,428.32,326.74
2016,7,3,16,30,776.0,97.0,3.8,22.0,526.0,375.92,282.77
2016,7,3,16,45,752.0,92.5,3.75,21.5,476.0,321.89,236.6
2016,7,3,17,0,728.0,88.0,3.7,21.0,426.0,269.98,191.45
2016,7,3,17,15,695.0,83.0,3.6,20.0,375.5,215.08,144.58
2016,7,3,17,30,662.0,78.0,3.5,19.0,325.0,166.37,103.92
2016,7,3,17,45,617.5,72.0,3.4,18.5,275.0,119.24,68.02
2016,7,3,18,0,573.0,66.0,3.3,18.0,225.0,77.12,42.07
2016,7,3,18,15,508.0,58.0,3.15,17.0,178.0,40.43,30.1
2016,7,3,18,30,443.0,50.0,3.0,16.0,131.0,36.48,26.45
2016,7,3,18,45,347.0,39.5,2.9,15.5,91.0,29.87,20.17
2016,7,3,19,0,251.0,29.0,2.8,15.0,51.0,22.79,12.32
2016,7,3,19,15,125.5,14.5,2.8,14.5,25.5,11.13,0.0
2016,7,3,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,155.5,15.5,2.8,12.5,31.5,40.5,1.58
2016,7,4,5,30,311.0,31.0,2.9,13.0,63.0,98.85,60.95
2016,7,4,5,45,406.5,40.0,3.05,13.5,105.5,148.95,104.39
2016,7,4,6,0,502.0,49.0,3.2,14.0,148.0,209.3,156.74
2016,7,4,6,15,365.0,78.5,3.2,14.5,161.5,218.45,171.59
2016,7,4,6,30,228.0,108.0,3.2,15.0,175.0,210.08,168.84
2016,7,4,6,45,249.0,125.5,3.2,15.5,211.5,249.93,202.73
2016,7,4,7,0,270.0,143.0,3.2,16.0,248.0,291.62,237.23
2016,7,4,7,15,520.5,111.0,3.15,16.5,348.0,417.38,339.95
2016,7,4,7,30,771.0,79.0,3.1,17.0,448.0,556.68,450.46
2016,7,4,7,45,795.5,81.5,3.1,17.5,498.5,610.32,490.69
2016,7,4,8,0,820.0,84.0,3.1,18.0,549.0,664.45,530.01
2016,7,4,8,15,837.5,86.5,3.1,18.5,596.5,710.3,560.84
2016,7,4,8,30,855.0,89.0,3.1,19.0,644.0,758.66,592.93
2016,7,4,8,45,869.5,90.5,3.15,19.5,688.0,802.59,621.53
2016,7,4,9,0,884.0,92.0,3.2,20.0,732.0,845.15,648.76
2016,7,4,9,15,894.0,94.0,3.25,20.5,771.5,882.7,672.18
2016,7,4,9,30,904.0,96.0,3.3,21.0,811.0,918.12,693.92
2016,7,4,9,45,902.5,103.5,3.35,21.5,842.5,946.48,710.69
2016,7,4,10,0,901.0,111.0,3.4,22.0,874.0,971.74,725.34
2016,7,4,10,15,907.0,112.0,3.5,22.5,902.5,994.22,738.47
2016,7,4,10,30,913.0,113.0,3.6,23.0,931.0,1013.79,749.69
2016,7,4,10,45,916.5,115.0,3.7,23.5,952.0,1028.91,758.02
2016,7,4,11,0,920.0,117.0,3.8,24.0,973.0,1040.84,764.34
2016,7,4,11,15,923.0,117.5,3.9,24.0,987.5,1047.48,768.8
2016,7,4,11,30,926.0,118.0,4.0,24.0,1002.0,1050.86,771.26
2016,7,4,11,45,925.5,119.5,4.1,24.0,1008.5,1048.45,770.05
2016,7,4,12,0,925.0,121.0,4.2,24.0,1015.0,1042.78,766.83
2016,7,4,12,15,925.0,121.0,4.25,24.0,1014.0,1032.89,760.61
2016,7,4,12,30,925.0,121.0,4.3,24.0,1013.0,1019.84,752.42
2016,7,4,12,45,929.0,117.0,4.35,24.0,1007.0,1003.56,742.16
2016,7,4,13,0,933.0,113.0,4.4,24.0,1001.0,984.12,729.84
2016,7,4,13,15,930.0,112.0,4.4,24.0,985.5,958.1,712.87
2016,7,4,13,30,927.0,111.0,4.4,24.0,970.0,929.33,694.06
2016,7,4,13,45,923.0,110.0,4.45,24.0,947.5,897.08,673.05
2016,7,4,14,0,919.0,109.0,4.5,24.0,925.0,862.39,650.32
2016,7,4,14,15,912.5,107.5,4.45,23.5,896.0,822.99,624.84
2016,7,4,14,30,906.0,106.0,4.4,23.0,867.0,781.65,597.8
2016,7,4,14,45,897.5,104.5,4.4,23.0,832.0,737.17,567.22
2016,7,4,15,0,889.0,103.0,4.4,23.0,797.0,691.33,534.71
2016,7,4,15,15,878.0,101.0,4.35,22.5,757.0,642.3,498.56
2016,7,4,15,30,867.0,99.0,4.3,22.0,717.0,592.57,460.94
2016,7,4,15,45,852.5,96.5,4.25,22.0,672.0,540.05,419.28
2016,7,4,16,0,838.0,94.0,4.2,22.0,627.0,487.63,376.6
2016,7,4,16,15,819.5,91.0,4.15,21.5,579.0,430.5,329.93
2016,7,4,16,30,801.0,88.0,4.1,21.0,531.0,377.02,284.72
2016,7,4,16,45,776.5,84.5,4.05,20.5,480.5,322.43,237.66
2016,7,4,17,0,752.0,81.0,4.0,20.0,430.0,269.98,191.63
2016,7,4,17,15,719.5,77.0,3.85,19.0,379.0,217.73,146.44
2016,7,4,17,30,687.0,73.0,3.7,18.0,328.0,165.98,102.96
2016,7,4,17,45,640.5,67.5,3.6,17.5,277.5,117.71,66.08
2016,7,4,18,0,594.0,62.0,3.5,17.0,227.0,74.65,39.6
2016,7,4,18,15,529.5,55.0,3.4,16.0,179.5,37.88,27.98
2016,7,4,18,30,465.0,48.0,3.3,15.0,132.0,34.7,24.99
2016,7,4,18,45,364.0,38.0,3.2,14.5,91.5,28.49,19.06
2016,7,4,19,0,263.0,28.0,3.1,14.0,51.0,21.84,11.58
2016,7,4,19,15,131.5,14.0,3.0,13.5,25.5,10.68,0.0
2016,7,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,5,15,152.5,15.5,2.95,12.0,31.0,39.77,0.0
2016,7,5,5,30,305.0,31.0,3.0,12.0,62.0,97.33,59.9
2016,7,5,5,45,402.0,40.0,3.1,12.5,104.0,147.36,103.48
2016,7,5,6,0,499.0,49.0,3.2,13.0,146.0,207.82,156.03
2016,7,5,6,15,559.5,55.5,3.2,13.5,194.0,262.98,205.61
2016,7,5,6,30,620.0,62.0,3.2,14.0,242.0,324.09,259.45
2016,7,5,6,45,310.0,68.5,3.2,14.5,158.5,219.89,178.96
2016,7,5,7,0,0.0,75.0,3.2,15.0,75.0,72.57,55.81
2016,7,5,7,15,0.0,106.5,3.15,15.5,106.5,103.95,81.84
2016,7,5,7,30,0.0,138.0,3.1,16.0,138.0,135.54,107.41
2016,7,5,7,45,2.5,155.0,3.1,16.5,156.5,154.01,121.92
2016,7,5,8,0,5.0,172.0,3.1,17.0,175.0,172.71,136.43
2016,7,5,8,15,6.5,185.0,3.1,17.5,189.0,186.81,147.06
2016,7,5,8,30,8.0,198.0,3.1,18.0,203.0,201.03,157.68
2016,7,5,8,45,14.0,228.0,3.1,18.5,238.0,236.23,184.85
2016,7,5,9,0,20.0,258.0,3.1,19.0,273.0,271.84,211.87
2016,7,5,9,15,24.5,282.5,3.15,19.5,302.0,300.86,233.41
2016,7,5,9,30,29.0,307.0,3.2,20.0,331.0,337.71,260.63
2016,7,5,9,45,119.0,358.5,3.3,20.5,459.0,482.66,371.15
2016,7,5,10,0,209.0,410.0,3.4,21.0,587.0,623.45,474.1
2016,7,5,10,15,571.5,254.5,3.5,21.0,760.5,829.53,631.1
2016,7,5,10,30,934.0,99.0,3.6,21.0,934.0,1019.39,760.68
2016,7,5,10,45,938.0,100.5,3.7,21.5,955.5,1034.85,767.85
2016,7,5,11,0,942.0,102.0,3.8,22.0,977.0,1047.08,774.41
2016,7,5,11,15,944.5,102.5,3.9,22.0,991.5,1053.46,778.73
2016,7,5,11,30,947.0,103.0,4.0,22.0,1006.0,1056.49,780.98
2016,7,5,11,45,947.5,104.0,4.15,22.0,1013.0,1054.67,780.49
2016,7,5,12,0,948.0,105.0,4.3,22.0,1020.0,1049.49,777.89
2016,7,5,12,15,948.0,105.0,4.35,21.5,1020.0,1039.51,773.04
2016,7,5,12,30,948.0,105.0,4.4,21.0,1020.0,1026.28,766.12
2016,7,5,12,45,941.0,109.0,4.5,21.0,1010.5,1007.16,754.29
2016,7,5,13,0,934.0,113.0,4.6,21.0,1001.0,985.15,740.68
2016,7,5,13,15,931.5,112.0,4.6,21.0,986.0,959.58,723.78
2016,7,5,13,30,929.0,111.0,4.6,21.0,971.0,931.22,704.97
2016,7,5,13,45,925.0,109.5,4.65,21.0,949.0,898.43,683.4
2016,7,5,14,0,921.0,108.0,4.7,21.0,927.0,863.2,660.0
2016,7,5,14,15,915.5,107.0,4.7,20.5,898.0,825.0,635.25
2016,7,5,14,30,910.0,106.0,4.7,20.0,869.0,784.78,608.77
2016,7,5,14,45,902.0,104.0,4.7,20.0,834.5,740.01,577.5
2016,7,5,15,0,894.0,102.0,4.7,20.0,800.0,693.82,544.25
2016,7,5,15,15,884.0,100.0,4.65,19.5,760.0,645.19,507.79
2016,7,5,15,30,874.0,98.0,4.6,19.0,720.0,595.74,469.72
2016,7,5,15,45,861.0,95.5,4.6,18.5,676.0,543.66,428.66
2016,7,5,16,0,848.0,93.0,4.6,18.0,632.0,491.52,386.25
2016,7,5,16,15,830.5,90.0,4.55,17.5,584.0,434.28,338.53
2016,7,5,16,30,813.0,87.0,4.5,17.0,536.0,380.58,292.21
2016,7,5,16,45,791.0,83.0,4.45,17.0,486.0,325.68,243.45
2016,7,5,17,0,769.0,79.0,4.4,17.0,436.0,272.64,195.69
2016,7,5,17,15,738.0,75.0,4.3,16.5,385.0,219.76,148.94
2016,7,5,17,30,707.0,71.0,4.2,16.0,334.0,170.14,106.42
2016,7,5,17,45,662.5,66.0,4.15,15.5,283.0,118.6,66.46
2016,7,5,18,0,618.0,61.0,4.1,15.0,232.0,74.86,39.46
2016,7,5,18,15,553.5,54.0,4.0,14.5,184.0,37.08,27.44
2016,7,5,18,30,489.0,47.0,3.9,14.0,136.0,33.85,24.34
2016,7,5,18,45,381.5,38.0,3.8,13.5,94.0,28.53,19.18
2016,7,5,19,0,274.0,29.0,3.7,13.0,52.0,22.87,12.39
2016,7,5,19,15,137.0,14.5,3.6,12.5,26.0,11.18,0.0
2016,7,5,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,16.0,3.65,12.0,29.5,37.68,0.0
2016,7,6,5,30,271.0,32.0,3.7,12.0,59.0,91.54,56.31
2016,7,6,5,45,367.0,42.0,3.75,12.5,100.0,140.49,98.89
2016,7,6,6,0,463.0,52.0,3.8,13.0,141.0,199.78,150.29
2016,7,6,6,15,231.5,66.5,3.8,13.5,111.0,158.07,124.38
2016,7,6,6,30,0.0,81.0,3.8,14.0,81.0,79.4,62.01
2016,7,6,6,45,0.0,98.0,3.8,14.5,98.0,96.26,76.14
2016,7,6,7,0,0.0,115.0,3.8,15.0,115.0,113.11,89.91
2016,7,6,7,15,4.0,136.5,3.75,15.5,138.5,136.8,109.14
2016,7,6,7,30,8.0,158.0,3.7,16.0,162.0,160.86,128.38
2016,7,6,7,45,20.5,187.0,3.65,16.5,198.5,198.5,158.52
2016,7,6,8,0,33.0,216.0,3.6,17.0,235.0,242.99,193.6
2016,7,6,8,15,46.0,244.5,3.55,17.0,273.0,283.32,225.22
2016,7,6,8,30,59.0,273.0,3.5,17.0,311.0,324.56,257.14
2016,7,6,8,45,94.5,304.0,3.5,17.5,370.0,387.35,305.46
2016,7,6,9,0,130.0,335.0,3.5,18.0,429.0,459.84,359.98
2016,7,6,9,15,505.5,219.0,3.55,18.5,613.0,681.6,534.87
2016,7,6,9,30,881.0,103.0,3.6,19.0,797.0,904.18,693.13
2016,7,6,9,45,889.5,104.5,3.65,19.5,831.5,934.84,710.33
2016,7,6,10,0,898.0,106.0,3.7,20.0,866.0,963.0,727.19
2016,7,6,10,15,904.5,107.0,3.75,20.0,893.5,986.02,741.94
2016,7,6,10,30,911.0,108.0,3.8,20.0,921.0,1006.16,754.81
2016,7,6,10,45,917.5,107.5,3.85,20.5,943.0,1021.73,763.24
2016,7,6,11,0,924.0,107.0,3.9,21.0,965.0,1034.2,769.68
2016,7,6,11,15,926.5,107.5,3.95,21.0,979.5,1040.51,773.61
2016,7,6,11,30,929.0,108.0,4.0,21.0,994.0,1043.53,775.52
2016,7,6,11,45,932.5,107.5,4.05,21.0,1001.5,1043.22,775.35
2016,7,6,12,0,936.0,107.0,4.1,21.0,1009.0,1039.6,773.11
2016,7,6,12,15,935.5,106.5,4.15,21.0,1008.5,1028.75,766.18
2016,7,6,12,30,935.0,106.0,4.2,21.0,1008.0,1014.72,757.24
2016,7,6,12,45,930.0,108.5,4.3,21.0,999.0,996.25,745.68
2016,7,6,13,0,925.0,111.0,4.4,21.0,990.0,974.86,732.17
2016,7,6,13,15,921.5,110.0,4.45,21.0,974.0,948.62,715.13
2016,7,6,13,30,918.0,109.0,4.5,21.0,958.0,919.66,696.31
2016,7,6,13,45,913.0,108.5,4.55,21.0,935.5,887.32,675.05
2016,7,6,14,0,908.0,108.0,4.6,21.0,913.0,852.64,652.0
2016,7,6,14,15,901.0,106.5,4.6,20.5,884.0,813.22,626.35
2016,7,6,14,30,894.0,105.0,4.6,20.0,855.0,771.95,599.06
2016,7,6,14,45,885.0,103.5,4.6,20.0,820.0,727.59,568.05
2016,7,6,15,0,876.0,102.0,4.6,20.0,785.0,681.92,535.06
2016,7,6,15,15,865.0,100.0,4.5,19.5,745.5,633.45,498.51
2016,7,6,15,30,854.0,98.0,4.4,19.0,706.0,584.3,460.5
2016,7,6,15,45,603.0,176.5,4.35,18.5,592.5,478.93,377.03
2016,7,6,16,0,352.0,255.0,4.3,18.0,479.0,400.53,314.42
2016,7,6,16,15,318.5,240.0,4.2,17.5,431.0,352.51,276.52
2016,7,6,16,30,285.0,225.0,4.1,17.0,383.0,307.7,240.63
2016,7,6,16,45,167.0,203.0,4.05,16.5,293.5,236.54,185.16
2016,7,6,17,0,49.0,181.0,4.0,16.0,204.0,178.19,140.89
2016,7,6,17,15,53.5,162.0,3.9,15.5,184.0,158.09,124.62
2016,7,6,17,30,58.0,143.0,3.8,15.0,164.0,137.6,107.77
2016,7,6,17,45,51.0,122.5,3.7,14.5,139.0,114.39,89.14
2016,7,6,18,0,44.0,102.0,3.6,14.0,114.0,92.19,71.49
2016,7,6,18,15,255.5,74.0,3.5,13.5,122.0,53.86,42.49
2016,7,6,18,30,467.0,46.0,3.4,13.0,130.0,32.98,23.68
2016,7,6,18,45,368.0,36.5,3.35,13.0,90.0,27.16,18.02
2016,7,6,19,0,269.0,27.0,3.3,13.0,50.0,20.94,10.79
2016,7,6,19,15,134.5,13.5,3.25,12.5,25.0,13.27,0.0
2016,7,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,5,15,159.5,14.5,3.3,12.5,30.0,38.98,0.0
2016,7,7,5,30,319.0,29.0,3.3,13.0,60.0,97.12,58.23
2016,7,7,5,45,413.5,37.0,3.35,13.5,101.5,145.94,101.23
2016,7,7,6,0,508.0,45.0,3.4,14.0,143.0,204.94,152.6
2016,7,7,6,15,567.0,51.0,3.35,14.0,190.0,259.34,201.94
2016,7,7,6,30,626.0,57.0,3.3,14.0,237.0,319.56,255.63
2016,7,7,6,45,313.0,72.0,3.3,14.5,162.0,224.56,182.73
2016,7,7,7,0,0.0,87.0,3.3,15.0,87.0,84.61,65.92
2016,7,7,7,15,5.0,123.0,3.35,15.5,125.5,123.51,98.18
2016,7,7,7,30,10.0,159.0,3.4,16.0,164.0,163.12,130.26
2016,7,7,7,45,5.0,157.0,3.45,16.5,159.5,157.7,125.02
2016,7,7,8,0,0.0,155.0,3.5,17.0,155.0,152.04,119.65
2016,7,7,8,15,69.5,223.5,3.55,17.0,268.5,278.06,222.19
2016,7,7,8,30,139.0,292.0,3.6,17.0,382.0,413.38,328.41
2016,7,7,8,45,132.0,313.0,3.65,17.5,403.5,434.45,342.42
2016,7,7,9,0,125.0,334.0,3.7,18.0,425.0,454.59,355.98
2016,7,7,9,15,99.5,345.5,3.75,18.0,420.5,439.87,343.34
2016,7,7,9,30,74.0,357.0,3.8,18.0,416.0,430.91,335.09
2016,7,7,9,45,76.5,371.0,3.9,18.5,433.5,448.81,347.54
2016,7,7,10,0,79.0,385.0,4.0,19.0,451.0,466.52,359.68
2016,7,7,10,15,158.5,409.5,4.05,19.0,549.0,577.02,443.48
2016,7,7,10,30,238.0,434.0,4.1,19.0,647.0,681.37,520.47
2016,7,7,10,45,274.5,435.5,4.2,19.5,687.0,727.77,552.83
2016,7,7,11,0,311.0,437.0,4.3,20.0,727.0,766.07,579.56
2016,7,7,11,15,291.5,450.5,4.3,20.0,725.5,759.93,573.85
2016,7,7,11,30,272.0,464.0,4.3,20.0,724.0,752.31,567.42
2016,7,7,11,45,287.0,453.0,4.35,20.0,729.0,752.86,568.52
2016,7,7,12,0,302.0,442.0,4.4,20.0,734.0,752.18,568.84
2016,7,7,12,15,618.5,272.0,4.35,20.0,868.5,891.66,677.62
2016,7,7,12,30,935.0,102.0,4.3,20.0,1003.0,1010.74,759.14
2016,7,7,12,45,924.5,108.0,4.3,20.0,993.0,990.56,744.73
2016,7,7,13,0,914.0,114.0,4.3,20.0,983.0,967.61,729.54
2016,7,7,13,15,911.5,113.0,4.2,20.0,968.0,942.53,712.38
2016,7,7,13,30,909.0,112.0,4.1,20.0,953.0,914.71,693.37
2016,7,7,13,45,905.5,110.5,4.1,20.0,931.0,882.94,672.14
2016,7,7,14,0,902.0,109.0,4.1,20.0,909.0,848.75,649.14
2016,7,7,14,15,895.5,108.0,4.05,19.5,880.5,810.41,624.06
2016,7,7,14,30,889.0,107.0,4.0,19.0,852.0,770.18,597.38
2016,7,7,14,45,882.0,104.5,4.0,19.0,818.0,726.46,566.95
2016,7,7,15,0,875.0,102.0,4.0,19.0,784.0,681.29,534.46
2016,7,7,15,15,467.0,203.5,4.0,18.5,565.5,480.82,379.11
2016,7,7,15,30,59.0,305.0,4.0,18.0,347.0,320.72,250.65
2016,7,7,15,45,58.5,286.0,4.0,18.0,325.5,298.45,234.14
2016,7,7,16,0,58.0,267.0,4.0,18.0,304.0,276.27,217.14
2016,7,7,16,15,68.5,250.0,4.0,17.5,290.5,260.58,205.44
2016,7,7,16,30,79.0,233.0,4.0,17.0,277.0,243.77,192.48
2016,7,7,16,45,58.5,205.0,4.05,16.5,235.5,206.6,163.38
2016,7,7,17,0,38.0,177.0,4.1,16.0,194.0,171.89,136.15
2016,7,7,17,15,22.0,150.5,4.05,15.5,160.5,145.12,115.15
2016,7,7,17,30,6.0,124.0,4.0,15.0,127.0,116.84,92.77
2016,7,7,17,45,3.0,106.0,3.95,14.5,107.5,99.11,78.39
2016,7,7,18,0,0.0,88.0,3.9,14.0,88.0,81.83,64.09
2016,7,7,18,15,236.5,66.5,3.75,13.5,109.0,48.01,37.3
2016,7,7,18,30,473.0,45.0,3.6,13.0,130.0,32.14,22.92
2016,7,7,18,45,374.5,36.0,3.5,12.5,90.0,26.75,17.69
2016,7,7,19,0,276.0,27.0,3.4,12.0,50.0,20.99,10.8
2016,7,7,19,15,138.0,13.5,3.35,12.0,25.0,13.27,0.0
2016,7,7,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,160.5,13.5,3.2,12.5,29.0,37.7,0.0
2016,7,8,5,30,321.0,27.0,3.3,13.0,58.0,95.0,56.08
2016,7,8,5,45,418.0,34.5,3.45,13.5,99.0,143.78,99.16
2016,7,8,6,0,515.0,42.0,3.6,14.0,140.0,203.07,150.77
2016,7,8,6,15,572.5,48.0,3.55,14.0,187.0,257.23,200.08
2016,7,8,6,30,630.0,54.0,3.5,14.0,234.0,316.32,253.03
2016,7,8,6,45,315.0,65.5,3.5,14.5,155.5,217.86,177.31
2016,7,8,7,0,0.0,77.0,3.5,15.0,77.0,74.58,57.53
2016,7,8,7,15,0.0,96.5,3.45,15.5,96.5,93.91,73.51
2016,7,8,7,30,0.0,116.0,3.4,16.0,116.0,113.27,89.13
2016,7,8,7,45,0.5,137.5,3.35,16.5,138.0,135.0,106.45
2016,7,8,8,0,1.0,159.0,3.3,17.0,160.0,156.8,123.56
2016,7,8,8,15,6.5,185.0,3.25,17.5,189.5,186.86,147.21
2016,7,8,8,30,12.0,211.0,3.2,18.0,219.0,217.37,170.84
2016,7,8,8,45,30.0,256.0,3.2,18.5,277.0,284.45,223.1
2016,7,8,9,0,48.0,301.0,3.2,19.0,335.0,347.39,270.9
2016,7,8,9,15,86.0,337.0,3.2,19.5,403.0,419.12,325.1
2016,7,8,9,30,124.0,373.0,3.2,20.0,471.0,500.67,385.15
2016,7,8,9,45,512.5,231.0,3.25,20.5,660.5,726.13,560.14
2016,7,8,10,0,901.0,89.0,3.3,21.0,850.0,947.06,712.77
2016,7,8,10,15,906.5,90.0,3.35,21.0,877.0,969.36,725.33
2016,7,8,10,30,912.0,91.0,3.4,21.0,904.0,988.74,737.65
2016,7,8,10,45,916.5,91.5,3.45,21.5,925.0,1003.58,745.58
2016,7,8,11,0,921.0,92.0,3.5,22.0,946.0,1015.26,751.51
2016,7,8,11,15,923.5,92.5,3.55,22.0,960.5,1021.73,755.56
2016,7,8,11,30,926.0,93.0,3.6,22.0,975.0,1024.92,757.59
2016,7,8,11,45,927.5,93.5,3.65,22.5,982.0,1023.81,755.46
2016,7,8,12,0,929.0,94.0,3.7,23.0,989.0,1019.41,751.3
2016,7,8,12,15,929.5,94.0,3.75,23.0,989.0,1010.24,745.57
2016,7,8,12,30,930.0,94.0,3.8,23.0,989.0,997.88,737.84
2016,7,8,12,45,923.5,97.0,3.9,23.5,980.0,978.68,724.54
2016,7,8,13,0,917.0,100.0,4.0,24.0,971.0,956.63,709.4
2016,7,8,13,15,914.5,99.5,4.05,24.0,956.5,932.04,693.66
2016,7,8,13,30,912.0,99.0,4.1,24.0,942.0,904.7,676.03
2016,7,8,13,45,908.5,98.0,4.15,24.0,920.5,873.38,655.61
2016,7,8,14,0,905.0,97.0,4.2,24.0,899.0,839.64,633.42
2016,7,8,14,15,899.0,95.5,4.2,23.5,871.0,801.16,608.74
2016,7,8,14,30,893.0,94.0,4.2,23.0,843.0,760.74,582.41
2016,7,8,14,45,886.0,92.5,4.25,23.0,809.5,717.87,553.06
2016,7,8,15,0,879.0,91.0,4.3,23.0,776.0,673.52,522.0
2016,7,8,15,15,869.0,89.0,4.3,22.5,737.0,625.57,486.65
2016,7,8,15,30,859.0,87.0,4.3,22.0,698.0,576.83,449.69
2016,7,8,15,45,847.0,84.5,4.3,22.0,655.0,526.01,409.21
2016,7,8,16,0,835.0,82.0,4.3,22.0,612.0,475.05,367.55
2016,7,8,16,15,818.0,79.5,4.2,21.5,565.0,422.04,323.7
2016,7,8,16,30,801.0,77.0,4.1,21.0,518.0,366.67,276.83
2016,7,8,16,45,780.0,73.5,4.1,21.0,469.5,313.15,229.95
2016,7,8,17,0,759.0,70.0,4.1,21.0,421.0,261.37,183.92
2016,7,8,17,15,729.0,66.5,3.9,20.0,371.0,209.65,139.0
2016,7,8,17,30,699.0,63.0,3.7,19.0,321.0,161.05,98.01
2016,7,8,17,45,659.0,58.0,3.55,18.5,272.0,113.39,61.57
2016,7,8,18,0,619.0,53.0,3.4,18.0,223.0,70.27,35.41
2016,7,8,18,15,557.0,47.0,3.2,17.5,176.5,31.4,22.08
2016,7,8,18,30,495.0,41.0,3.0,17.0,130.0,28.72,19.53
2016,7,8,18,45,400.0,32.5,2.9,16.5,90.0,23.63,14.67
2016,7,8,19,0,305.0,24.0,2.8,16.0,50.0,18.18,8.3
2016,7,8,19,15,152.5,12.0,2.75,15.5,25.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,5,15,180.5,12.0,1.9,13.5,29.0,38.34,0.0
2016,7,9,5,30,361.0,24.0,2.0,14.0,58.0,98.7,56.68
2016,7,9,5,45,450.0,31.0,2.15,14.5,99.0,146.12,99.28
2016,7,9,6,0,539.0,38.0,2.3,15.0,140.0,204.19,149.98
2016,7,9,6,15,595.5,43.0,2.4,15.5,187.0,258.2,198.63
2016,7,9,6,30,652.0,48.0,2.5,16.0,234.0,317.72,251.16
2016,7,9,6,45,338.5,92.5,2.6,17.0,190.5,258.08,207.5
2016,7,9,7,0,25.0,137.0,2.7,18.0,147.0,152.29,120.92
2016,7,9,7,15,59.5,166.0,2.8,18.5,193.0,202.64,161.95
2016,7,9,7,30,94.0,195.0,2.9,19.0,239.0,256.21,204.63
2016,7,9,7,45,125.5,219.5,3.0,19.5,285.5,311.86,248.14
2016,7,9,8,0,157.0,244.0,3.1,20.0,332.0,364.54,288.57
2016,7,9,8,15,92.0,243.0,3.2,20.5,295.5,315.24,247.86
2016,7,9,8,30,27.0,242.0,3.3,21.0,259.0,267.06,207.78
2016,7,9,8,45,134.0,284.0,3.4,21.5,379.5,404.94,315.73
2016,7,9,9,0,241.0,326.0,3.5,22.0,500.0,550.68,424.91
2016,7,9,9,15,568.5,203.0,3.6,22.0,642.0,721.97,557.91
2016,7,9,9,30,896.0,80.0,3.7,22.0,784.0,891.56,676.86
2016,7,9,9,45,898.0,84.5,3.8,22.5,816.5,920.11,693.23
2016,7,9,10,0,900.0,89.0,3.9,23.0,849.0,945.79,708.63
2016,7,9,10,15,906.5,90.5,4.0,23.0,877.0,969.6,724.15
2016,7,9,10,30,913.0,92.0,4.1,23.0,905.0,990.53,737.79
2016,7,9,10,45,917.5,92.5,4.2,23.5,926.0,1005.4,746.0
2016,7,9,11,0,922.0,93.0,4.3,24.0,947.0,1017.13,752.22
2016,7,9,11,15,925.0,93.5,4.35,24.0,961.5,1024.13,756.58
2016,7,9,11,30,928.0,94.0,4.4,24.0,976.0,1027.84,758.9
2016,7,9,11,45,931.0,93.0,4.5,24.0,984.0,1026.71,758.42
2016,7,9,12,0,934.0,92.0,4.6,24.0,992.0,1022.27,756.14
2016,7,9,12,15,934.0,92.0,4.7,24.0,991.5,1012.6,750.56
2016,7,9,12,30,934.0,92.0,4.8,24.0,991.0,999.72,742.9
2016,7,9,12,45,932.0,92.5,4.9,24.0,983.5,982.27,732.19
2016,7,9,13,0,930.0,93.0,5.0,24.0,976.0,961.8,719.44
2016,7,9,13,15,927.5,92.5,5.05,23.5,961.5,936.95,704.73
2016,7,9,13,30,925.0,92.0,5.1,23.0,947.0,909.3,687.99
2016,7,9,13,45,922.5,90.0,5.15,23.0,925.5,877.51,666.88
2016,7,9,14,0,920.0,88.0,5.2,23.0,904.0,843.19,643.88
2016,7,9,14,15,914.5,87.0,5.2,22.5,876.0,805.1,619.01
2016,7,9,14,30,909.0,86.0,5.2,22.0,848.0,764.98,592.4
2016,7,9,14,45,903.5,84.0,5.2,22.0,814.5,722.07,562.32
2016,7,9,15,0,898.0,82.0,5.2,22.0,781.0,677.53,530.75
2016,7,9,15,15,889.0,80.0,5.15,21.5,742.5,629.38,494.56
2016,7,9,15,30,880.0,78.0,5.1,21.0,704.0,580.32,456.64
2016,7,9,15,45,869.0,76.0,5.1,20.5,661.0,529.51,416.38
2016,7,9,16,0,858.0,74.0,5.1,20.0,618.0,478.42,374.62
2016,7,9,16,15,843.5,71.5,5.0,19.5,572.0,425.34,329.85
2016,7,9,16,30,829.0,69.0,4.9,19.0,526.0,372.79,284.26
2016,7,9,16,45,809.0,66.5,4.85,18.5,477.5,319.24,236.94
2016,7,9,17,0,789.0,64.0,4.8,18.0,429.0,267.23,190.19
2016,7,9,17,15,763.0,61.0,4.7,17.5,379.5,211.65,140.9
2016,7,9,17,30,737.0,58.0,4.6,17.0,330.0,162.26,98.26
2016,7,9,17,45,696.5,54.5,4.5,16.5,280.0,113.8,60.91
2016,7,9,18,0,656.0,51.0,4.4,16.0,230.0,69.93,34.49
2016,7,9,18,15,598.0,45.5,4.2,15.5,183.0,33.07,23.75
2016,7,9,18,30,540.0,40.0,4.0,15.0,136.0,30.5,21.26
2016,7,9,18,45,437.0,32.5,3.8,14.5,94.0,23.69,14.85
2016,7,9,19,0,334.0,25.0,3.6,14.0,52.0,19.19,9.06
2016,7,9,19,15,167.0,12.5,3.5,13.5,26.0,12.29,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,13.0,3.05,12.5,29.5,38.49,0.0
2016,7,10,5,30,352.0,26.0,3.2,13.0,59.0,98.79,56.77
2016,7,10,5,45,448.0,34.0,3.4,13.5,101.5,149.27,102.21
2016,7,10,6,0,544.0,42.0,3.6,14.0,144.0,210.2,155.48
2016,7,10,6,15,604.0,47.5,3.55,14.5,192.5,265.27,205.37
2016,7,10,6,30,664.0,53.0,3.5,15.0,241.0,327.22,260.26
2016,7,10,6,45,703.5,57.5,3.5,15.5,292.0,384.48,310.32
2016,7,10,7,0,743.0,62.0,3.5,16.0,343.0,444.9,361.31
2016,7,10,7,15,772.0,65.5,3.5,16.5,394.5,501.3,407.5
2016,7,10,7,30,801.0,69.0,3.5,17.0,446.0,559.21,453.28
2016,7,10,7,45,823.5,72.0,3.5,17.5,496.5,610.77,492.82
2016,7,10,8,0,846.0,75.0,3.5,18.0,547.0,665.24,532.35
2016,7,10,8,15,862.5,77.0,3.5,18.5,595.0,714.26,565.7
2016,7,10,8,30,879.0,79.0,3.5,19.0,643.0,762.53,597.87
2016,7,10,8,45,893.0,80.5,3.55,19.5,688.0,807.21,627.12
2016,7,10,9,0,907.0,82.0,3.6,20.0,733.0,850.43,654.93
2016,7,10,9,15,917.0,84.0,3.65,20.5,773.0,889.0,679.14
2016,7,10,9,30,927.0,86.0,3.7,21.0,813.0,925.39,701.6
2016,7,10,9,45,935.5,87.0,3.75,22.0,848.0,956.92,719.16
2016,7,10,10,0,944.0,88.0,3.8,23.0,883.0,985.8,734.77
2016,7,10,10,15,949.5,89.0,3.85,23.0,911.5,1008.98,749.36
2016,7,10,10,30,955.0,90.0,3.9,23.0,940.0,1029.09,761.99
2016,7,10,10,45,959.0,91.0,3.95,23.5,962.0,1044.54,770.13
2016,7,10,11,0,963.0,92.0,4.0,24.0,984.0,1056.67,776.17
2016,7,10,11,15,966.0,92.5,4.05,24.0,999.0,1063.9,780.63
2016,7,10,11,30,969.0,93.0,4.1,24.0,1014.0,1067.69,783.0
2016,7,10,11,45,970.0,93.5,4.2,24.5,1021.5,1066.02,780.73
2016,7,10,12,0,971.0,94.0,4.3,25.0,1029.0,1060.91,776.36
2016,7,10,12,15,971.5,94.0,4.35,25.0,1029.0,1051.38,770.41
2016,7,10,12,30,972.0,94.0,4.4,25.0,1029.0,1038.49,762.37
2016,7,10,12,45,964.5,98.5,4.5,25.0,1019.5,1019.18,750.45
2016,7,10,13,0,957.0,103.0,4.6,25.0,1010.0,996.87,736.77
2016,7,10,13,15,954.5,102.0,4.6,25.0,995.0,970.85,719.9
2016,7,10,13,30,952.0,101.0,4.6,25.0,980.0,941.95,701.09
2016,7,10,13,45,949.0,99.5,4.6,25.0,958.5,909.38,679.75
2016,7,10,14,0,946.0,98.0,4.6,25.0,937.0,874.23,656.56
2016,7,10,14,15,940.5,97.0,4.55,25.0,908.0,835.16,630.21
2016,7,10,14,30,935.0,96.0,4.5,25.0,879.0,794.0,602.26
2016,7,10,14,45,928.5,94.0,4.5,25.0,844.5,749.26,571.85
2016,7,10,15,0,922.0,92.0,4.5,25.0,810.0,702.92,539.77
2016,7,10,15,15,912.5,90.0,4.4,24.5,769.5,653.3,503.26
2016,7,10,15,30,903.0,88.0,4.3,24.0,729.0,602.76,465.22
2016,7,10,15,45,890.5,86.0,4.25,24.0,684.5,549.95,423.58
2016,7,10,16,0,878.0,84.0,4.2,24.0,640.0,496.97,380.68
2016,7,10,16,15,861.0,81.0,4.1,23.5,591.5,441.23,335.14
2016,7,10,16,30,844.0,78.0,4.0,23.0,543.0,386.25,288.86
2016,7,10,16,45,822.0,75.0,3.95,23.0,492.0,327.36,238.08
2016,7,10,17,0,800.0,72.0,3.9,23.0,441.0,273.43,190.56
2016,7,10,17,15,769.5,68.0,3.75,22.0,389.0,218.87,143.65
2016,7,10,17,30,739.0,64.0,3.6,21.0,337.0,167.49,100.72
2016,7,10,17,45,696.0,59.5,3.5,20.5,285.5,117.76,63.21
2016,7,10,18,0,653.0,55.0,3.4,20.0,234.0,72.94,36.65
2016,7,10,18,15,588.5,49.0,3.05,19.0,185.0,33.15,23.45
2016,7,10,18,30,524.0,43.0,2.7,18.0,136.0,30.57,21.03
2016,7,10,18,45,419.0,34.5,2.35,17.5,93.5,25.56,16.22
2016,7,10,19,0,314.0,26.0,2.0,17.0,51.0,20.22,9.55
2016,7,10,19,15,157.0,13.0,2.0,16.5,25.5,12.78,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,5,15,167.0,13.0,1.2,12.5,28.0,36.98,0.0
2016,7,11,5,30,334.0,26.0,1.3,13.0,56.0,95.08,53.98
2016,7,11,5,45,430.5,34.5,1.45,14.0,98.0,145.14,98.78
2016,7,11,6,0,527.0,43.0,1.6,15.0,140.0,205.73,150.81
2016,7,11,6,15,587.5,49.0,1.55,15.5,188.5,261.44,200.29
2016,7,11,6,30,648.0,55.0,1.5,16.0,237.0,322.29,253.13
2016,7,11,6,45,689.5,59.5,1.5,17.0,288.0,379.64,301.48
2016,7,11,7,0,731.0,64.0,1.5,18.0,339.0,440.36,350.57
2016,7,11,7,15,760.5,67.5,1.6,18.5,390.0,496.48,395.38
2016,7,11,7,30,790.0,71.0,1.7,19.0,441.0,554.17,439.9
2016,7,11,7,45,812.0,73.5,1.8,20.0,491.5,607.21,478.67
2016,7,11,8,0,834.0,76.0,1.9,21.0,542.0,657.46,513.51
2016,7,11,8,15,850.5,78.5,1.95,21.5,589.5,706.57,545.98
2016,7,11,8,30,867.0,81.0,2.0,22.0,637.0,754.95,577.31
2016,7,11,8,45,880.0,83.0,2.15,23.0,681.0,798.97,604.7
2016,7,11,9,0,893.0,85.0,2.3,24.0,725.0,841.49,630.63
2016,7,11,9,15,903.0,87.0,2.35,24.5,764.5,879.66,653.72
2016,7,11,9,30,913.0,89.0,2.4,25.0,804.0,915.68,675.15
2016,7,11,9,45,913.0,94.5,2.5,25.5,836.5,943.91,691.74
2016,7,11,10,0,913.0,100.0,2.6,26.0,869.0,969.11,706.35
2016,7,11,10,15,919.0,101.0,2.65,26.0,897.0,992.17,720.54
2016,7,11,10,30,925.0,102.0,2.7,26.0,925.0,1012.27,732.89
2016,7,11,10,45,929.0,103.5,2.75,26.5,946.5,1027.85,740.96
2016,7,11,11,0,933.0,105.0,2.8,27.0,968.0,1040.21,747.06
2016,7,11,11,15,935.5,105.5,2.85,27.0,982.5,1046.74,751.06
2016,7,11,11,30,938.0,106.0,2.9,27.0,997.0,1049.94,753.11
2016,7,11,11,45,939.0,106.5,2.95,27.5,1004.0,1048.29,750.72
2016,7,11,12,0,940.0,107.0,3.0,28.0,1011.0,1043.29,746.37
2016,7,11,12,15,940.5,107.0,3.05,28.0,1011.0,1034.0,740.89
2016,7,11,12,30,941.0,107.0,3.1,28.0,1011.0,1021.45,733.45
2016,7,11,12,45,943.5,104.0,3.2,28.0,1004.5,1004.61,723.74
2016,7,11,13,0,946.0,101.0,3.3,28.0,998.0,984.59,711.97
2016,7,11,13,15,944.0,100.5,3.4,28.0,983.5,959.78,697.07
2016,7,11,13,30,942.0,100.0,3.5,28.0,969.0,932.1,680.21
