Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,938.5,99.0,3.6,28.0,947.5,899.88,660.23
2016,7,11,14,0,935.0,98.0,3.7,28.0,926.0,865.13,638.39
2016,7,11,14,15,930.0,97.0,3.75,27.5,898.0,826.83,614.89
2016,7,11,14,30,925.0,96.0,3.8,27.0,870.0,786.42,589.62
2016,7,11,14,45,918.0,94.0,3.85,27.0,835.5,741.72,559.84
2016,7,11,15,0,911.0,92.0,3.9,27.0,801.0,695.46,528.36
2016,7,11,15,15,902.0,90.5,3.9,26.5,762.0,647.09,493.58
2016,7,11,15,30,893.0,89.0,3.9,26.0,723.0,597.77,457.05
2016,7,11,15,45,882.0,86.5,3.95,25.5,679.0,545.72,417.45
2016,7,11,16,0,871.0,84.0,4.0,25.0,635.0,493.38,376.26
2016,7,11,16,15,855.0,81.5,3.95,24.5,587.5,438.84,331.9
2016,7,11,16,30,839.0,79.0,3.9,24.0,540.0,384.97,286.7
2016,7,11,16,45,819.0,75.0,3.85,23.5,490.0,326.04,236.55
2016,7,11,17,0,799.0,71.0,3.8,23.0,440.0,271.88,189.28
2016,7,11,17,15,769.5,67.5,3.65,22.0,388.0,218.0,142.89
2016,7,11,17,30,740.0,64.0,3.5,21.0,336.0,167.19,100.42
2016,7,11,17,45,699.5,59.0,3.4,20.5,285.0,117.2,62.66
2016,7,11,18,0,659.0,54.0,3.3,20.0,234.0,71.85,35.77
2016,7,11,18,15,595.0,48.0,3.15,19.0,185.0,35.46,25.47
2016,7,11,18,30,531.0,42.0,3.0,18.0,136.0,29.76,20.32
2016,7,11,18,45,429.0,33.5,2.85,17.5,93.5,24.71,15.47
2016,7,11,19,0,327.0,25.0,2.7,17.0,51.0,19.32,8.72
2016,7,11,19,15,163.5,12.5,2.75,16.0,25.5,12.29,0.0
2016,7,11,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.5,3.3,12.5,28.0,37.43,0.0
2016,7,12,5,30,355.0,25.0,3.4,13.0,56.0,97.36,54.25
2016,7,12,5,45,450.5,32.5,3.55,13.5,98.0,147.06,99.91
2016,7,12,6,0,546.0,40.0,3.7,14.0,140.0,206.25,151.83
2016,7,12,6,15,605.5,45.5,3.7,14.5,188.5,262.14,202.53
2016,7,12,6,30,665.0,51.0,3.7,15.0,237.0,323.87,257.44
2016,7,12,6,45,342.5,92.0,3.7,15.5,189.0,258.32,209.33
2016,7,12,7,0,20.0,133.0,3.7,16.0,141.0,141.97,113.5
2016,7,12,7,15,41.0,160.0,3.7,16.0,179.0,186.09,150.01
2016,7,12,7,30,62.0,187.0,3.7,16.0,217.0,228.52,184.49
2016,7,12,7,45,65.0,209.5,3.75,16.5,243.5,256.38,206.1
2016,7,12,8,0,68.0,232.0,3.8,17.0,270.0,284.36,227.47
2016,7,12,8,15,472.5,154.5,3.8,17.5,453.5,516.36,417.44
2016,7,12,8,30,877.0,77.0,3.8,18.0,637.0,757.56,599.21
2016,7,12,8,45,889.0,79.5,3.8,18.5,681.5,801.76,626.89
2016,7,12,9,0,901.0,82.0,3.8,19.0,726.0,844.36,654.28
2016,7,12,9,15,911.5,83.5,3.8,19.5,766.5,882.72,678.3
2016,7,12,9,30,922.0,85.0,3.8,20.0,807.0,918.94,700.56
2016,7,12,9,45,930.5,86.5,3.8,20.5,842.0,950.98,719.71
2016,7,12,10,0,939.0,88.0,3.8,21.0,877.0,980.37,736.93
2016,7,12,10,15,945.0,89.0,3.8,21.0,906.0,1004.02,751.63
2016,7,12,10,30,951.0,90.0,3.8,21.0,935.0,1024.63,764.36
2016,7,12,10,45,955.5,91.0,3.85,21.5,957.5,1040.6,772.92
2016,7,12,11,0,960.0,92.0,3.9,22.0,980.0,1053.27,779.38
2016,7,12,11,15,963.0,92.5,3.9,22.0,995.0,1060.54,783.55
2016,7,12,11,30,966.0,93.0,3.9,22.0,1010.0,1064.39,785.61
2016,7,12,11,45,967.5,94.0,3.95,22.0,1018.0,1063.79,785.26
2016,7,12,12,0,969.0,95.0,4.0,22.0,1026.0,1059.74,782.77
2016,7,12,12,15,970.0,95.0,4.0,22.0,1026.5,1050.74,776.81
2016,7,12,12,30,971.0,95.0,4.0,22.0,1027.0,1038.38,768.76
2016,7,12,12,45,962.0,100.0,4.0,22.0,1017.5,1018.16,755.59
2016,7,12,13,0,953.0,105.0,4.0,22.0,1008.0,995.0,740.55
2016,7,12,13,15,951.0,104.5,4.05,22.0,993.5,970.01,724.62
2016,7,12,13,30,949.0,104.0,4.1,22.0,979.0,942.11,706.68
2016,7,12,13,45,946.0,102.5,4.15,22.0,957.5,909.6,685.52
2016,7,12,14,0,943.0,101.0,4.2,22.0,936.0,874.51,662.46
2016,7,12,14,15,937.5,100.0,4.2,22.0,907.0,835.5,636.29
2016,7,12,14,30,932.0,99.0,4.2,22.0,878.0,794.39,608.46
2016,7,12,14,45,924.5,97.0,4.25,22.0,843.0,749.01,577.5
2016,7,12,15,0,917.0,95.0,4.3,22.0,808.0,702.11,544.71
2016,7,12,15,15,907.0,93.5,4.2,21.5,767.5,652.8,508.17
2016,7,12,15,30,897.0,92.0,4.1,21.0,727.0,602.62,469.95
2016,7,12,15,45,884.0,89.0,4.1,21.0,682.0,548.82,427.3
2016,7,12,16,0,871.0,86.0,4.1,21.0,637.0,494.91,383.36
2016,7,12,16,15,853.5,83.5,4.0,20.5,588.5,439.69,337.71
2016,7,12,16,30,836.0,81.0,3.9,20.0,540.0,382.16,289.0
2016,7,12,16,45,813.5,77.5,3.8,19.5,489.0,326.15,240.34
2016,7,12,17,0,791.0,74.0,3.7,19.0,438.0,272.03,192.48
2016,7,12,17,15,760.0,70.0,3.55,18.5,386.0,217.78,144.95
2016,7,12,17,30,729.0,66.0,3.4,18.0,334.0,166.79,101.71
2016,7,12,17,45,685.5,61.0,3.25,17.5,282.0,117.09,63.96
2016,7,12,18,0,642.0,56.0,3.1,17.0,230.0,72.36,37.35
2016,7,12,18,15,576.5,49.5,2.85,16.5,181.5,33.67,24.17
2016,7,12,18,30,511.0,43.0,2.6,16.0,133.0,30.69,21.32
2016,7,12,18,45,405.0,34.0,2.35,15.5,91.0,25.22,16.05
2016,7,12,19,0,299.0,25.0,2.1,15.0,49.0,19.38,8.7
2016,7,12,19,15,149.5,12.5,2.1,14.5,24.5,12.29,0.0
2016,7,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,5,15,167.0,13.0,2.3,12.5,27.0,33.68,0.0
2016,7,13,5,30,334.0,26.0,2.4,13.0,54.0,94.15,51.82
2016,7,13,5,45,434.0,34.0,2.5,13.5,97.0,144.3,97.9
2016,7,13,6,0,534.0,42.0,2.6,14.0,140.0,205.3,150.87
2016,7,13,6,15,596.5,48.0,2.55,14.5,189.0,261.0,201.0
2016,7,13,6,30,659.0,54.0,2.5,15.0,238.0,323.99,256.42
2016,7,13,6,45,701.5,58.5,2.45,16.0,289.5,382.33,306.37
2016,7,13,7,0,744.0,63.0,2.4,17.0,341.0,444.14,357.17
2016,7,13,7,15,774.0,67.0,2.35,17.5,393.0,501.76,403.46
2016,7,13,7,30,804.0,71.0,2.3,18.0,445.0,560.98,449.24
2016,7,13,7,45,826.5,74.0,2.25,19.0,496.0,615.6,488.97
2016,7,13,8,0,849.0,77.0,2.2,20.0,547.0,667.43,524.5
2016,7,13,8,15,866.0,79.5,2.15,20.5,595.5,717.6,557.29
2016,7,13,8,30,883.0,82.0,2.1,21.0,644.0,767.04,588.76
2016,7,13,8,45,895.5,84.0,2.05,22.0,689.0,811.33,614.75
2016,7,13,9,0,908.0,86.0,2.0,23.0,734.0,854.03,639.01
2016,7,13,9,15,918.0,87.5,2.0,23.5,774.5,892.21,661.43
2016,7,13,9,30,928.0,89.0,2.0,24.0,815.0,928.19,682.14
2016,7,13,9,45,924.0,97.5,2.0,25.0,846.5,956.44,696.23
2016,7,13,10,0,920.0,106.0,2.0,26.0,878.0,981.37,708.09
2016,7,13,10,15,926.5,107.0,1.95,26.5,907.0,1005.09,719.88
2016,7,13,10,30,933.0,108.0,1.9,27.0,936.0,1025.83,729.71
2016,7,13,10,45,937.5,109.0,1.85,28.0,958.0,1041.5,734.9
2016,7,13,11,0,942.0,110.0,1.8,29.0,980.0,1053.93,738.11
2016,7,13,11,15,945.0,110.5,1.85,29.5,995.0,1061.03,741.02
2016,7,13,11,30,948.0,111.0,1.9,30.0,1010.0,1064.75,742.02
2016,7,13,11,45,949.5,111.5,2.0,30.5,1017.5,1063.58,740.83
2016,7,13,12,0,951.0,112.0,2.1,31.0,1025.0,1059.02,737.69
2016,7,13,12,15,951.0,112.0,2.2,31.0,1025.0,1049.13,732.84
2016,7,13,12,30,951.0,112.0,2.3,31.0,1025.0,1035.94,726.03
2016,7,13,12,45,951.0,110.5,2.45,31.0,1017.5,1018.04,716.82
2016,7,13,13,0,951.0,109.0,2.6,31.0,1010.0,996.99,705.54
2016,7,13,13,15,948.0,108.5,2.7,31.0,994.5,971.11,690.65
2016,7,13,13,30,945.0,108.0,2.8,31.0,979.0,942.38,673.84
2016,7,13,13,45,940.5,107.0,2.9,31.0,956.5,909.16,653.97
2016,7,13,14,0,936.0,106.0,3.0,31.0,934.0,873.46,632.27
2016,7,13,14,15,930.0,104.5,3.05,30.5,904.5,833.78,608.61
2016,7,13,14,30,924.0,103.0,3.1,30.0,875.0,792.06,583.21
2016,7,13,14,45,915.5,101.5,3.2,30.0,840.0,746.73,554.03
2016,7,13,15,0,907.0,100.0,3.3,30.0,805.0,699.96,522.85
2016,7,13,15,15,896.0,98.0,3.3,29.5,764.0,649.95,487.69
2016,7,13,15,30,885.0,96.0,3.3,29.0,723.0,599.18,450.9
2016,7,13,15,45,871.0,93.5,3.35,29.0,678.0,545.84,410.35
2016,7,13,16,0,857.0,91.0,3.4,29.0,633.0,492.5,368.59
2016,7,13,16,15,839.0,88.5,3.35,28.5,584.5,434.86,322.98
2016,7,13,16,30,821.0,86.0,3.3,28.0,536.0,380.74,278.59
2016,7,13,16,45,797.5,82.5,3.3,27.5,485.0,325.16,232.1
2016,7,13,17,0,774.0,79.0,3.3,27.0,434.0,271.58,186.43
2016,7,13,17,15,741.5,74.5,3.15,26.0,381.5,217.45,140.98
2016,7,13,17,30,709.0,70.0,3.0,25.0,329.0,166.77,99.65
2016,7,13,17,45,664.5,64.5,2.95,24.5,278.0,114.58,61.03
2016,7,13,18,0,620.0,59.0,2.9,24.0,227.0,70.22,35.31
2016,7,13,18,15,553.0,52.0,2.55,23.0,178.5,35.82,25.31
2016,7,13,18,30,486.0,45.0,2.2,22.0,130.0,32.53,22.29
2016,7,13,18,45,380.5,35.5,1.9,21.0,88.5,26.69,16.82
2016,7,13,19,0,275.0,26.0,1.6,20.0,47.0,20.45,8.98
2016,7,13,19,15,137.5,13.0,1.7,19.5,23.5,12.78,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,5,15,157.5,13.0,1.95,13.5,26.5,32.26,0.0
2016,7,14,5,30,315.0,26.0,2.1,14.0,53.0,90.01,48.4
2016,7,14,5,45,420.5,34.5,2.3,14.5,95.5,141.16,95.2
2016,7,14,6,0,526.0,43.0,2.5,15.0,138.0,203.44,148.77
2016,7,14,6,15,589.5,49.0,2.45,15.5,187.0,259.98,199.3
2016,7,14,6,30,653.0,55.0,2.4,16.0,236.0,321.93,253.62
2016,7,14,6,45,697.5,59.5,2.35,17.0,287.5,380.86,303.81
2016,7,14,7,0,742.0,64.0,2.3,18.0,339.0,443.47,354.99
2016,7,14,7,15,772.0,67.5,2.3,19.0,391.5,500.45,399.98
2016,7,14,7,30,802.0,71.0,2.3,20.0,444.0,559.05,444.38
2016,7,14,7,45,825.0,74.0,2.35,21.0,495.0,613.92,484.48
2016,7,14,8,0,848.0,77.0,2.4,22.0,546.0,666.05,520.62
2016,7,14,8,15,865.0,79.5,2.35,22.5,594.5,716.21,553.33
2016,7,14,8,30,882.0,82.0,2.3,23.0,643.0,765.65,584.75
2016,7,14,8,45,895.5,84.0,2.3,24.0,688.5,810.75,611.63
2016,7,14,9,0,909.0,86.0,2.3,25.0,734.0,854.33,636.89
2016,7,14,9,15,919.5,87.5,2.3,25.5,774.5,893.01,659.66
2016,7,14,9,30,930.0,89.0,2.3,26.0,815.0,929.52,680.71
2016,7,14,9,45,936.5,91.5,2.35,27.0,849.5,961.06,697.41
2016,7,14,10,0,943.0,94.0,2.4,28.0,884.0,989.83,712.17
2016,7,14,10,15,949.0,95.0,2.4,28.5,913.0,1013.59,724.56
2016,7,14,10,30,955.0,96.0,2.4,29.0,942.0,1034.3,735.03
2016,7,14,10,45,959.0,97.0,2.4,30.0,964.0,1049.84,740.81
2016,7,14,11,0,963.0,98.0,2.4,31.0,986.0,1062.07,744.59
2016,7,14,11,15,966.0,98.5,2.45,31.0,1001.5,1069.37,749.0
2016,7,14,11,30,969.0,99.0,2.5,31.0,1017.0,1073.22,751.45
2016,7,14,11,45,970.0,99.5,2.6,31.5,1024.5,1071.6,749.69
2016,7,14,12,0,971.0,100.0,2.7,32.0,1032.0,1066.53,745.92
2016,7,14,12,15,971.0,100.0,2.8,32.0,1032.0,1056.52,740.72
2016,7,14,12,30,971.0,100.0,2.9,32.0,1032.0,1043.16,733.5
2016,7,14,12,45,963.0,104.5,3.0,32.0,1022.0,1023.37,722.29
2016,7,14,13,0,955.0,109.0,3.1,32.0,1012.0,1000.59,709.2
2016,7,14,13,15,952.0,108.5,3.2,31.5,997.0,974.61,695.42
2016,7,14,13,30,949.0,108.0,3.3,31.0,982.0,945.76,679.64
2016,7,14,13,45,944.5,107.0,3.4,31.0,959.0,912.42,659.38
2016,7,14,14,0,940.0,106.0,3.5,31.0,936.0,876.57,637.28
2016,7,14,14,15,933.5,104.5,3.55,30.5,907.0,836.33,613.0
2016,7,14,14,30,927.0,103.0,3.6,30.0,878.0,794.08,587.0
2016,7,14,14,45,918.5,102.0,3.65,30.0,842.5,749.07,557.56
2016,7,14,15,0,910.0,101.0,3.7,30.0,807.0,702.62,526.14
2016,7,14,15,15,899.0,99.0,3.7,29.5,766.0,652.44,490.68
2016,7,14,15,30,888.0,97.0,3.7,29.0,725.0,601.48,453.58
2016,7,14,15,45,874.0,94.5,3.7,28.5,679.5,547.96,413.43
2016,7,14,16,0,860.0,92.0,3.7,28.0,634.0,494.42,371.94
2016,7,14,16,15,841.5,89.0,3.65,27.0,585.0,435.93,326.04
2016,7,14,16,30,823.0,86.0,3.6,26.0,536.0,381.0,281.23
2016,7,14,16,45,799.0,82.5,3.6,25.5,485.0,325.12,234.04
2016,7,14,17,0,775.0,79.0,3.6,25.0,434.0,271.3,187.74
2016,7,14,17,15,742.5,74.5,3.5,24.0,381.5,217.1,141.83
2016,7,14,17,30,710.0,70.0,3.4,23.0,329.0,166.34,100.12
2016,7,14,17,45,663.5,65.0,3.35,22.0,277.5,114.31,61.57
2016,7,14,18,0,617.0,60.0,3.3,21.0,226.0,70.33,36.21
2016,7,14,18,15,548.5,53.0,3.2,20.0,177.5,36.75,26.45
2016,7,14,18,30,480.0,46.0,3.1,19.0,129.0,33.52,23.44
2016,7,14,18,45,371.0,36.0,3.05,18.0,87.5,27.25,17.51
2016,7,14,19,0,262.0,26.0,3.0,17.0,46.0,20.54,8.93
2016,7,14,19,15,131.0,13.0,3.0,16.5,23.0,12.78,0.0
2016,7,14,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,11.0,3.0,12.5,11.0,10.81,0.0
2016,7,15,5,30,0.0,22.0,3.1,13.0,22.0,21.27,9.66
2016,7,15,5,45,2.0,40.0,3.25,13.5,40.5,40.01,27.35
2016,7,15,6,0,4.0,58.0,3.4,14.0,59.0,58.73,43.72
2016,7,15,6,15,12.0,77.5,3.35,14.5,80.5,81.17,62.94
2016,7,15,6,30,20.0,97.0,3.3,15.0,102.0,104.38,82.62
2016,7,15,6,45,26.0,116.5,3.3,15.5,125.0,130.77,104.66
2016,7,15,7,0,32.0,136.0,3.3,16.0,148.0,154.96,124.48
2016,7,15,7,15,128.5,161.5,3.2,16.5,219.5,240.31,194.84
2016,7,15,7,30,225.0,187.0,3.1,17.0,291.0,335.99,271.93
2016,7,15,7,45,533.0,132.5,3.05,18.0,416.5,492.79,397.8
2016,7,15,8,0,841.0,78.0,3.0,19.0,542.0,661.7,526.97
2016,7,15,8,15,858.5,80.5,2.95,19.5,590.5,711.97,559.87
2016,7,15,8,30,876.0,83.0,2.9,20.0,639.0,761.57,592.31
2016,7,15,8,45,890.0,84.5,2.9,20.5,684.0,806.33,620.93
2016,7,15,9,0,904.0,86.0,2.9,21.0,729.0,849.63,648.07
2016,7,15,9,15,914.5,88.0,2.9,21.5,769.5,888.74,671.92
2016,7,15,9,30,925.0,90.0,2.9,22.0,810.0,925.69,694.0
2016,7,15,9,45,931.0,92.5,2.95,23.0,845.0,956.67,710.88
2016,7,15,10,0,937.0,95.0,3.0,24.0,880.0,984.88,725.77
2016,7,15,10,15,943.0,96.0,3.05,24.5,909.0,1008.57,739.02
2016,7,15,10,30,949.0,97.0,3.1,25.0,938.0,1029.21,750.31
2016,7,15,10,45,954.0,97.5,3.2,25.5,960.5,1045.17,759.04
2016,7,15,11,0,959.0,98.0,3.3,26.0,983.0,1057.84,765.75
2016,7,15,11,15,962.0,98.5,3.4,26.0,998.0,1065.15,770.63
2016,7,15,11,30,965.0,99.0,3.5,26.0,1013.0,1069.02,773.46
2016,7,15,11,45,967.5,99.0,3.6,26.5,1021.0,1068.42,772.01
2016,7,15,12,0,970.0,99.0,3.7,27.0,1029.0,1064.34,768.46
2016,7,15,12,15,970.0,99.0,3.75,27.0,1029.0,1054.37,762.39
2016,7,15,12,30,970.0,99.0,3.8,27.0,1029.0,1041.03,754.27
2016,7,15,12,45,963.5,102.5,3.85,27.0,1020.0,1021.69,742.33
2016,7,15,13,0,957.0,106.0,3.9,27.0,1011.0,999.32,728.48
2016,7,15,13,15,954.0,105.5,3.9,27.0,995.5,973.3,711.93
2016,7,15,13,30,951.0,105.0,3.9,27.0,980.0,944.41,693.47
2016,7,15,13,45,948.0,103.0,3.9,27.0,957.5,911.3,672.17
2016,7,15,14,0,945.0,101.0,3.9,27.0,935.0,875.6,649.03
2016,7,15,14,15,938.5,100.0,3.9,26.5,906.0,835.67,624.1
2016,7,15,14,30,932.0,99.0,3.9,26.0,877.0,793.71,597.46
2016,7,15,14,45,923.5,97.5,3.95,26.0,841.0,748.02,566.91
2016,7,15,15,0,915.0,96.0,4.0,26.0,805.0,700.87,534.5
2016,7,15,15,15,904.0,94.0,4.0,25.5,764.5,650.46,498.11
2016,7,15,15,30,893.0,92.0,4.0,25.0,724.0,599.27,460.06
2016,7,15,15,45,877.0,91.0,4.0,25.0,678.0,545.84,418.29
2016,7,15,16,0,861.0,90.0,4.0,25.0,632.0,492.58,375.49
2016,7,15,16,15,842.5,87.0,3.95,24.5,583.0,434.01,328.17
2016,7,15,16,30,824.0,84.0,3.9,24.0,534.0,379.0,282.16
2016,7,15,16,45,796.5,81.5,3.85,23.5,482.5,322.85,234.29
2016,7,15,17,0,769.0,79.0,3.8,23.0,431.0,269.13,187.72
2016,7,15,17,15,645.0,86.0,3.7,22.0,357.0,203.73,135.91
2016,7,15,17,30,521.0,93.0,3.6,21.0,283.0,154.27,99.15
2016,7,15,17,45,468.0,87.0,3.55,20.5,237.5,114.27,69.99
2016,7,15,18,0,415.0,81.0,3.5,20.0,192.0,79.25,49.38
2016,7,15,18,15,436.5,64.0,3.4,19.0,159.0,46.61,35.17
2016,7,15,18,30,458.0,47.0,3.3,18.0,126.0,34.52,24.4
2016,7,15,18,45,345.0,36.5,3.25,17.0,85.0,27.81,18.04
2016,7,15,19,0,232.0,26.0,3.2,16.0,44.0,20.63,8.74
2016,7,15,19,15,116.0,13.0,3.2,15.5,22.0,12.78,0.0
2016,7,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,131.5,13.5,3.6,13.5,24.0,29.16,0.0
2016,7,16,5,30,263.0,27.0,3.7,14.0,48.0,80.44,41.41
2016,7,16,5,45,373.0,36.0,3.85,14.5,89.0,130.82,88.16
2016,7,16,6,0,483.0,45.0,4.0,15.0,130.0,192.15,140.68
2016,7,16,6,15,294.0,74.5,3.9,15.5,131.5,185.51,144.11
2016,7,16,6,30,105.0,104.0,3.8,16.0,133.0,151.7,120.81
2016,7,16,6,45,116.5,125.0,3.75,16.5,163.0,184.22,148.34
2016,7,16,7,0,128.0,146.0,3.7,17.0,193.0,217.77,176.02
2016,7,16,7,15,448.5,111.5,3.65,17.5,312.5,370.16,301.58
2016,7,16,7,30,769.0,77.0,3.6,18.0,432.0,544.77,440.94
2016,7,16,7,45,519.0,152.0,3.55,18.5,403.5,501.3,402.97
2016,7,16,8,0,269.0,227.0,3.5,19.0,375.0,428.44,341.41
2016,7,16,8,15,563.0,157.5,3.5,19.5,503.0,587.16,467.66
2016,7,16,8,30,857.0,88.0,3.5,20.0,631.0,751.99,589.2
2016,7,16,8,45,873.5,89.0,3.5,20.5,676.5,797.52,618.0
2016,7,16,9,0,890.0,90.0,3.5,21.0,722.0,841.81,646.25
2016,7,16,9,15,900.5,92.0,3.5,21.5,762.0,880.5,670.17
2016,7,16,9,30,911.0,94.0,3.5,22.0,802.0,917.07,692.36
2016,7,16,9,45,919.0,95.5,3.55,22.5,837.0,948.48,711.15
2016,7,16,10,0,927.0,97.0,3.6,23.0,872.0,977.25,728.06
2016,7,16,10,15,933.0,98.0,3.65,23.0,901.0,1000.78,742.86
2016,7,16,10,30,939.0,99.0,3.7,23.0,930.0,1021.28,755.74
2016,7,16,10,45,943.5,100.0,3.75,23.5,952.0,1037.18,764.16
2016,7,16,11,0,948.0,101.0,3.8,24.0,974.0,1049.8,770.53
2016,7,16,11,15,951.0,101.5,3.85,24.0,989.5,1057.06,775.01
2016,7,16,11,30,954.0,102.0,3.9,24.0,1005.0,1060.91,777.41
2016,7,16,11,45,955.5,102.5,4.0,24.5,1012.5,1059.84,775.57
2016,7,16,12,0,957.0,103.0,4.1,25.0,1020.0,1055.35,771.63
2016,7,16,12,15,958.0,103.0,4.15,25.0,1020.5,1046.46,766.12
2016,7,16,12,30,959.0,103.0,4.2,25.0,1021.0,1034.22,758.53
2016,7,16,12,45,955.0,105.0,4.3,25.0,1013.0,1015.92,747.32
2016,7,16,13,0,951.0,107.0,4.4,25.0,1005.0,994.54,734.11
2016,7,16,13,15,948.5,106.5,4.4,25.0,990.0,969.09,717.64
2016,7,16,13,30,946.0,106.0,4.4,25.0,975.0,940.77,699.25
2016,7,16,13,45,943.0,104.5,4.45,25.0,953.5,908.27,678.22
2016,7,16,14,0,940.0,103.0,4.5,25.0,932.0,873.18,655.31
2016,7,16,14,15,934.5,101.5,4.45,24.5,903.5,833.69,630.04
2016,7,16,14,30,929.0,100.0,4.4,24.0,875.0,792.11,603.03
2016,7,16,14,45,922.0,98.5,4.4,24.0,840.0,747.57,572.64
2016,7,16,15,0,915.0,97.0,4.4,24.0,805.0,701.43,540.29
2016,7,16,15,15,905.0,95.0,4.35,23.5,765.0,651.6,503.73
2016,7,16,15,30,895.0,93.0,4.3,23.0,725.0,600.89,465.48
2016,7,16,15,45,881.5,91.0,4.25,23.0,680.0,547.7,423.37
2016,7,16,16,0,868.0,89.0,4.2,23.0,635.0,494.44,380.06
2016,7,16,16,15,850.5,86.0,4.1,22.5,586.0,438.74,334.34
2016,7,16,16,30,833.0,83.0,4.0,22.0,537.0,380.8,285.62
2016,7,16,16,45,810.0,79.5,3.95,21.5,486.0,324.65,237.21
2016,7,16,17,0,787.0,76.0,3.9,21.0,435.0,270.44,189.64
2016,7,16,17,15,755.0,72.0,3.8,20.0,382.5,216.1,142.75
2016,7,16,17,30,723.0,68.0,3.7,19.0,330.0,165.15,100.19
2016,7,16,17,45,678.0,63.0,3.6,18.5,278.0,115.61,63.14
2016,7,16,18,0,633.0,58.0,3.5,18.0,226.0,67.96,34.86
2016,7,16,18,15,564.0,51.0,3.4,17.0,177.0,35.22,25.45
2016,7,16,18,30,495.0,44.0,3.3,16.0,128.0,31.9,22.32
2016,7,16,18,45,384.0,34.5,3.2,15.5,86.5,26.03,16.61
2016,7,16,19,0,273.0,25.0,3.1,15.0,45.0,19.74,7.81
2016,7,16,19,15,136.5,12.5,3.05,14.5,22.5,12.29,0.0
2016,7,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,12.5,24.0,29.94,0.0
2016,7,17,5,30,304.0,24.0,3.6,13.0,48.0,83.82,41.25
2016,7,17,5,45,415.0,32.5,3.7,13.5,90.0,136.11,91.06
2016,7,17,6,0,526.0,41.0,3.8,14.0,132.0,199.24,145.6
2016,7,17,6,15,263.0,53.0,3.8,14.5,98.5,150.93,116.57
2016,7,17,6,30,0.0,65.0,3.8,15.0,65.0,63.24,48.11
2016,7,17,6,45,0.0,79.0,3.8,15.5,79.0,77.05,59.75
2016,7,17,7,0,0.0,93.0,3.8,16.0,93.0,90.86,71.1
2016,7,17,7,15,0.0,111.0,3.8,16.0,111.0,108.75,85.79
2016,7,17,7,30,0.0,129.0,3.8,16.0,129.0,126.64,100.28
2016,7,17,7,45,6.5,158.0,3.8,16.5,161.5,159.93,127.12
2016,7,17,8,0,13.0,187.0,3.8,17.0,194.0,193.83,154.01
2016,7,17,8,15,101.0,235.0,3.85,17.5,298.5,319.84,255.75
2016,7,17,8,30,189.0,283.0,3.9,18.0,403.0,441.67,350.81
2016,7,17,8,45,158.5,305.5,3.95,18.5,411.0,447.66,352.59
2016,7,17,9,0,128.0,328.0,4.0,19.0,419.0,450.95,352.64
2016,7,17,9,15,214.5,338.5,4.0,19.0,501.0,539.8,421.27
2016,7,17,9,30,301.0,349.0,4.0,19.0,583.0,641.21,497.11
2016,7,17,9,45,613.0,224.0,4.05,19.5,727.0,812.56,628.34
2016,7,17,10,0,925.0,99.0,4.1,20.0,871.0,977.13,740.7
2016,7,17,10,15,930.5,100.0,4.1,20.0,899.5,1000.16,754.08
2016,7,17,10,30,936.0,101.0,4.1,20.0,928.0,1020.16,766.53
2016,7,17,10,45,939.0,103.0,4.2,20.5,949.5,1035.61,775.14
2016,7,17,11,0,942.0,105.0,4.3,21.0,971.0,1047.75,781.63
2016,7,17,11,15,944.5,105.5,4.35,21.0,985.5,1054.48,785.81
2016,7,17,11,30,947.0,106.0,4.4,21.0,1000.0,1057.81,787.88
2016,7,17,11,45,947.5,106.5,4.5,21.0,1007.0,1055.75,786.95
2016,7,17,12,0,948.0,107.0,4.6,21.0,1014.0,1050.3,784.12
2016,7,17,12,15,947.5,107.0,4.6,21.0,1013.5,1040.0,777.2
2016,7,17,12,30,947.0,107.0,4.6,21.0,1013.0,1026.42,768.2
2016,7,17,12,45,941.5,109.5,4.7,21.0,1004.0,1007.35,756.48
2016,7,17,13,0,936.0,112.0,4.8,21.0,995.0,985.3,742.72
2016,7,17,13,15,932.5,111.0,4.8,20.5,979.5,958.77,726.5
2016,7,17,13,30,929.0,110.0,4.8,20.0,964.0,929.45,708.29
2016,7,17,13,45,926.5,108.0,4.85,20.0,942.0,897.35,687.0
2016,7,17,14,0,924.0,106.0,4.9,20.0,920.0,862.69,663.76
2016,7,17,14,15,917.5,104.5,4.9,19.5,890.5,822.93,637.68
2016,7,17,14,30,911.0,103.0,4.9,19.0,861.0,781.2,609.88
2016,7,17,14,45,904.0,100.5,4.95,19.0,826.5,736.38,578.54
2016,7,17,15,0,897.0,98.0,5.0,19.0,792.0,690.03,545.05
2016,7,17,15,15,886.0,96.0,4.95,18.5,751.5,640.34,507.41
2016,7,17,15,30,875.0,94.0,4.9,18.0,711.0,589.91,468.16
2016,7,17,15,45,862.5,91.0,4.85,18.0,666.5,537.24,425.25
2016,7,17,16,0,850.0,88.0,4.8,18.0,622.0,484.44,381.12
2016,7,17,16,15,832.0,85.0,4.7,17.5,573.5,429.42,334.7
2016,7,17,16,30,814.0,82.0,4.6,17.0,525.0,372.25,285.36
2016,7,17,16,45,791.5,78.5,4.6,16.5,474.5,317.24,236.77
2016,7,17,17,0,769.0,75.0,4.6,16.0,424.0,264.14,189.06
2016,7,17,17,15,409.5,106.0,4.5,15.5,289.5,172.67,122.98
2016,7,17,17,30,50.0,137.0,4.4,15.0,155.0,130.72,102.48
2016,7,17,17,45,43.0,116.5,4.35,14.5,130.5,107.99,84.22
2016,7,17,18,0,36.0,96.0,4.3,14.0,106.0,86.28,66.87
2016,7,17,18,15,257.5,69.5,4.15,13.5,115.0,50.86,39.75
2016,7,17,18,30,479.0,43.0,4.0,13.0,124.0,31.09,21.88
2016,7,17,18,45,366.5,33.5,3.9,13.0,83.5,25.18,16.04
2016,7,17,19,0,254.0,24.0,3.8,13.0,43.0,18.85,6.89
2016,7,17,19,15,127.0,12.0,3.7,12.5,21.5,11.8,0.0
2016,7,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,135.0,12.0,3.35,12.0,22.5,27.72,0.0
2016,7,18,5,30,270.0,24.0,3.4,12.0,45.0,77.28,36.75
2016,7,18,5,45,384.5,32.5,3.5,12.5,86.0,128.72,86.22
2016,7,18,6,0,499.0,41.0,3.6,13.0,127.0,191.04,139.93
2016,7,18,6,15,249.5,51.5,3.55,13.5,94.5,144.46,111.77
2016,7,18,6,30,0.0,62.0,3.5,14.0,62.0,60.2,45.72
2016,7,18,6,45,0.0,76.0,3.5,14.5,76.0,74.01,57.42
2016,7,18,7,0,0.0,90.0,3.5,15.0,90.0,87.83,68.83
2016,7,18,7,15,0.0,98.5,3.45,15.5,98.5,96.06,75.38
2016,7,18,7,30,0.0,107.0,3.4,16.0,107.0,104.34,81.84
2016,7,18,7,45,0.0,123.5,3.35,16.5,123.5,120.69,94.84
2016,7,18,8,0,0.0,140.0,3.3,17.0,140.0,137.06,107.66
2016,7,18,8,15,3.0,164.0,3.25,17.5,166.0,163.19,128.27
2016,7,18,8,30,6.0,188.0,3.2,18.0,192.0,189.58,148.78
2016,7,18,8,45,8.5,204.5,3.2,18.5,210.5,208.17,162.84
2016,7,18,9,0,11.0,221.0,3.2,19.0,229.0,226.92,176.89
2016,7,18,9,15,15.0,247.5,3.2,19.0,259.0,257.24,200.2
2016,7,18,9,30,19.0,274.0,3.2,19.0,289.0,287.76,223.42
2016,7,18,9,45,41.5,325.0,3.25,19.5,359.0,368.69,284.92
2016,7,18,10,0,64.0,376.0,3.3,20.0,429.0,443.55,340.27
2016,7,18,10,15,45.5,357.5,3.35,20.0,396.0,406.59,311.49
2016,7,18,10,30,27.0,339.0,3.4,20.0,363.0,369.16,282.63
2016,7,18,10,45,38.5,373.0,3.45,20.5,408.5,415.26,316.68
2016,7,18,11,0,50.0,407.0,3.5,21.0,454.0,461.26,349.87
2016,7,18,11,15,55.0,420.0,3.6,21.0,472.0,478.76,362.53
2016,7,18,11,30,60.0,433.0,3.7,21.0,490.0,495.93,375.07
2016,7,18,11,45,55.5,430.5,3.8,21.5,483.5,487.36,367.89
2016,7,18,12,0,51.0,428.0,3.9,22.0,477.0,478.58,360.72
2016,7,18,12,15,91.5,453.5,3.95,22.0,541.5,542.08,408.27
2016,7,18,12,30,132.0,479.0,4.0,22.0,606.0,608.74,457.07
2016,7,18,12,45,539.0,286.0,4.1,22.0,795.0,806.6,611.66
2016,7,18,13,0,946.0,93.0,4.2,22.0,984.0,975.49,730.36
2016,7,18,13,15,943.5,92.5,4.25,22.0,969.5,950.2,712.63
2016,7,18,13,30,941.0,92.0,4.3,22.0,955.0,922.04,694.32
2016,7,18,13,45,939.0,90.0,4.4,22.0,934.0,890.07,673.56
2016,7,18,14,0,937.0,88.0,4.5,22.0,913.0,855.46,651.01
2016,7,18,14,15,932.0,87.0,4.45,21.5,884.5,816.97,625.89
2016,7,18,14,30,927.0,86.0,4.4,21.0,856.0,776.35,599.01
2016,7,18,14,45,921.5,83.5,4.4,21.0,822.0,731.98,568.27
2016,7,18,15,0,916.0,81.0,4.4,21.0,788.0,685.92,535.96
2016,7,18,15,15,907.0,79.0,4.35,20.5,748.5,636.68,499.16
2016,7,18,15,30,898.0,77.0,4.3,20.0,709.0,586.46,460.58
2016,7,18,15,45,887.5,74.5,4.25,20.0,665.5,534.26,418.49
2016,7,18,16,0,877.0,72.0,4.2,20.0,622.0,481.69,375.01
2016,7,18,16,15,861.0,69.5,4.1,19.5,574.0,426.68,328.99
2016,7,18,16,30,845.0,67.0,4.0,19.0,526.0,372.33,282.15
2016,7,18,16,45,825.5,64.0,3.95,19.0,476.0,317.33,233.29
2016,7,18,17,0,806.0,61.0,3.9,19.0,426.0,263.83,185.11
2016,7,18,17,15,777.0,58.0,3.75,18.5,375.0,206.52,134.84
2016,7,18,17,30,748.0,55.0,3.6,18.0,324.0,155.68,91.7
2016,7,18,17,45,707.5,50.5,3.5,17.5,273.0,105.65,54.13
2016,7,18,18,0,667.0,46.0,3.4,17.0,222.0,60.23,28.38
2016,7,18,18,15,604.0,41.0,3.2,16.5,174.0,29.63,20.56
2016,7,18,18,30,541.0,36.0,3.0,16.0,126.0,27.35,18.32
2016,7,18,18,45,435.0,28.5,2.9,15.5,85.0,22.55,13.57
2016,7,18,19,0,329.0,21.0,2.8,15.0,44.0,16.07,4.55
2016,7,18,19,15,164.5,10.5,2.75,14.5,22.0,10.32,0.0
2016,7,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,5,15,173.5,10.5,2.2,11.5,23.5,30.54,0.0
2016,7,19,5,30,347.0,21.0,2.4,12.0,47.0,85.52,37.89
2016,7,19,5,45,452.5,28.5,2.6,12.5,89.0,137.92,90.91
2016,7,19,6,0,558.0,36.0,2.8,13.0,131.0,200.26,145.44
2016,7,19,6,15,619.5,41.0,2.75,13.5,179.5,256.54,196.71
2016,7,19,6,30,681.0,46.0,2.7,14.0,228.0,318.93,252.42
2016,7,19,6,45,340.5,70.0,2.7,14.5,161.0,230.65,186.78
2016,7,19,7,0,0.0,94.0,2.7,15.0,94.0,91.93,72.08
2016,7,19,7,15,0.0,107.0,2.7,15.5,107.0,104.72,82.57
2016,7,19,7,30,0.0,120.0,2.7,16.0,120.0,117.52,92.7
2016,7,19,7,45,0.0,137.5,2.7,16.5,138.0,134.91,106.43
2016,7,19,8,0,0.0,155.0,2.7,17.0,156.0,152.3,119.95
2016,7,19,8,15,2.5,169.5,2.7,17.5,172.0,168.44,132.36
2016,7,19,8,30,5.0,184.0,2.7,18.0,188.0,184.78,144.8
2016,7,19,8,45,12.5,217.5,2.75,18.5,226.5,224.62,175.81
2016,7,19,9,0,20.0,251.0,2.8,19.0,265.0,265.0,206.67
2016,7,19,9,15,31.5,286.5,2.85,19.5,310.0,318.93,247.53
2016,7,19,9,30,43.0,322.0,2.9,20.0,355.0,366.76,282.99
2016,7,19,9,45,182.0,349.0,2.95,20.5,499.5,530.8,408.3
2016,7,19,10,0,321.0,376.0,3.0,21.0,644.0,700.86,531.64
2016,7,19,10,15,633.0,233.0,3.05,21.0,783.0,864.36,654.22
2016,7,19,10,30,945.0,90.0,3.1,21.0,922.0,1016.55,755.21
2016,7,19,10,45,947.0,91.5,3.15,21.5,943.0,1030.72,761.33
2016,7,19,11,0,949.0,93.0,3.2,22.0,964.0,1041.55,766.59
2016,7,19,11,15,951.5,93.5,3.25,22.0,978.5,1048.42,770.88
2016,7,19,11,30,954.0,94.0,3.3,22.0,993.0,1051.88,773.09
2016,7,19,11,45,955.5,94.0,3.4,22.0,1000.5,1050.39,772.61
2016,7,19,12,0,957.0,94.0,3.5,22.0,1008.0,1045.46,770.02
2016,7,19,12,15,957.0,94.0,3.55,22.0,1008.0,1035.66,763.94
2016,7,19,12,30,957.0,94.0,3.6,22.0,1008.0,1022.51,755.78
2016,7,19,12,45,949.0,98.5,3.7,22.5,998.5,1002.99,742.38
2016,7,19,13,0,941.0,103.0,3.8,23.0,989.0,980.51,727.08
2016,7,19,13,15,938.0,102.5,3.85,23.0,974.0,954.82,710.72
2016,7,19,13,30,935.0,102.0,3.9,23.0,959.0,926.28,692.42
2016,7,19,13,45,933.5,99.0,3.95,23.0,937.5,893.87,671.39
2016,7,19,14,0,932.0,96.0,4.0,23.0,916.0,858.79,648.42
2016,7,19,14,15,926.0,95.0,4.0,23.0,887.0,819.62,622.2
2016,7,19,14,30,920.0,94.0,4.0,23.0,858.0,778.41,594.35
2016,7,19,14,45,914.0,91.5,4.05,23.0,823.5,733.89,564.07
2016,7,19,15,0,908.0,89.0,4.1,23.0,789.0,687.74,531.9
2016,7,19,15,15,898.0,87.0,4.1,22.5,749.0,638.15,495.46
2016,7,19,15,30,888.0,85.0,4.1,22.0,709.0,587.69,457.28
2016,7,19,15,45,877.5,81.5,4.1,22.0,665.0,534.94,415.38
2016,7,19,16,0,867.0,78.0,4.1,22.0,621.0,481.84,372.0
2016,7,19,16,15,850.0,75.5,4.05,21.5,573.0,426.84,326.49
2016,7,19,16,30,833.0,73.0,4.0,21.0,525.0,372.6,280.24
2016,7,19,16,45,814.5,69.0,4.0,20.5,475.0,317.56,232.27
2016,7,19,17,0,796.0,65.0,4.0,20.0,425.0,260.47,181.96
2016,7,19,17,15,766.0,61.5,3.9,19.5,373.5,206.48,134.65
2016,7,19,17,30,736.0,58.0,3.8,19.0,322.0,155.62,91.81
2016,7,19,17,45,697.0,53.0,3.7,18.5,271.5,105.93,54.71
2016,7,19,18,0,658.0,48.0,3.6,18.0,221.0,60.71,29.31
2016,7,19,18,15,593.5,42.5,3.35,17.0,172.5,31.04,21.76
2016,7,19,18,30,529.0,37.0,3.1,16.0,124.0,28.4,19.21
2016,7,19,18,45,424.0,29.0,2.9,15.5,83.5,21.27,12.44
2016,7,19,19,0,319.0,21.0,2.7,15.0,43.0,16.16,4.11
2016,7,19,19,15,159.5,10.5,2.6,14.5,21.5,10.32,0.0
2016,7,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,20,5,15,174.0,10.0,2.1,11.5,22.5,29.85,0.0
2016,7,20,5,30,348.0,20.0,2.3,12.0,45.0,83.96,34.86
2016,7,20,5,45,451.5,27.5,2.55,13.0,86.5,136.03,88.93
2016,7,20,6,0,555.0,35.0,2.8,14.0,128.0,197.61,142.59
2016,7,20,6,15,617.0,40.0,2.8,14.5,176.5,253.83,193.65
2016,7,20,6,30,679.0,45.0,2.8,15.0,225.0,316.23,249.27
2016,7,20,6,45,354.5,88.5,2.8,15.5,184.0,257.02,207.34
2016,7,20,7,0,30.0,132.0,2.8,16.0,143.0,149.9,120.03
2016,7,20,7,15,54.0,158.0,2.75,16.5,181.5,191.3,154.01
2016,7,20,7,30,78.0,184.0,2.7,17.0,220.0,234.91,188.97
2016,7,20,7,45,127.5,209.0,2.65,17.5,275.5,301.57,242.02
2016,7,20,8,0,177.0,234.0,2.6,18.0,331.0,366.88,292.83
2016,7,20,8,15,536.0,151.0,2.55,18.5,480.5,559.37,446.19
2016,7,20,8,30,895.0,68.0,2.5,19.0,630.0,756.18,590.01
2016,7,20,8,45,907.0,70.0,2.5,19.5,674.5,800.86,617.25
2016,7,20,9,0,919.0,72.0,2.5,20.0,719.0,843.9,644.12
2016,7,20,9,15,928.5,73.5,2.5,20.5,759.5,882.34,667.42
2016,7,20,9,30,938.0,75.0,2.5,21.0,800.0,918.52,688.91
2016,7,20,9,45,935.5,82.5,2.5,22.0,833.0,947.79,704.21
2016,7,20,10,0,933.0,90.0,2.5,23.0,866.0,973.77,717.19
2016,7,20,10,15,939.0,91.0,2.55,23.5,895.0,997.57,730.54
2016,7,20,10,30,945.0,92.0,2.6,24.0,924.0,1018.32,741.92
2016,7,20,10,45,950.5,92.0,2.65,24.5,946.5,1034.35,750.31
2016,7,20,11,0,956.0,92.0,2.7,25.0,969.0,1047.11,756.69
2016,7,20,11,15,959.0,92.5,2.75,25.0,984.0,1054.54,761.28
2016,7,20,11,30,962.0,93.0,2.8,25.0,999.0,1058.53,763.83
2016,7,20,11,45,964.5,92.5,2.85,25.5,1007.0,1057.51,761.84
2016,7,20,12,0,967.0,92.0,2.9,26.0,1015.0,1053.01,757.8
2016,7,20,12,15,967.5,92.0,2.95,26.0,1015.0,1043.61,752.25
2016,7,20,12,30,968.0,92.0,3.0,26.0,1015.0,1030.82,744.64
2016,7,20,12,45,967.5,91.5,3.15,26.0,1007.5,1013.22,734.86
2016,7,20,13,0,967.0,91.0,3.3,26.0,1000.0,992.39,722.92
2016,7,20,13,15,964.5,90.5,3.4,26.0,985.5,966.6,707.3
2016,7,20,13,30,962.0,90.0,3.5,26.0,971.0,937.84,689.64
2016,7,20,13,45,958.5,89.0,3.6,26.0,949.0,904.91,669.07
2016,7,20,14,0,955.0,88.0,3.7,26.0,927.0,869.35,646.54
2016,7,20,14,15,950.0,87.0,3.75,25.5,898.0,830.16,622.27
2016,7,20,14,30,945.0,86.0,3.8,25.0,869.0,788.77,596.15
2016,7,20,14,45,938.0,84.0,3.9,25.0,834.0,743.02,565.61
2016,7,20,15,0,931.0,82.0,4.0,25.0,799.0,695.65,533.41
2016,7,20,15,15,921.0,80.5,4.05,24.5,759.0,645.5,497.05
2016,7,20,15,30,911.0,79.0,4.1,24.0,719.0,594.43,458.84
2016,7,20,15,45,899.0,77.0,4.15,24.0,674.0,541.17,416.9
2016,7,20,16,0,887.0,75.0,4.2,24.0,629.0,487.67,373.52
2016,7,20,16,15,870.5,72.5,4.15,23.5,580.5,431.82,327.63
2016,7,20,16,30,854.0,70.0,4.1,23.0,532.0,376.67,280.89
2016,7,20,16,45,832.5,67.0,4.1,22.5,481.0,320.45,232.27
2016,7,20,17,0,811.0,64.0,4.1,22.0,430.0,265.94,184.31
2016,7,20,17,15,781.0,60.5,4.0,21.0,377.5,207.67,134.17
2016,7,20,17,30,751.0,57.0,3.9,20.0,325.0,155.97,91.08
2016,7,20,17,45,709.0,52.5,3.85,19.5,273.5,105.62,53.9
2016,7,20,18,0,667.0,48.0,3.8,19.0,222.0,60.07,28.9
2016,7,20,18,15,601.5,42.5,3.65,18.0,173.5,31.14,21.73
2016,7,20,18,30,536.0,37.0,3.5,17.0,125.0,28.51,19.2
2016,7,20,18,45,427.5,29.0,3.35,16.5,83.5,23.27,14.01
2016,7,20,19,0,319.0,21.0,3.2,16.0,42.0,16.26,3.52
2016,7,20,19,15,159.5,10.5,3.1,15.5,21.0,10.32,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.5,2.5,12.5,22.0,29.18,0.0
2016,7,21,5,30,332.0,21.0,2.7,13.0,44.0,82.47,31.94
2016,7,21,5,45,440.5,28.5,2.95,13.5,85.5,133.99,87.2
2016,7,21,6,0,549.0,36.0,3.2,14.0,127.0,196.28,141.52
2016,7,21,6,15,612.0,41.5,3.2,14.5,176.0,253.04,193.08
2016,7,21,6,30,675.0,47.0,3.2,15.0,225.0,316.1,249.36
2016,7,21,6,45,491.0,86.5,3.25,15.5,230.5,315.94,254.69
2016,7,21,7,0,307.0,126.0,3.3,16.0,236.0,287.29,233.54
2016,7,21,7,15,562.0,94.0,3.3,16.5,333.5,412.98,336.82
2016,7,21,7,30,817.0,62.0,3.3,17.0,431.0,549.75,446.19
2016,7,21,7,45,838.5,64.5,3.3,17.5,482.0,603.79,487.36
2016,7,21,8,0,860.0,67.0,3.3,18.0,533.0,658.06,526.99
2016,7,21,8,15,875.5,69.0,3.3,18.5,581.0,707.39,560.56
2016,7,21,8,30,891.0,71.0,3.3,19.0,629.0,755.85,592.84
2016,7,21,8,45,903.5,72.5,3.3,19.5,673.5,800.25,621.61
2016,7,21,9,0,916.0,74.0,3.3,20.0,718.0,843.05,648.78
2016,7,21,9,15,925.0,75.5,3.3,20.5,758.0,880.99,672.18
2016,7,21,9,30,934.0,77.0,3.3,21.0,798.0,916.65,693.74
