Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,939.5,79.0,3.35,21.5,832.0,947.17,711.94
2016,7,21,10,0,945.0,81.0,3.4,22.0,866.0,974.86,728.16
2016,7,21,10,15,951.0,82.0,3.4,22.0,895.0,998.96,743.0
2016,7,21,10,30,957.0,83.0,3.4,22.0,924.0,1019.98,755.84
2016,7,21,10,45,961.5,83.5,3.45,22.5,946.0,1035.78,764.21
2016,7,21,11,0,966.0,84.0,3.5,23.0,968.0,1048.24,770.49
2016,7,21,11,15,969.0,84.5,3.6,23.0,983.5,1055.79,775.55
2016,7,21,11,30,972.0,85.0,3.7,23.0,999.0,1059.85,778.49
2016,7,21,11,45,974.0,85.0,3.8,23.5,1007.0,1058.88,776.75
2016,7,21,12,0,976.0,85.0,3.9,24.0,1015.0,1054.4,772.86
2016,7,21,12,15,976.5,85.0,4.0,24.0,1015.0,1044.95,767.33
2016,7,21,12,30,977.0,85.0,4.1,24.0,1015.0,1032.07,759.64
2016,7,21,12,45,967.5,91.0,4.25,24.0,1006.0,1012.37,747.79
2016,7,21,13,0,958.0,97.0,4.4,24.0,997.0,989.66,733.92
2016,7,21,13,15,956.0,96.5,4.45,23.5,982.5,964.47,719.2
2016,7,21,13,30,954.0,96.0,4.5,23.0,968.0,936.31,702.47
2016,7,21,13,45,952.5,93.5,4.6,23.0,946.5,903.78,681.72
2016,7,21,14,0,951.0,91.0,4.7,23.0,925.0,868.53,658.88
2016,7,21,14,15,945.5,90.0,4.65,22.5,896.5,829.03,633.18
2016,7,21,14,30,940.0,89.0,4.6,22.0,868.0,787.39,605.71
2016,7,21,14,45,936.5,85.5,4.6,22.0,834.0,742.8,574.92
2016,7,21,15,0,933.0,82.0,4.6,22.0,800.0,696.31,542.31
2016,7,21,15,15,923.5,80.5,4.5,21.5,759.5,646.33,504.84
2016,7,21,15,30,914.0,79.0,4.4,21.0,719.0,595.38,465.62
2016,7,21,15,45,905.5,75.5,4.35,21.0,675.0,542.34,423.02
2016,7,21,16,0,897.0,72.0,4.3,21.0,631.0,488.71,378.76
2016,7,21,16,15,880.5,69.5,4.15,20.5,582.0,432.33,331.67
2016,7,21,16,30,864.0,67.0,4.0,20.0,533.0,376.64,283.79
2016,7,21,16,45,845.5,63.5,3.9,20.0,482.0,320.35,233.91
2016,7,21,17,0,827.0,60.0,3.8,20.0,431.0,265.46,184.63
2016,7,21,17,15,797.5,57.0,3.65,19.0,379.0,210.4,136.61
2016,7,21,17,30,768.0,54.0,3.5,18.0,327.0,154.76,90.01
2016,7,21,17,45,727.0,50.0,3.4,17.5,275.0,104.01,52.43
2016,7,21,18,0,686.0,46.0,3.3,17.0,223.0,57.96,27.43
2016,7,21,18,15,621.5,40.5,3.05,16.5,174.0,29.45,20.39
2016,7,21,18,30,557.0,35.0,2.8,16.0,125.0,26.71,17.71
2016,7,21,18,45,446.5,27.5,2.6,15.5,83.0,21.88,12.86
2016,7,21,19,0,336.0,20.0,2.4,15.0,41.0,16.78,3.1
2016,7,21,19,15,168.0,10.0,2.35,14.5,20.5,9.83,0.0
2016,7,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,5,15,168.5,10.0,2.0,11.5,21.0,28.74,0.0
2016,7,22,5,30,337.0,20.0,2.3,12.0,42.0,80.59,28.15
2016,7,22,5,45,444.5,28.0,2.6,13.0,84.0,133.73,86.63
2016,7,22,6,0,552.0,36.0,2.9,14.0,126.0,196.35,141.17
2016,7,22,6,15,617.0,41.5,2.9,14.5,175.0,253.89,193.32
2016,7,22,6,30,682.0,47.0,2.9,15.0,224.0,317.95,250.34
2016,7,22,6,45,724.5,51.0,2.9,15.5,276.0,376.8,302.17
2016,7,22,7,0,767.0,55.0,2.9,16.0,328.0,439.17,355.1
2016,7,22,7,15,797.0,58.0,2.85,16.5,380.5,494.53,400.69
2016,7,22,7,30,827.0,61.0,2.8,17.0,433.0,553.66,447.42
2016,7,22,7,45,848.5,63.5,2.8,18.0,485.0,608.2,488.19
2016,7,22,8,0,870.0,66.0,2.8,19.0,537.0,662.94,526.73
2016,7,22,8,15,887.0,68.5,2.8,19.5,586.0,714.37,561.34
2016,7,22,8,30,904.0,71.0,2.8,20.0,635.0,765.03,594.67
2016,7,22,8,45,916.5,73.0,2.85,21.0,680.5,810.51,622.78
2016,7,22,9,0,929.0,75.0,2.9,22.0,726.0,854.34,649.22
2016,7,22,9,15,938.5,76.5,2.9,22.5,767.0,893.15,672.7
2016,7,22,9,30,948.0,78.0,2.9,23.0,808.0,929.67,694.35
2016,7,22,9,45,946.0,85.0,2.95,23.5,841.0,959.16,711.49
2016,7,22,10,0,944.0,92.0,3.0,24.0,874.0,985.36,726.41
2016,7,22,10,15,950.0,93.0,3.0,24.5,903.5,1009.4,739.47
2016,7,22,10,30,956.0,94.0,3.0,25.0,933.0,1030.36,750.5
2016,7,22,10,45,960.5,94.5,3.05,25.5,955.5,1046.09,758.63
2016,7,22,11,0,965.0,95.0,3.1,26.0,978.0,1058.49,764.72
2016,7,22,11,15,968.0,95.5,3.1,26.5,993.5,1065.96,767.33
2016,7,22,11,30,971.0,96.0,3.1,27.0,1009.0,1069.95,767.86
2016,7,22,11,45,973.0,96.0,3.15,27.5,1016.5,1068.91,765.8
2016,7,22,12,0,975.0,96.0,3.2,28.0,1024.0,1064.36,761.66
2016,7,22,12,15,974.5,96.0,3.25,28.0,1024.0,1053.86,755.4
2016,7,22,12,30,974.0,96.0,3.3,28.0,1024.0,1039.96,747.1
2016,7,22,12,45,971.5,96.5,3.35,28.0,1015.5,1021.32,735.83
2016,7,22,13,0,969.0,97.0,3.4,28.0,1007.0,999.48,722.55
2016,7,22,13,15,966.0,96.5,3.45,28.0,991.5,973.1,706.33
2016,7,22,13,30,963.0,96.0,3.5,28.0,976.0,943.77,688.14
2016,7,22,13,45,959.0,95.0,3.55,28.0,953.0,910.29,667.12
2016,7,22,14,0,955.0,94.0,3.6,28.0,930.0,874.2,644.23
2016,7,22,14,15,948.5,93.0,3.6,27.5,900.5,833.72,619.15
2016,7,22,14,30,942.0,92.0,3.6,27.0,871.0,791.16,592.33
2016,7,22,14,45,934.0,90.5,3.65,27.0,835.5,745.19,561.83
2016,7,22,15,0,926.0,89.0,3.7,27.0,800.0,697.68,529.44
2016,7,22,15,15,915.5,87.0,3.7,26.5,759.0,646.84,492.9
2016,7,22,15,30,905.0,85.0,3.7,26.0,718.0,595.13,454.6
2016,7,22,15,45,891.5,83.0,3.7,26.0,672.5,541.25,412.62
2016,7,22,16,0,878.0,81.0,3.7,26.0,627.0,487.28,369.35
2016,7,22,16,15,861.0,78.5,3.65,25.5,578.0,431.55,324.09
2016,7,22,16,30,844.0,76.0,3.6,25.0,529.0,376.57,278.04
2016,7,22,16,45,820.5,73.0,3.6,24.5,477.5,316.88,227.39
2016,7,22,17,0,797.0,70.0,3.6,24.0,426.0,262.27,179.96
2016,7,22,17,15,765.0,66.0,3.45,23.0,373.5,207.29,133.08
2016,7,22,17,30,733.0,62.0,3.3,22.0,321.0,155.69,90.79
2016,7,22,17,45,686.0,57.5,3.2,21.0,269.0,105.9,55.02
2016,7,22,18,0,639.0,53.0,3.1,20.0,217.0,61.53,31.63
2016,7,22,18,15,568.5,46.5,2.9,19.0,168.0,32.01,22.37
2016,7,22,18,30,498.0,40.0,2.7,18.0,119.0,28.97,19.47
2016,7,22,18,45,377.5,30.5,2.5,17.5,78.0,22.95,13.55
2016,7,22,19,0,257.0,21.0,2.3,17.0,37.0,16.48,1.96
2016,7,22,19,15,128.5,10.5,2.3,16.5,18.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,5,15,139.5,10.5,1.45,12.5,19.5,25.77,0.0
2016,7,23,5,30,279.0,21.0,1.6,13.0,39.0,72.31,22.23
2016,7,23,5,45,396.0,29.5,1.75,14.0,80.0,125.48,81.01
2016,7,23,6,0,513.0,38.0,1.9,15.0,121.0,188.33,134.74
2016,7,23,6,15,581.0,44.5,1.75,15.5,170.0,244.59,184.9
2016,7,23,6,30,649.0,51.0,1.6,16.0,219.0,308.98,241.03
2016,7,23,6,45,696.5,55.0,1.5,17.0,271.0,368.33,291.45
2016,7,23,7,0,744.0,59.0,1.4,18.0,323.0,431.72,342.9
2016,7,23,7,15,775.0,62.5,1.35,19.0,375.5,489.46,387.98
2016,7,23,7,30,806.0,66.0,1.3,20.0,428.0,548.95,432.29
2016,7,23,7,45,829.5,69.0,1.3,21.0,479.5,601.69,470.12
2016,7,23,8,0,853.0,72.0,1.3,22.0,531.0,657.5,508.1
2016,7,23,8,15,870.0,74.5,1.45,23.0,580.0,708.22,540.91
2016,7,23,8,30,887.0,77.0,1.6,24.0,629.0,758.21,572.56
2016,7,23,8,45,900.0,79.0,1.75,25.0,674.5,803.46,600.38
2016,7,23,9,0,913.0,81.0,1.9,26.0,720.0,847.14,626.71
2016,7,23,9,15,923.0,82.5,2.05,26.5,760.5,885.88,650.66
2016,7,23,9,30,933.0,84.0,2.2,27.0,801.0,922.4,672.99
2016,7,23,9,45,940.5,85.0,2.35,28.0,836.0,953.65,690.4
2016,7,23,10,0,948.0,86.0,2.5,29.0,871.0,982.17,705.93
2016,7,23,10,15,953.5,87.5,2.6,29.5,900.0,1006.41,719.6
2016,7,23,10,30,959.0,89.0,2.7,30.0,929.0,1027.53,731.32
2016,7,23,10,45,962.5,90.0,2.85,31.0,951.0,1042.9,738.45
2016,7,23,11,0,966.0,91.0,3.0,32.0,973.0,1054.88,743.51
2016,7,23,11,15,968.5,91.5,3.05,32.0,988.5,1061.91,747.7
2016,7,23,11,30,971.0,92.0,3.1,32.0,1004.0,1065.43,749.86
2016,7,23,11,45,971.5,93.0,3.2,32.5,1011.0,1063.96,747.96
2016,7,23,12,0,972.0,94.0,3.3,33.0,1018.0,1058.97,744.0
2016,7,23,12,15,972.0,94.0,3.4,33.0,1018.0,1049.0,738.55
2016,7,23,12,30,972.0,94.0,3.5,33.0,1018.0,1035.61,731.05
2016,7,23,12,45,965.0,98.0,3.6,33.0,1009.0,1016.24,719.81
2016,7,23,13,0,958.0,102.0,3.7,33.0,1000.0,993.81,706.64
2016,7,23,13,15,955.5,101.0,3.75,32.5,985.0,967.59,692.11
2016,7,23,13,30,953.0,100.0,3.8,32.0,970.0,938.43,675.57
2016,7,23,13,45,951.0,98.0,3.85,32.0,948.5,905.9,655.35
2016,7,23,14,0,949.0,96.0,3.9,32.0,927.0,870.68,633.22
2016,7,23,14,15,943.5,95.0,3.9,31.5,898.0,831.14,609.05
2016,7,23,14,30,938.0,94.0,3.9,31.0,869.0,789.46,583.12
2016,7,23,14,45,931.5,92.0,3.95,31.0,834.0,744.17,553.41
2016,7,23,15,0,925.0,90.0,4.0,31.0,799.0,697.21,521.69
2016,7,23,15,15,915.0,88.0,3.95,30.5,758.5,646.67,485.68
2016,7,23,15,30,905.0,86.0,3.9,30.0,718.0,595.21,447.94
2016,7,23,15,45,892.0,84.0,3.9,29.5,672.5,541.53,407.48
2016,7,23,16,0,879.0,82.0,3.9,29.0,627.0,487.71,365.54
2016,7,23,16,15,861.5,79.5,3.8,28.0,578.0,431.67,321.08
2016,7,23,16,30,844.0,77.0,3.7,27.0,529.0,376.43,275.72
2016,7,23,16,45,820.5,74.0,3.65,26.5,477.5,316.72,225.37
2016,7,23,17,0,797.0,71.0,3.6,26.0,426.0,262.06,178.24
2016,7,23,17,15,765.0,67.0,3.45,25.0,373.0,207.06,131.74
2016,7,23,17,30,733.0,63.0,3.3,24.0,320.0,155.45,89.86
2016,7,23,17,45,685.0,58.0,3.15,23.0,268.0,105.15,54.18
2016,7,23,18,0,637.0,53.0,3.0,22.0,216.0,60.39,31.0
2016,7,23,18,15,565.5,46.5,2.85,21.0,167.0,32.12,22.25
2016,7,23,18,30,494.0,40.0,2.7,20.0,118.0,29.09,19.37
2016,7,23,18,45,371.5,30.5,2.55,19.5,77.0,23.07,13.44
2016,7,23,19,0,249.0,21.0,2.4,19.0,36.0,16.62,0.83
2016,7,23,19,15,124.5,10.5,2.45,18.0,18.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,122.5,10.5,2.4,13.5,18.0,23.71,0.0
2016,7,24,5,30,245.0,21.0,2.5,14.0,36.0,66.13,16.7
2016,7,24,5,45,363.5,30.5,2.6,14.5,76.5,119.03,76.58
2016,7,24,6,0,482.0,40.0,2.7,15.0,117.0,181.49,130.08
2016,7,24,6,15,553.0,47.0,2.65,15.5,165.5,238.65,181.02
2016,7,24,6,30,624.0,54.0,2.6,16.0,214.0,303.11,237.61
2016,7,24,6,45,672.0,59.0,2.6,17.0,266.0,361.36,287.89
2016,7,24,7,0,720.0,64.0,2.6,18.0,318.0,424.88,340.56
2016,7,24,7,15,752.5,68.0,2.6,18.5,370.5,482.85,387.71
2016,7,24,7,30,785.0,72.0,2.6,19.0,423.0,542.72,434.63
2016,7,24,7,45,809.5,75.0,2.65,20.0,474.5,598.05,475.79
2016,7,24,8,0,834.0,78.0,2.7,21.0,526.0,653.9,515.86
2016,7,24,8,15,852.5,80.5,2.7,21.5,575.0,701.71,547.64
2016,7,24,8,30,871.0,83.0,2.7,22.0,624.0,752.14,580.66
2016,7,24,8,45,885.0,85.5,2.7,23.0,669.5,798.14,608.71
2016,7,24,9,0,899.0,88.0,2.7,24.0,715.0,842.68,635.13
2016,7,24,9,15,909.5,89.5,2.65,24.5,756.0,881.41,657.97
2016,7,24,9,30,920.0,91.0,2.6,25.0,797.0,917.98,679.04
2016,7,24,9,45,927.0,93.0,2.6,26.0,832.5,949.52,695.56
2016,7,24,10,0,934.0,95.0,2.6,27.0,868.0,978.32,710.1
2016,7,24,10,15,940.5,96.5,2.6,27.5,897.0,1003.22,723.41
2016,7,24,10,30,947.0,98.0,2.6,28.0,926.0,1025.06,734.74
2016,7,24,10,45,950.5,99.0,2.65,28.5,948.5,1040.24,742.38
2016,7,24,11,0,954.0,100.0,2.7,29.0,971.0,1052.08,748.04
2016,7,24,11,15,957.0,100.5,2.75,29.0,986.0,1059.48,752.53
2016,7,24,11,30,960.0,101.0,2.8,29.0,1001.0,1063.43,755.01
2016,7,24,11,45,960.5,102.0,2.85,29.5,1008.5,1061.91,752.71
2016,7,24,12,0,961.0,103.0,2.9,30.0,1016.0,1056.92,748.39
2016,7,24,12,15,961.0,103.0,2.9,30.0,1016.0,1046.98,742.15
2016,7,24,12,30,961.0,103.0,2.9,30.0,1016.0,1033.66,733.92
2016,7,24,12,45,955.5,105.5,2.9,30.5,1007.0,1014.31,720.54
2016,7,24,13,0,950.0,108.0,2.9,31.0,998.0,991.89,705.36
2016,7,24,13,15,946.5,107.5,2.95,31.0,982.5,965.38,689.45
2016,7,24,13,30,943.0,107.0,3.0,31.0,967.0,936.0,671.66
2016,7,24,13,45,938.5,106.0,3.1,31.0,944.0,902.56,651.46
2016,7,24,14,0,934.0,105.0,3.2,31.0,921.0,866.6,629.4
2016,7,24,14,15,927.5,104.0,3.25,30.5,891.5,826.72,605.43
2016,7,24,14,30,921.0,103.0,3.3,30.0,862.0,784.81,579.73
2016,7,24,14,45,912.5,101.0,3.35,30.0,826.5,738.72,549.61
2016,7,24,15,0,904.0,99.0,3.4,30.0,791.0,691.16,517.2
2016,7,24,15,15,892.5,97.0,3.45,29.5,749.5,640.55,481.53
2016,7,24,15,30,881.0,95.0,3.5,29.0,708.0,589.2,444.17
2016,7,24,15,45,866.5,92.5,3.55,28.5,662.5,535.34,403.72
2016,7,24,16,0,852.0,90.0,3.6,28.0,617.0,481.53,361.9
2016,7,24,16,15,833.0,87.0,3.6,27.0,568.0,422.94,315.71
2016,7,24,16,30,814.0,84.0,3.6,26.0,519.0,367.91,270.59
2016,7,24,16,45,789.0,80.5,3.6,25.5,467.0,311.89,223.08
2016,7,24,17,0,764.0,77.0,3.6,25.0,415.0,258.08,176.71
2016,7,24,17,15,729.5,72.5,3.55,24.0,363.0,203.92,131.05
2016,7,24,17,30,695.0,68.0,3.5,23.0,311.0,153.48,90.26
2016,7,24,17,45,646.0,62.5,3.45,22.0,259.0,101.73,53.32
2016,7,24,18,0,597.0,57.0,3.4,21.0,207.0,58.36,30.85
2016,7,24,18,15,523.0,49.5,3.35,20.0,159.0,34.79,24.66
2016,7,24,18,30,449.0,42.0,3.3,19.0,111.0,31.03,21.1
2016,7,24,18,45,329.0,31.0,3.25,18.0,71.5,23.67,13.95
2016,7,24,19,0,209.0,20.0,3.2,17.0,32.0,15.75,0.0
2016,7,24,19,15,104.5,10.0,3.2,16.5,16.0,9.83,0.0
2016,7,24,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,91.5,10.5,2.6,12.5,16.0,20.2,0.0
2016,7,25,5,30,183.0,21.0,2.7,13.0,32.0,55.57,10.28
2016,7,25,5,45,296.0,33.0,2.85,13.5,70.5,106.67,69.1
2016,7,25,6,0,409.0,45.0,3.0,14.0,109.0,166.53,120.34
2016,7,25,6,15,483.0,54.0,3.0,14.5,156.5,222.96,170.31
2016,7,25,6,30,557.0,63.0,3.0,15.0,204.0,287.04,226.49
2016,7,25,6,45,606.5,70.0,3.0,15.5,255.5,345.76,277.7
2016,7,25,7,0,656.0,77.0,3.0,16.0,307.0,408.88,330.99
2016,7,25,7,15,692.5,82.0,2.95,16.5,359.5,466.94,378.6
2016,7,25,7,30,729.0,87.0,2.9,17.0,412.0,527.4,426.42
2016,7,25,7,45,752.0,92.5,2.9,18.0,462.5,580.59,466.31
2016,7,25,8,0,775.0,98.0,2.9,19.0,513.0,635.71,506.16
2016,7,25,8,15,795.5,102.0,2.9,19.5,562.0,687.6,542.65
2016,7,25,8,30,816.0,106.0,2.9,20.0,611.0,739.17,577.04
2016,7,25,8,45,826.5,111.0,2.95,21.0,655.5,783.31,604.57
2016,7,25,9,0,837.0,116.0,3.0,22.0,700.0,825.84,630.48
2016,7,25,9,15,849.5,119.0,3.0,22.5,741.0,866.09,655.28
2016,7,25,9,30,862.0,122.0,3.0,23.0,782.0,904.42,678.45
2016,7,25,9,45,877.0,121.0,3.0,24.0,819.0,933.44,693.73
2016,7,25,10,0,892.0,120.0,3.0,25.0,856.0,965.29,710.76
2016,7,25,10,15,899.0,121.5,3.0,25.5,885.5,989.74,724.1
2016,7,25,10,30,906.0,123.0,3.0,26.0,915.0,1011.29,735.56
2016,7,25,10,45,911.0,124.5,3.05,26.5,937.5,1027.82,744.23
2016,7,25,11,0,916.0,126.0,3.1,27.0,960.0,1041.17,750.94
2016,7,25,11,15,919.0,126.5,3.15,27.5,975.0,1048.22,753.73
2016,7,25,11,30,922.0,127.0,3.2,28.0,990.0,1051.94,754.55
2016,7,25,11,45,925.0,126.5,3.25,28.5,998.0,1051.29,752.73
2016,7,25,12,0,928.0,126.0,3.3,29.0,1006.0,1047.29,748.93
2016,7,25,12,15,928.0,126.0,3.35,29.0,1006.0,1037.5,743.07
2016,7,25,12,30,928.0,126.0,3.4,29.0,1006.0,1024.45,735.26
2016,7,25,12,45,928.0,124.5,3.45,29.5,999.0,1006.7,723.06
2016,7,25,13,0,928.0,123.0,3.5,30.0,992.0,985.83,708.95
2016,7,25,13,15,925.0,122.5,3.55,30.0,976.5,960.17,693.21
2016,7,25,13,30,922.0,122.0,3.6,30.0,961.0,931.69,675.6
2016,7,25,13,45,919.0,120.0,3.65,30.0,939.0,899.06,655.18
2016,7,25,14,0,916.0,118.0,3.7,30.0,917.0,863.87,632.94
2016,7,25,14,15,909.0,116.5,3.75,29.5,887.5,823.65,608.34
2016,7,25,14,30,902.0,115.0,3.8,29.0,858.0,781.49,582.06
2016,7,25,14,45,896.5,111.5,3.85,29.0,823.0,736.73,552.46
2016,7,25,15,0,891.0,108.0,3.9,29.0,788.0,690.31,520.05
2016,7,25,15,15,879.5,105.5,3.9,28.5,747.0,639.7,483.88
2016,7,25,15,30,868.0,103.0,3.9,28.0,706.0,588.4,446.1
2016,7,25,15,45,857.5,98.5,3.9,27.5,661.5,535.28,405.81
2016,7,25,16,0,847.0,94.0,3.9,27.0,617.0,479.41,362.16
2016,7,25,16,15,828.0,91.0,3.85,26.5,567.5,423.51,316.97
2016,7,25,16,30,809.0,88.0,3.8,26.0,518.0,368.69,271.27
2016,7,25,16,45,788.5,82.5,3.75,25.5,467.5,312.43,223.44
2016,7,25,17,0,768.0,77.0,3.7,25.0,417.0,257.91,176.34
2016,7,25,17,15,733.5,72.5,3.6,24.0,364.0,203.53,130.49
2016,7,25,17,30,699.0,68.0,3.5,23.0,311.0,152.86,89.58
2016,7,25,17,45,654.0,62.0,3.4,22.0,259.5,100.81,52.47
2016,7,25,18,0,609.0,56.0,3.3,21.0,208.0,56.72,29.86
2016,7,25,18,15,535.0,48.5,3.15,20.0,159.5,34.06,24.01
2016,7,25,18,30,461.0,41.0,3.0,19.0,111.0,30.26,20.41
2016,7,25,18,45,342.0,30.0,2.85,18.5,71.5,22.87,13.15
2016,7,25,19,0,223.0,19.0,2.7,18.0,32.0,14.9,0.0
2016,7,25,19,15,111.5,9.5,2.65,17.5,16.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,10.0,1.2,13.5,15.5,20.53,0.0
2016,7,26,5,30,201.0,20.0,1.4,14.0,31.0,56.89,6.15
2016,7,26,5,45,316.0,31.5,1.65,15.0,70.0,109.01,69.34
2016,7,26,6,0,431.0,43.0,1.9,16.0,109.0,169.79,120.97
2016,7,26,6,15,504.5,51.5,1.8,16.5,157.0,226.6,170.76
2016,7,26,6,30,578.0,60.0,1.7,17.0,205.0,291.01,226.4
2016,7,26,6,45,627.0,66.0,1.6,18.0,256.5,349.46,275.85
2016,7,26,7,0,676.0,72.0,1.5,19.0,308.0,412.23,326.74
2016,7,26,7,15,711.0,77.0,1.4,20.0,360.5,470.46,371.99
2016,7,26,7,30,746.0,82.0,1.3,21.0,413.0,529.68,415.9
2016,7,26,7,45,770.5,86.5,1.25,22.0,464.0,584.96,455.14
2016,7,26,8,0,795.0,91.0,1.2,23.0,515.0,640.83,493.09
2016,7,26,8,15,814.5,94.0,1.15,24.0,564.0,691.76,525.0
2016,7,26,8,30,834.0,97.0,1.1,25.0,613.0,742.25,554.82
2016,7,26,8,45,848.0,100.5,1.1,26.0,658.0,788.22,581.28
2016,7,26,9,0,862.0,104.0,1.1,27.0,703.0,828.45,603.36
2016,7,26,9,15,873.5,106.0,1.1,28.0,744.0,867.39,624.18
2016,7,26,9,30,885.0,108.0,1.1,29.0,785.0,904.32,643.3
2016,7,26,9,45,893.5,110.0,1.1,30.0,820.0,936.29,658.98
2016,7,26,10,0,902.0,112.0,1.1,31.0,855.0,965.7,672.88
2016,7,26,10,15,909.0,113.5,1.1,31.5,884.5,990.4,685.15
2016,7,26,10,30,916.0,115.0,1.1,32.0,914.0,1012.15,695.64
2016,7,26,10,45,921.0,115.5,1.1,33.0,936.5,1027.83,701.1
2016,7,26,11,0,926.0,116.0,1.1,34.0,959.0,1040.28,704.74
2016,7,26,11,15,929.0,117.0,1.2,34.0,974.0,1047.97,710.4
2016,7,26,11,30,932.0,118.0,1.3,34.0,989.0,1052.28,714.2
2016,7,26,11,45,934.5,117.5,1.45,34.5,997.0,1051.15,714.23
2016,7,26,12,0,937.0,117.0,1.6,35.0,1005.0,1046.64,712.24
2016,7,26,12,15,937.0,117.0,1.75,35.0,1005.0,1036.81,708.52
2016,7,26,12,30,937.0,117.0,1.9,35.0,1005.0,1023.67,702.76
2016,7,26,12,45,931.0,119.5,2.05,35.5,995.5,1004.1,691.57
2016,7,26,13,0,925.0,122.0,2.2,36.0,986.0,981.55,678.48
2016,7,26,13,15,922.0,121.0,2.3,35.5,970.5,955.44,665.35
2016,7,26,13,30,919.0,120.0,2.4,35.0,955.0,926.52,650.26
2016,7,26,13,45,916.0,118.0,2.5,35.0,933.0,893.94,631.32
2016,7,26,14,0,913.0,116.0,2.6,35.0,911.0,858.82,610.52
2016,7,26,14,15,906.0,114.5,2.65,35.0,881.5,818.67,585.87
2016,7,26,14,30,899.0,113.0,2.7,35.0,852.0,776.58,559.67
2016,7,26,14,45,891.5,110.5,2.75,35.0,817.0,731.45,531.11
2016,7,26,15,0,884.0,108.0,2.8,35.0,782.0,684.83,499.82
2016,7,26,15,15,872.5,105.5,2.8,34.5,741.0,634.49,465.23
2016,7,26,15,30,861.0,103.0,2.8,34.0,700.0,583.47,429.05
2016,7,26,15,45,847.0,99.5,2.85,33.5,654.5,527.67,388.46
2016,7,26,16,0,833.0,96.0,2.9,33.0,609.0,473.71,347.71
2016,7,26,16,15,813.5,93.0,2.9,32.5,560.0,418.29,304.39
2016,7,26,16,30,794.0,90.0,2.9,32.0,511.0,364.01,260.58
2016,7,26,16,45,769.0,85.5,2.9,31.5,459.5,308.08,214.57
2016,7,26,17,0,744.0,81.0,2.9,31.0,408.0,254.38,169.68
2016,7,26,17,15,708.5,76.0,2.75,30.0,356.0,200.68,125.77
2016,7,26,17,30,673.0,71.0,2.6,29.0,304.0,147.8,84.39
2016,7,26,17,45,624.0,64.5,2.5,28.0,252.5,99.26,51.22
2016,7,26,18,0,575.0,58.0,2.4,27.0,201.0,56.33,29.97
2016,7,26,18,15,500.0,50.0,2.05,25.5,153.5,35.5,24.62
2016,7,26,18,30,425.0,42.0,1.7,24.0,106.0,31.34,20.82
2016,7,26,18,45,307.0,30.5,1.4,23.0,67.5,23.49,13.23
2016,7,26,19,0,189.0,19.0,1.1,22.0,29.0,15.04,0.0
2016,7,26,19,15,94.5,9.5,1.1,21.5,14.5,9.34,0.0
2016,7,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,49.5,8.5,2.0,15.5,11.0,13.56,0.0
2016,7,27,5,30,99.0,17.0,2.1,16.0,22.0,36.48,0.0
2016,7,27,5,45,191.0,33.0,2.25,16.5,57.0,83.03,52.74
2016,7,27,6,0,283.0,49.0,2.4,17.0,92.0,135.35,96.99
2016,7,27,6,15,351.5,62.0,2.3,17.5,136.0,186.82,141.33
2016,7,27,6,30,420.0,75.0,2.2,18.0,180.0,245.57,191.64
2016,7,27,6,45,476.0,83.5,2.15,19.0,228.5,303.11,239.98
2016,7,27,7,0,532.0,92.0,2.1,20.0,277.0,364.36,289.87
2016,7,27,7,15,570.0,100.0,2.05,21.0,326.5,420.44,334.07
2016,7,27,7,30,608.0,108.0,2.0,22.0,376.0,479.25,378.69
2016,7,27,7,45,641.5,112.5,2.0,23.0,426.0,533.88,418.75
2016,7,27,8,0,675.0,117.0,2.0,24.0,476.0,590.14,458.61
2016,7,27,8,15,697.0,122.0,2.0,25.0,523.0,640.08,492.45
2016,7,27,8,30,719.0,127.0,2.0,26.0,570.0,690.05,524.82
2016,7,27,8,45,739.5,129.5,2.0,27.0,614.5,735.83,552.59
2016,7,27,9,0,760.0,132.0,2.0,28.0,659.0,778.59,577.68
2016,7,27,9,15,773.5,135.0,2.0,28.5,698.5,817.3,600.72
2016,7,27,9,30,787.0,138.0,2.0,29.0,738.0,854.36,622.37
2016,7,27,9,45,779.5,150.5,2.05,30.0,767.5,880.53,635.85
2016,7,27,10,0,772.0,163.0,2.1,31.0,797.0,903.55,647.28
2016,7,27,10,15,780.0,165.5,2.15,31.5,825.5,927.75,660.73
2016,7,27,10,30,788.0,168.0,2.2,32.0,854.0,949.4,672.51
2016,7,27,10,45,798.0,167.0,2.25,32.5,877.0,966.67,681.56
2016,7,27,11,0,808.0,166.0,2.3,33.0,900.0,981.2,688.96
2016,7,27,11,15,812.0,167.5,2.4,33.0,915.0,989.48,694.47
2016,7,27,11,30,816.0,169.0,2.5,33.0,930.0,994.72,698.24
2016,7,27,11,45,822.5,166.5,2.65,33.5,939.0,995.27,698.21
2016,7,27,12,0,829.0,164.0,2.8,34.0,948.0,992.75,696.35
2016,7,27,12,15,829.0,164.0,2.9,34.0,948.0,983.31,691.23
2016,7,27,12,30,829.0,164.0,3.0,34.0,948.0,970.89,684.33
2016,7,27,12,45,842.5,154.0,3.1,34.0,945.0,953.81,674.52
2016,7,27,13,0,856.0,144.0,3.2,34.0,942.0,938.68,665.98
2016,7,27,13,15,852.5,143.0,3.3,34.0,927.5,913.59,651.01
2016,7,27,13,30,849.0,142.0,3.4,34.0,913.0,885.93,634.34
2016,7,27,13,45,847.5,138.5,3.55,34.0,892.0,855.13,615.76
2016,7,27,14,0,846.0,135.0,3.7,34.0,871.0,821.89,595.37
2016,7,27,14,15,838.5,133.0,3.75,33.5,842.5,783.13,571.77
2016,7,27,14,30,831.0,131.0,3.8,33.0,814.0,742.97,546.9
2016,7,27,14,45,826.5,126.5,3.9,32.5,780.5,700.15,519.77
2016,7,27,15,0,822.0,122.0,4.0,32.0,747.0,655.8,489.5
2016,7,27,15,15,809.0,119.0,4.0,31.5,706.5,606.35,454.34
2016,7,27,15,30,796.0,116.0,4.0,31.0,666.0,556.52,417.89
2016,7,27,15,45,785.0,110.5,4.0,30.5,623.0,505.21,379.29
2016,7,27,16,0,774.0,105.0,4.0,30.0,580.0,453.82,339.36
2016,7,27,16,15,753.0,101.5,3.95,29.5,532.0,400.32,296.57
2016,7,27,16,30,732.0,98.0,3.9,29.0,484.0,348.21,253.69
2016,7,27,16,45,710.5,91.5,3.85,28.5,435.5,292.26,207.0
2016,7,27,17,0,689.0,85.0,3.8,28.0,387.0,240.59,163.09
2016,7,27,17,15,652.5,79.5,3.65,27.0,336.5,189.06,120.48
2016,7,27,17,30,616.0,74.0,3.5,26.0,286.0,141.46,82.9
2016,7,27,17,45,571.0,66.5,3.4,25.0,237.0,95.55,51.14
2016,7,27,18,0,526.0,59.0,3.3,24.0,188.0,54.83,30.64
2016,7,27,18,15,452.5,50.0,3.15,23.0,142.5,35.62,24.99
2016,7,27,18,30,379.0,41.0,3.0,22.0,97.0,30.54,20.3
2016,7,27,18,45,271.5,29.0,2.9,21.0,61.5,22.19,12.17
2016,7,27,19,0,164.0,17.0,2.8,20.0,26.0,13.21,0.0
2016,7,27,19,15,82.0,8.5,2.75,19.5,13.0,8.36,0.0
2016,7,27,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,5,15,96.0,9.0,2.3,14.0,14.0,18.81,0.0
2016,7,28,5,30,192.0,18.0,2.3,14.0,28.0,52.39,0.0
2016,7,28,5,45,305.0,28.5,2.3,14.5,65.0,102.76,64.05
2016,7,28,6,0,418.0,39.0,2.3,15.0,102.0,161.0,114.37
2016,7,28,6,15,490.0,47.0,2.25,15.5,148.0,215.84,162.92
2016,7,28,6,30,562.0,55.0,2.2,16.0,194.0,278.19,217.48
2016,7,28,6,45,610.5,60.5,2.2,17.0,243.5,334.91,266.4
2016,7,28,7,0,659.0,66.0,2.2,18.0,293.0,395.95,317.1
2016,7,28,7,15,693.0,70.5,2.15,18.5,343.5,451.15,362.01
2016,7,28,7,30,727.0,75.0,2.1,19.0,394.0,509.64,407.76
2016,7,28,7,45,751.5,78.5,2.1,20.0,444.0,562.93,447.28
2016,7,28,8,0,776.0,82.0,2.1,21.0,494.0,616.85,485.79
2016,7,28,8,15,795.0,85.0,2.1,22.0,541.5,666.64,518.69
2016,7,28,8,30,814.0,88.0,2.1,23.0,589.0,716.01,549.85
2016,7,28,8,45,828.0,91.0,2.1,24.0,633.0,756.79,574.24
2016,7,28,9,0,842.0,94.0,2.1,25.0,677.0,799.98,599.8
2016,7,28,9,15,853.0,96.0,2.15,25.5,716.5,837.95,622.89
2016,7,28,9,30,864.0,98.0,2.2,26.0,756.0,873.94,644.44
2016,7,28,9,45,874.0,99.0,2.25,27.0,790.5,905.75,661.74
2016,7,28,10,0,884.0,100.0,2.3,28.0,825.0,935.14,677.28
2016,7,28,10,15,890.0,101.0,2.4,28.5,853.0,958.11,690.4
2016,7,28,10,30,896.0,102.0,2.5,29.0,881.0,978.17,701.7
2016,7,28,10,45,898.5,104.0,2.6,29.5,902.0,992.82,709.62
2016,7,28,11,0,901.0,106.0,2.7,30.0,923.0,1004.27,715.59
2016,7,28,11,15,904.0,106.5,2.8,30.0,937.5,1011.38,720.37
2016,7,28,11,30,907.0,107.0,2.9,30.0,952.0,1015.2,723.21
2016,7,28,11,45,906.0,108.5,3.05,30.5,958.5,1012.77,721.16
2016,7,28,12,0,905.0,110.0,3.2,31.0,965.0,1007.05,717.12
2016,7,28,12,15,905.0,110.0,3.3,31.0,965.0,997.53,711.81
2016,7,28,12,30,905.0,110.0,3.4,31.0,965.0,984.81,704.52
2016,7,28,12,45,897.5,113.5,3.5,31.0,955.5,965.35,692.93
2016,7,28,13,0,890.0,117.0,3.6,31.0,946.0,943.07,679.54
2016,7,28,13,15,886.5,116.0,3.65,31.0,931.0,917.28,663.52
2016,7,28,13,30,883.0,115.0,3.7,31.0,916.0,888.82,645.71
2016,7,28,13,45,878.0,114.5,3.75,31.0,893.5,857.02,625.61
2016,7,28,14,0,873.0,114.0,3.8,31.0,871.0,822.9,603.83
2016,7,28,14,15,866.0,112.5,3.85,30.5,842.5,784.09,579.87
2016,7,28,14,30,859.0,111.0,3.9,30.0,814.0,743.46,554.31
2016,7,28,14,45,850.0,108.5,3.95,30.0,779.5,698.83,524.52
2016,7,28,15,0,841.0,106.0,4.0,30.0,745.0,652.94,491.96
2016,7,28,15,15,829.0,104.0,3.95,29.5,705.0,604.64,457.09
2016,7,28,15,30,817.0,102.0,3.9,29.0,665.0,554.03,419.59
2016,7,28,15,45,803.0,98.5,3.9,29.0,621.0,502.07,379.28
2016,7,28,16,0,789.0,95.0,3.9,29.0,577.0,450.26,337.98
2016,7,28,16,15,769.0,91.5,3.8,28.0,529.5,396.41,295.13
2016,7,28,16,30,749.0,88.0,3.7,27.0,482.0,343.8,251.9
2016,7,28,16,45,724.5,83.5,3.65,26.5,433.0,290.43,206.69
2016,7,28,17,0,700.0,79.0,3.6,26.0,384.0,239.26,162.8
2016,7,28,17,15,664.0,74.0,3.5,25.0,333.5,185.24,117.84
2016,7,28,17,30,628.0,69.0,3.4,24.0,283.0,137.54,79.92
2016,7,28,17,45,580.0,62.5,3.3,23.5,234.5,91.66,48.2
2016,7,28,18,0,532.0,56.0,3.2,23.0,186.0,51.27,28.4
2016,7,28,18,15,458.0,47.5,3.1,22.0,140.5,33.58,23.33
2016,7,28,18,30,384.0,39.0,3.0,21.0,95.0,28.85,18.92
2016,7,28,18,45,273.0,27.5,2.9,20.0,59.5,20.92,11.06
2016,7,28,19,0,162.0,16.0,2.8,19.0,24.0,12.37,0.0
2016,7,28,19,15,81.0,8.0,2.8,18.5,12.0,7.86,0.0
2016,7,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,5,15,48.5,8.0,2.3,14.5,10.5,12.83,0.0
2016,7,29,5,30,97.0,16.0,2.3,15.0,21.0,34.48,0.0
2016,7,29,5,45,183.0,31.5,2.3,15.5,54.0,79.38,49.54
2016,7,29,6,0,269.0,47.0,2.3,16.0,87.0,128.86,92.15
2016,7,29,6,15,338.0,60.0,2.3,16.5,130.0,179.56,135.98
2016,7,29,6,30,407.0,73.0,2.3,17.0,173.0,237.64,185.98
2016,7,29,6,45,455.0,84.0,2.3,17.5,220.0,291.64,232.33
2016,7,29,7,0,503.0,95.0,2.3,18.0,267.0,352.6,283.04
2016,7,29,7,15,542.0,103.0,2.3,19.0,316.0,407.78,327.22
2016,7,29,7,30,581.0,111.0,2.3,20.0,365.0,465.84,372.08
2016,7,29,7,45,611.0,117.5,2.3,21.0,413.5,519.24,411.83
2016,7,29,8,0,641.0,124.0,2.3,22.0,462.0,574.03,451.25
2016,7,29,8,15,664.0,129.5,2.3,22.5,509.0,623.84,486.63
2016,7,29,8,30,687.0,135.0,2.3,23.0,556.0,673.84,521.2
2016,7,29,8,45,707.5,138.0,2.3,24.0,600.0,719.03,549.55
2016,7,29,9,0,728.0,141.0,2.3,25.0,644.0,763.63,576.66
2016,7,29,9,15,742.0,144.5,2.35,25.5,683.5,799.58,598.8
2016,7,29,9,30,756.0,148.0,2.4,26.0,723.0,836.74,621.58
2016,7,29,9,45,789.5,138.5,2.45,27.0,763.0,876.04,644.24
2016,7,29,10,0,823.0,129.0,2.5,28.0,803.0,914.13,665.7
2016,7,29,10,15,830.5,130.5,2.55,28.5,831.5,932.28,675.3
2016,7,29,10,30,838.0,132.0,2.6,29.0,860.0,953.23,686.9
2016,7,29,10,45,845.0,132.5,2.7,29.5,882.5,969.84,696.11
2016,7,29,11,0,852.0,133.0,2.8,30.0,905.0,983.52,703.54
2016,7,29,11,15,856.0,133.5,2.85,30.0,919.5,991.21,708.23
2016,7,29,11,30,860.0,134.0,2.9,30.0,934.0,995.78,711.1
2016,7,29,11,45,864.0,133.0,3.0,30.5,942.5,995.67,710.11
2016,7,29,12,0,868.0,132.0,3.1,31.0,951.0,992.41,707.23
2016,7,29,12,15,868.0,132.0,3.15,31.0,951.0,983.09,701.64
2016,7,29,12,30,868.0,132.0,3.2,31.0,951.0,970.7,694.21
2016,7,29,12,45,878.0,124.5,3.3,31.5,947.0,957.3,685.17
2016,7,29,13,0,888.0,117.0,3.4,32.0,943.0,940.61,674.06
2016,7,29,13,15,885.0,116.0,3.45,31.5,928.0,915.28,659.77
2016,7,29,13,30,882.0,115.0,3.5,31.0,913.0,887.25,643.65
2016,7,29,13,45,878.0,113.5,3.6,31.0,891.5,855.3,623.78
2016,7,29,14,0,874.0,112.0,3.7,31.0,870.0,820.98,602.15
2016,7,29,14,15,867.5,110.5,3.75,30.5,841.5,782.49,578.43
2016,7,29,14,30,861.0,109.0,3.8,30.0,813.0,742.12,553.09
2016,7,29,14,45,852.5,107.0,3.85,30.0,778.5,698.2,523.82
2016,7,29,15,0,844.0,105.0,3.9,30.0,744.0,652.95,491.73
2016,7,29,15,15,832.5,102.5,3.9,29.5,704.5,604.31,456.76
2016,7,29,15,30,821.0,100.0,3.9,29.0,665.0,555.05,420.29
2016,7,29,15,45,805.5,97.5,3.9,28.5,620.5,501.27,379.39
2016,7,29,16,0,790.0,95.0,3.9,28.0,576.0,449.55,338.69
2016,7,29,16,15,770.0,91.5,3.85,27.5,528.5,395.6,295.03
2016,7,29,16,30,750.0,88.0,3.8,27.0,481.0,342.91,251.13
2016,7,29,16,45,722.0,84.5,3.8,26.5,431.5,289.34,205.83
2016,7,29,17,0,694.0,81.0,3.8,26.0,382.0,235.81,160.2
2016,7,29,17,15,658.0,75.5,3.7,25.0,331.5,184.13,117.13
2016,7,29,17,30,622.0,70.0,3.6,24.0,281.0,136.34,79.25
2016,7,29,17,45,567.5,64.0,3.5,23.0,231.5,90.77,48.31
2016,7,29,18,0,513.0,58.0,3.4,22.0,182.0,51.44,29.63
2016,7,29,18,15,438.5,49.0,3.25,21.0,137.0,35.06,24.69
2016,7,29,18,30,364.0,40.0,3.1,20.0,92.0,29.95,19.91
2016,7,29,18,45,250.0,27.5,3.0,19.5,57.0,21.07,11.02
2016,7,29,19,0,136.0,15.0,2.9,19.0,22.0,11.53,0.0
2016,7,29,19,15,68.0,7.5,2.85,18.5,11.0,7.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,5,15,78.0,8.0,2.2,13.5,12.0,15.75,0.0
2016,7,30,5,30,156.0,16.0,2.2,14.0,24.0,43.84,0.0
2016,7,30,5,45,269.5,28.0,2.25,14.5,60.0,94.15,57.49
2016,7,30,6,0,383.0,40.0,2.3,15.0,96.0,151.84,107.54
2016,7,30,6,15,457.5,49.0,2.3,15.5,141.5,206.56,155.72
2016,7,30,6,30,532.0,58.0,2.3,16.0,187.0,269.09,210.32
2016,7,30,6,45,275.5,89.5,2.3,17.0,157.0,221.35,176.83
2016,7,30,7,0,19.0,121.0,2.3,18.0,127.0,129.67,102.48
2016,7,30,7,15,66.0,150.0,2.3,18.5,178.0,189.41,151.49
2016,7,30,7,30,113.0,179.0,2.3,19.0,229.0,255.59,204.51
2016,7,30,7,45,437.0,134.0,2.3,20.0,359.0,425.12,341.02
2016,7,30,8,0,761.0,89.0,2.3,21.0,489.0,613.33,484.85
2016,7,30,8,15,781.5,92.0,2.3,22.0,537.5,663.62,517.75
2016,7,30,8,30,802.0,95.0,2.3,23.0,586.0,713.63,549.56
2016,7,30,8,45,818.5,97.5,2.35,24.0,631.0,759.36,577.87
2016,7,30,9,0,835.0,100.0,2.4,25.0,676.0,799.65,601.88
2016,7,30,9,15,847.0,102.5,2.5,25.5,716.0,838.81,626.31
2016,7,30,9,30,859.0,105.0,2.6,26.0,756.0,876.05,649.2
2016,7,30,9,45,876.0,102.5,2.75,26.5,793.5,910.33,670.32
2016,7,30,10,0,893.0,100.0,2.9,27.0,831.0,942.52,689.96
2016,7,30,10,15,899.5,101.5,3.05,27.5,860.0,966.69,704.27
2016,7,30,10,30,906.0,103.0,3.2,28.0,889.0,987.93,716.72
2016,7,30,10,45,910.5,104.5,3.35,28.5,911.0,1004.13,725.96
2016,7,30,11,0,915.0,106.0,3.5,29.0,933.0,1017.12,733.19
2016,7,30,11,15,918.0,106.5,3.65,29.0,948.0,1024.29,738.24
2016,7,30,11,30,921.0,107.0,3.8,29.0,963.0,1028.11,741.27
2016,7,30,11,45,921.5,108.0,3.95,29.5,970.5,1026.59,739.48
2016,7,30,12,0,922.0,109.0,4.1,30.0,978.0,1021.7,735.63
2016,7,30,12,15,922.5,109.0,4.15,30.0,978.0,1012.46,729.94
2016,7,30,12,30,923.0,109.0,4.2,30.0,978.0,999.94,722.23
2016,7,30,12,45,911.5,115.0,4.3,30.0,967.5,978.86,709.29
2016,7,30,13,0,900.0,121.0,4.4,30.0,957.0,955.0,694.56
2016,7,30,13,15,897.0,120.5,4.4,29.5,942.0,929.81,679.8
2016,7,30,13,30,894.0,120.0,4.4,29.0,927.0,901.88,663.13
2016,7,30,13,45,890.5,118.0,4.4,29.0,905.5,869.44,642.03
2016,7,30,14,0,887.0,116.0,4.4,29.0,884.0,834.54,619.19
2016,7,30,14,15,880.5,114.5,4.4,28.5,855.0,795.51,594.55
2016,7,30,14,30,874.0,113.0,4.4,28.0,826.0,754.57,568.29
2016,7,30,14,45,869.5,109.0,4.4,28.0,792.5,710.91,538.69
2016,7,30,15,0,865.0,105.0,4.4,28.0,759.0,665.56,506.03
2016,7,30,15,15,853.5,102.5,4.3,27.5,718.5,615.9,469.68
2016,7,30,15,30,842.0,100.0,4.2,27.0,678.0,565.59,431.85
2016,7,30,15,45,835.0,94.5,4.15,26.5,635.0,514.36,392.33
2016,7,30,16,0,828.0,89.0,4.1,26.0,592.0,460.05,349.23
2016,7,30,16,15,809.0,86.0,4.05,25.5,543.5,404.98,304.15
2016,7,30,16,30,790.0,83.0,4.0,25.0,495.0,351.01,258.64
2016,7,30,16,45,773.5,77.0,3.95,24.5,446.0,296.37,211.56
2016,7,30,17,0,757.0,71.0,3.9,24.0,397.0,243.05,164.99
2016,7,30,17,15,723.0,66.5,3.8,23.0,345.0,189.39,119.6
2016,7,30,17,30,689.0,62.0,3.7,22.0,293.0,139.39,79.55
2016,7,30,17,45,648.5,55.5,3.6,21.0,243.5,90.96,46.21
2016,7,30,18,0,608.0,49.0,3.5,20.0,194.0,47.27,25.95
2016,7,30,18,15,533.5,42.0,3.4,19.0,146.5,29.18,19.79
2016,7,30,18,30,459.0,35.0,3.3,18.0,99.0,25.55,16.29
2016,7,30,18,45,342.5,25.0,3.25,17.5,61.5,18.88,9.2
2016,7,30,19,0,226.0,15.0,3.2,17.0,24.0,11.67,0.0
2016,7,30,19,15,113.0,7.5,3.15,16.5,12.0,7.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,5,15,112.5,7.5,1.85,12.5,12.5,18.6,0.0
2016,7,31,5,30,225.0,15.0,2.0,13.0,25.0,52.79,0.0
