Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,45,345.5,25.0,2.15,13.5,63.0,106.21,63.5
2016,7,31,6,0,466.0,35.0,2.3,14.0,101.0,167.55,117.92
2016,7,31,6,15,539.0,42.0,2.25,14.5,148.5,223.91,168.4
2016,7,31,6,30,612.0,49.0,2.2,15.0,196.0,286.81,224.08
2016,7,31,6,45,319.0,85.5,2.2,16.0,163.5,235.04,188.27
2016,7,31,7,0,26.0,122.0,2.2,17.0,131.0,137.84,109.6
2016,7,31,7,15,65.5,150.0,2.15,17.5,177.0,189.21,151.84
2016,7,31,7,30,105.0,178.0,2.1,18.0,223.0,249.93,200.53
2016,7,31,7,45,456.0,128.0,2.1,18.5,361.5,429.99,346.7
2016,7,31,8,0,807.0,78.0,2.1,19.0,500.0,631.05,501.44
2016,7,31,8,15,825.5,80.5,2.1,19.5,548.5,677.83,531.9
2016,7,31,8,30,844.0,83.0,2.1,20.0,597.0,727.36,564.43
2016,7,31,8,45,851.0,88.5,2.15,21.0,640.5,770.35,590.91
2016,7,31,9,0,858.0,94.0,2.2,22.0,684.0,811.42,615.56
2016,7,31,9,15,869.0,96.5,2.25,22.5,724.5,850.5,639.67
2016,7,31,9,30,880.0,99.0,2.3,23.0,765.0,887.55,662.12
2016,7,31,9,45,866.0,113.0,2.4,24.0,793.5,912.0,675.12
2016,7,31,10,0,852.0,127.0,2.5,25.0,822.0,932.62,685.63
2016,7,31,10,15,859.5,128.5,2.6,25.5,851.0,956.82,699.82
2016,7,31,10,30,867.0,130.0,2.7,26.0,880.0,978.23,712.16
2016,7,31,10,45,862.0,137.5,2.8,26.5,899.0,990.73,718.76
2016,7,31,11,0,857.0,145.0,2.9,27.0,918.0,999.88,723.34
2016,7,31,11,15,860.5,145.5,2.95,27.0,933.0,1007.01,727.75
2016,7,31,11,30,864.0,146.0,3.0,27.0,948.0,1010.99,730.27
2016,7,31,11,45,861.0,149.5,3.15,27.5,954.0,1008.37,728.04
2016,7,31,12,0,858.0,153.0,3.3,28.0,960.0,1002.59,723.89
2016,7,31,12,15,858.0,153.5,3.35,28.0,960.0,993.68,718.49
2016,7,31,12,30,858.0,154.0,3.4,28.0,960.0,981.71,711.22
2016,7,31,12,45,881.0,138.0,3.5,28.5,960.0,972.25,704.6
2016,7,31,13,0,904.0,122.0,3.6,29.0,960.0,958.97,695.54
2016,7,31,13,15,900.5,121.5,3.65,28.5,944.5,933.2,680.78
2016,7,31,13,30,897.0,121.0,3.7,28.0,929.0,904.68,664.16
2016,7,31,13,45,893.5,119.0,3.8,28.0,907.0,872.09,643.64
2016,7,31,14,0,890.0,117.0,3.9,28.0,885.0,837.04,621.28
2016,7,31,14,15,882.5,115.5,3.95,27.5,855.5,797.07,596.3
2016,7,31,14,30,875.0,114.0,4.0,27.0,826.0,755.25,569.68
2016,7,31,14,45,868.5,110.5,4.05,27.0,791.5,710.57,539.56
2016,7,31,15,0,862.0,107.0,4.1,27.0,757.0,664.38,506.29
2016,7,31,15,15,849.5,105.0,4.1,26.5,716.0,614.66,470.06
2016,7,31,15,30,837.0,103.0,4.1,26.0,675.0,562.67,431.13
2016,7,31,15,45,825.0,98.5,4.15,25.5,630.5,509.64,390.28
2016,7,31,16,0,813.0,94.0,4.2,25.0,586.0,456.55,348.0
2016,7,31,16,15,792.5,90.5,4.15,24.0,537.5,401.13,303.09
2016,7,31,16,30,772.0,87.0,4.1,23.0,489.0,347.0,257.76
2016,7,31,16,45,749.5,82.0,4.05,22.5,439.0,292.44,210.59
2016,7,31,17,0,727.0,77.0,4.0,22.0,389.0,239.87,164.6
2016,7,31,17,15,690.5,72.0,3.9,21.0,337.0,186.96,119.79
2016,7,31,17,30,654.0,67.0,3.8,20.0,285.0,135.16,78.27
2016,7,31,17,45,608.0,60.0,3.7,19.0,235.5,87.7,45.71
2016,7,31,18,0,562.0,53.0,3.6,18.0,186.0,45.55,26.29
2016,7,31,18,15,484.5,45.0,3.45,17.0,139.5,31.88,22.33
2016,7,31,18,30,407.0,37.0,3.3,16.0,93.0,27.52,18.11
2016,7,31,18,45,287.5,25.5,3.15,15.5,57.0,19.49,9.53
2016,7,31,19,0,168.0,14.0,3.0,15.0,21.0,13.76,0.0
2016,7,31,19,15,84.0,7.0,2.9,14.5,10.5,6.88,0.0
2016,7,31,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,104.5,7.5,1.65,12.5,12.0,17.67,0.0
2016,8,1,5,30,209.0,15.0,1.8,13.0,24.0,49.88,0.0
2016,8,1,5,45,333.0,24.5,1.95,14.0,61.0,102.71,60.29
2016,8,1,6,0,457.0,34.0,2.1,15.0,98.0,163.53,114.2
2016,8,1,6,15,530.5,40.5,2.1,15.5,144.5,218.9,163.63
2016,8,1,6,30,604.0,47.0,2.1,16.0,191.0,280.96,218.42
2016,8,1,6,45,328.5,87.0,2.1,16.5,168.0,240.42,192.07
2016,8,1,7,0,53.0,127.0,2.1,17.0,145.0,156.27,124.82
2016,8,1,7,15,106.5,152.0,2.05,17.5,195.5,218.08,175.53
2016,8,1,7,30,160.0,177.0,2.0,18.0,246.0,280.33,225.36
2016,8,1,7,45,487.0,124.0,2.0,18.5,371.0,444.43,357.83
2016,8,1,8,0,814.0,71.0,2.0,19.0,496.0,623.91,495.98
2016,8,1,8,15,832.5,73.5,2.0,19.5,544.5,674.29,528.86
2016,8,1,8,30,851.0,76.0,2.0,20.0,593.0,724.14,561.56
2016,8,1,8,45,866.0,77.5,2.0,21.0,638.0,769.32,589.16
2016,8,1,9,0,881.0,79.0,2.0,22.0,683.0,813.16,615.21
2016,8,1,9,15,892.0,81.0,2.05,22.5,723.5,852.53,639.36
2016,8,1,9,30,903.0,83.0,2.1,23.0,764.0,889.79,661.85
2016,8,1,9,45,904.0,88.5,2.2,23.5,797.5,919.49,679.61
2016,8,1,10,0,905.0,94.0,2.3,24.0,831.0,946.14,695.36
2016,8,1,10,15,911.5,95.0,2.4,24.5,860.0,970.06,709.3
2016,8,1,10,30,918.0,96.0,2.5,25.0,889.0,990.98,721.32
2016,8,1,10,45,922.5,97.0,2.6,25.5,911.5,1006.85,730.12
2016,8,1,11,0,927.0,98.0,2.7,26.0,934.0,1019.45,736.92
2016,8,1,11,15,930.5,98.5,2.8,26.0,949.0,1027.2,742.18
2016,8,1,11,30,934.0,99.0,2.9,26.0,964.0,1031.55,745.4
2016,8,1,11,45,935.5,99.0,3.0,26.5,971.5,1029.98,743.47
2016,8,1,12,0,937.0,99.0,3.1,27.0,979.0,1024.98,739.5
2016,8,1,12,15,937.0,99.0,3.15,27.0,979.0,1015.11,733.55
2016,8,1,12,30,937.0,99.0,3.2,27.0,979.0,1001.91,725.57
2016,8,1,12,45,932.5,101.0,3.3,27.5,970.5,983.21,713.05
2016,8,1,13,0,928.0,103.0,3.4,28.0,962.0,961.44,698.6
2016,8,1,13,15,925.0,102.5,3.5,28.0,946.5,935.61,682.85
2016,8,1,13,30,922.0,102.0,3.6,28.0,931.0,906.92,665.13
2016,8,1,13,45,919.0,100.0,3.7,28.0,909.0,874.04,644.48
2016,8,1,14,0,916.0,98.0,3.8,28.0,887.0,838.58,621.91
2016,8,1,14,15,909.5,97.0,3.85,27.5,858.0,798.98,597.25
2016,8,1,14,30,903.0,96.0,3.9,27.0,829.0,757.38,570.85
2016,8,1,14,45,896.5,93.5,3.95,27.0,794.5,712.53,540.67
2016,8,1,15,0,890.0,91.0,4.0,27.0,760.0,666.09,507.81
2016,8,1,15,15,879.0,89.0,4.0,26.5,719.5,616.04,471.3
2016,8,1,15,30,868.0,87.0,4.0,26.0,679.0,565.25,433.12
2016,8,1,15,45,855.5,84.0,4.05,25.5,634.0,512.24,392.15
2016,8,1,16,0,843.0,81.0,4.1,25.0,589.0,459.11,349.67
2016,8,1,16,15,824.5,78.0,4.1,24.0,541.0,403.69,304.6
2016,8,1,16,30,806.0,75.0,4.1,23.0,493.0,346.28,256.51
2016,8,1,16,45,783.0,71.5,4.1,22.5,442.5,291.13,208.59
2016,8,1,17,0,760.0,68.0,4.1,22.0,392.0,237.98,161.86
2016,8,1,17,15,725.5,63.5,4.0,21.0,340.0,184.08,115.96
2016,8,1,17,30,691.0,59.0,3.9,20.0,288.0,133.9,75.71
2016,8,1,17,45,642.0,54.0,3.85,19.0,237.5,86.2,43.63
2016,8,1,18,0,593.0,49.0,3.8,18.0,187.0,41.23,23.36
2016,8,1,18,15,516.0,41.5,3.7,17.0,140.0,29.03,19.81
2016,8,1,18,30,439.0,34.0,3.6,16.0,93.0,24.95,15.85
2016,8,1,18,45,309.5,24.0,3.5,15.5,56.5,18.24,8.25
2016,8,1,19,0,180.0,14.0,3.4,15.0,20.0,13.76,0.0
2016,8,1,19,15,90.0,7.0,3.3,14.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,2,5,15,95.0,7.5,2.0,12.5,11.0,7.37,0.0
2016,8,2,5,30,190.0,15.0,2.2,13.0,22.0,42.85,0.0
2016,8,2,5,45,320.5,25.0,2.4,13.5,59.5,100.35,58.11
2016,8,2,6,0,451.0,35.0,2.6,14.0,97.0,162.54,113.82
2016,8,2,6,15,528.5,42.5,2.6,14.5,145.0,219.91,165.09
2016,8,2,6,30,606.0,50.0,2.6,15.0,193.0,285.45,223.01
2016,8,2,6,45,335.0,89.0,2.6,15.5,171.0,245.07,196.77
2016,8,2,7,0,64.0,128.0,2.6,16.0,149.0,162.66,130.73
2016,8,2,7,15,422.5,97.5,2.6,16.5,276.0,334.35,273.05
2016,8,2,7,30,781.0,67.0,2.6,17.0,403.0,528.09,427.63
2016,8,2,7,45,808.0,70.0,2.6,17.5,455.0,584.96,470.57
2016,8,2,8,0,835.0,73.0,2.6,18.0,507.0,639.38,511.14
2016,8,2,8,15,854.5,75.5,2.6,18.5,557.0,691.38,546.63
2016,8,2,8,30,874.0,78.0,2.6,19.0,607.0,742.89,580.87
2016,8,2,8,45,889.5,80.0,2.6,20.0,653.5,789.89,610.03
2016,8,2,9,0,905.0,82.0,2.6,21.0,700.0,835.52,637.57
2016,8,2,9,15,916.0,83.5,2.6,21.5,742.0,875.11,661.66
2016,8,2,9,30,927.0,85.0,2.6,22.0,784.0,912.52,683.98
2016,8,2,9,45,931.5,89.0,2.65,22.5,819.0,944.38,702.76
2016,8,2,10,0,936.0,93.0,2.7,23.0,854.0,973.29,719.51
2016,8,2,10,15,943.0,94.0,2.75,23.5,884.0,998.28,733.63
2016,8,2,10,30,950.0,95.0,2.8,24.0,914.0,1020.18,745.76
2016,8,2,10,45,955.5,95.5,2.85,24.5,937.5,1036.88,754.54
2016,8,2,11,0,961.0,96.0,2.9,25.0,961.0,1050.22,761.27
2016,8,2,11,15,964.0,97.0,2.95,25.0,976.5,1058.16,766.15
2016,8,2,11,30,967.0,98.0,3.0,25.0,992.0,1062.56,768.94
2016,8,2,11,45,969.0,98.0,3.05,25.5,1000.0,1061.38,766.79
2016,8,2,12,0,971.0,98.0,3.1,26.0,1008.0,1056.64,762.54
2016,8,2,12,15,970.5,98.0,3.15,26.0,1007.5,1045.93,756.1
2016,8,2,12,30,970.0,98.0,3.2,26.0,1007.0,1031.77,747.57
2016,8,2,12,45,961.5,102.5,3.25,26.5,997.0,1011.23,733.54
2016,8,2,13,0,953.0,107.0,3.3,27.0,987.0,987.64,717.63
2016,8,2,13,15,949.5,106.0,3.35,27.0,971.0,960.19,700.64
2016,8,2,13,30,946.0,105.0,3.4,27.0,955.0,929.84,681.68
2016,8,2,13,45,941.5,104.0,3.45,27.0,931.5,895.88,660.23
2016,8,2,14,0,937.0,103.0,3.5,27.0,908.0,859.36,636.91
2016,8,2,14,15,930.0,101.5,3.5,26.5,878.0,818.04,611.07
2016,8,2,14,30,923.0,100.0,3.5,26.0,848.0,774.71,583.5
2016,8,2,14,45,914.0,98.0,3.5,26.0,811.5,727.71,551.86
2016,8,2,15,0,905.0,96.0,3.5,26.0,775.0,679.28,517.44
2016,8,2,15,15,893.0,94.0,3.5,25.5,733.0,627.85,480.11
2016,8,2,15,30,881.0,92.0,3.5,25.0,691.0,575.73,441.11
2016,8,2,15,45,865.0,89.5,3.5,25.0,644.5,520.69,397.87
2016,8,2,16,0,849.0,87.0,3.5,25.0,598.0,465.86,353.53
2016,8,2,16,15,829.0,84.0,3.45,24.5,548.0,406.73,305.3
2016,8,2,16,30,809.0,81.0,3.4,24.0,498.0,351.25,258.45
2016,8,2,16,45,781.0,77.5,3.4,23.5,445.5,294.42,209.75
2016,8,2,17,0,753.0,74.0,3.4,23.0,393.0,240.17,162.73
2016,8,2,17,15,715.5,69.5,3.35,22.0,340.5,186.12,117.29
2016,8,2,17,30,678.0,65.0,3.3,21.0,288.0,136.17,77.82
2016,8,2,17,45,621.0,59.5,3.25,20.5,236.0,85.22,43.68
2016,8,2,18,0,564.0,54.0,3.2,20.0,184.0,43.62,26.42
2016,8,2,18,15,481.0,45.5,3.15,19.0,137.0,32.67,22.76
2016,8,2,18,30,398.0,37.0,3.1,18.0,90.0,27.9,18.15
2016,8,2,18,45,258.0,25.5,3.1,17.0,54.0,19.84,8.96
2016,8,2,19,0,118.0,14.0,3.1,16.0,18.0,13.76,0.0
2016,8,2,19,15,59.0,7.0,3.15,15.5,9.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,5,15,64.5,7.5,2.05,12.5,9.5,7.37,0.0
2016,8,3,5,30,129.0,15.0,2.2,13.0,19.0,33.64,0.0
2016,8,3,5,45,262.0,27.0,2.4,14.0,55.5,90.04,51.35
2016,8,3,6,0,395.0,39.0,2.6,15.0,92.0,151.9,106.26
2016,8,3,6,15,477.5,47.5,2.55,15.5,139.5,208.93,156.48
2016,8,3,6,30,560.0,56.0,2.5,16.0,187.0,274.66,213.88
2016,8,3,6,45,421.5,86.5,2.45,16.5,199.0,278.16,222.09
2016,8,3,7,0,283.0,117.0,2.4,17.0,211.0,262.99,212.2
2016,8,3,7,15,514.5,97.0,2.35,17.5,303.0,384.47,311.22
2016,8,3,7,30,746.0,77.0,2.3,18.0,395.0,518.52,417.09
2016,8,3,7,45,774.0,80.5,2.25,19.0,447.5,575.01,458.67
2016,8,3,8,0,802.0,84.0,2.2,20.0,500.0,632.39,499.69
2016,8,3,8,15,822.5,87.0,2.2,20.5,549.5,684.5,535.5
2016,8,3,8,30,843.0,90.0,2.2,21.0,599.0,736.23,569.42
2016,8,3,8,45,859.0,92.5,2.2,22.0,645.0,779.14,595.28
2016,8,3,9,0,875.0,95.0,2.2,23.0,691.0,824.62,622.38
2016,8,3,9,15,886.5,97.0,2.2,23.5,732.5,864.18,646.1
2016,8,3,9,30,898.0,99.0,2.2,24.0,774.0,901.66,668.15
2016,8,3,9,45,910.5,99.0,2.25,24.5,811.0,935.6,688.07
2016,8,3,10,0,923.0,99.0,2.3,25.0,848.0,967.09,706.27
2016,8,3,10,15,929.5,100.5,2.4,25.5,877.5,991.86,720.55
2016,8,3,10,30,936.0,102.0,2.5,26.0,907.0,1013.56,732.91
2016,8,3,10,45,941.0,102.5,2.6,27.0,930.0,1029.55,740.21
2016,8,3,11,0,946.0,103.0,2.7,28.0,953.0,1042.21,745.45
2016,8,3,11,15,949.0,104.0,2.85,28.0,968.5,1050.02,751.17
2016,8,3,11,30,952.0,105.0,3.0,28.0,984.0,1054.33,754.8
2016,8,3,11,45,954.0,105.0,3.15,28.5,992.0,1053.11,753.51
2016,8,3,12,0,956.0,105.0,3.3,29.0,1000.0,1048.39,750.09
2016,8,3,12,15,956.0,105.0,3.45,28.5,1000.0,1038.23,746.27
2016,8,3,12,30,956.0,105.0,3.6,28.0,1000.0,1024.66,740.28
2016,8,3,12,45,953.5,105.5,3.75,28.0,991.5,1005.88,729.43
2016,8,3,13,0,951.0,106.0,3.9,28.0,983.0,983.91,716.48
2016,8,3,13,15,948.5,105.5,4.0,27.5,967.5,957.85,701.87
2016,8,3,13,30,946.0,105.0,4.1,27.0,952.0,928.83,685.16
2016,8,3,13,45,942.5,103.0,4.2,27.0,929.5,894.67,663.47
2016,8,3,14,0,939.0,101.0,4.3,27.0,907.0,857.89,639.83
2016,8,3,14,15,933.0,100.0,4.35,26.5,877.5,817.71,614.63
2016,8,3,14,30,927.0,99.0,4.4,26.0,848.0,775.42,587.61
2016,8,3,14,45,920.0,96.5,4.45,25.5,812.0,729.09,557.27
2016,8,3,15,0,913.0,94.0,4.5,25.0,776.0,681.15,524.02
2016,8,3,15,15,901.5,92.0,4.45,24.5,734.5,629.61,485.85
2016,8,3,15,30,890.0,90.0,4.4,24.0,693.0,577.32,445.99
2016,8,3,15,45,876.0,87.0,4.35,23.5,646.5,522.33,402.88
2016,8,3,16,0,862.0,84.0,4.3,23.0,600.0,467.34,358.4
2016,8,3,16,15,842.0,81.5,4.2,22.0,550.0,407.96,309.75
2016,8,3,16,30,822.0,79.0,4.1,21.0,500.0,352.21,262.36
2016,8,3,16,45,795.0,75.5,4.05,20.5,447.5,294.96,212.41
2016,8,3,17,0,768.0,72.0,4.0,20.0,395.0,240.16,164.12
2016,8,3,17,15,731.0,67.5,3.85,19.0,342.0,185.38,117.42
2016,8,3,17,30,694.0,63.0,3.7,18.0,289.0,134.64,76.92
2016,8,3,17,45,639.5,57.0,3.6,17.5,236.5,82.73,41.96
2016,8,3,18,0,585.0,51.0,3.5,17.0,184.0,39.78,29.5
2016,8,3,18,15,502.0,43.5,3.35,16.0,136.5,31.09,21.66
2016,8,3,18,30,419.0,36.0,3.2,15.0,89.0,27.16,17.72
2016,8,3,18,45,277.5,24.5,3.1,14.5,53.0,19.06,8.01
2016,8,3,19,0,136.0,13.0,3.0,14.0,17.0,12.78,0.0
2016,8,3,19,15,68.0,6.5,2.95,13.5,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,5,15,73.0,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,4,5,30,146.0,14.0,2.5,13.0,19.0,34.93,0.0
2016,8,4,5,45,283.0,25.5,2.7,13.5,55.5,91.92,50.86
2016,8,4,6,0,420.0,37.0,2.9,14.0,92.0,155.67,108.69
2016,8,4,6,15,501.0,45.0,2.9,14.5,139.5,212.91,159.67
2016,8,4,6,30,582.0,53.0,2.9,15.0,187.0,278.7,217.72
2016,8,4,6,45,291.0,43.5,2.9,15.5,110.5,177.4,141.92
2016,8,4,7,0,0.0,34.0,2.9,16.0,34.0,32.82,22.24
2016,8,4,7,15,0.0,59.0,2.9,16.0,59.0,57.01,42.68
2016,8,4,7,30,0.0,84.0,2.9,16.0,84.0,81.43,62.98
2016,8,4,7,45,0.0,104.0,2.95,16.5,104.0,101.31,79.09
2016,8,4,8,0,0.0,124.0,3.0,17.0,124.0,121.23,94.98
2016,8,4,8,15,3.0,154.5,3.05,17.5,156.5,153.96,121.11
2016,8,4,8,30,6.0,185.0,3.1,18.0,189.0,187.03,147.05
2016,8,4,8,45,15.0,218.5,3.15,18.5,228.5,228.16,179.16
2016,8,4,9,0,24.0,252.0,3.2,19.0,268.0,269.93,211.23
2016,8,4,9,15,48.0,294.0,3.25,19.5,329.5,342.22,266.68
2016,8,4,9,30,72.0,336.0,3.3,20.0,391.0,408.64,316.38
2016,8,4,9,45,496.0,216.0,3.4,20.5,616.0,690.1,536.48
2016,8,4,10,0,920.0,96.0,3.5,21.0,841.0,960.46,724.92
2016,8,4,10,15,621.0,245.0,3.55,21.0,756.0,861.47,653.16
2016,8,4,10,30,322.0,394.0,3.6,21.0,671.0,728.93,550.76
2016,8,4,10,45,277.0,417.0,3.65,21.5,660.0,711.64,536.35
2016,8,4,11,0,232.0,440.0,3.7,22.0,649.0,684.17,514.21
2016,8,4,11,15,587.0,271.5,3.75,22.0,810.0,875.38,659.94
2016,8,4,11,30,942.0,103.0,3.8,22.0,971.0,1041.67,772.51
2016,8,4,11,45,942.0,103.5,3.85,22.0,977.5,1039.01,769.41
2016,8,4,12,0,942.0,104.0,3.9,22.0,984.0,1032.89,765.55
2016,8,4,12,15,941.5,104.0,3.95,21.5,983.5,1022.35,760.34
2016,8,4,12,30,941.0,104.0,4.0,21.0,983.0,1008.46,752.97
2016,8,4,12,45,934.0,107.0,4.1,21.0,973.0,988.18,740.23
2016,8,4,13,0,927.0,110.0,4.2,21.0,963.0,964.91,725.48
2016,8,4,13,15,923.5,109.5,4.3,20.5,947.5,938.46,709.88
2016,8,4,13,30,920.0,109.0,4.4,20.0,932.0,909.17,692.22
2016,8,4,13,45,917.0,107.0,4.5,20.0,909.5,876.14,670.73
2016,8,4,14,0,914.0,105.0,4.6,20.0,887.0,840.53,647.21
2016,8,4,14,15,907.0,103.5,4.6,19.5,857.5,799.91,620.5
2016,8,4,14,30,900.0,102.0,4.6,19.0,828.0,757.34,592.04
2016,8,4,14,45,893.0,99.5,4.6,19.0,792.5,712.05,560.11
2016,8,4,15,0,886.0,97.0,4.6,19.0,757.0,665.22,524.98
2016,8,4,15,15,874.5,94.5,4.55,18.5,716.0,614.37,486.21
2016,8,4,15,30,863.0,92.0,4.5,18.0,675.0,562.83,445.79
2016,8,4,15,45,849.5,89.0,4.45,18.0,629.5,509.37,401.89
2016,8,4,16,0,836.0,86.0,4.4,18.0,584.0,455.9,356.79
2016,8,4,16,15,816.5,83.0,4.35,17.5,535.0,397.6,307.4
2016,8,4,16,30,797.0,80.0,4.3,17.0,486.0,342.9,259.5
2016,8,4,16,45,772.5,75.5,4.25,16.5,435.0,286.8,209.65
2016,8,4,17,0,748.0,71.0,4.2,16.0,384.0,232.9,161.33
2016,8,4,17,15,712.0,66.5,4.1,15.5,332.0,179.44,114.84
2016,8,4,17,30,676.0,62.0,4.0,15.0,280.0,129.91,74.77
2016,8,4,17,45,624.5,56.0,3.9,14.5,229.0,79.32,40.61
2016,8,4,18,0,573.0,50.0,3.8,14.0,178.0,37.3,27.66
2016,8,4,18,15,490.5,42.0,3.65,13.5,131.5,29.94,20.86
2016,8,4,18,30,408.0,34.0,3.5,13.0,85.0,25.47,16.36
2016,8,4,18,45,269.5,22.5,3.4,13.0,50.0,17.3,6.22
2016,8,4,19,0,131.0,11.0,3.3,13.0,15.0,10.81,0.0
2016,8,4,19,15,65.5,5.5,3.3,12.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,5,15,59.0,6.5,2.7,12.5,8.5,0.0,0.0
2016,8,5,5,30,118.0,13.0,2.8,13.0,17.0,29.72,0.0
2016,8,5,5,45,254.5,25.5,2.9,13.5,53.0,85.48,45.85
2016,8,5,6,0,391.0,38.0,3.0,14.0,89.0,148.85,103.8
2016,8,5,6,15,474.5,47.0,3.0,14.0,136.0,206.32,155.01
2016,8,5,6,30,558.0,56.0,3.0,14.0,183.0,272.65,213.84
2016,8,5,6,45,279.0,55.0,3.0,14.5,118.5,182.38,146.56
2016,8,5,7,0,0.0,54.0,3.0,15.0,54.0,52.17,38.75
2016,8,5,7,15,0.0,66.0,2.9,15.5,66.0,63.79,48.48
2016,8,5,7,30,0.0,78.0,2.8,16.0,78.0,75.44,57.97
2016,8,5,7,45,0.0,89.5,2.75,16.5,89.5,86.77,67.06
2016,8,5,8,0,0.0,101.0,2.7,17.0,101.0,98.11,76.02
2016,8,5,8,15,0.5,132.0,2.65,17.5,132.5,129.41,101.13
2016,8,5,8,30,1.0,163.0,2.6,18.0,164.0,160.89,125.92
2016,8,5,8,45,6.0,190.5,2.55,18.5,195.0,192.45,150.51
2016,8,5,9,0,11.0,218.0,2.5,19.0,226.0,224.39,175.0
2016,8,5,9,15,19.0,251.5,2.45,19.5,266.0,265.34,206.18
2016,8,5,9,30,27.0,285.0,2.4,20.0,306.0,314.67,243.13
2016,8,5,9,45,127.5,335.0,2.4,20.5,438.0,466.93,359.26
2016,8,5,10,0,228.0,385.0,2.4,21.0,570.0,615.31,466.94
2016,8,5,10,15,206.5,403.0,2.45,21.0,575.0,617.18,465.96
2016,8,5,10,30,185.0,421.0,2.5,21.0,580.0,617.41,464.84
2016,8,5,10,45,556.5,267.5,2.55,21.5,762.5,836.53,628.61
2016,8,5,11,0,928.0,114.0,2.6,22.0,945.0,1034.77,759.46
2016,8,5,11,15,931.5,114.5,2.65,22.5,960.0,1042.34,760.83
2016,8,5,11,30,935.0,115.0,2.7,23.0,975.0,1046.49,762.03
2016,8,5,11,45,937.0,115.0,2.75,23.5,983.0,1045.19,759.87
2016,8,5,12,0,939.0,115.0,2.8,24.0,991.0,1040.43,755.66
2016,8,5,12,15,938.5,115.0,2.9,24.0,990.5,1029.81,749.74
2016,8,5,12,30,938.0,115.0,3.0,24.0,990.0,1015.84,741.74
2016,8,5,12,45,937.5,114.0,3.1,24.5,982.0,997.58,729.55
2016,8,5,13,0,937.0,113.0,3.2,25.0,974.0,976.12,715.3
2016,8,5,13,15,933.5,112.5,3.3,25.0,958.0,949.36,698.94
2016,8,5,13,30,930.0,112.0,3.4,25.0,942.0,919.72,680.59
2016,8,5,13,45,923.5,111.5,3.5,25.0,918.0,884.84,658.56
2016,8,5,14,0,917.0,111.0,3.6,25.0,894.0,847.58,634.69
2016,8,5,14,15,909.5,109.5,3.65,24.5,864.0,806.38,608.8
2016,8,5,14,30,902.0,108.0,3.7,24.0,834.0,763.24,581.17
2016,8,5,14,45,890.0,107.5,3.8,24.0,796.5,716.26,549.45
2016,8,5,15,0,878.0,107.0,3.9,24.0,759.0,668.14,514.34
2016,8,5,15,15,865.0,104.5,3.9,23.5,717.0,616.64,476.38
2016,8,5,15,30,852.0,102.0,3.9,23.0,675.0,562.94,435.66
2016,8,5,15,45,832.5,100.0,3.95,22.5,628.0,507.53,392.39
2016,8,5,16,0,813.0,98.0,4.0,22.0,581.0,452.78,348.22
2016,8,5,16,15,790.5,94.5,3.95,21.5,531.0,396.39,301.33
2016,8,5,16,30,768.0,91.0,3.9,21.0,481.0,341.53,254.4
2016,8,5,16,45,733.0,88.0,3.85,20.5,428.0,285.39,205.9
2016,8,5,17,0,698.0,85.0,3.8,20.0,375.0,229.84,157.8
2016,8,5,17,15,657.0,79.5,3.65,19.0,322.5,177.17,113.53
2016,8,5,17,30,616.0,74.0,3.5,18.0,270.0,129.02,75.79
2016,8,5,17,45,550.0,67.5,3.4,17.5,219.0,83.22,46.32
2016,8,5,18,0,484.0,61.0,3.3,17.0,168.0,45.12,34.16
2016,8,5,18,15,396.0,50.0,3.15,16.0,122.5,37.42,27.14
2016,8,5,18,30,308.0,39.0,3.0,15.0,77.0,30.49,20.42
2016,8,5,18,45,179.5,24.5,2.9,14.5,44.0,19.08,6.53
2016,8,5,19,0,51.0,10.0,2.8,14.0,11.0,9.83,0.0
2016,8,5,19,15,25.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,35.0,6.0,2.75,12.0,7.0,0.0,0.0
2016,8,6,5,30,70.0,12.0,2.8,12.0,14.0,21.75,0.0
2016,8,6,5,45,201.0,26.5,2.85,12.5,48.5,74.76,38.85
2016,8,6,6,0,332.0,41.0,2.9,13.0,83.0,136.51,95.75
2016,8,6,6,15,418.0,51.0,2.9,13.5,129.0,192.64,145.19
2016,8,6,6,30,504.0,61.0,2.9,14.0,175.0,257.89,202.41
2016,8,6,6,45,252.0,57.0,2.9,14.5,114.0,173.28,139.09
2016,8,6,7,0,0.0,53.0,2.9,15.0,53.0,51.2,37.94
2016,8,6,7,15,0.0,66.5,2.9,15.5,66.5,64.28,48.89
2016,8,6,7,30,0.0,80.0,2.9,16.0,80.0,77.44,59.66
2016,8,6,7,45,0.0,98.0,2.9,16.5,98.0,95.3,74.14
2016,8,6,8,0,0.0,116.0,2.9,17.0,116.0,113.19,88.42
2016,8,6,8,15,0.0,130.0,2.95,17.5,130.0,127.05,99.22
2016,8,6,8,30,0.0,144.0,3.0,18.0,144.0,140.93,109.91
2016,8,6,8,45,3.5,170.0,3.05,18.5,172.5,169.68,132.5
2016,8,6,9,0,7.0,196.0,3.1,19.0,201.0,198.71,154.97
2016,8,6,9,15,10.5,220.0,3.15,19.5,227.5,225.95,175.72
2016,8,6,9,30,14.0,244.0,3.2,20.0,254.0,253.36,196.37
2016,8,6,9,45,25.5,287.5,3.25,20.5,307.5,315.91,243.9
2016,8,6,10,0,37.0,331.0,3.3,21.0,361.0,372.28,285.73
2016,8,6,10,15,170.5,364.5,3.4,21.0,509.5,542.15,415.72
2016,8,6,10,30,304.0,398.0,3.5,21.0,658.0,715.74,542.6
2016,8,6,10,45,610.5,256.5,3.6,21.5,796.0,877.48,663.47
2016,8,6,11,0,917.0,115.0,3.7,22.0,934.0,1024.33,761.41
2016,8,6,11,15,920.0,115.5,3.75,22.0,949.0,1031.33,764.62
2016,8,6,11,30,923.0,116.0,3.8,22.0,964.0,1034.94,766.88
2016,8,6,11,45,923.5,117.0,3.9,22.0,971.0,1033.18,766.08
2016,8,6,12,0,924.0,118.0,4.0,22.0,978.0,1028.01,763.15
2016,8,6,12,15,924.0,118.0,4.05,22.0,977.5,1017.96,756.77
2016,8,6,12,30,924.0,118.0,4.1,22.0,977.0,1004.6,748.29
2016,8,6,12,45,916.5,121.0,4.2,22.0,967.5,983.95,735.28
2016,8,6,13,0,909.0,124.0,4.3,22.0,958.0,960.38,720.33
2016,8,6,13,15,906.0,123.5,4.3,22.0,942.5,934.61,703.34
2016,8,6,13,30,903.0,123.0,4.3,22.0,927.0,906.04,684.41
2016,8,6,13,45,898.5,121.0,4.35,22.0,904.0,872.07,661.94
2016,8,6,14,0,894.0,119.0,4.4,22.0,881.0,835.67,637.61
2016,8,6,14,15,887.5,117.5,4.45,21.5,851.5,795.96,612.14
2016,8,6,14,30,881.0,116.0,4.5,21.0,822.0,754.3,584.9
2016,8,6,14,45,872.5,113.5,4.55,21.0,786.5,708.57,552.95
2016,8,6,15,0,864.0,111.0,4.6,21.0,751.0,661.47,517.6
2016,8,6,15,15,851.5,108.5,4.6,20.5,709.5,609.61,478.58
2016,8,6,15,30,839.0,106.0,4.6,20.0,668.0,558.05,438.6
2016,8,6,15,45,825.5,102.0,4.6,19.5,623.0,504.31,395.7
2016,8,6,16,0,812.0,98.0,4.6,19.0,578.0,450.66,351.47
2016,8,6,16,15,790.5,94.5,4.55,18.5,528.5,394.69,304.04
2016,8,6,16,30,769.0,91.0,4.5,18.0,479.0,340.15,256.54
2016,8,6,16,45,743.5,85.5,4.5,17.5,428.0,284.3,207.28
2016,8,6,17,0,718.0,80.0,4.5,17.0,377.0,228.21,157.64
2016,8,6,17,15,678.0,75.0,4.4,16.5,324.5,175.09,112.07
2016,8,6,17,30,638.0,70.0,4.3,16.0,272.0,126.36,73.4
2016,8,6,17,45,581.5,62.5,4.2,15.5,221.0,79.1,42.73
2016,8,6,18,0,525.0,55.0,4.1,15.0,170.0,38.78,28.81
2016,8,6,18,15,435.0,45.5,3.95,14.5,123.5,33.46,23.8
2016,8,6,18,30,345.0,36.0,3.8,14.0,77.0,27.79,18.1
2016,8,6,18,45,203.5,23.0,3.65,13.5,44.0,18.16,4.93
2016,8,6,19,0,62.0,10.0,3.5,13.0,11.0,9.83,0.0
2016,8,6,19,15,31.0,5.0,3.45,12.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,60.5,6.0,3.25,11.5,7.5,0.0,0.0
2016,8,7,5,30,121.0,12.0,3.3,12.0,15.0,28.83,0.0
2016,8,7,5,45,268.0,23.5,3.4,12.5,51.0,84.59,41.43
2016,8,7,6,0,415.0,35.0,3.5,13.0,87.0,150.75,104.38
2016,8,7,6,15,500.5,43.0,3.5,13.5,135.0,208.78,156.39
2016,8,7,6,30,586.0,51.0,3.5,14.0,183.0,275.92,215.99
2016,8,7,6,45,293.0,75.5,3.5,14.5,141.5,211.2,170.13
2016,8,7,7,0,0.0,100.0,3.5,15.0,100.0,99.0,78.17
2016,8,7,7,15,13.0,126.5,3.45,15.5,132.0,132.6,106.15
2016,8,7,7,30,26.0,153.0,3.4,16.0,164.0,172.2,138.48
2016,8,7,7,45,145.5,180.5,3.4,16.5,253.5,281.52,228.62
2016,8,7,8,0,265.0,208.0,3.4,17.0,343.0,402.78,325.55
2016,8,7,8,15,223.0,236.5,3.35,17.5,358.0,408.11,327.12
2016,8,7,8,30,181.0,265.0,3.3,18.0,373.0,416.07,330.71
2016,8,7,8,45,540.5,175.0,3.3,18.5,532.5,620.62,493.45
2016,8,7,9,0,900.0,85.0,3.3,19.0,692.0,831.37,645.62
2016,8,7,9,15,911.0,87.0,3.3,19.5,734.0,871.39,669.35
2016,8,7,9,30,922.0,89.0,3.3,20.0,776.0,909.22,692.53
2016,8,7,9,45,926.5,92.5,3.3,20.5,811.0,940.41,710.92
2016,8,7,10,0,931.0,96.0,3.3,21.0,846.0,968.67,727.22
2016,8,7,10,15,937.5,97.5,3.3,21.5,875.5,993.58,741.2
2016,8,7,10,30,944.0,99.0,3.3,22.0,905.0,1015.39,753.09
2016,8,7,10,45,950.0,99.5,3.35,22.5,928.0,1032.4,762.24
2016,8,7,11,0,956.0,100.0,3.4,23.0,951.0,1046.06,769.27
2016,8,7,11,15,959.0,100.5,3.45,23.0,966.5,1053.31,773.74
2016,8,7,11,30,962.0,101.0,3.5,23.0,982.0,1057.03,776.07
2016,8,7,11,45,964.0,100.5,3.55,23.5,990.0,1055.16,773.39
2016,8,7,12,0,966.0,100.0,3.6,24.0,998.0,1049.73,768.57
2016,8,7,12,15,966.5,100.0,3.6,24.0,998.0,1039.81,762.09
2016,8,7,12,30,967.0,100.0,3.6,24.0,998.0,1026.42,753.46
2016,8,7,12,45,967.0,99.0,3.65,24.0,990.0,1008.1,742.07
2016,8,7,13,0,967.0,98.0,3.7,24.0,982.0,986.46,728.53
2016,8,7,13,15,964.5,97.0,3.7,24.0,966.5,959.33,711.04
2016,8,7,13,30,962.0,96.0,3.7,24.0,951.0,929.18,691.54
2016,8,7,13,45,959.0,94.5,3.75,24.0,928.5,895.22,669.67
2016,8,7,14,0,956.0,93.0,3.8,24.0,906.0,858.55,645.82
2016,8,7,14,15,950.0,92.0,3.8,23.5,876.0,817.53,619.72
2016,8,7,14,30,944.0,91.0,3.8,23.0,846.0,774.35,591.78
2016,8,7,14,45,936.0,89.0,3.8,23.0,809.5,726.89,559.3
2016,8,7,15,0,928.0,87.0,3.8,23.0,773.0,677.86,523.75
2016,8,7,15,15,917.0,85.5,3.75,22.5,731.0,626.2,485.31
2016,8,7,15,30,906.0,84.0,3.7,22.0,689.0,573.7,445.07
2016,8,7,15,45,891.0,81.5,3.65,22.0,642.0,517.72,400.12
2016,8,7,16,0,876.0,79.0,3.6,22.0,595.0,461.81,353.95
2016,8,7,16,15,856.5,76.5,3.5,21.5,544.5,404.48,305.96
2016,8,7,16,30,837.0,74.0,3.4,21.0,494.0,345.3,255.23
2016,8,7,16,45,810.0,70.5,3.35,20.5,441.0,287.2,204.53
2016,8,7,17,0,783.0,67.0,3.3,20.0,388.0,231.56,155.6
2016,8,7,17,15,745.5,63.0,3.15,19.0,334.5,176.41,108.92
2016,8,7,17,30,708.0,59.0,3.0,18.0,281.0,125.37,69.09
2016,8,7,17,45,650.5,53.5,2.9,17.5,228.0,76.23,38.41
2016,8,7,18,0,593.0,48.0,2.8,17.0,175.0,33.0,23.47
2016,8,7,18,15,503.5,40.0,2.6,16.0,127.5,28.73,19.49
2016,8,7,18,30,414.0,32.0,2.4,15.0,80.0,24.2,14.88
2016,8,7,18,45,207.0,16.0,2.25,14.5,40.0,11.74,0.28
2016,8,7,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,5,15,58.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,8,8,5,30,116.0,11.0,2.3,13.0,14.0,26.98,0.0
2016,8,8,5,45,262.0,22.0,2.55,13.5,48.5,81.13,36.98
2016,8,8,6,0,408.0,33.0,2.8,14.0,83.0,146.37,100.27
2016,8,8,6,15,493.0,41.0,2.75,14.5,130.0,203.7,151.42
2016,8,8,6,30,578.0,49.0,2.7,15.0,177.0,270.14,210.02
2016,8,8,6,45,301.0,82.5,2.65,15.5,150.5,222.12,177.93
2016,8,8,7,0,24.0,116.0,2.6,16.0,124.0,131.06,104.52
2016,8,8,7,15,28.5,136.0,2.55,16.5,147.0,155.12,124.33
2016,8,8,7,30,33.0,156.0,2.5,17.0,170.0,179.57,143.85
2016,8,8,7,45,70.0,186.0,2.5,18.0,220.5,235.32,188.46
2016,8,8,8,0,107.0,216.0,2.5,19.0,271.0,294.31,234.5
2016,8,8,8,15,476.5,149.5,2.5,19.5,428.5,505.41,404.08
2016,8,8,8,30,846.0,83.0,2.5,20.0,586.0,723.46,566.11
2016,8,8,8,45,861.0,85.5,2.55,20.5,631.5,769.63,594.86
2016,8,8,9,0,876.0,88.0,2.6,21.0,677.0,814.43,623.54
2016,8,8,9,15,887.5,90.0,2.65,21.5,718.5,854.09,648.25
2016,8,8,9,30,899.0,92.0,2.7,22.0,760.0,891.66,671.28
2016,8,8,9,45,911.0,92.0,2.8,22.5,796.5,925.19,691.76
2016,8,8,10,0,923.0,92.0,2.9,23.0,833.0,956.23,710.49
2016,8,8,10,15,929.5,93.0,2.95,23.0,862.5,980.46,725.64
2016,8,8,10,30,936.0,94.0,3.0,23.0,892.0,1001.62,738.85
2016,8,8,10,45,939.0,96.0,3.15,23.5,914.0,1017.23,747.91
2016,8,8,11,0,942.0,98.0,3.3,24.0,936.0,1029.45,754.84
2016,8,8,11,15,945.5,98.5,3.4,24.0,951.5,1037.11,759.98
2016,8,8,11,30,949.0,99.0,3.5,24.0,967.0,1041.28,762.99
2016,8,8,11,45,949.0,100.5,3.65,24.5,974.0,1039.53,761.15
2016,8,8,12,0,949.0,102.0,3.8,25.0,981.0,1034.26,757.13
2016,8,8,12,15,949.0,102.0,3.9,25.0,981.0,1023.98,751.05
2016,8,8,12,30,949.0,102.0,4.0,25.0,981.0,1010.28,742.82
2016,8,8,12,45,947.5,101.5,4.15,25.0,973.0,991.31,731.46
2016,8,8,13,0,946.0,101.0,4.3,25.0,965.0,969.12,717.93
2016,8,8,13,15,943.5,100.5,4.35,25.0,949.5,942.92,701.13
2016,8,8,13,30,941.0,100.0,4.4,25.0,934.0,913.75,682.3
2016,8,8,13,45,937.5,98.5,4.45,25.0,911.5,879.93,660.22
2016,8,8,14,0,934.0,97.0,4.5,25.0,889.0,843.49,636.22
2016,8,8,14,15,927.5,96.0,4.5,24.5,859.0,802.8,610.12
2016,8,8,14,30,921.0,95.0,4.5,24.0,829.0,760.05,582.23
2016,8,8,14,45,914.0,92.5,4.55,24.0,793.5,713.65,550.46
2016,8,8,15,0,907.0,90.0,4.6,24.0,758.0,665.66,515.31
2016,8,8,15,15,895.5,88.0,4.55,23.5,716.0,614.12,476.66
2016,8,8,15,30,884.0,86.0,4.5,23.0,674.0,561.85,436.3
2016,8,8,15,45,870.5,83.0,4.45,22.5,628.0,507.16,392.87
2016,8,8,16,0,857.0,80.0,4.4,22.0,582.0,452.45,348.0
2016,8,8,16,15,837.0,77.5,4.3,21.5,532.0,395.89,300.27
2016,8,8,16,30,817.0,75.0,4.2,21.0,482.0,337.59,249.99
2016,8,8,16,45,792.5,70.5,4.1,20.5,430.5,280.35,199.73
2016,8,8,17,0,768.0,66.0,4.0,20.0,379.0,225.32,151.13
2016,8,8,17,15,730.0,62.0,3.9,19.0,325.5,170.97,105.15
2016,8,8,17,30,692.0,58.0,3.8,18.0,272.0,120.8,66.2
2016,8,8,17,45,639.0,52.0,3.7,17.5,221.0,72.43,36.27
2016,8,8,18,0,586.0,46.0,3.6,17.0,170.0,34.47,24.75
2016,8,8,18,15,496.0,38.5,3.5,16.0,123.0,27.59,18.45
2016,8,8,18,30,406.0,31.0,3.4,15.0,76.0,23.46,14.13
2016,8,8,18,45,203.0,15.5,3.35,14.5,38.0,11.41,0.0
2016,8,8,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,5,15,60.5,5.0,2.95,12.5,6.5,0.0,0.0
2016,8,9,5,30,121.0,10.0,3.0,13.0,13.0,26.53,0.0
2016,8,9,5,45,271.0,21.0,3.1,13.5,47.5,81.09,34.06
2016,8,9,6,0,421.0,32.0,3.2,14.0,82.0,148.02,100.84
2016,8,9,6,15,505.5,39.5,3.1,14.5,129.0,205.23,152.23
2016,8,9,6,30,590.0,47.0,3.0,15.0,176.0,270.14,209.83
2016,8,9,6,45,317.5,83.5,2.95,15.5,155.0,229.77,184.13
2016,8,9,7,0,45.0,120.0,2.9,16.0,134.0,145.42,116.51
2016,8,9,7,15,50.0,141.0,2.75,16.5,159.5,171.88,138.33
2016,8,9,7,30,55.0,162.0,2.6,17.0,185.0,198.74,159.79
2016,8,9,7,45,71.0,187.5,2.5,17.5,221.0,237.68,190.68
2016,8,9,8,0,87.0,213.0,2.4,18.0,257.0,277.91,221.95
2016,8,9,8,15,116.5,238.5,2.25,18.5,304.0,335.73,266.45
2016,8,9,8,30,146.0,264.0,2.1,19.0,351.0,389.09,306.41
2016,8,9,8,45,516.0,173.5,1.95,20.0,514.0,599.21,469.89
2016,8,9,9,0,886.0,83.0,1.8,21.0,677.0,816.33,620.34
2016,8,9,9,15,897.5,84.5,1.75,21.5,718.5,855.79,641.68
2016,8,9,9,30,909.0,86.0,1.7,22.0,760.0,893.12,662.99
2016,8,9,9,45,919.0,86.5,1.65,22.5,796.0,925.67,680.8
2016,8,9,10,0,929.0,87.0,1.6,23.0,832.0,955.6,696.69
2016,8,9,10,15,935.5,88.0,1.6,23.5,861.0,979.97,709.54
2016,8,9,10,30,942.0,89.0,1.6,24.0,890.0,1001.23,720.43
2016,8,9,10,45,947.0,89.5,1.6,25.0,912.5,1017.26,726.64
2016,8,9,11,0,952.0,90.0,1.6,26.0,935.0,1029.92,730.81
2016,8,9,11,15,955.0,90.5,1.65,26.0,950.0,1037.16,735.35
2016,8,9,11,30,958.0,91.0,1.7,26.0,965.0,1040.87,737.89
2016,8,9,11,45,959.0,91.0,1.8,26.5,972.5,1038.53,736.08
2016,8,9,12,0,960.0,91.0,1.9,27.0,980.0,1032.64,732.19
2016,8,9,12,15,960.0,91.0,2.05,27.0,979.5,1022.27,727.63
2016,8,9,12,30,960.0,91.0,2.2,27.0,979.0,1008.43,720.86
2016,8,9,12,45,952.5,95.0,2.35,27.5,969.0,988.26,708.59
2016,8,9,13,0,945.0,99.0,2.5,28.0,959.0,965.01,694.29
2016,8,9,13,15,942.0,98.5,2.65,28.0,943.5,938.33,679.01
2016,8,9,13,30,939.0,98.0,2.8,28.0,928.0,908.72,661.62
2016,8,9,13,45,933.0,97.5,3.0,28.0,904.5,873.81,640.8
2016,8,9,14,0,927.0,97.0,3.2,28.0,881.0,836.45,617.96
2016,8,9,14,15,920.5,95.5,3.3,27.5,851.0,795.46,592.9
2016,8,9,14,30,914.0,94.0,3.4,27.0,821.0,752.43,565.98
2016,8,9,14,45,903.5,93.5,3.5,27.0,784.5,705.82,534.96
2016,8,9,15,0,893.0,93.0,3.6,27.0,748.0,657.92,500.55
2016,8,9,15,15,881.0,91.0,3.65,26.5,706.0,606.65,463.2
2016,8,9,15,30,869.0,89.0,3.7,26.0,664.0,554.73,424.13
2016,8,9,15,45,851.5,87.0,3.75,26.0,617.5,499.71,380.66
2016,8,9,16,0,834.0,85.0,3.8,26.0,571.0,442.68,334.46
2016,8,9,16,15,813.5,82.0,3.75,25.5,521.5,386.38,287.97
2016,8,9,16,30,793.0,79.0,3.7,25.0,472.0,331.36,241.22
2016,8,9,16,45,762.5,75.5,3.7,24.5,420.0,274.69,192.61
2016,8,9,17,0,732.0,72.0,3.7,24.0,368.0,220.93,146.28
2016,8,9,17,15,692.5,67.5,3.55,23.0,315.5,167.94,102.48
2016,8,9,17,30,653.0,63.0,3.4,22.0,263.0,116.5,63.4
2016,8,9,17,45,591.5,57.0,3.25,21.0,212.0,69.77,35.58
2016,8,9,18,0,530.0,51.0,3.1,20.0,161.0,35.93,25.66
2016,8,9,18,15,437.0,41.5,2.95,19.0,115.5,30.45,20.62
2016,8,9,18,30,344.0,32.0,2.8,18.0,70.0,24.61,14.75
2016,8,9,18,45,172.0,16.0,2.65,17.5,35.0,11.99,0.0
2016,8,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,5,15,29.5,4.0,2.4,12.5,4.5,0.0,0.0
2016,8,10,5,30,59.0,8.0,2.6,13.0,9.0,15.93,0.0
2016,8,10,5,45,185.0,22.0,2.8,13.5,41.0,65.03,24.51
2016,8,10,6,0,311.0,36.0,3.0,14.0,73.0,124.67,85.27
2016,8,10,6,15,398.5,46.5,2.95,14.5,118.0,180.07,134.06
2016,8,10,6,30,486.0,57.0,2.9,15.0,163.0,244.93,190.74
