Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,267.0,88.5,2.9,15.5,149.5,209.11,167.51
2016,8,10,7,0,48.0,120.0,2.9,16.0,136.0,146.91,117.79
2016,8,10,7,15,56.0,141.5,2.85,16.5,163.0,175.63,141.49
2016,8,10,7,30,64.0,163.0,2.8,17.0,190.0,205.02,165.1
2016,8,10,7,45,166.0,183.5,2.8,18.0,264.5,297.39,239.87
2016,8,10,8,0,268.0,204.0,2.8,19.0,339.0,400.07,320.35
2016,8,10,8,15,524.0,155.0,2.75,19.5,453.0,544.0,433.77
2016,8,10,8,30,780.0,106.0,2.7,20.0,567.0,702.62,551.87
2016,8,10,8,45,797.5,109.5,2.65,20.5,612.5,749.57,581.51
2016,8,10,9,0,815.0,113.0,2.6,21.0,658.0,795.45,610.58
2016,8,10,9,15,828.5,116.0,2.6,21.5,699.5,836.06,635.78
2016,8,10,9,30,842.0,119.0,2.6,22.0,741.0,874.83,659.38
2016,8,10,9,45,862.5,115.5,2.6,22.5,779.5,905.54,677.26
2016,8,10,10,0,883.0,112.0,2.6,23.0,818.0,939.45,697.16
2016,8,10,10,15,890.5,113.5,2.6,23.5,848.0,964.26,710.83
2016,8,10,10,30,898.0,115.0,2.6,24.0,878.0,986.13,722.61
2016,8,10,10,45,904.0,116.0,2.65,25.0,901.0,1002.95,730.16
2016,8,10,11,0,910.0,117.0,2.7,26.0,924.0,1016.56,735.7
2016,8,10,11,15,913.5,118.0,2.75,26.0,939.0,1024.4,740.53
2016,8,10,11,30,917.0,119.0,2.8,26.0,954.0,1028.86,743.36
2016,8,10,11,45,919.5,118.5,2.9,26.5,962.0,1027.36,741.52
2016,8,10,12,0,922.0,118.0,3.0,27.0,970.0,1022.45,737.63
2016,8,10,12,15,922.5,118.0,3.05,27.0,970.0,1012.71,731.8
2016,8,10,12,30,923.0,118.0,3.1,27.0,970.0,999.63,723.92
2016,8,10,12,45,921.0,118.0,3.2,27.5,961.5,980.94,711.46
2016,8,10,13,0,919.0,118.0,3.3,28.0,953.0,959.12,697.02
2016,8,10,13,15,915.5,117.5,3.4,27.5,937.0,932.45,682.12
2016,8,10,13,30,912.0,117.0,3.5,27.0,921.0,902.96,665.2
2016,8,10,13,45,907.5,115.5,3.6,27.0,898.0,868.97,643.75
2016,8,10,14,0,903.0,114.0,3.7,27.0,875.0,832.51,620.44
2016,8,10,14,15,895.5,112.5,3.75,26.5,844.5,791.48,594.69
2016,8,10,14,30,888.0,111.0,3.8,26.0,814.0,748.55,567.23
2016,8,10,14,45,879.5,108.0,3.85,26.0,778.0,701.81,535.22
2016,8,10,15,0,871.0,105.0,3.9,26.0,742.0,653.7,499.94
2016,8,10,15,15,858.0,103.0,3.9,25.5,700.0,602.73,462.39
2016,8,10,15,30,845.0,101.0,3.9,25.0,658.0,549.61,422.12
2016,8,10,15,45,829.5,97.5,3.9,24.5,612.0,494.9,379.35
2016,8,10,16,0,814.0,94.0,3.9,24.0,566.0,440.47,335.39
2016,8,10,16,15,792.0,90.0,3.8,23.5,516.0,383.66,288.17
2016,8,10,16,30,770.0,86.0,3.7,23.0,466.0,328.33,240.93
2016,8,10,16,45,742.0,81.5,3.65,22.5,414.5,272.67,192.81
2016,8,10,17,0,714.0,77.0,3.6,22.0,363.0,219.68,146.83
2016,8,10,17,15,672.5,71.5,3.45,21.0,310.5,163.74,100.63
2016,8,10,17,30,631.0,66.0,3.3,20.0,258.0,114.95,63.75
2016,8,10,17,45,572.5,58.5,3.15,19.5,207.0,68.43,35.93
2016,8,10,18,0,514.0,51.0,3.0,19.0,156.0,36.14,25.94
2016,8,10,18,15,419.5,41.5,2.9,18.0,111.0,30.67,20.87
2016,8,10,18,30,325.0,32.0,2.8,17.0,66.0,24.85,14.85
2016,8,10,18,45,162.5,16.0,2.7,16.5,33.0,12.13,0.0
2016,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,133.5,18.5,1.8,13.0,34.0,49.87,15.31
2016,8,11,6,0,267.0,37.0,2.1,14.0,68.0,113.98,77.73
2016,8,11,6,15,353.0,49.5,2.1,14.5,112.0,169.06,125.8
2016,8,11,6,30,439.0,62.0,2.1,15.0,156.0,232.98,181.18
2016,8,11,6,45,223.0,84.5,2.1,15.5,133.0,186.41,148.85
2016,8,11,7,0,7.0,107.0,2.1,16.0,110.0,110.0,86.98
2016,8,11,7,15,13.0,126.5,2.1,16.5,132.0,132.89,105.86
2016,8,11,7,30,19.0,146.0,2.1,17.0,154.0,156.35,124.7
2016,8,11,7,45,29.5,171.0,2.1,18.0,185.0,194.3,154.7
2016,8,11,8,0,40.0,196.0,2.1,19.0,216.0,228.51,181.02
2016,8,11,8,15,391.0,158.5,2.1,19.5,386.5,454.66,363.54
2016,8,11,8,30,742.0,121.0,2.1,20.0,557.0,692.58,542.26
2016,8,11,8,45,759.5,125.5,2.15,21.0,602.5,739.23,570.14
2016,8,11,9,0,777.0,130.0,2.2,22.0,648.0,782.36,596.55
2016,8,11,9,15,791.5,133.5,2.2,22.5,689.5,823.15,621.68
2016,8,11,9,30,806.0,137.0,2.2,23.0,731.0,862.23,645.27
2016,8,11,9,45,837.5,129.5,2.25,23.5,773.0,902.81,670.0
2016,8,11,10,0,869.0,122.0,2.3,24.0,815.0,936.52,689.9
2016,8,11,10,15,877.0,123.5,2.35,24.5,844.5,961.45,703.99
2016,8,11,10,30,885.0,125.0,2.4,25.0,874.0,983.51,716.26
2016,8,11,10,45,890.5,126.0,2.45,25.5,897.0,999.6,724.73
2016,8,11,11,0,896.0,127.0,2.5,26.0,920.0,1012.52,731.26
2016,8,11,11,15,900.0,128.0,2.5,26.5,935.5,1020.68,734.36
2016,8,11,11,30,904.0,129.0,2.5,27.0,951.0,1025.51,735.48
2016,8,11,11,45,907.0,128.5,2.55,27.5,959.0,1024.43,733.51
2016,8,11,12,0,910.0,128.0,2.6,28.0,967.0,1019.97,729.58
2016,8,11,12,15,910.0,128.0,2.6,28.0,966.5,1009.76,723.09
2016,8,11,12,30,910.0,128.0,2.6,28.0,966.0,996.26,714.67
2016,8,11,12,45,903.0,131.0,2.65,28.5,956.5,976.01,701.08
2016,8,11,13,0,896.0,134.0,2.7,29.0,947.0,952.84,685.73
2016,8,11,13,15,892.5,133.5,2.75,28.5,931.0,926.57,671.09
2016,8,11,13,30,889.0,133.0,2.8,28.0,915.0,897.55,654.53
2016,8,11,13,45,886.5,129.5,2.9,28.0,892.5,863.82,633.75
2016,8,11,14,0,884.0,126.0,3.0,28.0,870.0,827.58,611.07
2016,8,11,14,15,876.0,124.5,3.05,28.0,839.5,786.73,584.71
2016,8,11,14,30,868.0,123.0,3.1,28.0,809.0,744.07,556.83
2016,8,11,14,45,860.0,119.5,3.2,28.0,773.0,697.91,525.46
2016,8,11,15,0,852.0,116.0,3.3,28.0,737.0,649.68,490.91
2016,8,11,15,15,838.5,113.0,3.35,27.5,694.5,597.82,453.48
2016,8,11,15,30,825.0,110.0,3.4,27.0,652.0,545.59,414.53
2016,8,11,15,45,809.5,106.0,3.45,26.5,606.0,491.32,372.75
2016,8,11,16,0,794.0,102.0,3.5,26.0,560.0,437.39,329.79
2016,8,11,16,15,770.5,98.0,3.5,25.0,510.0,381.01,284.16
2016,8,11,16,30,747.0,94.0,3.5,24.0,460.0,326.34,238.47
2016,8,11,16,45,717.5,88.5,3.55,23.5,408.0,268.02,188.79
2016,8,11,17,0,688.0,83.0,3.6,23.0,356.0,214.92,143.2
2016,8,11,17,15,644.5,77.0,3.5,22.0,303.5,162.28,100.16
2016,8,11,17,30,601.0,71.0,3.4,21.0,251.0,114.5,64.57
2016,8,11,17,45,539.0,62.5,3.3,20.0,200.5,68.77,37.75
2016,8,11,18,0,477.0,54.0,3.2,19.0,150.0,39.05,28.45
2016,8,11,18,15,382.0,43.0,3.0,18.0,105.5,32.31,22.23
2016,8,11,18,30,287.0,32.0,2.8,17.0,61.0,25.1,14.84
2016,8,11,18,45,143.5,16.0,2.65,16.5,30.5,12.29,0.0
2016,8,11,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,17.5,2.05,12.5,34.5,53.04,13.26
2016,8,12,6,0,305.0,35.0,2.3,13.0,69.0,121.45,82.4
2016,8,12,6,15,394.5,46.0,2.25,13.5,114.5,177.42,131.91
2016,8,12,6,30,484.0,57.0,2.2,14.0,160.0,243.13,189.29
2016,8,12,6,45,546.0,64.5,2.2,15.0,210.5,303.16,241.6
2016,8,12,7,0,608.0,72.0,2.2,16.0,261.0,369.06,297.15
2016,8,12,7,15,338.0,117.0,2.15,16.5,225.5,309.32,250.72
2016,8,12,7,30,68.0,162.0,2.1,17.0,190.0,206.33,165.59
2016,8,12,7,45,77.5,185.5,2.1,18.0,221.5,239.68,191.86
2016,8,12,8,0,87.0,209.0,2.1,19.0,253.0,273.72,217.65
2016,8,12,8,15,233.0,217.0,2.1,19.5,350.0,400.6,318.09
2016,8,12,8,30,379.0,225.0,2.1,20.0,447.0,525.8,413.34
2016,8,12,8,45,608.0,165.0,2.1,21.0,554.5,664.15,516.25
2016,8,12,9,0,837.0,105.0,2.1,22.0,662.0,803.17,611.01
2016,8,12,9,15,850.0,107.5,2.15,22.5,703.5,843.51,635.05
2016,8,12,9,30,863.0,110.0,2.2,23.0,745.0,876.97,655.09
2016,8,12,9,45,873.0,112.0,2.25,24.0,780.5,909.8,673.28
2016,8,12,10,0,883.0,114.0,2.3,25.0,816.0,940.13,689.59
2016,8,12,10,15,890.0,115.5,2.35,25.5,845.5,964.41,703.21
2016,8,12,10,30,897.0,117.0,2.4,26.0,875.0,985.73,714.94
2016,8,12,10,45,902.5,118.0,2.5,26.5,897.5,1001.99,723.96
2016,8,12,11,0,908.0,119.0,2.6,27.0,920.0,1015.01,731.01
2016,8,12,11,15,911.0,119.5,2.7,27.0,935.0,1021.75,735.61
2016,8,12,11,30,914.0,120.0,2.8,27.0,950.0,1025.09,738.2
2016,8,12,11,45,916.0,120.5,2.9,27.5,957.0,1024.04,736.66
2016,8,12,12,0,918.0,121.0,3.0,28.0,964.0,1019.58,733.05
2016,8,12,12,15,918.0,121.0,3.1,28.0,964.0,1009.27,727.27
2016,8,12,12,30,918.0,121.0,3.2,28.0,964.0,995.65,719.45
2016,8,12,12,45,923.5,116.0,3.35,28.0,957.5,978.85,709.97
2016,8,12,13,0,929.0,111.0,3.5,28.0,951.0,958.67,698.25
2016,8,12,13,15,926.0,110.0,3.55,28.0,935.0,931.61,681.31
2016,8,12,13,30,923.0,109.0,3.6,28.0,919.0,901.66,662.45
2016,8,12,13,45,918.5,108.0,3.7,28.0,896.0,867.73,641.07
2016,8,12,14,0,914.0,107.0,3.8,28.0,873.0,831.28,617.8
2016,8,12,14,15,907.0,105.5,3.8,27.5,843.0,790.12,591.8
2016,8,12,14,30,900.0,104.0,3.8,27.0,813.0,747.0,564.1
2016,8,12,14,45,891.5,101.5,3.8,27.0,776.5,700.14,532.01
2016,8,12,15,0,883.0,99.0,3.8,27.0,740.0,651.87,496.53
2016,8,12,15,15,870.5,97.0,3.7,26.5,698.0,600.56,458.57
2016,8,12,15,30,858.0,95.0,3.6,26.0,656.0,548.67,419.05
2016,8,12,15,45,842.0,92.0,3.55,26.0,609.5,491.78,374.0
2016,8,12,16,0,826.0,89.0,3.5,26.0,563.0,436.91,329.18
2016,8,12,16,15,804.0,85.5,3.35,25.5,513.0,379.9,282.04
2016,8,12,16,30,782.0,82.0,3.2,25.0,463.0,324.38,234.88
2016,8,12,16,45,752.5,78.0,3.1,24.5,411.0,268.14,186.67
2016,8,12,17,0,723.0,74.0,3.0,24.0,359.0,214.73,140.82
2016,8,12,17,15,681.0,68.5,2.75,23.0,306.0,158.44,94.96
2016,8,12,17,30,639.0,63.0,2.5,22.0,253.0,109.26,58.69
2016,8,12,17,45,577.0,56.0,2.3,21.5,202.0,62.84,32.44
2016,8,12,18,0,515.0,49.0,2.1,21.0,151.0,34.84,24.54
2016,8,12,18,15,416.5,39.5,1.8,20.0,105.5,29.3,19.42
2016,8,12,18,30,318.0,30.0,1.5,19.0,60.0,23.4,13.07
2016,8,12,18,45,159.0,15.0,1.25,18.5,30.0,11.51,0.0
2016,8,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,5,45,153.0,17.0,2.2,13.5,33.5,52.1,8.99
2016,8,13,6,0,306.0,34.0,2.4,14.0,67.0,120.32,80.71
2016,8,13,6,15,397.0,44.0,2.3,14.5,112.0,175.61,129.68
2016,8,13,6,30,488.0,54.0,2.2,15.0,157.0,240.78,186.45
2016,8,13,6,45,549.0,61.5,2.15,16.0,207.0,300.5,238.39
2016,8,13,7,0,610.0,69.0,2.1,17.0,257.0,366.02,293.43
2016,8,13,7,15,651.5,74.5,2.1,18.0,309.0,424.77,341.38
2016,8,13,7,30,693.0,80.0,2.1,19.0,361.0,486.55,389.79
2016,8,13,7,45,725.0,84.0,2.15,20.0,413.0,541.99,431.74
2016,8,13,8,0,757.0,88.0,2.2,21.0,465.0,600.39,474.34
2016,8,13,8,15,779.0,91.5,2.15,21.5,514.0,652.29,510.88
2016,8,13,8,30,801.0,95.0,2.1,22.0,563.0,704.0,544.76
2016,8,13,8,45,820.0,97.0,2.1,23.0,609.0,751.21,573.89
2016,8,13,9,0,839.0,99.0,2.1,24.0,655.0,797.41,601.62
2016,8,13,9,15,852.0,101.5,2.1,24.5,696.5,833.18,622.88
2016,8,13,9,30,865.0,104.0,2.1,25.0,738.0,871.46,645.63
2016,8,13,9,45,882.0,101.5,2.15,26.0,775.5,905.76,664.58
2016,8,13,10,0,899.0,99.0,2.2,27.0,813.0,937.9,681.9
2016,8,13,10,15,906.5,100.5,2.25,27.5,842.5,963.02,695.89
2016,8,13,10,30,914.0,102.0,2.3,28.0,872.0,985.14,708.01
2016,8,13,10,45,919.0,103.0,2.4,28.5,894.5,1001.17,716.8
2016,8,13,11,0,924.0,104.0,2.5,29.0,917.0,1013.9,723.61
2016,8,13,11,15,927.5,104.5,2.55,29.5,932.5,1021.25,726.64
2016,8,13,11,30,931.0,105.0,2.6,30.0,948.0,1025.15,727.65
2016,8,13,11,45,932.5,105.5,2.7,30.5,955.5,1023.62,725.86
2016,8,13,12,0,934.0,106.0,2.8,31.0,963.0,1018.6,722.01
2016,8,13,12,15,934.5,106.0,2.9,31.0,962.5,1008.65,716.62
2016,8,13,12,30,935.0,106.0,3.0,31.0,962.0,995.3,709.15
2016,8,13,12,45,920.5,113.5,3.1,31.0,950.5,972.26,695.52
2016,8,13,13,0,906.0,121.0,3.2,31.0,939.0,946.44,680.11
2016,8,13,13,15,903.0,120.0,3.3,31.0,923.0,919.82,664.1
2016,8,13,13,30,900.0,119.0,3.4,31.0,907.0,890.39,646.13
2016,8,13,13,45,895.5,117.0,3.5,31.0,883.5,856.05,624.77
2016,8,13,14,0,891.0,115.0,3.6,31.0,860.0,819.29,601.59
2016,8,13,14,15,883.5,113.5,3.6,30.5,830.0,778.49,576.14
2016,8,13,14,30,876.0,112.0,3.6,30.0,800.0,735.82,549.07
2016,8,13,14,45,867.5,109.5,3.65,30.0,763.5,689.86,517.7
2016,8,13,15,0,859.0,107.0,3.7,30.0,727.0,642.55,483.47
2016,8,13,15,15,845.5,104.5,3.65,29.5,685.0,589.97,445.21
2016,8,13,15,30,832.0,102.0,3.6,29.0,643.0,537.83,406.09
2016,8,13,15,45,816.5,98.0,3.6,28.5,597.0,483.16,363.97
2016,8,13,16,0,801.0,94.0,3.6,28.0,551.0,428.83,320.68
2016,8,13,16,15,778.0,90.5,3.5,27.5,501.5,372.74,274.69
2016,8,13,16,30,755.0,87.0,3.4,27.0,452.0,318.28,228.83
2016,8,13,16,45,726.5,81.5,3.3,26.5,400.5,262.42,181.36
2016,8,13,17,0,698.0,76.0,3.2,26.0,349.0,206.75,134.2
2016,8,13,17,15,654.5,70.5,3.0,25.0,296.5,154.15,91.86
2016,8,13,17,30,611.0,65.0,2.8,24.0,244.0,106.4,57.29
2016,8,13,17,45,549.0,57.5,2.65,23.5,194.0,61.27,32.38
2016,8,13,18,0,487.0,50.0,2.5,23.0,144.0,35.95,25.24
2016,8,13,18,15,387.0,39.5,2.3,22.0,100.0,29.53,19.37
2016,8,13,18,30,287.0,29.0,2.1,21.0,56.0,22.66,12.03
2016,8,13,18,45,143.5,14.5,1.95,20.5,28.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,142.0,17.0,2.1,14.5,32.0,49.6,3.85
2016,8,14,6,0,284.0,34.0,2.2,15.0,64.0,114.66,76.16
2016,8,14,6,15,375.5,45.0,2.2,15.5,108.5,169.84,124.8
2016,8,14,6,30,467.0,56.0,2.2,16.0,153.0,235.02,181.25
2016,8,14,6,45,526.0,65.0,2.2,16.5,203.0,294.45,233.2
2016,8,14,7,0,585.0,74.0,2.2,17.0,253.0,359.51,288.38
2016,8,14,7,15,360.0,119.0,2.2,18.0,236.0,322.21,259.64
2016,8,14,7,30,135.0,164.0,2.2,19.0,219.0,251.87,201.65
2016,8,14,7,45,432.5,131.0,2.25,20.0,339.0,414.27,332.74
2016,8,14,8,0,730.0,98.0,2.3,21.0,459.0,594.99,471.15
2016,8,14,8,15,753.0,102.0,2.3,21.5,508.5,645.06,506.12
2016,8,14,8,30,776.0,106.0,2.3,22.0,558.0,697.03,541.11
2016,8,14,8,45,793.0,110.0,2.3,23.0,603.5,743.98,570.29
2016,8,14,9,0,810.0,114.0,2.3,24.0,649.0,789.82,598.03
2016,8,14,9,15,823.5,116.5,2.3,24.5,690.5,829.7,622.28
2016,8,14,9,30,837.0,119.0,2.3,25.0,732.0,867.72,644.98
2016,8,14,9,45,838.5,126.0,2.35,25.5,765.0,897.81,662.56
2016,8,14,10,0,840.0,133.0,2.4,26.0,798.0,925.0,678.19
2016,8,14,10,15,848.0,135.0,2.45,26.5,827.5,949.91,692.28
2016,8,14,10,30,856.0,137.0,2.5,27.0,857.0,966.07,700.71
2016,8,14,10,45,862.5,138.0,2.55,27.5,879.5,982.62,709.51
2016,8,14,11,0,869.0,139.0,2.6,28.0,902.0,996.09,716.38
2016,8,14,11,15,872.5,140.0,2.65,28.0,917.0,1003.45,720.89
2016,8,14,11,30,876.0,141.0,2.7,28.0,932.0,1007.54,723.5
2016,8,14,11,45,879.5,140.5,2.8,28.5,940.0,1006.81,722.18
2016,8,14,12,0,883.0,140.0,2.9,29.0,948.0,1002.79,718.89
2016,8,14,12,15,883.0,140.0,2.95,29.0,947.5,992.61,712.79
2016,8,14,12,30,883.0,140.0,3.0,29.0,947.0,979.23,704.76
2016,8,14,12,45,886.5,136.0,3.05,29.5,940.0,961.97,692.93
2016,8,14,13,0,890.0,132.0,3.1,30.0,933.0,941.52,679.13
2016,8,14,13,15,886.0,131.0,3.15,30.0,917.0,914.28,662.3
2016,8,14,13,30,882.0,130.0,3.2,30.0,901.0,884.33,643.66
2016,8,14,13,45,871.5,131.5,3.3,30.0,876.0,848.9,621.56
2016,8,14,14,0,861.0,133.0,3.4,30.0,851.0,811.46,597.88
2016,8,14,14,15,853.0,131.0,3.45,29.5,820.5,771.65,573.25
2016,8,14,14,30,845.0,129.0,3.5,29.0,790.0,728.69,546.06
2016,8,14,14,45,831.5,127.5,3.55,29.0,752.5,681.04,512.52
2016,8,14,15,0,818.0,126.0,3.6,29.0,715.0,632.57,477.34
2016,8,14,15,15,803.0,123.0,3.6,28.5,673.0,581.24,439.98
2016,8,14,15,30,788.0,120.0,3.6,28.0,631.0,529.75,401.36
2016,8,14,15,45,769.0,116.0,3.65,27.5,584.5,475.53,359.57
2016,8,14,16,0,750.0,112.0,3.7,27.0,538.0,419.97,315.48
2016,8,14,16,15,725.0,107.5,3.65,26.5,488.5,364.59,270.14
2016,8,14,16,30,700.0,103.0,3.6,26.0,439.0,311.14,225.24
2016,8,14,16,45,668.0,96.5,3.6,25.5,387.5,256.24,178.84
2016,8,14,17,0,636.0,90.0,3.6,25.0,336.0,204.56,135.2
2016,8,14,17,15,589.5,83.0,3.45,24.0,284.5,153.74,94.65
2016,8,14,17,30,543.0,76.0,3.3,23.0,233.0,108.21,61.99
2016,8,14,17,45,480.5,66.0,3.2,22.0,184.0,64.9,37.9
2016,8,14,18,0,418.0,56.0,3.1,21.0,135.0,41.76,30.43
2016,8,14,18,15,320.0,43.0,2.95,20.0,92.5,33.15,22.56
2016,8,14,18,30,222.0,30.0,2.8,19.0,50.0,23.29,12.24
2016,8,14,18,45,111.0,15.0,2.65,18.5,25.0,14.74,0.0
2016,8,14,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,5,45,180.0,15.5,2.75,12.5,34.5,54.48,0.0
2016,8,15,6,0,360.0,31.0,2.9,13.0,69.0,129.45,85.43
2016,8,15,6,15,457.0,40.0,2.85,13.5,116.0,188.07,138.44
2016,8,15,6,30,554.0,49.0,2.8,14.0,163.0,257.27,199.37
2016,8,15,6,45,277.0,59.0,2.75,14.5,116.0,183.99,147.07
2016,8,15,7,0,0.0,69.0,2.7,15.0,69.0,67.08,51.35
2016,8,15,7,15,0.0,82.5,2.65,15.5,82.5,80.43,62.52
2016,8,15,7,30,0.0,96.0,2.6,16.0,96.0,93.78,73.36
2016,8,15,7,45,0.5,123.0,2.55,17.0,123.5,121.28,95.51
2016,8,15,8,0,1.0,150.0,2.5,18.0,151.0,148.89,117.23
2016,8,15,8,15,5.0,169.0,2.45,18.5,172.0,170.69,134.2
2016,8,15,8,30,9.0,188.0,2.4,19.0,193.0,192.82,151.2
2016,8,15,8,45,30.0,232.0,2.4,19.5,251.5,261.41,204.89
2016,8,15,9,0,51.0,276.0,2.4,20.0,310.0,325.92,254.01
2016,8,15,9,15,483.5,184.5,2.45,20.5,535.5,615.88,482.14
2016,8,15,9,30,916.0,93.0,2.5,21.0,761.0,902.23,682.32
2016,8,15,9,45,925.5,94.5,2.55,22.0,798.0,935.48,698.42
2016,8,15,10,0,935.0,96.0,2.6,23.0,835.0,966.01,714.89
2016,8,15,10,15,941.5,97.5,2.65,23.5,864.5,990.83,728.9
2016,8,15,10,30,948.0,99.0,2.7,24.0,894.0,1012.49,740.87
2016,8,15,10,45,952.5,100.0,2.8,24.5,916.5,1028.39,749.62
2016,8,15,11,0,957.0,101.0,2.9,25.0,939.0,1040.84,756.28
2016,8,15,11,15,959.5,101.5,2.95,25.5,954.5,1047.29,758.72
2016,8,15,11,30,962.0,102.0,3.0,26.0,970.0,1050.15,759.03
2016,8,15,11,45,962.5,103.0,3.15,26.5,977.0,1047.98,757.15
2016,8,15,12,0,963.0,104.0,3.3,27.0,984.0,1042.21,753.05
2016,8,15,12,15,963.0,104.0,3.4,27.0,983.0,1031.37,746.87
2016,8,15,12,30,963.0,104.0,3.5,27.0,982.0,1017.02,738.51
2016,8,15,12,45,953.0,108.5,3.6,27.0,971.0,994.55,724.89
2016,8,15,13,0,943.0,113.0,3.7,27.0,960.0,969.07,709.31
2016,8,15,13,15,939.5,112.5,3.75,27.0,943.0,941.5,691.99
2016,8,15,13,30,936.0,112.0,3.8,27.0,926.0,911.01,672.66
2016,8,15,13,45,930.5,110.5,3.85,27.0,902.0,875.11,649.59
2016,8,15,14,0,925.0,109.0,3.9,27.0,878.0,836.74,624.68
2016,8,15,14,15,917.5,107.5,3.9,26.5,847.0,794.57,597.9
2016,8,15,14,30,910.0,106.0,3.9,26.0,816.0,750.44,569.39
2016,8,15,14,45,900.5,104.0,3.9,26.0,778.5,702.76,536.18
2016,8,15,15,0,891.0,102.0,3.9,26.0,741.0,653.72,499.89
2016,8,15,15,15,878.0,99.5,3.85,25.5,698.0,601.08,460.82
2016,8,15,15,30,865.0,97.0,3.8,25.0,655.0,547.89,420.13
2016,8,15,15,45,849.0,93.5,3.75,24.5,607.5,490.09,374.73
2016,8,15,16,0,833.0,90.0,3.7,24.0,560.0,434.26,329.32
2016,8,15,16,15,810.0,86.5,3.6,23.5,509.0,376.44,280.99
2016,8,15,16,30,787.0,83.0,3.5,23.0,458.0,320.22,232.75
2016,8,15,16,45,758.0,78.0,3.45,22.5,405.5,262.95,183.2
2016,8,15,17,0,729.0,73.0,3.4,22.0,353.0,208.48,136.16
2016,8,15,17,15,685.0,68.0,3.25,21.0,299.5,152.18,90.4
2016,8,15,17,30,641.0,63.0,3.1,20.0,246.0,103.25,55.14
2016,8,15,17,45,577.0,55.5,3.0,19.5,194.5,56.67,30.44
2016,8,15,18,0,513.0,48.0,2.9,19.0,143.0,34.68,24.53
2016,8,15,18,15,405.5,37.5,2.8,18.0,98.0,28.17,18.45
2016,8,15,18,30,298.0,27.0,2.7,17.0,53.0,21.21,10.27
2016,8,15,18,45,149.0,13.5,2.65,16.5,26.5,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,12.5,31.0,47.99,0.0
2016,8,16,6,0,288.0,32.0,2.3,13.0,62.0,112.96,74.18
2016,8,16,6,15,384.0,43.5,2.25,13.5,107.0,169.91,125.15
2016,8,16,6,30,480.0,55.0,2.2,14.0,152.0,237.44,183.98
2016,8,16,6,45,253.0,82.5,2.2,14.5,135.0,195.59,156.43
2016,8,16,7,0,26.0,110.0,2.2,15.0,118.0,126.2,100.86
2016,8,16,7,15,33.0,131.0,2.15,15.5,143.0,152.75,122.9
2016,8,16,7,30,40.0,152.0,2.1,16.0,168.0,179.91,144.82
2016,8,16,7,45,58.5,178.0,2.1,17.0,205.0,220.18,176.77
2016,8,16,8,0,77.0,204.0,2.1,18.0,242.0,261.99,209.19
2016,8,16,8,15,65.0,221.0,2.1,18.5,255.5,274.11,217.33
2016,8,16,8,30,53.0,238.0,2.1,19.0,269.0,285.09,224.48
2016,8,16,8,45,118.0,269.0,2.15,20.0,345.0,377.55,295.69
2016,8,16,9,0,183.0,300.0,2.2,21.0,421.0,466.9,361.98
2016,8,16,9,15,521.0,207.0,2.2,21.5,580.0,671.54,518.16
2016,8,16,9,30,859.0,114.0,2.2,22.0,739.0,879.84,661.6
2016,8,16,9,45,859.5,121.5,2.25,23.0,772.5,910.16,676.45
2016,8,16,10,0,860.0,129.0,2.3,24.0,806.0,937.45,690.86
2016,8,16,10,15,868.0,130.5,2.35,24.5,835.5,956.43,701.11
2016,8,16,10,30,876.0,132.0,2.4,25.0,865.0,978.15,713.24
2016,8,16,10,45,882.0,133.5,2.45,25.5,888.0,994.92,722.16
2016,8,16,11,0,888.0,135.0,2.5,26.0,911.0,1008.53,729.14
2016,8,16,11,15,891.5,135.5,2.55,26.5,926.0,1015.38,731.92
2016,8,16,11,30,895.0,136.0,2.6,27.0,941.0,1018.91,732.73
2016,8,16,11,45,897.0,136.0,2.65,27.5,948.0,1017.09,730.29
2016,8,16,12,0,899.0,136.0,2.7,28.0,955.0,1011.91,725.87
2016,8,16,12,15,899.0,136.0,2.75,28.0,954.5,1001.47,719.68
2016,8,16,12,30,899.0,136.0,2.8,28.0,954.0,987.76,711.51
2016,8,16,12,45,891.0,139.0,2.85,28.0,943.5,966.43,698.51
2016,8,16,13,0,883.0,142.0,2.9,28.0,933.0,942.26,683.71
2016,8,16,13,15,879.0,141.0,2.95,28.0,916.5,915.0,666.86
2016,8,16,13,30,875.0,140.0,3.0,28.0,900.0,885.04,648.18
2016,8,16,13,45,871.0,137.5,3.05,28.0,876.5,851.08,626.72
2016,8,16,14,0,867.0,135.0,3.1,28.0,853.0,814.73,603.49
2016,8,16,14,15,858.5,133.0,3.1,27.5,822.0,774.23,578.11
2016,8,16,14,30,850.0,131.0,3.1,27.0,791.0,730.56,550.18
2016,8,16,14,45,840.5,127.5,3.15,27.0,754.5,683.28,516.71
2016,8,16,15,0,831.0,124.0,3.2,27.0,718.0,634.86,481.52
2016,8,16,15,15,816.5,121.0,3.15,26.5,675.5,583.12,443.54
2016,8,16,15,30,802.0,118.0,3.1,26.0,633.0,531.16,404.24
2016,8,16,15,45,785.0,113.5,3.1,26.0,586.5,476.64,361.21
2016,8,16,16,0,768.0,109.0,3.1,26.0,540.0,422.68,317.38
2016,8,16,16,15,742.5,104.5,3.05,25.5,489.5,364.1,269.49
2016,8,16,16,30,717.0,100.0,3.0,25.0,439.0,309.56,223.57
2016,8,16,16,45,686.0,93.5,3.0,24.5,387.0,254.04,176.49
2016,8,16,17,0,655.0,87.0,3.0,24.0,335.0,201.62,132.14
2016,8,16,17,15,607.5,80.0,2.9,23.0,283.0,149.77,90.96
2016,8,16,17,30,560.0,73.0,2.8,22.0,231.0,103.33,58.21
2016,8,16,17,45,493.5,63.0,2.75,21.0,181.0,59.29,34.93
2016,8,16,18,0,427.0,53.0,2.7,20.0,131.0,39.55,28.59
2016,8,16,18,15,323.0,40.5,2.6,19.0,88.0,31.32,20.95
2016,8,16,18,30,219.0,28.0,2.5,18.0,45.0,21.83,9.99
2016,8,16,18,45,109.5,14.0,2.45,17.5,22.5,13.76,0.0
2016,8,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,117.5,16.5,2.2,13.5,28.0,42.55,0.0
2016,8,17,6,0,235.0,33.0,2.5,14.0,56.0,100.75,65.48
2016,8,17,6,15,328.0,45.5,2.45,14.5,99.0,155.18,113.97
2016,8,17,6,30,421.0,58.0,2.4,15.0,142.0,219.59,169.75
2016,8,17,6,45,298.0,87.5,2.35,16.0,155.5,224.43,178.65
2016,8,17,7,0,175.0,117.0,2.3,17.0,169.0,206.7,166.18
2016,8,17,7,15,195.5,136.5,2.3,17.5,205.5,246.41,199.16
2016,8,17,7,30,216.0,156.0,2.3,18.0,242.0,293.91,237.32
2016,8,17,7,45,243.5,176.0,2.3,19.0,285.5,342.19,274.73
2016,8,17,8,0,271.0,196.0,2.3,20.0,329.0,392.48,312.63
2016,8,17,8,15,512.0,153.0,2.25,20.5,436.5,530.75,420.87
2016,8,17,8,30,753.0,110.0,2.2,21.0,544.0,682.44,533.28
2016,8,17,8,45,772.0,114.0,2.2,22.0,590.0,730.04,562.38
2016,8,17,9,0,791.0,118.0,2.2,23.0,636.0,776.72,590.92
2016,8,17,9,15,805.5,121.0,2.25,23.5,677.5,817.32,616.23
2016,8,17,9,30,820.0,124.0,2.3,24.0,719.0,856.17,640.08
2016,8,17,9,45,836.5,123.5,2.35,25.0,756.0,890.99,659.68
2016,8,17,10,0,853.0,123.0,2.4,26.0,793.0,918.19,674.02
2016,8,17,10,15,861.0,125.0,2.45,26.5,822.5,943.18,688.21
2016,8,17,10,30,869.0,127.0,2.5,27.0,852.0,965.31,700.53
2016,8,17,10,45,873.5,129.0,2.6,27.5,874.5,981.07,709.23
2016,8,17,11,0,878.0,131.0,2.7,28.0,897.0,993.66,716.0
2016,8,17,11,15,882.0,131.5,2.8,28.0,912.0,1000.93,720.91
2016,8,17,11,30,886.0,132.0,2.9,28.0,927.0,1004.91,723.86
2016,8,17,11,45,887.0,133.5,3.0,28.5,934.0,1003.65,722.14
2016,8,17,12,0,888.0,135.0,3.1,29.0,941.0,999.05,718.42
2016,8,17,12,15,887.5,134.5,3.15,29.0,940.0,987.69,711.5
2016,8,17,12,30,887.0,134.0,3.2,29.0,939.0,973.11,702.63
2016,8,17,12,45,877.5,138.0,3.3,29.5,928.5,951.58,688.29
2016,8,17,13,0,868.0,142.0,3.4,30.0,918.0,927.28,672.19
2016,8,17,13,15,864.0,141.0,3.45,30.0,901.5,900.32,655.37
2016,8,17,13,30,860.0,140.0,3.5,30.0,885.0,870.71,636.74
2016,8,17,13,45,855.5,138.0,3.55,30.0,861.5,837.22,615.41
2016,8,17,14,0,851.0,136.0,3.6,30.0,838.0,802.93,593.41
2016,8,17,14,15,842.0,134.0,3.65,29.5,807.0,761.1,567.19
2016,8,17,14,30,833.0,132.0,3.7,29.0,776.0,717.67,539.29
2016,8,17,14,45,823.5,128.0,3.75,28.5,739.5,670.57,506.74
2016,8,17,15,0,814.0,124.0,3.8,28.0,703.0,622.36,472.45
2016,8,17,15,15,799.0,121.0,3.8,27.5,661.0,571.1,434.71
2016,8,17,15,30,784.0,118.0,3.8,27.0,619.0,519.7,395.71
2016,8,17,15,45,766.5,113.0,3.85,26.5,572.5,465.36,353.38
2016,8,17,16,0,749.0,108.0,3.9,26.0,526.0,409.62,308.65
2016,8,17,16,15,723.0,103.5,3.85,25.0,476.0,353.96,263.15
2016,8,17,16,30,697.0,99.0,3.8,24.0,426.0,300.36,218.08
2016,8,17,16,45,664.5,92.5,3.8,23.5,375.0,245.62,171.33
2016,8,17,17,0,632.0,86.0,3.8,23.0,324.0,194.17,127.63
2016,8,17,17,15,583.5,79.0,3.65,22.0,272.5,143.6,87.44
2016,8,17,17,30,535.0,72.0,3.5,21.0,221.0,98.57,55.89
2016,8,17,17,45,467.0,62.5,3.4,20.0,172.0,56.56,34.22
2016,8,17,18,0,399.0,53.0,3.3,19.0,123.0,39.87,28.94
2016,8,17,18,15,295.5,39.5,3.15,18.0,82.0,30.64,20.37
2016,8,17,18,30,192.0,26.0,3.0,17.0,41.0,20.25,8.06
2016,8,17,18,45,96.0,13.0,2.9,16.5,20.5,12.78,0.0
2016,8,17,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,5,45,94.5,16.5,2.15,13.5,25.5,38.13,0.0
2016,8,18,6,0,189.0,33.0,2.4,14.0,51.0,89.91,57.92
2016,8,18,6,15,278.0,47.5,2.4,14.5,93.0,141.78,104.13
2016,8,18,6,30,367.0,62.0,2.4,15.0,135.0,203.63,157.51
2016,8,18,6,45,230.5,89.5,2.4,15.5,140.0,194.48,155.05
2016,8,18,7,0,94.0,117.0,2.4,16.0,145.0,170.07,136.81
2016,8,18,7,15,109.5,138.5,2.35,16.5,177.0,205.35,166.07
2016,8,18,7,30,125.0,160.0,2.3,17.0,209.0,241.98,195.64
2016,8,18,7,45,374.0,142.0,2.3,18.0,318.5,389.9,315.58
2016,8,18,8,0,623.0,124.0,2.3,19.0,428.0,551.79,440.97
2016,8,18,8,15,649.5,130.0,2.25,19.5,476.0,603.89,477.99
2016,8,18,8,30,676.0,136.0,2.2,20.0,524.0,656.45,514.93
2016,8,18,8,45,689.0,144.5,2.2,21.0,567.5,701.48,544.42
2016,8,18,9,0,702.0,153.0,2.2,22.0,611.0,745.36,571.58
2016,8,18,9,15,718.0,157.0,2.25,22.5,651.5,785.48,596.99
2016,8,18,9,30,734.0,161.0,2.3,23.0,692.0,824.16,621.13
2016,8,18,9,45,681.5,198.5,2.35,24.0,710.5,836.1,625.65
2016,8,18,10,0,629.0,236.0,2.4,25.0,729.0,842.08,625.43
2016,8,18,10,15,639.5,240.0,2.45,25.5,757.5,867.21,640.72
2016,8,18,10,30,650.0,244.0,2.5,26.0,786.0,890.18,654.29
2016,8,18,10,45,656.5,248.0,2.6,26.5,807.0,906.99,664.1
2016,8,18,11,0,663.0,252.0,2.7,27.0,828.0,921.27,672.29
2016,8,18,11,15,668.0,253.5,2.75,27.0,843.0,928.91,677.18
2016,8,18,11,30,673.0,255.0,2.8,27.0,858.0,933.87,680.44
2016,8,18,11,45,677.5,255.0,2.9,27.5,865.5,934.07,679.75
2016,8,18,12,0,682.0,255.0,3.0,28.0,873.0,931.54,677.33
2016,8,18,12,15,682.0,254.5,3.05,28.0,872.0,921.47,671.06
2016,8,18,12,30,682.0,254.0,3.1,28.0,871.0,908.79,663.1
2016,8,18,12,45,682.5,251.0,3.15,28.0,863.5,891.53,652.21
2016,8,18,13,0,683.0,248.0,3.2,28.0,856.0,871.83,639.67
2016,8,18,13,15,678.0,246.0,3.25,28.0,840.5,845.93,622.8
2016,8,18,13,30,673.0,244.0,3.3,28.0,825.0,818.05,604.46
2016,8,18,13,45,668.5,239.0,3.4,28.0,802.5,785.81,583.27
2016,8,18,14,0,664.0,234.0,3.5,28.0,780.0,751.87,560.59
2016,8,18,14,15,653.5,229.5,3.55,27.5,750.5,712.42,534.44
2016,8,18,14,30,643.0,225.0,3.6,27.0,721.0,672.05,507.08
2016,8,18,14,45,635.0,216.5,3.65,27.0,686.5,628.8,476.18
2016,8,18,15,0,627.0,208.0,3.7,27.0,652.0,584.84,444.09
2016,8,18,15,15,608.5,201.5,3.7,26.5,611.0,536.3,408.51
2016,8,18,15,30,590.0,195.0,3.7,26.0,570.0,487.78,372.04
2016,8,18,15,45,574.0,184.5,3.75,25.5,526.5,438.17,333.87
2016,8,18,16,0,558.0,174.0,3.8,25.0,483.0,389.42,295.25
2016,8,18,16,15,528.5,164.0,3.8,24.0,435.0,337.33,253.69
2016,8,18,16,30,499.0,154.0,3.8,23.0,387.0,287.95,213.37
2016,8,18,16,45,466.0,141.0,3.8,22.5,338.0,237.94,171.88
2016,8,18,17,0,433.0,128.0,3.8,22.0,289.0,191.45,133.54
2016,8,18,17,15,386.0,113.5,3.65,21.0,240.5,145.45,97.75
2016,8,18,17,30,339.0,99.0,3.5,20.0,192.0,104.85,68.93
2016,8,18,17,45,279.5,81.0,3.4,19.0,146.5,66.56,46.14
2016,8,18,18,0,220.0,63.0,3.3,18.0,101.0,50.43,38.16
2016,8,18,18,15,150.5,42.0,3.2,17.5,64.0,34.41,23.49
2016,8,18,18,30,81.0,21.0,3.1,17.0,27.0,17.74,5.35
2016,8,18,18,45,40.5,10.5,3.05,16.5,13.5,10.32,0.0
2016,8,18,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.5,2.2,13.5,19.5,26.01,0.0
2016,8,19,6,0,103.0,29.0,2.5,14.0,39.0,60.54,37.57
2016,8,19,6,15,167.5,50.0,2.55,14.5,77.5,108.28,79.51
2016,8,19,6,30,232.0,71.0,2.6,15.0,116.0,162.6,126.17
2016,8,19,6,45,131.0,90.5,2.65,15.5,117.5,151.34,120.4
2016,8,19,7,0,30.0,110.0,2.7,16.0,119.0,128.45,102.46
2016,8,19,7,15,42.5,131.5,2.6,16.5,147.0,158.5,127.34
2016,8,19,7,30,55.0,153.0,2.5,17.0,175.0,189.7,152.61
2016,8,19,7,45,66.5,177.0,2.45,17.5,207.0,224.2,180.04
2016,8,19,8,0,78.0,201.0,2.4,18.0,239.0,259.58,207.61
2016,8,19,8,15,160.0,223.0,2.35,18.5,311.5,349.22,278.69
2016,8,19,8,30,242.0,245.0,2.3,19.0,384.0,446.35,353.16
2016,8,19,8,45,413.0,223.0,2.25,20.0,482.5,570.09,446.68
2016,8,19,9,0,584.0,201.0,2.2,21.0,581.0,698.07,539.12
2016,8,19,9,15,601.5,207.5,2.2,21.5,620.5,741.15,566.72
2016,8,19,9,30,619.0,214.0,2.2,22.0,660.0,780.47,591.93
2016,8,19,9,45,612.0,230.0,2.2,22.5,689.5,806.52,606.98
2016,8,19,10,0,605.0,246.0,2.2,23.0,719.0,829.85,620.11
2016,8,19,10,15,615.5,250.5,2.25,23.5,747.5,855.02,635.41
2016,8,19,10,30,626.0,255.0,2.3,24.0,776.0,878.1,649.18
2016,8,19,10,45,629.0,261.5,2.35,24.5,796.0,893.78,657.82
2016,8,19,11,0,632.0,268.0,2.4,25.0,816.0,906.93,664.85
2016,8,19,11,15,637.0,270.0,2.45,25.5,830.5,914.87,668.68
2016,8,19,11,30,642.0,272.0,2.5,26.0,845.0,920.21,670.91
2016,8,19,11,45,643.0,274.5,2.65,26.5,852.0,919.54,670.03
2016,8,19,12,0,644.0,277.0,2.8,27.0,859.0,916.26,667.48
2016,8,19,12,15,643.5,276.5,2.85,27.0,858.0,905.96,661.01
2016,8,19,12,30,643.0,276.0,2.9,27.0,857.0,893.19,652.97
2016,8,19,12,45,649.5,269.5,3.0,27.0,851.0,878.52,644.31
2016,8,19,13,0,656.0,263.0,3.1,27.0,845.0,861.29,633.86
2016,8,19,13,15,651.0,260.5,3.15,26.5,829.0,835.43,618.17
2016,8,19,13,30,646.0,258.0,3.2,26.0,813.0,807.68,601.0
2016,8,19,13,45,640.0,253.0,3.3,26.0,790.5,774.94,579.28
2016,8,19,14,0,634.0,248.0,3.4,26.0,768.0,740.7,556.18
2016,8,19,14,15,623.0,243.0,3.45,25.5,738.0,701.41,529.91
2016,8,19,14,30,612.0,238.0,3.5,25.0,708.0,661.33,502.52
2016,8,19,14,45,600.5,230.5,3.55,25.0,673.0,617.97,471.24
2016,8,19,15,0,589.0,223.0,3.6,25.0,638.0,573.64,438.63
2016,8,19,15,15,570.0,215.5,3.55,24.5,597.0,525.52,403.03
2016,8,19,15,30,551.0,208.0,3.5,24.0,556.0,478.18,367.15
2016,8,19,15,45,529.0,198.0,3.5,24.0,511.5,428.13,327.8
2016,8,19,16,0,507.0,188.0,3.5,24.0,467.0,379.63,288.83
2016,8,19,16,15,478.0,176.5,3.45,23.0,419.5,329.04,248.56
2016,8,19,16,30,449.0,165.0,3.4,22.0,372.0,281.18,209.65
2016,8,19,16,45,411.5,151.0,3.4,21.5,323.5,231.95,169.23
2016,8,19,17,0,374.0,137.0,3.4,21.0,275.0,186.79,132.46
2016,8,19,17,15,329.5,119.5,3.3,20.0,227.0,144.7,99.93
2016,8,19,17,30,285.0,102.0,3.2,19.0,179.0,105.15,71.67
2016,8,19,17,45,228.5,81.5,3.15,18.5,134.5,68.37,48.97
2016,8,19,18,0,172.0,61.0,3.1,18.0,90.0,48.91,36.78
2016,8,19,18,15,115.0,39.0,3.0,17.5,55.5,32.08,21.39
2016,8,19,18,30,58.0,17.0,2.9,17.0,21.0,14.49,2.18
2016,8,19,18,45,29.0,8.5,2.85,16.5,10.5,8.36,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
