Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,13.0,1.75,13.5,16.5,19.75,0.0
2016,8,20,6,0,79.0,26.0,2.0,14.0,33.0,51.17,30.69
2016,8,20,6,15,134.0,48.5,2.0,14.5,70.0,96.83,70.84
2016,8,20,6,30,189.0,71.0,2.0,15.0,107.0,147.81,114.53
2016,8,20,6,45,238.0,92.0,2.0,15.5,152.0,200.22,159.49
2016,8,20,7,0,287.0,113.0,2.0,16.0,197.0,257.52,207.77
2016,8,20,7,15,180.5,134.0,2.0,16.5,190.5,235.93,190.95
2016,8,20,7,30,74.0,155.0,2.0,17.0,184.0,202.56,162.92
2016,8,20,7,45,108.0,180.0,2.0,17.5,229.0,258.76,208.14
2016,8,20,8,0,142.0,205.0,2.0,18.0,274.0,312.11,249.91
2016,8,20,8,15,317.0,202.5,2.0,18.5,376.5,441.87,352.57
2016,8,20,8,30,492.0,200.0,2.0,19.0,479.0,587.01,462.19
2016,8,20,8,45,514.5,209.0,2.05,20.0,522.5,632.61,492.47
2016,8,20,9,0,537.0,218.0,2.1,21.0,566.0,678.27,522.75
2016,8,20,9,15,555.0,225.5,2.15,21.5,605.5,718.32,549.4
2016,8,20,9,30,573.0,233.0,2.2,22.0,645.0,757.57,575.09
2016,8,20,9,45,613.5,225.0,2.3,22.5,686.0,802.09,605.15
2016,8,20,10,0,654.0,217.0,2.4,23.0,727.0,843.88,632.97
2016,8,20,10,15,664.5,221.0,2.45,23.5,755.0,869.4,648.08
2016,8,20,10,30,675.0,225.0,2.5,24.0,783.0,892.69,661.73
2016,8,20,10,45,684.5,226.0,2.65,24.5,805.5,909.5,671.88
2016,8,20,11,0,694.0,227.0,2.8,25.0,828.0,923.75,680.42
2016,8,20,11,15,699.0,228.5,2.9,25.0,842.5,931.5,685.69
2016,8,20,11,30,704.0,230.0,3.0,25.0,857.0,936.47,689.27
2016,8,20,11,45,710.5,228.0,3.15,25.5,865.0,936.44,688.67
2016,8,20,12,0,717.0,226.0,3.3,26.0,873.0,933.55,686.29
2016,8,20,12,15,717.0,226.0,3.4,26.0,872.0,923.67,680.36
2016,8,20,12,30,717.0,226.0,3.5,26.0,871.0,911.06,672.72
2016,8,20,12,45,701.0,233.0,3.6,26.0,858.5,888.18,658.22
2016,8,20,13,0,685.0,240.0,3.7,26.0,846.0,863.27,642.17
2016,8,20,13,15,680.0,238.0,3.7,25.5,830.5,837.27,625.88
2016,8,20,13,30,675.0,236.0,3.7,25.0,815.0,809.28,608.0
2016,8,20,13,45,676.0,228.0,3.75,25.0,794.0,778.43,587.2
2016,8,20,14,0,677.0,220.0,3.8,25.0,773.0,745.52,564.67
2016,8,20,14,15,666.5,216.0,3.8,24.5,743.5,706.06,537.77
2016,8,20,14,30,656.0,212.0,3.8,24.0,714.0,665.64,509.64
2016,8,20,14,45,650.0,203.0,3.85,23.5,680.0,622.62,479.28
2016,8,20,15,0,644.0,194.0,3.9,23.0,646.0,578.69,447.43
2016,8,20,15,15,626.0,188.0,3.85,22.5,605.0,530.12,410.89
2016,8,20,15,30,608.0,182.0,3.8,22.0,564.0,482.15,373.87
2016,8,20,15,45,592.5,171.5,3.8,22.0,520.5,431.92,333.63
2016,8,20,16,0,577.0,161.0,3.8,22.0,477.0,381.94,292.63
2016,8,20,16,15,548.0,152.0,3.7,21.0,429.0,330.09,250.35
2016,8,20,16,30,519.0,143.0,3.6,20.0,381.0,280.85,209.32
2016,8,20,16,45,488.5,130.5,3.55,19.5,333.0,230.98,167.15
2016,8,20,17,0,458.0,118.0,3.5,19.0,285.0,184.33,128.05
2016,8,20,17,15,409.5,105.0,3.4,18.5,236.5,138.35,91.91
2016,8,20,17,30,361.0,92.0,3.3,18.0,188.0,97.91,63.51
2016,8,20,17,45,302.5,75.0,3.2,17.5,143.0,59.66,41.9
2016,8,20,18,0,244.0,58.0,3.1,17.0,98.0,43.89,32.53
2016,8,20,18,15,166.0,38.5,2.95,16.5,61.5,29.62,19.26
2016,8,20,18,30,88.0,19.0,2.8,16.0,25.0,14.69,0.71
2016,8,20,18,45,44.0,9.5,2.7,15.5,12.5,9.34,0.0
2016,8,20,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,62.5,14.5,2.35,13.5,20.0,25.2,0.0
2016,8,21,6,0,125.0,29.0,2.7,14.0,40.0,70.25,42.82
2016,8,21,6,15,200.5,48.0,2.7,14.5,79.5,119.68,87.59
2016,8,21,6,30,276.0,67.0,2.7,15.0,119.0,177.35,137.23
2016,8,21,6,45,138.0,81.5,2.75,15.5,107.5,143.62,113.87
2016,8,21,7,0,0.0,96.0,2.8,16.0,96.0,95.92,75.33
2016,8,21,7,15,6.5,115.5,2.75,16.5,118.0,118.68,94.2
2016,8,21,7,30,13.0,135.0,2.7,17.0,140.0,142.06,113.19
2016,8,21,7,45,43.0,166.5,2.7,17.5,186.5,198.56,159.19
2016,8,21,8,0,73.0,198.0,2.7,18.0,233.0,253.19,202.76
2016,8,21,8,15,112.0,224.5,2.65,18.5,284.5,317.95,253.55
2016,8,21,8,30,151.0,251.0,2.6,19.0,336.0,378.94,300.27
2016,8,21,8,45,411.0,206.5,2.6,19.5,465.5,550.18,434.88
2016,8,21,9,0,671.0,162.0,2.6,20.0,595.0,728.32,567.66
2016,8,21,9,15,688.0,166.5,2.6,20.5,635.5,768.76,592.56
2016,8,21,9,30,705.0,171.0,2.6,21.0,676.0,807.89,617.2
2016,8,21,9,45,690.0,189.5,2.65,21.5,704.0,832.09,631.55
2016,8,21,10,0,675.0,208.0,2.7,22.0,732.0,852.86,643.63
2016,8,21,10,15,685.0,211.5,2.75,22.5,760.5,877.75,658.53
2016,8,21,10,30,695.0,215.0,2.8,23.0,789.0,900.32,671.78
2016,8,21,10,45,705.0,216.0,2.9,23.5,812.0,917.8,681.99
2016,8,21,11,0,715.0,217.0,3.0,24.0,835.0,932.66,690.54
2016,8,21,11,15,720.0,218.5,3.1,24.0,849.5,940.48,695.84
2016,8,21,11,30,725.0,220.0,3.2,24.0,864.0,945.45,699.41
2016,8,21,11,45,730.0,219.5,3.3,24.5,872.0,945.43,698.42
2016,8,21,12,0,735.0,219.0,3.4,25.0,880.0,942.49,695.63
2016,8,21,12,15,735.0,219.0,3.5,25.0,879.0,932.4,689.53
2016,8,21,12,30,735.0,219.0,3.6,25.0,878.0,919.51,681.67
2016,8,21,12,45,748.0,208.5,3.75,25.0,873.5,905.13,673.14
2016,8,21,13,0,761.0,198.0,3.9,25.0,869.0,887.64,662.51
2016,8,21,13,15,756.0,196.5,3.95,24.5,852.5,860.48,646.0
2016,8,21,13,30,751.0,195.0,4.0,24.0,836.0,831.06,627.87
2016,8,21,13,45,745.5,191.5,4.1,24.0,813.0,797.15,605.45
2016,8,21,14,0,740.0,188.0,4.2,24.0,790.0,761.36,581.12
2016,8,21,14,15,729.5,184.5,4.2,23.5,759.0,720.18,552.77
2016,8,21,14,30,719.0,181.0,4.2,23.0,728.0,677.85,523.0
2016,8,21,14,45,707.0,176.0,4.25,22.5,692.0,632.17,490.22
2016,8,21,15,0,695.0,171.0,4.3,22.0,656.0,585.92,456.14
2016,8,21,15,15,677.0,166.0,4.2,21.5,614.5,535.97,418.05
2016,8,21,15,30,659.0,161.0,4.1,21.0,573.0,486.49,379.33
2016,8,21,15,45,637.5,154.0,4.1,20.5,527.5,434.25,337.62
2016,8,21,16,0,616.0,147.0,4.1,20.0,482.0,383.35,295.84
2016,8,21,16,15,563.0,140.0,4.05,19.5,423.5,323.06,246.15
2016,8,21,16,30,510.0,133.0,4.0,19.0,365.0,267.57,199.83
2016,8,21,16,45,393.5,132.5,3.95,18.5,298.5,208.57,152.88
2016,8,21,17,0,277.0,132.0,3.9,18.0,232.0,164.98,120.12
2016,8,21,17,15,329.0,109.5,3.75,17.5,209.5,130.84,89.63
2016,8,21,17,30,381.0,87.0,3.6,17.0,187.0,93.63,59.88
2016,8,21,17,45,315.5,71.5,3.5,16.5,141.5,55.67,43.41
2016,8,21,18,0,250.0,56.0,3.4,16.0,96.0,42.43,31.34
2016,8,21,18,15,168.0,37.0,3.3,15.5,59.5,28.51,18.23
2016,8,21,18,30,86.0,18.0,3.2,15.0,23.0,13.94,0.0
2016,8,21,18,45,43.0,9.0,3.1,14.5,11.5,8.85,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,2.75,12.5,6.0,5.9,0.0
2016,8,22,6,0,0.0,12.0,3.0,13.0,12.0,11.57,2.87
2016,8,22,6,15,0.0,25.0,3.0,13.5,25.0,24.13,14.41
2016,8,22,6,30,0.0,38.0,3.0,14.0,38.0,36.7,25.42
2016,8,22,6,45,0.0,52.5,3.0,14.5,52.5,50.85,37.65
2016,8,22,7,0,0.0,67.0,3.0,15.0,67.0,65.24,49.89
2016,8,22,7,15,0.0,83.0,2.9,15.5,83.0,81.18,63.19
2016,8,22,7,30,0.0,99.0,2.8,16.0,99.0,97.1,76.21
2016,8,22,7,45,0.0,115.0,2.75,16.5,115.0,113.02,88.99
2016,8,22,8,0,0.0,131.0,2.7,17.0,131.0,128.94,101.55
2016,8,22,8,15,10.0,167.5,2.65,17.5,173.0,172.96,136.95
2016,8,22,8,30,20.0,204.0,2.6,18.0,215.0,217.92,172.36
2016,8,22,8,45,71.0,248.5,2.6,19.0,293.0,311.52,245.89
2016,8,22,9,0,122.0,293.0,2.6,20.0,371.0,410.4,320.71
2016,8,22,9,15,403.0,235.5,2.65,20.5,518.5,601.56,469.14
2016,8,22,9,30,684.0,178.0,2.7,21.0,666.0,796.63,611.44
2016,8,22,9,45,690.0,185.5,2.75,21.5,699.0,827.09,628.94
2016,8,22,10,0,696.0,193.0,2.8,22.0,732.0,855.29,646.12
2016,8,22,10,15,706.0,196.0,2.9,22.5,760.5,880.01,661.2
2016,8,22,10,30,716.0,199.0,3.0,23.0,789.0,902.35,674.66
2016,8,22,10,45,723.0,201.0,3.1,23.5,810.5,918.24,683.79
2016,8,22,11,0,730.0,203.0,3.2,24.0,832.0,931.4,691.21
2016,8,22,11,15,734.5,204.5,3.3,24.0,846.0,938.8,696.22
2016,8,22,11,30,739.0,206.0,3.4,24.0,860.0,943.3,699.45
2016,8,22,11,45,742.0,206.0,3.55,24.5,867.0,941.83,697.77
2016,8,22,12,0,745.0,206.0,3.7,25.0,874.0,937.42,694.25
2016,8,22,12,15,745.0,205.5,3.8,24.5,872.5,926.73,689.0
2016,8,22,12,30,745.0,205.0,3.9,24.0,871.0,913.22,681.93
2016,8,22,12,45,709.0,224.5,4.0,24.0,853.5,884.4,663.1
2016,8,22,13,0,673.0,244.0,4.1,24.0,836.0,854.0,642.63
2016,8,22,13,15,668.0,241.5,4.1,24.0,820.0,827.68,624.64
2016,8,22,13,30,663.0,239.0,4.1,24.0,804.0,799.4,605.12
2016,8,22,13,45,662.0,232.0,4.2,24.0,782.5,768.15,583.88
2016,8,22,14,0,661.0,225.0,4.3,24.0,761.0,735.0,560.97
2016,8,22,14,15,650.5,220.5,4.3,23.5,731.0,695.54,533.71
2016,8,22,14,30,640.0,216.0,4.3,23.0,701.0,655.18,505.26
2016,8,22,14,45,631.5,208.0,4.35,22.5,667.0,612.07,474.35
2016,8,22,15,0,623.0,200.0,4.4,22.0,633.0,568.3,442.27
2016,8,22,15,15,605.0,193.5,4.35,21.5,592.5,520.21,405.68
2016,8,22,15,30,587.0,187.0,4.3,21.0,552.0,472.1,368.2
2016,8,22,15,45,569.0,177.0,4.3,20.5,508.0,422.21,328.51
2016,8,22,16,0,551.0,167.0,4.3,20.0,464.0,373.39,288.61
2016,8,22,16,15,521.5,157.0,4.2,19.5,416.5,321.88,245.73
2016,8,22,16,30,492.0,147.0,4.1,19.0,369.0,273.1,204.46
2016,8,22,16,45,459.0,134.0,4.0,18.5,321.0,223.78,162.76
2016,8,22,17,0,426.0,121.0,3.9,18.0,273.0,178.01,124.54
2016,8,22,17,15,377.5,106.5,3.75,17.5,225.0,132.78,89.19
2016,8,22,17,30,329.0,92.0,3.6,17.0,177.0,93.13,61.6
2016,8,22,17,45,270.0,74.0,3.45,16.5,133.0,56.2,43.83
2016,8,22,18,0,211.0,56.0,3.3,16.0,89.0,42.59,31.41
2016,8,22,18,15,137.5,36.0,3.15,15.5,54.0,29.7,19.0
2016,8,22,18,30,64.0,16.0,3.0,15.0,19.0,13.64,0.0
2016,8,22,18,45,32.0,8.0,2.85,14.5,9.5,7.86,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,14.0,2.2,13.5,20.0,26.44,0.0
2016,8,23,6,0,147.0,28.0,2.5,14.0,40.0,73.28,42.27
2016,8,23,6,15,233.5,44.5,2.5,14.5,80.0,124.8,90.45
2016,8,23,6,30,320.0,61.0,2.5,15.0,120.0,185.05,142.38
2016,8,23,6,45,386.0,73.5,2.55,15.5,167.5,241.98,192.08
2016,8,23,7,0,452.0,86.0,2.6,16.0,215.0,305.64,246.54
2016,8,23,7,15,308.0,119.5,2.55,16.5,215.5,288.33,234.16
2016,8,23,7,30,164.0,153.0,2.5,17.0,216.0,255.65,207.08
2016,8,23,7,45,393.0,136.0,2.45,18.0,315.5,393.21,318.71
2016,8,23,8,0,622.0,119.0,2.4,19.0,415.0,542.79,434.73
2016,8,23,8,15,649.5,125.0,2.35,19.5,463.5,595.4,472.52
2016,8,23,8,30,677.0,131.0,2.3,20.0,512.0,648.54,510.14
2016,8,23,8,45,699.0,135.5,2.3,20.5,557.5,696.02,542.65
2016,8,23,9,0,721.0,140.0,2.3,21.0,603.0,742.96,573.22
2016,8,23,9,15,737.0,143.5,2.3,21.5,643.5,782.96,598.37
2016,8,23,9,30,753.0,147.0,2.3,22.0,684.0,821.47,622.15
2016,8,23,9,45,745.0,161.0,2.35,22.5,714.0,848.52,638.23
2016,8,23,10,0,737.0,175.0,2.4,23.0,744.0,872.37,652.16
2016,8,23,10,15,747.0,177.5,2.45,23.5,773.0,897.29,666.81
2016,8,23,10,30,757.0,180.0,2.5,24.0,802.0,919.71,679.73
2016,8,23,10,45,765.0,181.5,2.6,24.5,824.0,932.43,686.69
2016,8,23,11,0,773.0,183.0,2.7,25.0,846.0,946.46,694.67
2016,8,23,11,15,777.5,184.0,2.75,25.0,860.5,953.66,699.18
2016,8,23,11,30,782.0,185.0,2.8,25.0,875.0,957.83,701.88
2016,8,23,11,45,786.0,184.5,2.9,25.5,882.5,956.91,700.41
2016,8,23,12,0,790.0,184.0,3.0,26.0,890.0,952.92,697.05
2016,8,23,12,15,789.5,184.0,3.1,26.0,889.0,942.11,690.69
2016,8,23,12,30,789.0,184.0,3.2,26.0,888.0,928.36,682.48
2016,8,23,12,45,792.5,180.0,3.3,26.5,880.5,911.37,670.83
2016,8,23,13,0,796.0,176.0,3.4,27.0,873.0,891.44,657.28
2016,8,23,13,15,791.0,174.5,3.45,27.0,856.5,863.79,639.56
2016,8,23,13,30,786.0,173.0,3.5,27.0,840.0,833.77,620.21
2016,8,23,13,45,780.5,170.0,3.6,27.0,816.5,799.67,598.19
2016,8,23,14,0,775.0,167.0,3.7,27.0,793.0,763.58,574.59
2016,8,23,14,15,765.5,164.0,3.75,26.5,762.0,722.73,547.57
2016,8,23,14,30,756.0,161.0,3.8,26.0,731.0,680.23,518.27
2016,8,23,14,45,744.5,156.5,3.9,26.0,695.0,633.81,484.59
2016,8,23,15,0,733.0,152.0,4.0,26.0,659.0,586.68,449.57
2016,8,23,15,15,716.0,147.5,4.0,25.5,617.0,536.03,411.62
2016,8,23,15,30,699.0,143.0,4.0,25.0,575.0,485.66,372.79
2016,8,23,15,45,679.0,136.5,4.0,24.5,529.5,432.59,330.8
2016,8,23,16,0,659.0,130.0,4.0,24.0,484.0,380.63,288.47
2016,8,23,16,15,630.0,123.5,3.95,23.0,434.5,326.95,244.29
2016,8,23,16,30,601.0,117.0,3.9,22.0,385.0,275.86,201.25
2016,8,23,16,45,565.5,108.0,3.85,21.5,335.0,223.79,157.03
2016,8,23,17,0,530.0,99.0,3.8,21.0,285.0,175.54,116.73
2016,8,23,17,15,478.0,88.5,3.65,20.0,235.5,127.58,79.88
2016,8,23,17,30,426.0,78.0,3.5,19.0,186.0,85.73,52.25
2016,8,23,17,45,356.5,64.0,3.4,18.0,140.0,47.27,35.74
2016,8,23,18,0,287.0,50.0,3.3,17.0,94.0,37.88,27.14
2016,8,23,18,15,191.5,33.0,3.2,16.5,57.5,25.46,15.15
2016,8,23,18,30,96.0,16.0,3.1,16.0,21.0,12.44,0.0
2016,8,23,18,45,48.0,8.0,3.05,15.5,10.5,7.86,0.0
2016,8,23,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,5,45,108.5,13.5,2.0,12.5,22.0,31.85,0.0
2016,8,24,6,0,217.0,27.0,2.3,13.0,44.0,87.85,49.08
2016,8,24,6,15,317.5,40.0,2.3,13.5,86.5,143.98,103.81
2016,8,24,6,30,418.0,53.0,2.3,14.0,129.0,210.03,161.26
2016,8,24,6,45,214.5,76.0,2.35,14.5,115.5,171.82,136.65
2016,8,24,7,0,11.0,99.0,2.4,15.0,102.0,104.44,82.69
2016,8,24,7,15,18.0,119.0,2.35,15.5,125.0,128.5,102.8
2016,8,24,7,30,25.0,139.0,2.3,16.0,148.0,158.03,126.91
2016,8,24,7,45,45.0,166.0,2.3,16.5,186.0,199.55,160.53
2016,8,24,8,0,65.0,193.0,2.3,17.0,224.0,242.77,194.87
2016,8,24,8,15,79.5,218.0,2.3,17.5,260.0,281.54,224.93
2016,8,24,8,30,94.0,243.0,2.3,18.0,296.0,321.29,255.2
2016,8,24,8,45,160.5,264.5,2.3,19.0,364.0,405.53,319.79
2016,8,24,9,0,227.0,286.0,2.3,20.0,432.0,486.58,379.88
2016,8,24,9,15,531.5,202.0,2.3,20.5,572.0,671.26,521.04
2016,8,24,9,30,836.0,118.0,2.3,21.0,712.0,857.35,650.39
2016,8,24,9,45,856.0,115.5,2.35,21.5,750.0,887.88,667.23
2016,8,24,10,0,876.0,113.0,2.4,22.0,788.0,921.6,687.57
2016,8,24,10,15,883.5,114.5,2.45,22.5,817.0,945.77,701.38
2016,8,24,10,30,891.0,116.0,2.5,23.0,846.0,966.96,713.3
2016,8,24,10,45,896.5,117.5,2.6,23.5,868.5,983.13,722.44
2016,8,24,11,0,902.0,119.0,2.7,24.0,891.0,996.02,729.55
2016,8,24,11,15,905.0,119.5,2.75,24.0,905.5,1002.09,733.3
2016,8,24,11,30,908.0,120.0,2.8,24.0,920.0,1004.74,735.01
2016,8,24,11,45,908.5,121.0,2.9,24.5,926.0,1002.06,732.41
2016,8,24,12,0,909.0,122.0,3.0,25.0,932.0,995.94,727.72
2016,8,24,12,15,908.5,122.0,3.05,25.0,931.0,984.45,720.65
2016,8,24,12,30,908.0,122.0,3.1,25.0,930.0,969.64,711.52
2016,8,24,12,45,886.0,133.5,3.2,25.5,915.0,943.62,694.05
2016,8,24,13,0,864.0,145.0,3.3,26.0,900.0,915.13,674.98
2016,8,24,13,15,860.0,143.5,3.35,26.0,882.5,890.4,659.41
2016,8,24,13,30,856.0,142.0,3.4,26.0,865.0,859.36,639.48
2016,8,24,13,45,848.5,141.0,3.5,26.0,840.5,823.52,616.44
2016,8,24,14,0,841.0,140.0,3.6,26.0,816.0,785.59,591.72
2016,8,24,14,15,832.0,137.5,3.6,25.5,784.5,743.18,564.3
2016,8,24,14,30,823.0,135.0,3.6,25.0,753.0,699.21,534.28
2016,8,24,14,45,810.5,132.0,3.65,25.0,715.5,651.15,499.2
2016,8,24,15,0,798.0,129.0,3.7,25.0,678.0,602.29,462.67
2016,8,24,15,15,781.5,125.5,3.7,24.5,635.0,550.2,423.5
2016,8,24,15,30,765.0,122.0,3.7,24.0,592.0,496.57,382.01
2016,8,24,15,45,744.5,117.5,3.7,23.5,545.0,441.87,338.42
2016,8,24,16,0,724.0,113.0,3.7,23.0,498.0,388.21,294.29
2016,8,24,16,15,695.0,107.5,3.65,22.0,447.5,332.03,247.6
2016,8,24,16,30,666.0,102.0,3.6,21.0,397.0,278.33,201.88
2016,8,24,16,45,629.5,95.0,3.55,20.5,345.5,224.31,155.5
2016,8,24,17,0,593.0,88.0,3.5,20.0,294.0,174.13,113.26
2016,8,24,17,15,539.5,79.5,3.4,19.0,243.0,124.76,75.37
2016,8,24,17,30,486.0,71.0,3.3,18.0,192.0,81.64,47.75
2016,8,24,17,45,409.5,59.0,3.2,17.5,144.0,43.93,32.87
2016,8,24,18,0,333.0,47.0,3.1,17.0,96.0,35.61,25.11
2016,8,24,18,15,222.0,31.5,3.05,16.5,58.5,24.35,13.92
2016,8,24,18,30,111.0,16.0,3.0,16.0,21.0,12.52,0.0
2016,8,24,18,45,55.5,8.0,2.95,15.5,10.5,7.86,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,108.0,13.0,2.35,13.5,21.0,31.13,0.0
2016,8,25,6,0,216.0,26.0,2.6,14.0,42.0,85.87,45.67
2016,8,25,6,15,318.0,38.5,2.6,14.5,84.0,142.23,101.73
2016,8,25,6,30,420.0,51.0,2.6,15.0,126.0,208.14,158.99
2016,8,25,6,45,210.0,46.5,2.65,15.5,84.0,140.92,110.81
2016,8,25,7,0,0.0,42.0,2.7,16.0,42.0,40.56,28.79
2016,8,25,7,15,0.0,51.5,2.7,16.5,51.5,49.75,36.55
2016,8,25,7,30,0.0,61.0,2.7,17.0,61.0,58.95,44.12
2016,8,25,7,45,0.0,93.5,2.7,17.5,93.5,91.08,70.61
2016,8,25,8,0,0.0,126.0,2.7,18.0,126.0,123.91,97.14
2016,8,25,8,15,7.0,159.0,2.65,18.5,163.0,162.22,127.77
2016,8,25,8,30,14.0,192.0,2.6,19.0,200.0,201.18,158.35
2016,8,25,8,45,24.5,221.5,2.6,19.5,237.0,239.69,188.16
2016,8,25,9,0,35.0,251.0,2.6,20.0,274.0,286.89,224.15
2016,8,25,9,15,84.5,291.0,2.6,20.5,350.0,371.35,289.11
2016,8,25,9,30,134.0,331.0,2.6,21.0,426.0,467.17,360.44
2016,8,25,9,45,511.0,217.0,2.65,21.5,605.5,696.69,537.03
2016,8,25,10,0,888.0,103.0,2.7,22.0,785.0,920.5,691.25
2016,8,25,10,15,896.0,104.5,2.75,22.5,814.5,945.36,703.85
2016,8,25,10,30,904.0,106.0,2.8,23.0,844.0,967.21,716.25
2016,8,25,10,45,911.0,106.5,2.85,23.5,867.0,983.89,725.27
2016,8,25,11,0,918.0,107.0,2.9,24.0,890.0,997.27,732.24
2016,8,25,11,15,921.5,107.5,2.9,24.0,905.0,1003.89,735.9
2016,8,25,11,30,925.0,108.0,2.9,24.0,920.0,1007.03,737.48
2016,8,25,11,45,927.0,108.5,2.95,24.5,927.5,1005.21,734.99
2016,8,25,12,0,929.0,109.0,3.0,25.0,935.0,999.88,730.37
2016,8,25,12,15,929.0,109.0,3.05,25.0,933.5,988.65,723.47
2016,8,25,12,30,929.0,109.0,3.1,25.0,932.0,974.0,714.46
2016,8,25,12,45,919.0,113.5,3.15,25.0,920.5,951.51,700.36
2016,8,25,13,0,909.0,118.0,3.2,25.0,909.0,926.12,684.37
2016,8,25,13,15,905.0,117.0,3.25,25.0,892.0,897.66,666.3
2016,8,25,13,30,901.0,116.0,3.3,25.0,875.0,866.42,646.28
2016,8,25,13,45,894.5,115.0,3.4,25.0,850.0,830.54,623.24
2016,8,25,14,0,888.0,114.0,3.5,25.0,825.0,792.35,598.37
2016,8,25,14,15,879.5,112.0,3.6,24.5,793.5,749.61,571.13
2016,8,25,14,30,871.0,110.0,3.7,24.0,762.0,705.1,541.98
2016,8,25,14,45,859.5,108.0,3.8,24.0,724.0,657.13,506.79
2016,8,25,15,0,848.0,106.0,3.9,24.0,686.0,607.35,469.36
2016,8,25,15,15,833.0,103.5,3.95,23.5,643.0,554.74,429.48
2016,8,25,15,30,818.0,101.0,4.0,23.0,600.0,501.95,388.13
2016,8,25,15,45,798.5,97.0,4.05,22.5,552.5,445.81,342.89
2016,8,25,16,0,779.0,93.0,4.1,22.0,505.0,390.5,296.85
2016,8,25,16,15,752.5,89.0,4.05,21.0,454.0,333.94,249.04
2016,8,25,16,30,726.0,85.0,4.0,20.0,403.0,277.23,200.08
2016,8,25,16,45,690.5,79.5,4.0,19.5,351.0,221.56,151.61
2016,8,25,17,0,655.0,74.0,4.0,19.0,299.0,169.54,107.31
2016,8,25,17,15,603.0,67.0,3.9,18.0,247.0,118.27,67.82
2016,8,25,17,30,551.0,60.0,3.8,17.0,195.0,72.98,39.47
2016,8,25,17,45,473.0,50.5,3.7,16.5,146.5,36.41,26.38
2016,8,25,18,0,395.0,41.0,3.6,16.0,98.0,31.01,21.18
2016,8,25,18,15,270.0,28.0,3.45,15.5,59.5,21.78,11.53
2016,8,25,18,30,145.0,15.0,3.3,15.0,21.0,14.74,0.0
2016,8,25,18,45,72.5,7.5,3.15,14.5,10.5,7.37,0.0
2016,8,25,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,114.0,12.5,2.1,13.5,21.0,31.52,0.0
2016,8,26,6,0,228.0,25.0,2.4,14.0,42.0,86.82,43.68
2016,8,26,6,15,335.5,37.5,2.45,14.5,85.0,145.73,103.73
2016,8,26,6,30,443.0,50.0,2.5,15.0,128.0,214.31,163.29
2016,8,26,6,45,507.5,59.5,2.55,15.5,177.5,274.47,216.67
2016,8,26,7,0,572.0,69.0,2.6,16.0,227.0,340.91,274.07
2016,8,26,7,15,286.0,72.5,2.6,16.5,151.5,229.69,186.94
2016,8,26,7,30,0.0,76.0,2.6,17.0,76.0,73.67,56.28
2016,8,26,7,45,0.0,98.0,2.6,17.5,98.0,95.7,74.42
2016,8,26,8,0,0.0,120.0,2.6,18.0,120.0,117.78,92.12
2016,8,26,8,15,5.5,153.5,2.6,18.5,157.0,155.53,122.36
2016,8,26,8,30,11.0,187.0,2.6,19.0,194.0,193.85,152.47
2016,8,26,8,45,35.5,228.5,2.6,19.5,251.5,262.89,206.72
2016,8,26,9,0,60.0,270.0,2.6,20.0,309.0,327.71,256.33
2016,8,26,9,15,184.5,289.5,2.6,20.5,418.0,460.98,359.55
2016,8,26,9,30,309.0,309.0,2.6,21.0,527.0,601.78,463.76
2016,8,26,9,45,567.0,224.5,2.65,21.5,649.0,753.66,577.06
2016,8,26,10,0,825.0,140.0,2.7,22.0,771.0,907.98,682.36
2016,8,26,10,15,833.5,142.0,2.75,22.5,800.0,932.55,695.5
2016,8,26,10,30,842.0,144.0,2.8,23.0,829.0,954.28,707.89
2016,8,26,10,45,845.5,147.0,2.85,23.5,850.5,969.34,715.9
2016,8,26,11,0,849.0,150.0,2.9,24.0,872.0,981.2,721.93
2016,8,26,11,15,852.5,150.5,2.95,24.0,886.5,987.13,725.6
2016,8,26,11,30,856.0,151.0,3.0,24.0,901.0,989.77,727.29
2016,8,26,11,45,856.5,152.5,3.1,24.5,907.0,987.26,724.74
2016,8,26,12,0,857.0,154.0,3.2,25.0,913.0,981.44,720.15
2016,8,26,12,15,856.5,153.5,3.25,25.0,911.5,969.33,712.58
2016,8,26,12,30,856.0,153.0,3.3,25.0,910.0,954.04,703.02
2016,8,26,12,45,858.0,150.0,3.4,25.0,901.5,935.35,691.61
2016,8,26,13,0,860.0,147.0,3.5,25.0,893.0,913.55,678.12
2016,8,26,13,15,855.5,146.0,3.55,25.0,875.5,885.17,659.87
2016,8,26,13,30,851.0,145.0,3.6,25.0,858.0,854.18,639.8
2016,8,26,13,45,845.0,142.5,3.7,25.0,833.5,818.05,616.32
2016,8,26,14,0,839.0,140.0,3.8,25.0,809.0,779.75,591.1
2016,8,26,14,15,829.5,137.5,3.85,24.5,777.0,736.94,563.33
2016,8,26,14,30,820.0,135.0,3.9,24.0,745.0,692.61,532.65
2016,8,26,14,45,809.5,131.0,3.95,24.0,708.0,644.89,497.46
2016,8,26,15,0,799.0,127.0,4.0,24.0,671.0,596.21,460.69
2016,8,26,15,15,782.0,123.5,4.0,23.5,627.5,543.75,420.82
2016,8,26,15,30,765.0,120.0,4.0,23.0,584.0,489.82,378.66
2016,8,26,15,45,746.0,115.0,4.0,22.5,537.0,435.33,334.76
2016,8,26,16,0,727.0,110.0,4.0,22.0,490.0,381.71,290.19
2016,8,26,16,15,698.0,104.5,3.95,21.5,439.5,325.46,242.53
2016,8,26,16,30,669.0,99.0,3.9,21.0,389.0,271.69,196.08
2016,8,26,16,45,632.0,91.5,3.85,20.5,337.5,217.1,149.19
2016,8,26,17,0,595.0,84.0,3.8,20.0,286.0,166.42,106.71
2016,8,26,17,15,540.0,75.5,3.65,19.0,235.0,117.09,69.4
2016,8,26,17,30,485.0,67.0,3.5,18.0,184.0,74.19,42.98
2016,8,26,17,45,406.5,55.5,3.4,17.5,136.5,41.36,30.54
2016,8,26,18,0,328.0,44.0,3.3,17.0,89.0,34.28,23.8
2016,8,26,18,15,212.0,28.5,3.15,16.5,52.5,22.1,11.19
2016,8,26,18,30,96.0,13.0,3.0,16.0,16.0,12.78,0.0
2016,8,26,18,45,48.0,6.5,2.9,15.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,12.5,2.1,13.5,18.0,25.1,0.0
2016,8,27,6,0,153.0,25.0,2.3,14.0,36.0,69.02,32.19
2016,8,27,6,15,249.0,41.0,2.35,14.0,76.5,124.57,88.94
2016,8,27,6,30,345.0,57.0,2.4,14.0,117.0,187.8,143.94
2016,8,27,6,45,414.0,69.5,2.45,14.5,165.5,246.92,195.91
2016,8,27,7,0,483.0,82.0,2.5,15.0,214.0,314.83,254.24
2016,8,27,7,15,241.5,100.5,2.45,15.5,166.5,232.94,189.8
2016,8,27,7,30,0.0,119.0,2.4,16.0,119.0,118.39,93.7
2016,8,27,7,45,8.0,142.0,2.4,16.5,145.5,146.38,116.62
2016,8,27,8,0,16.0,165.0,2.4,17.0,172.0,175.06,139.52
2016,8,27,8,15,28.5,192.5,2.4,17.5,207.0,218.7,174.13
2016,8,27,8,30,41.0,220.0,2.4,18.0,242.0,257.73,204.4
2016,8,27,8,45,35.5,232.0,2.45,18.5,252.5,266.83,210.31
2016,8,27,9,0,30.0,244.0,2.5,19.0,263.0,275.5,215.91
2016,8,27,9,15,46.5,275.5,2.55,19.5,307.5,323.13,252.19
2016,8,27,9,30,63.0,307.0,2.6,20.0,352.0,371.53,288.28
2016,8,27,9,45,62.5,323.5,2.65,20.5,370.0,389.22,300.25
2016,8,27,10,0,62.0,340.0,2.7,21.0,388.0,406.62,312.04
2016,8,27,10,15,445.0,244.5,2.75,21.5,604.0,683.45,525.37
2016,8,27,10,30,828.0,149.0,2.8,22.0,820.0,945.3,707.03
2016,8,27,10,45,834.0,150.0,2.85,22.5,842.0,960.37,712.91
2016,8,27,11,0,840.0,151.0,2.9,23.0,864.0,972.32,719.06
2016,8,27,11,15,843.5,152.0,2.95,23.0,878.0,978.69,723.04
2016,8,27,11,30,847.0,153.0,3.0,23.0,892.0,981.78,725.03
2016,8,27,11,45,849.5,153.0,3.1,23.5,898.0,979.56,722.66
2016,8,27,12,0,852.0,153.0,3.2,24.0,904.0,974.05,718.26
2016,8,27,12,15,851.0,152.5,3.3,24.0,902.5,961.46,710.67
2016,8,27,12,30,850.0,152.0,3.4,24.0,901.0,945.72,701.09
2016,8,27,12,45,844.5,153.5,3.5,24.0,890.5,924.9,688.11
2016,8,27,13,0,839.0,155.0,3.6,24.0,880.0,901.26,673.24
2016,8,27,13,15,834.0,153.5,3.65,24.0,862.5,872.36,654.47
2016,8,27,13,30,829.0,152.0,3.7,24.0,845.0,840.96,633.91
2016,8,27,13,45,824.5,149.0,3.8,24.0,821.0,806.12,611.08
2016,8,27,14,0,820.0,146.0,3.9,24.0,797.0,769.08,586.49
2016,8,27,14,15,810.0,143.5,3.9,23.5,765.5,726.54,558.29
2016,8,27,14,30,800.0,141.0,3.9,23.0,734.0,682.58,527.21
2016,8,27,14,45,791.5,136.0,3.95,23.0,697.0,635.95,492.64
2016,8,27,15,0,783.0,131.0,4.0,23.0,660.0,588.24,456.4
2016,8,27,15,15,766.0,127.0,4.0,22.5,617.0,536.03,416.49
2016,8,27,15,30,749.0,123.0,4.0,22.0,574.0,482.35,374.31
2016,8,27,15,45,733.5,116.5,4.0,21.5,528.5,428.78,330.89
2016,8,27,16,0,718.0,110.0,4.0,21.0,483.0,375.76,286.56
2016,8,27,16,15,689.0,104.5,3.95,20.5,433.0,320.04,239.09
2016,8,27,16,30,660.0,99.0,3.9,20.0,383.0,266.82,192.9
2016,8,27,16,45,628.5,90.5,3.85,19.5,332.5,213.09,146.41
2016,8,27,17,0,597.0,82.0,3.8,19.0,282.0,162.67,103.87
2016,8,27,17,15,542.0,73.5,3.7,18.0,231.0,113.4,66.76
2016,8,27,17,30,487.0,65.0,3.6,17.0,180.0,70.55,40.85
2016,8,27,17,45,413.0,53.0,3.5,16.5,133.5,39.36,28.88
2016,8,27,18,0,339.0,41.0,3.4,16.0,87.0,31.68,21.58
2016,8,27,18,15,219.0,26.5,3.25,15.5,51.0,20.88,9.64
2016,8,27,18,30,99.0,12.0,3.1,15.0,15.0,11.8,0.0
2016,8,27,18,45,49.5,6.0,3.0,14.5,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,102.0,11.5,1.35,12.5,18.5,28.26,0.0
2016,8,28,6,0,204.0,23.0,1.5,13.0,37.0,78.04,33.45
2016,8,28,6,15,310.0,36.5,1.5,13.5,79.5,136.89,96.89
2016,8,28,6,30,416.0,50.0,1.5,14.0,122.0,204.31,155.4
2016,8,28,6,45,488.0,59.5,1.55,14.5,172.0,265.79,209.48
2016,8,28,7,0,560.0,69.0,1.6,15.0,222.0,334.37,268.26
2016,8,28,7,15,314.0,107.5,1.55,15.5,196.5,282.94,229.34
2016,8,28,7,30,68.0,146.0,1.5,16.0,171.0,189.89,152.83
2016,8,28,7,45,210.5,158.0,1.45,16.5,252.5,301.41,244.28
2016,8,28,8,0,353.0,170.0,1.4,17.0,334.0,414.03,332.99
2016,8,28,8,15,567.0,136.0,1.4,17.5,433.0,547.89,436.16
2016,8,28,8,30,781.0,102.0,1.4,18.0,532.0,685.23,536.84
2016,8,28,8,45,803.0,104.5,1.45,18.5,579.0,734.21,568.04
2016,8,28,9,0,825.0,107.0,1.5,19.0,626.0,782.33,598.95
2016,8,28,9,15,839.0,109.5,1.55,19.5,667.5,822.69,624.04
2016,8,28,9,30,853.0,112.0,1.6,20.0,709.0,861.11,647.57
2016,8,28,9,45,867.0,112.5,1.7,21.0,746.0,889.89,663.75
2016,8,28,10,0,881.0,113.0,1.8,22.0,783.0,921.42,681.7
2016,8,28,10,15,888.5,114.5,1.9,22.5,812.0,945.46,695.89
2016,8,28,10,30,896.0,116.0,2.0,23.0,841.0,966.47,708.19
2016,8,28,10,45,901.0,117.5,2.15,23.5,863.0,981.97,717.53
2016,8,28,11,0,906.0,119.0,2.3,24.0,885.0,994.15,724.8
2016,8,28,11,15,909.5,120.0,2.4,24.0,899.5,1000.96,729.59
2016,8,28,11,30,913.0,121.0,2.5,24.0,914.0,1004.32,732.31
2016,8,28,11,45,914.5,121.0,2.65,24.5,920.5,1001.23,730.05
2016,8,28,12,0,916.0,121.0,2.8,25.0,927.0,994.68,725.63
2016,8,28,12,15,915.5,121.0,2.9,25.0,925.0,982.81,718.8
2016,8,28,12,30,915.0,121.0,3.0,25.0,923.0,967.58,709.85
2016,8,28,12,45,928.0,111.5,3.1,25.5,917.5,951.54,699.04
2016,8,28,13,0,941.0,102.0,3.2,26.0,912.0,931.76,685.79
2016,8,28,13,15,937.0,101.5,3.3,25.5,894.5,902.85,669.11
2016,8,28,13,30,933.0,101.0,3.4,25.0,877.0,871.03,650.32
2016,8,28,13,45,927.0,100.0,3.5,25.0,852.0,834.38,626.73
2016,8,28,14,0,921.0,99.0,3.6,25.0,827.0,795.28,601.22
2016,8,28,14,15,913.0,97.5,3.6,24.5,795.0,752.02,573.18
2016,8,28,14,30,905.0,96.0,3.6,24.0,763.0,706.86,543.41
2016,8,28,14,45,894.5,94.0,3.65,24.0,724.5,657.96,507.32
2016,8,28,15,0,884.0,92.0,3.7,24.0,686.0,607.85,469.37
2016,8,28,15,15,869.5,89.5,3.65,23.5,642.5,554.14,428.27
2016,8,28,15,30,855.0,87.0,3.6,23.0,599.0,500.1,385.6
2016,8,28,15,45,836.0,84.0,3.55,23.0,550.5,441.63,337.56
2016,8,28,16,0,817.0,81.0,3.5,23.0,502.0,385.5,289.98
2016,8,28,16,15,791.5,77.5,3.45,22.0,451.0,327.79,241.11
2016,8,28,16,30,766.0,74.0,3.4,21.0,400.0,272.05,192.74
2016,8,28,16,45,729.5,69.0,3.35,20.5,346.5,214.84,143.13
2016,8,28,17,0,693.0,64.0,3.3,20.0,293.0,161.4,98.21
2016,8,28,17,15,640.0,58.0,3.15,19.0,240.5,106.87,57.33
2016,8,28,17,30,587.0,52.0,3.0,18.0,188.0,60.76,30.93
2016,8,28,17,45,502.5,44.0,2.9,17.5,139.0,31.49,21.86
2016,8,28,18,0,418.0,36.0,2.8,17.0,90.0,27.21,17.58
2016,8,28,18,15,277.0,23.5,2.65,16.5,52.5,18.24,6.83
2016,8,28,18,30,136.0,11.0,2.5,16.0,15.0,10.81,0.0
2016,8,28,18,45,68.0,5.5,2.45,15.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,113.0,11.5,1.9,12.5,19.0,29.95,0.0
2016,8,29,6,0,226.0,23.0,2.2,13.0,38.0,82.15,31.39
2016,8,29,6,15,340.0,34.5,2.3,13.5,80.0,142.75,100.45
2016,8,29,6,30,454.0,46.0,2.4,14.0,122.0,212.18,161.22
2016,8,29,6,45,523.0,54.0,2.5,14.5,172.0,272.72,215.33
2016,8,29,7,0,592.0,62.0,2.6,15.0,222.0,340.0,273.96
2016,8,29,7,15,296.0,84.5,2.55,15.0,164.5,247.82,202.55
2016,8,29,7,30,0.0,107.0,2.5,15.0,107.0,105.83,83.63
2016,8,29,7,45,0.0,107.5,2.5,15.5,107.5,105.57,83.22
2016,8,29,8,0,0.0,108.0,2.5,16.0,108.0,105.59,82.8
2016,8,29,8,15,9.0,152.0,2.5,16.5,157.5,156.5,124.28
2016,8,29,8,30,18.0,196.0,2.5,17.0,207.0,208.53,165.67
2016,8,29,8,45,104.0,240.0,2.55,17.5,305.0,335.56,267.33
2016,8,29,9,0,190.0,284.0,2.6,18.0,403.0,454.67,359.09
2016,8,29,9,15,123.5,292.5,2.6,18.5,372.0,413.89,324.3
2016,8,29,9,30,57.0,301.0,2.6,19.0,341.0,360.04,280.18
2016,8,29,9,45,189.5,319.0,2.65,19.5,461.0,504.79,392.23
2016,8,29,10,0,322.0,337.0,2.7,20.0,581.0,655.35,502.91
2016,8,29,10,15,621.5,216.0,2.75,20.5,709.5,817.26,623.91
2016,8,29,10,30,921.0,95.0,2.8,21.0,838.0,965.73,722.44
2016,8,29,10,45,927.0,95.5,2.85,22.0,860.0,981.43,728.32
2016,8,29,11,0,933.0,96.0,2.9,23.0,882.0,993.76,733.24
2016,8,29,11,15,936.0,96.5,2.95,23.0,896.5,999.74,736.95
2016,8,29,11,30,939.0,97.0,3.0,23.0,911.0,1002.16,738.5
2016,8,29,11,45,677.0,232.0,3.1,23.5,821.5,898.17,668.38
2016,8,29,12,0,415.0,367.0,3.2,24.0,732.0,780.35,580.1
2016,8,29,12,15,679.0,231.5,3.25,24.0,826.5,882.18,658.88
2016,8,29,12,30,943.0,96.0,3.3,24.0,921.0,965.52,714.49
2016,8,29,12,45,927.5,104.0,3.4,24.5,907.5,941.3,697.21
2016,8,29,13,0,912.0,112.0,3.5,25.0,894.0,914.3,678.94
2016,8,29,13,15,908.0,111.0,3.55,24.5,877.0,885.49,661.73
2016,8,29,13,30,904.0,110.0,3.6,24.0,860.0,853.87,642.46
2016,8,29,13,45,901.0,107.5,3.7,24.0,835.5,818.9,619.69
2016,8,29,14,0,898.0,105.0,3.8,24.0,811.0,781.38,594.93
2016,8,29,14,15,889.5,103.5,3.85,23.5,779.5,738.53,567.02
2016,8,29,14,30,881.0,102.0,3.9,23.0,748.0,693.9,536.98
2016,8,29,14,45,873.5,98.0,3.95,23.0,711.0,645.9,501.21
2016,8,29,15,0,866.0,94.0,4.0,23.0,674.0,596.49,463.44
2016,8,29,15,15,851.5,91.5,3.95,22.5,630.5,543.6,422.56
2016,8,29,15,30,837.0,89.0,3.9,22.0,587.0,488.82,378.99
2016,8,29,15,45,822.0,84.5,3.9,22.0,540.0,433.18,332.76
2016,8,29,16,0,807.0,80.0,3.9,22.0,493.0,377.89,285.48
2016,8,29,16,15,781.0,76.5,3.85,21.0,442.5,320.59,236.56
2016,8,29,16,30,755.0,73.0,3.8,20.0,392.0,265.35,188.3
2016,8,29,16,45,722.0,68.0,3.75,19.5,339.5,209.58,139.53
2016,8,29,17,0,689.0,63.0,3.7,19.0,287.0,157.19,95.28
2016,8,29,17,15,635.5,57.0,3.55,18.5,235.0,103.02,54.81
2016,8,29,17,30,582.0,51.0,3.4,18.0,183.0,57.33,29.31
2016,8,29,17,45,495.5,43.0,3.3,17.5,134.5,30.87,21.28
2016,8,29,18,0,409.0,35.0,3.2,17.0,86.0,26.56,16.92
2016,8,29,18,15,204.5,24.0,3.05,16.5,49.5,19.0,6.14
2016,8,29,18,30,0.0,13.0,2.9,16.0,13.0,12.78,0.0
2016,8,29,18,45,0.0,6.5,2.75,15.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
