Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,5,45,42.0,10.5,2.75,14.5,13.5,17.2,0.0
2016,8,30,6,0,84.0,21.0,3.0,15.0,27.0,44.48,12.52
2016,8,30,6,15,135.5,39.0,3.05,15.5,57.5,86.14,59.95
2016,8,30,6,30,187.0,57.0,3.1,16.0,88.0,130.06,98.49
2016,8,30,6,45,214.0,76.5,3.15,16.5,124.0,171.8,135.34
2016,8,30,7,0,241.0,96.0,3.2,17.0,160.0,216.09,173.68
2016,8,30,7,15,258.0,115.5,3.2,17.5,198.0,257.92,209.07
2016,8,30,7,30,275.0,135.0,3.2,18.0,236.0,300.98,244.44
2016,8,30,7,45,303.0,153.5,3.2,18.5,280.0,350.43,284.02
2016,8,30,8,0,331.0,172.0,3.2,19.0,324.0,401.82,324.09
2016,8,30,8,15,589.0,123.0,3.2,19.5,430.0,547.43,439.76
2016,8,30,8,30,847.0,74.0,3.2,20.0,536.0,695.16,550.38
2016,8,30,8,45,865.0,75.5,3.2,20.5,582.5,742.15,580.9
2016,8,30,9,0,883.0,77.0,3.2,21.0,629.0,787.89,610.63
2016,8,30,9,15,895.5,79.0,3.25,21.5,670.5,828.13,636.26
2016,8,30,9,30,908.0,81.0,3.3,22.0,712.0,866.19,660.1
2016,8,30,9,45,916.5,82.5,3.35,22.5,747.5,897.79,679.26
2016,8,30,10,0,925.0,84.0,3.4,23.0,783.0,926.59,696.42
2016,8,30,10,15,931.5,85.0,3.45,23.5,811.5,950.01,709.91
2016,8,30,10,30,938.0,86.0,3.5,24.0,840.0,970.24,721.27
2016,8,30,10,45,944.0,86.0,3.6,24.5,862.0,985.57,729.78
2016,8,30,11,0,950.0,86.0,3.7,25.0,884.0,997.46,736.1
2016,8,30,11,15,953.0,86.5,3.7,25.0,898.0,1003.49,739.46
2016,8,30,11,30,956.0,87.0,3.7,25.0,912.0,1005.89,740.59
2016,8,30,11,45,958.0,86.5,3.75,25.5,918.5,1002.64,737.04
2016,8,30,12,0,960.0,86.0,3.8,26.0,925.0,995.75,731.26
2016,8,30,12,15,959.5,86.0,3.8,26.0,923.0,983.43,723.17
2016,8,30,12,30,959.0,86.0,3.8,26.0,921.0,967.59,712.88
2016,8,30,12,45,955.0,87.0,3.8,26.0,910.5,946.2,698.99
2016,8,30,13,0,951.0,88.0,3.8,26.0,900.0,921.58,683.01
2016,8,30,13,15,947.0,87.5,3.8,26.0,882.5,892.32,663.93
2016,8,30,13,30,943.0,87.0,3.8,26.0,865.0,860.14,642.82
2016,8,30,13,45,938.5,85.5,3.8,26.0,840.0,823.77,618.77
2016,8,30,14,0,934.0,84.0,3.8,26.0,815.0,784.82,592.8
2016,8,30,14,15,926.0,82.5,3.8,25.5,783.0,741.01,564.3
2016,8,30,14,30,918.0,81.0,3.8,25.0,751.0,695.28,534.04
2016,8,30,14,45,908.0,79.5,3.8,25.0,713.0,646.61,498.02
2016,8,30,15,0,898.0,78.0,3.8,25.0,675.0,596.64,459.87
2016,8,30,15,15,884.5,76.0,3.75,24.5,631.5,543.3,418.86
2016,8,30,15,30,871.0,74.0,3.7,24.0,588.0,489.5,376.16
2016,8,30,15,45,853.5,71.0,3.65,23.5,540.0,432.86,329.9
2016,8,30,16,0,836.0,68.0,3.6,23.0,492.0,376.72,282.53
2016,8,30,16,15,811.5,65.0,3.5,22.0,441.0,319.11,233.26
2016,8,30,16,30,787.0,62.0,3.4,21.0,390.0,260.62,182.34
2016,8,30,16,45,752.5,58.5,3.35,20.5,337.5,204.23,133.14
2016,8,30,17,0,718.0,55.0,3.3,20.0,285.0,151.34,88.78
2016,8,30,17,15,666.0,50.0,3.15,19.5,233.0,99.28,50.67
2016,8,30,17,30,614.0,45.0,3.0,19.0,181.0,53.23,26.33
2016,8,30,17,45,528.5,38.0,2.95,18.5,132.5,29.22,19.71
2016,8,30,18,0,443.0,31.0,2.9,18.0,84.0,23.11,13.82
2016,8,30,18,15,221.5,15.5,2.9,17.5,42.0,11.27,0.28
2016,8,30,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,150.5,9.5,2.8,13.5,18.5,33.82,0.0
2016,8,31,6,0,301.0,19.0,3.1,14.0,37.0,92.93,23.58
2016,8,31,6,15,420.0,28.0,3.15,14.5,81.0,154.59,106.35
2016,8,31,6,30,539.0,37.0,3.2,15.0,125.0,227.1,170.74
2016,8,31,6,45,606.5,43.0,3.3,15.5,176.0,289.33,227.09
2016,8,31,7,0,674.0,49.0,3.4,16.0,227.0,357.97,287.52
2016,8,31,7,15,367.5,95.0,3.4,16.5,195.5,294.2,239.43
2016,8,31,7,30,61.0,141.0,3.4,17.0,164.0,180.73,145.51
2016,8,31,7,45,38.0,151.0,3.45,17.5,166.0,179.36,143.85
2016,8,31,8,0,15.0,161.0,3.5,18.0,168.0,170.49,135.53
2016,8,31,8,15,41.5,194.5,3.5,18.5,217.0,230.21,183.56
2016,8,31,8,30,68.0,228.0,3.5,19.0,266.0,286.46,227.76
2016,8,31,8,45,67.5,248.0,3.55,19.5,288.0,309.13,244.28
2016,8,31,9,0,67.0,268.0,3.6,20.0,310.0,331.54,260.46
2016,8,31,9,15,492.5,173.5,3.65,20.0,512.5,603.82,479.02
2016,8,31,9,30,918.0,79.0,3.7,20.0,715.0,871.14,672.7
2016,8,31,9,45,922.0,83.0,3.75,20.5,749.5,901.79,689.72
2016,8,31,10,0,926.0,87.0,3.8,21.0,784.0,929.37,706.28
2016,8,31,10,15,932.5,88.5,3.85,21.0,813.0,953.28,721.67
2016,8,31,10,30,939.0,90.0,3.9,21.0,842.0,973.97,734.93
2016,8,31,10,45,943.0,91.0,3.95,21.5,863.5,988.42,742.63
2016,8,31,11,0,947.0,92.0,4.0,22.0,885.0,999.37,748.09
2016,8,31,11,15,950.0,92.5,4.05,22.0,899.0,1005.27,751.74
2016,8,31,11,30,953.0,93.0,4.1,22.0,913.0,1007.55,753.13
2016,8,31,11,45,954.0,93.5,4.15,22.5,919.0,1004.3,749.5
2016,8,31,12,0,955.0,94.0,4.2,23.0,925.0,997.42,743.62
2016,8,31,12,15,954.5,94.0,4.2,23.0,923.5,985.02,735.32
2016,8,31,12,30,954.0,94.0,4.2,23.0,922.0,969.11,724.8
2016,8,31,12,45,945.5,97.0,4.25,23.0,910.0,945.73,709.56
2016,8,31,13,0,937.0,100.0,4.3,23.0,898.0,919.29,692.3
2016,8,31,13,15,933.0,99.5,4.3,22.5,880.0,890.25,674.28
2016,8,31,13,30,929.0,99.0,4.3,22.0,862.0,858.31,654.14
2016,8,31,13,45,924.5,97.0,4.35,22.0,837.0,821.74,629.57
2016,8,31,14,0,920.0,95.0,4.4,22.0,812.0,782.65,603.04
2016,8,31,14,15,911.5,93.5,4.4,22.0,779.5,738.89,572.78
2016,8,31,14,30,903.0,92.0,4.4,22.0,747.0,693.29,540.55
2016,8,31,14,45,893.5,89.5,4.4,22.0,709.0,644.47,503.54
2016,8,31,15,0,884.0,87.0,4.4,22.0,671.0,594.37,464.63
2016,8,31,15,15,869.0,84.5,4.35,21.5,627.0,540.33,422.35
2016,8,31,15,30,854.0,82.0,4.3,21.0,583.0,486.02,378.53
2016,8,31,15,45,837.0,78.5,4.25,21.0,535.0,429.91,331.29
2016,8,31,16,0,820.0,75.0,4.2,21.0,487.0,372.08,281.49
2016,8,31,16,15,793.5,71.5,4.1,20.5,435.5,314.0,230.96
2016,8,31,16,30,767.0,68.0,4.0,20.0,384.0,258.03,181.42
2016,8,31,16,45,732.0,63.0,3.95,19.5,331.5,201.34,131.93
2016,8,31,17,0,697.0,58.0,3.9,19.0,279.0,148.25,87.51
2016,8,31,17,15,641.5,52.5,3.75,18.5,226.5,96.83,50.28
2016,8,31,17,30,586.0,47.0,3.6,18.0,174.0,49.16,24.91
2016,8,31,17,45,495.0,39.5,3.45,17.5,126.0,28.31,18.97
2016,8,31,18,0,404.0,32.0,3.3,17.0,78.0,24.31,14.75
2016,8,31,18,15,202.0,16.0,3.15,16.5,39.0,11.86,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,146.5,9.5,2.7,13.5,18.0,33.0,0.0
2016,9,1,6,0,293.0,19.0,3.0,14.0,36.0,90.45,15.25
2016,9,1,6,15,415.0,28.0,3.05,14.5,80.0,154.92,106.12
2016,9,1,6,30,537.0,37.0,3.1,15.0,124.0,225.75,169.36
2016,9,1,6,45,268.5,45.0,3.15,15.5,88.5,160.5,125.74
2016,9,1,7,0,0.0,53.0,3.2,16.0,53.0,51.21,37.74
2016,9,1,7,15,0.0,66.0,3.15,16.5,66.0,63.98,48.54
2016,9,1,7,30,0.0,79.0,3.1,17.0,79.0,76.85,59.15
2016,9,1,7,45,0.0,92.5,3.05,17.5,92.5,90.24,69.98
2016,9,1,8,0,0.0,106.0,3.0,18.0,106.0,103.63,80.64
2016,9,1,8,15,0.0,124.0,2.95,18.5,124.0,121.63,94.89
2016,9,1,8,30,0.0,142.0,2.9,19.0,142.0,139.64,108.93
2016,9,1,8,45,0.0,150.5,2.9,19.5,150.5,147.92,114.99
2016,9,1,9,0,0.0,159.0,2.9,20.0,159.0,156.24,121.04
2016,9,1,9,15,4.0,182.0,2.9,20.0,184.5,182.61,141.76
2016,9,1,9,30,8.0,205.0,2.9,20.0,210.0,209.22,162.44
2016,9,1,9,45,15.0,240.5,2.9,20.5,251.5,251.48,194.81
2016,9,1,10,0,22.0,276.0,2.9,21.0,293.0,294.06,226.85
2016,9,1,10,15,37.0,313.0,2.95,21.0,342.5,354.9,272.98
2016,9,1,10,30,52.0,350.0,3.0,21.0,392.0,407.79,312.43
2016,9,1,10,45,78.5,376.5,3.1,21.5,441.5,460.23,351.04
2016,9,1,11,0,105.0,403.0,3.2,22.0,491.0,512.67,389.04
2016,9,1,11,15,274.5,374.5,3.35,22.0,609.0,658.55,499.57
2016,9,1,11,30,444.0,346.0,3.5,22.0,727.0,794.15,599.06
2016,9,1,11,45,453.5,339.5,3.65,22.5,731.0,792.19,596.44
2016,9,1,12,0,463.0,333.0,3.8,23.0,735.0,788.26,593.44
2016,9,1,12,15,713.5,213.5,3.9,22.5,831.5,891.19,672.79
2016,9,1,12,30,964.0,94.0,4.0,22.0,928.0,975.92,731.91
2016,9,1,12,45,957.5,96.5,4.15,22.0,916.5,953.53,717.18
2016,9,1,13,0,951.0,99.0,4.3,22.0,905.0,927.98,701.04
2016,9,1,13,15,947.0,98.0,4.3,21.5,887.0,897.98,682.34
2016,9,1,13,30,943.0,97.0,4.3,21.0,869.0,865.06,661.49
2016,9,1,13,45,937.5,96.0,4.3,21.0,843.0,828.19,636.46
2016,9,1,14,0,932.0,95.0,4.3,21.0,817.0,788.81,609.51
2016,9,1,14,15,923.5,93.5,4.2,21.0,784.5,744.52,578.46
2016,9,1,14,30,915.0,92.0,4.1,21.0,752.0,698.35,545.36
2016,9,1,14,45,905.0,89.5,4.05,21.0,713.5,648.64,507.5
2016,9,1,15,0,895.0,87.0,4.0,21.0,675.0,597.67,467.76
2016,9,1,15,15,880.0,85.0,4.0,20.5,630.5,543.53,425.47
2016,9,1,15,30,865.0,83.0,4.0,20.0,586.0,489.11,381.54
2016,9,1,15,45,844.0,80.0,4.0,19.5,537.0,429.28,332.03
2016,9,1,16,0,823.0,77.0,4.0,19.0,488.0,372.01,282.98
2016,9,1,16,15,795.5,73.5,3.9,18.5,436.0,313.48,231.73
2016,9,1,16,30,768.0,70.0,3.8,18.0,384.0,257.18,181.61
2016,9,1,16,45,724.5,66.5,3.75,17.5,330.0,200.23,132.0
2016,9,1,17,0,681.0,63.0,3.7,17.0,276.0,147.91,88.56
2016,9,1,17,15,623.0,57.0,3.5,16.5,223.0,94.24,49.73
2016,9,1,17,30,565.0,51.0,3.3,16.0,170.0,49.72,27.35
2016,9,1,17,45,459.5,42.5,3.15,15.5,121.5,31.28,21.7
2016,9,1,18,0,354.0,34.0,3.0,15.0,73.0,26.56,16.61
2016,9,1,18,15,177.0,17.0,2.9,14.5,36.5,12.97,0.0
2016,9,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,93.0,9.5,2.25,12.5,15.0,24.26,0.0
2016,9,2,6,0,186.0,19.0,2.5,13.0,30.0,66.8,3.19
2016,9,2,6,15,308.0,31.0,2.55,13.5,70.5,128.97,88.42
2016,9,2,6,30,430.0,43.0,2.6,14.0,111.0,199.04,150.11
2016,9,2,6,45,501.0,51.5,2.7,14.5,159.5,259.19,204.0
2016,9,2,7,0,572.0,60.0,2.8,15.0,208.0,326.37,262.79
2016,9,2,7,15,620.5,66.0,2.7,15.5,259.5,386.35,314.2
2016,9,2,7,30,669.0,72.0,2.6,16.0,311.0,450.11,366.74
2016,9,2,7,45,701.5,77.0,2.55,17.0,362.0,506.76,411.12
2016,9,2,8,0,734.0,82.0,2.5,18.0,413.0,563.12,453.54
2016,9,2,8,15,758.5,86.0,2.45,18.5,462.0,615.79,492.39
2016,9,2,8,30,783.0,90.0,2.4,19.0,511.0,668.44,529.0
2016,9,2,8,45,800.0,93.5,2.35,19.5,556.0,714.55,559.24
2016,9,2,9,0,817.0,97.0,2.3,20.0,601.0,759.45,587.99
2016,9,2,9,15,831.0,99.5,2.35,20.5,642.0,799.28,613.33
2016,9,2,9,30,845.0,102.0,2.4,21.0,683.0,832.23,633.64
2016,9,2,9,45,867.5,97.5,2.45,22.0,720.5,867.53,654.17
2016,9,2,10,0,890.0,93.0,2.5,23.0,758.0,900.87,673.06
2016,9,2,10,15,717.5,185.5,2.6,23.0,734.5,868.49,650.64
2016,9,2,10,30,545.0,278.0,2.7,23.0,711.0,813.52,609.81
2016,9,2,10,45,508.5,299.5,2.85,23.5,712.5,806.58,603.43
2016,9,2,11,0,472.0,321.0,3.0,24.0,714.0,796.64,594.6
2016,9,2,11,15,468.0,329.5,3.1,24.0,724.0,801.36,597.77
2016,9,2,11,30,464.0,338.0,3.2,24.0,734.0,803.99,599.45
2016,9,2,11,45,692.5,219.5,3.35,24.5,815.5,894.4,666.86
2016,9,2,12,0,921.0,101.0,3.5,25.0,897.0,968.77,715.49
2016,9,2,12,15,921.0,101.0,3.55,25.0,895.5,957.02,707.41
2016,9,2,12,30,921.0,101.0,3.6,25.0,894.0,941.87,697.82
2016,9,2,12,45,903.0,109.5,3.65,25.5,880.0,916.13,679.86
2016,9,2,13,0,885.0,118.0,3.7,26.0,866.0,887.79,660.25
2016,9,2,13,15,881.0,117.5,3.7,25.5,848.5,859.83,643.19
2016,9,2,13,30,877.0,117.0,3.7,25.0,831.0,829.15,624.15
2016,9,2,13,45,873.5,114.0,3.75,25.0,807.0,793.81,600.75
2016,9,2,14,0,870.0,111.0,3.8,25.0,783.0,756.05,575.49
2016,9,2,14,15,861.0,109.0,3.8,24.5,751.0,713.15,547.24
2016,9,2,14,30,852.0,107.0,3.8,24.0,719.0,668.6,516.05
2016,9,2,14,45,842.5,104.0,3.85,24.0,681.5,620.99,480.41
2016,9,2,15,0,833.0,101.0,3.9,24.0,644.0,572.17,442.94
2016,9,2,15,15,817.0,98.0,3.9,23.5,601.0,519.08,401.89
2016,9,2,15,30,801.0,95.0,3.9,23.0,558.0,465.97,359.51
2016,9,2,15,45,782.0,91.0,3.9,22.5,511.0,410.93,314.29
2016,9,2,16,0,763.0,87.0,3.9,22.0,464.0,356.73,268.35
2016,9,2,16,15,733.5,83.0,3.8,21.5,413.5,300.42,219.79
2016,9,2,16,30,704.0,79.0,3.7,21.0,363.0,244.45,171.0
2016,9,2,16,45,666.0,73.0,3.65,20.5,311.5,189.78,124.04
2016,9,2,17,0,628.0,67.0,3.6,20.0,260.0,139.12,82.6
2016,9,2,17,15,566.5,60.0,3.45,19.0,209.0,90.01,48.36
2016,9,2,17,30,505.0,53.0,3.3,18.0,158.0,48.06,27.96
2016,9,2,17,45,407.5,43.0,3.2,17.0,112.0,32.05,22.15
2016,9,2,18,0,310.0,33.0,3.1,16.0,66.0,25.91,15.74
2016,9,2,18,15,155.0,16.5,3.05,15.5,33.0,12.71,0.0
2016,9,2,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.0,3.35,12.5,5.0,4.91,0.0
2016,9,3,6,0,0.0,10.0,3.5,13.0,10.0,9.64,0.0
2016,9,3,6,15,0.0,25.5,3.55,13.5,25.5,24.63,13.99
2016,9,3,6,30,0.0,41.0,3.6,14.0,41.0,40.26,28.05
2016,9,3,6,45,0.0,59.5,3.65,14.5,59.5,59.05,44.35
2016,9,3,7,0,0.0,78.0,3.7,15.0,78.0,77.69,60.3
2016,9,3,7,15,0.5,97.5,3.7,15.0,98.0,97.57,77.14
2016,9,3,7,30,1.0,117.0,3.7,15.0,118.0,117.45,93.68
2016,9,3,7,45,3.0,132.0,3.7,15.5,134.0,133.4,106.52
2016,9,3,8,0,5.0,147.0,3.7,16.0,150.0,149.56,119.34
2016,9,3,8,15,97.0,190.0,3.65,16.5,242.0,262.74,212.86
2016,9,3,8,30,189.0,233.0,3.6,17.0,334.0,386.08,311.23
2016,9,3,8,45,290.0,236.5,3.6,17.5,407.0,479.43,384.21
2016,9,3,9,0,391.0,240.0,3.6,18.0,480.0,571.55,454.55
2016,9,3,9,15,232.0,272.0,3.6,18.5,417.5,488.57,385.76
2016,9,3,9,30,73.0,304.0,3.6,19.0,355.0,377.33,295.08
2016,9,3,9,45,97.5,328.5,3.6,19.5,399.5,425.75,331.82
2016,9,3,10,0,122.0,353.0,3.6,20.0,444.0,483.85,374.51
2016,9,3,10,15,516.5,227.0,3.65,20.0,633.5,725.28,563.74
2016,9,3,10,30,911.0,101.0,3.7,20.0,823.0,955.12,725.8
2016,9,3,10,45,916.0,102.0,3.8,20.5,844.5,969.9,732.46
2016,9,3,11,0,921.0,103.0,3.9,21.0,866.0,981.29,738.62
2016,9,3,11,15,923.5,103.5,4.0,21.0,879.5,986.31,742.02
2016,9,3,11,30,926.0,104.0,4.1,21.0,893.0,987.81,743.2
2016,9,3,11,45,926.0,104.5,4.2,21.0,898.0,983.41,740.52
2016,9,3,12,0,926.0,105.0,4.3,21.0,903.0,975.49,735.59
2016,9,3,12,15,925.5,105.0,4.4,20.5,901.0,963.11,729.07
2016,9,3,12,30,925.0,105.0,4.5,20.0,899.0,947.32,720.7
2016,9,3,12,45,659.0,233.0,4.65,20.0,795.5,830.02,639.28
2016,9,3,13,0,393.0,361.0,4.8,20.0,692.0,706.16,543.64
2016,9,3,13,15,640.5,238.5,4.8,20.0,764.0,782.62,607.11
2016,9,3,13,30,888.0,116.0,4.8,20.0,836.0,834.48,646.41
2016,9,3,13,45,658.5,211.0,4.8,20.0,736.0,724.27,564.96
2016,9,3,14,0,429.0,306.0,4.8,20.0,636.0,620.83,483.52
2016,9,3,14,15,427.5,293.0,4.7,19.5,610.0,587.52,459.86
2016,9,3,14,30,426.0,280.0,4.6,19.0,584.0,553.31,434.81
2016,9,3,14,45,313.5,288.5,4.55,19.0,505.5,470.11,369.78
2016,9,3,15,0,201.0,297.0,4.5,19.0,427.0,397.14,312.26
2016,9,3,15,15,199.0,277.0,4.45,18.5,398.5,365.25,288.14
2016,9,3,15,30,197.0,257.0,4.4,18.0,370.0,333.33,263.39
2016,9,3,15,45,134.0,230.0,4.35,18.0,304.0,270.08,213.25
2016,9,3,16,0,71.0,203.0,4.3,18.0,238.0,215.04,169.77
2016,9,3,16,15,61.0,179.5,4.2,17.5,207.0,185.12,146.06
2016,9,3,16,30,51.0,156.0,4.1,17.0,176.0,156.49,123.15
2016,9,3,16,45,43.5,135.0,4.1,16.5,150.5,131.77,103.2
2016,9,3,17,0,36.0,114.0,4.1,16.0,125.0,108.07,83.97
2016,9,3,17,15,267.0,84.5,3.95,15.5,140.5,90.48,61.02
2016,9,3,17,30,498.0,55.0,3.8,15.0,156.0,47.69,29.61
2016,9,3,17,45,379.5,45.0,3.65,14.5,108.5,34.3,24.3
2016,9,3,18,0,261.0,35.0,3.5,14.0,61.0,27.21,16.63
2016,9,3,18,15,130.5,17.5,3.5,13.5,30.5,13.74,0.0
2016,9,3,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,9.0,3.35,12.5,11.0,14.47,0.0
2016,9,4,6,0,71.0,18.0,3.4,13.0,22.0,37.11,0.0
2016,9,4,6,15,172.0,37.0,3.4,13.0,60.0,98.53,67.28
2016,9,4,6,30,273.0,56.0,3.4,13.0,98.0,161.29,122.69
2016,9,4,6,45,346.0,71.0,3.4,13.5,145.5,219.96,174.42
2016,9,4,7,0,419.0,86.0,3.4,14.0,193.0,286.24,232.0
2016,9,4,7,15,259.0,113.0,3.3,14.5,184.0,254.8,208.54
2016,9,4,7,30,99.0,140.0,3.2,15.0,175.0,206.15,168.02
2016,9,4,7,45,91.0,162.0,3.1,15.5,198.0,223.23,181.68
2016,9,4,8,0,83.0,184.0,3.0,16.0,221.0,245.14,198.58
2016,9,4,8,15,166.0,204.5,2.95,16.5,289.5,332.49,269.23
2016,9,4,8,30,249.0,225.0,2.9,17.0,358.0,427.44,343.68
2016,9,4,8,45,506.5,177.5,2.85,17.5,477.5,584.38,467.37
2016,9,4,9,0,764.0,130.0,2.8,18.0,597.0,754.95,593.54
2016,9,4,9,15,780.0,133.5,2.8,18.5,638.5,795.72,618.74
2016,9,4,9,30,796.0,137.0,2.8,19.0,680.0,831.69,641.21
2016,9,4,9,45,847.0,120.0,2.85,19.5,724.5,876.94,670.22
2016,9,4,10,0,898.0,103.0,2.9,20.0,769.0,915.97,694.51
2016,9,4,10,15,905.5,104.5,2.95,20.0,798.0,939.89,709.74
2016,9,4,10,30,913.0,106.0,3.0,20.0,827.0,960.7,723.04
2016,9,4,10,45,918.0,107.0,3.15,20.5,848.5,975.39,731.71
2016,9,4,11,0,923.0,108.0,3.3,21.0,870.0,986.68,738.22
2016,9,4,11,15,926.0,108.5,3.45,21.0,884.0,992.06,742.3
2016,9,4,11,30,929.0,109.0,3.6,21.0,898.0,993.91,744.16
2016,9,4,11,45,929.5,110.0,3.75,21.5,903.5,990.37,741.09
2016,9,4,12,0,930.0,111.0,3.9,22.0,909.0,983.28,735.76
2016,9,4,12,15,929.5,111.0,3.95,22.0,906.5,970.73,727.65
2016,9,4,12,30,929.0,111.0,4.0,22.0,904.0,954.75,717.34
2016,9,4,12,45,932.5,107.0,4.1,22.5,895.5,934.84,703.34
2016,9,4,13,0,936.0,103.0,4.2,23.0,887.0,911.51,687.07
2016,9,4,13,15,932.0,102.0,4.2,23.0,868.5,881.64,667.15
2016,9,4,13,30,928.0,101.0,4.2,23.0,850.0,848.88,645.22
2016,9,4,13,45,920.0,101.0,4.25,23.0,824.0,811.33,620.03
2016,9,4,14,0,912.0,101.0,4.3,23.0,798.0,771.49,593.04
2016,9,4,14,15,903.5,99.0,4.25,22.5,765.5,727.25,563.39
2016,9,4,14,30,895.0,97.0,4.2,22.0,733.0,681.21,530.8
2016,9,4,14,45,881.5,96.0,4.2,22.0,693.5,631.52,492.92
2016,9,4,15,0,868.0,95.0,4.2,22.0,654.0,580.93,453.41
2016,9,4,15,15,852.5,92.0,4.15,21.5,609.5,525.56,410.0
2016,9,4,15,30,837.0,89.0,4.1,21.0,565.0,470.9,365.72
2016,9,4,15,45,814.5,86.0,4.05,21.0,516.0,413.53,317.37
2016,9,4,16,0,792.0,83.0,4.0,21.0,467.0,357.33,268.74
2016,9,4,16,15,762.0,79.0,3.9,20.0,415.5,299.41,218.84
2016,9,4,16,30,732.0,75.0,3.8,19.0,364.0,244.07,170.38
2016,9,4,16,45,688.0,70.0,3.75,18.5,310.5,185.71,120.33
2016,9,4,17,0,644.0,65.0,3.7,18.0,257.0,134.16,78.55
2016,9,4,17,15,579.5,58.0,3.55,17.0,205.0,84.36,44.73
2016,9,4,17,30,515.0,51.0,3.4,16.0,153.0,42.09,26.19
2016,9,4,17,45,404.5,41.0,3.3,15.5,106.0,30.84,21.12
2016,9,4,18,0,294.0,31.0,3.2,15.0,59.0,24.63,14.04
2016,9,4,18,15,147.0,15.5,3.05,14.5,29.5,15.24,0.0
2016,9,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,76.5,9.0,1.6,11.5,12.5,20.88,0.0
2016,9,5,6,0,153.0,18.0,1.8,12.0,25.0,57.03,0.0
2016,9,5,6,15,279.0,31.0,1.85,12.5,64.5,120.26,80.55
2016,9,5,6,30,405.0,44.0,1.9,13.0,104.0,190.52,143.2
2016,9,5,6,45,485.0,52.5,1.95,13.5,153.5,252.51,198.39
2016,9,5,7,0,565.0,61.0,2.0,14.0,203.0,322.44,259.25
2016,9,5,7,15,616.0,67.5,1.95,14.5,255.0,383.66,311.59
2016,9,5,7,30,667.0,74.0,1.9,15.0,307.0,448.9,365.18
2016,9,5,7,45,705.5,78.5,1.85,16.0,359.5,508.19,411.37
2016,9,5,8,0,744.0,83.0,1.8,17.0,412.0,567.57,455.73
2016,9,5,8,15,769.5,86.5,1.75,17.5,462.0,620.64,494.41
2016,9,5,8,30,795.0,90.0,1.7,18.0,512.0,673.71,530.91
2016,9,5,8,45,816.5,92.5,1.7,19.0,558.5,722.34,561.71
2016,9,5,9,0,838.0,95.0,1.7,20.0,605.0,770.01,591.05
2016,9,5,9,15,852.0,97.5,1.75,20.5,646.5,810.32,616.27
2016,9,5,9,30,866.0,100.0,1.8,21.0,688.0,843.69,636.51
2016,9,5,9,45,884.5,98.0,1.85,22.0,725.0,878.54,656.38
2016,9,5,10,0,903.0,96.0,1.9,23.0,762.0,911.14,674.47
2016,9,5,10,15,910.0,97.0,2.0,23.5,791.0,934.12,687.94
2016,9,5,10,30,917.0,98.0,2.1,24.0,820.0,953.95,699.47
2016,9,5,10,45,922.5,99.0,2.25,24.5,841.5,969.12,708.55
2016,9,5,11,0,928.0,100.0,2.4,25.0,863.0,980.88,715.5
2016,9,5,11,15,931.0,100.5,2.5,25.5,877.0,986.24,717.91
2016,9,5,11,30,934.0,101.0,2.6,26.0,891.0,988.05,718.18
2016,9,5,11,45,934.5,102.0,2.75,26.5,896.5,984.46,715.53
2016,9,5,12,0,935.0,103.0,2.9,27.0,902.0,977.3,710.67
2016,9,5,12,15,935.0,103.0,2.95,27.0,900.0,965.11,703.2
2016,9,5,12,30,935.0,103.0,3.0,27.0,898.0,949.45,693.59
2016,9,5,12,45,919.0,110.5,3.15,27.0,884.0,924.05,678.31
2016,9,5,13,0,903.0,118.0,3.3,27.0,870.0,895.92,661.15
2016,9,5,13,15,898.5,117.0,3.35,27.0,852.0,866.33,642.27
2016,9,5,13,30,894.0,116.0,3.4,27.0,834.0,834.01,621.44
2016,9,5,13,45,885.5,115.5,3.5,27.0,807.5,796.53,597.18
2016,9,5,14,0,877.0,115.0,3.6,27.0,781.0,756.91,571.19
2016,9,5,14,15,867.0,113.0,3.65,26.5,748.5,712.85,542.63
2016,9,5,14,30,857.0,111.0,3.7,26.0,716.0,667.38,510.61
2016,9,5,14,45,843.0,109.0,3.75,26.0,676.5,617.56,473.53
2016,9,5,15,0,829.0,107.0,3.8,26.0,637.0,567.01,434.96
2016,9,5,15,15,811.5,104.0,3.8,25.5,593.0,513.26,393.62
2016,9,5,15,30,794.0,101.0,3.8,25.0,549.0,459.69,351.07
2016,9,5,15,45,772.0,96.5,3.8,24.5,500.5,403.3,305.07
2016,9,5,16,0,750.0,92.0,3.8,24.0,452.0,348.13,258.68
2016,9,5,16,15,719.0,87.5,3.6,23.5,401.0,289.67,208.77
2016,9,5,16,30,688.0,83.0,3.4,23.0,350.0,235.83,162.18
2016,9,5,16,45,647.5,76.0,3.25,22.5,298.0,181.01,115.98
2016,9,5,17,0,607.0,69.0,3.1,22.0,246.0,130.55,75.98
2016,9,5,17,15,541.5,61.0,2.65,21.0,195.0,82.18,44.12
2016,9,5,17,30,476.0,53.0,2.2,20.0,144.0,41.52,30.37
2016,9,5,17,45,374.5,41.0,1.8,19.0,99.0,31.18,21.01
2016,9,5,18,0,273.0,29.0,1.4,18.0,54.0,22.97,12.01
2016,9,5,18,15,136.5,14.5,1.3,17.0,27.0,14.25,0.0
2016,9,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,45,83.5,8.0,1.3,12.5,12.0,7.86,0.0
2016,9,6,6,0,167.0,16.0,1.4,13.0,24.0,57.4,0.0
2016,9,6,6,15,297.0,28.0,1.45,13.5,63.5,121.62,79.82
2016,9,6,6,30,427.0,40.0,1.5,14.0,103.0,192.82,143.59
2016,9,6,6,45,508.0,48.0,1.55,15.0,152.5,255.53,198.84
2016,9,6,7,0,589.0,56.0,1.6,16.0,202.0,326.34,259.53
2016,9,6,7,15,639.0,62.0,1.45,16.5,254.5,387.59,311.09
2016,9,6,7,30,689.0,68.0,1.3,17.0,307.0,450.93,362.07
2016,9,6,7,45,726.0,72.0,1.2,18.0,359.5,509.88,406.83
2016,9,6,8,0,763.0,76.0,1.1,19.0,412.0,570.55,450.64
2016,9,6,8,15,788.0,79.5,1.15,20.0,462.0,623.99,488.33
2016,9,6,8,30,813.0,83.0,1.2,21.0,512.0,677.36,523.54
2016,9,6,8,45,832.0,85.5,1.25,22.0,558.0,724.72,553.02
2016,9,6,9,0,851.0,88.0,1.3,23.0,604.0,766.41,578.0
2016,9,6,9,15,864.5,90.5,1.5,24.0,645.5,806.51,603.1
2016,9,6,9,30,878.0,93.0,1.7,25.0,687.0,844.55,626.48
2016,9,6,9,45,885.0,96.5,1.9,26.0,721.5,875.78,645.06
2016,9,6,10,0,892.0,100.0,2.1,27.0,756.0,904.18,661.64
2016,9,6,10,15,899.5,101.5,2.15,27.5,785.0,927.85,674.91
2016,9,6,10,30,907.0,103.0,2.2,28.0,814.0,948.43,686.22
2016,9,6,10,45,913.0,103.5,2.3,28.5,835.5,963.3,694.41
2016,9,6,11,0,919.0,104.0,2.4,29.0,857.0,974.8,700.57
2016,9,6,11,15,922.5,105.0,2.4,29.0,871.0,981.03,703.93
2016,9,6,11,30,926.0,106.0,2.4,29.0,885.0,983.73,705.2
2016,9,6,11,45,927.5,106.0,2.4,29.5,891.0,979.93,701.1
2016,9,6,12,0,929.0,106.0,2.4,30.0,897.0,972.59,694.96
2016,9,6,12,15,928.5,106.0,2.45,30.0,894.5,959.91,687.43
2016,9,6,12,30,928.0,106.0,2.5,30.0,892.0,943.8,677.82
2016,9,6,12,45,920.0,108.5,2.6,30.5,880.0,920.34,662.61
2016,9,6,13,0,912.0,111.0,2.7,31.0,868.0,893.92,645.5
2016,9,6,13,15,908.0,110.0,2.8,30.5,850.0,864.47,628.9
2016,9,6,13,30,904.0,109.0,2.9,30.0,832.0,832.22,610.21
2016,9,6,13,45,898.0,107.5,3.0,30.0,806.0,795.31,586.92
2016,9,6,14,0,892.0,106.0,3.1,30.0,780.0,756.06,561.77
2016,9,6,14,15,882.5,104.0,3.15,29.5,747.5,711.76,533.65
2016,9,6,14,30,873.0,102.0,3.2,29.0,715.0,665.81,502.09
2016,9,6,14,45,861.0,99.5,3.25,29.0,676.0,616.44,465.95
2016,9,6,15,0,849.0,97.0,3.3,29.0,637.0,565.31,427.55
2016,9,6,15,15,832.5,94.5,3.25,28.5,593.0,511.64,386.7
2016,9,6,15,30,816.0,92.0,3.2,28.0,549.0,457.98,344.52
2016,9,6,15,45,794.5,88.0,3.15,28.0,500.5,401.19,298.09
2016,9,6,16,0,773.0,84.0,3.1,28.0,452.0,345.51,251.35
2016,9,6,16,15,742.5,79.5,2.95,27.5,400.5,288.15,203.0
2016,9,6,16,30,712.0,75.0,2.8,27.0,349.0,231.31,154.74
2016,9,6,16,45,670.0,69.0,2.65,26.5,296.5,175.94,108.9
2016,9,6,17,0,628.0,63.0,2.5,26.0,244.0,125.06,69.53
2016,9,6,17,15,562.5,55.5,2.15,24.5,192.5,76.17,38.58
2016,9,6,17,30,497.0,48.0,1.8,23.0,141.0,34.92,24.3
2016,9,6,17,45,392.5,37.5,1.45,22.0,96.0,28.2,18.12
2016,9,6,18,0,288.0,27.0,1.1,21.0,51.0,21.31,9.89
2016,9,6,18,15,144.0,13.5,1.05,20.0,25.5,13.27,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,45,80.0,7.5,0.4,15.5,11.0,7.37,0.0
2016,9,7,6,0,160.0,15.0,0.4,16.0,22.0,47.87,0.0
2016,9,7,6,15,288.0,28.0,0.5,16.5,61.5,118.96,75.94
2016,9,7,6,30,416.0,41.0,0.6,17.0,101.0,189.87,138.91
2016,9,7,6,45,494.0,50.0,0.7,18.0,150.0,251.92,192.52
2016,9,7,7,0,572.0,59.0,0.8,19.0,199.0,321.77,251.16
2016,9,7,7,15,623.5,65.5,0.95,19.5,251.5,383.41,302.62
2016,9,7,7,30,675.0,72.0,1.1,20.0,304.0,449.11,355.53
2016,9,7,7,45,710.0,77.0,1.25,21.0,356.0,507.19,400.22
2016,9,7,8,0,745.0,82.0,1.4,22.0,408.0,565.01,443.18
2016,9,7,8,15,770.5,86.0,1.45,23.0,458.0,618.55,480.85
2016,9,7,8,30,796.0,90.0,1.5,24.0,508.0,672.09,516.5
2016,9,7,8,45,814.5,93.5,1.6,25.0,554.0,719.52,546.38
2016,9,7,9,0,833.0,97.0,1.7,26.0,600.0,765.77,574.87
2016,9,7,9,15,847.0,99.5,1.65,26.5,641.0,805.78,598.39
2016,9,7,9,30,861.0,102.0,1.6,27.0,682.0,838.81,616.87
2016,9,7,9,45,874.0,103.0,1.6,28.0,718.0,871.9,634.47
2016,9,7,10,0,887.0,104.0,1.6,29.0,754.0,902.51,650.16
2016,9,7,10,15,894.5,105.5,1.6,29.5,782.5,925.99,662.46
2016,9,7,10,30,902.0,107.0,1.6,30.0,811.0,946.38,672.84
2016,9,7,10,45,907.0,108.0,1.6,31.0,832.5,960.7,678.09
2016,9,7,11,0,912.0,109.0,1.6,32.0,854.0,971.65,681.34
2016,9,7,11,15,915.0,110.0,1.6,32.0,867.5,977.28,684.18
2016,9,7,11,30,918.0,111.0,1.6,32.0,881.0,979.39,685.05
2016,9,7,11,45,919.5,111.0,1.6,32.5,886.5,975.51,681.02
2016,9,7,12,0,921.0,111.0,1.6,33.0,892.0,968.11,675.03
2016,9,7,12,15,920.0,111.0,1.6,33.0,889.5,954.96,667.02
2016,9,7,12,30,919.0,111.0,1.6,33.0,887.0,938.42,657.08
2016,9,7,12,45,898.0,121.0,1.65,33.5,871.5,911.33,639.94
2016,9,7,13,0,877.0,131.0,1.7,34.0,856.0,881.76,621.31
2016,9,7,13,15,872.0,130.0,1.75,33.5,837.5,852.22,605.13
2016,9,7,13,30,867.0,129.0,1.8,33.0,819.0,822.34,588.5
2016,9,7,13,45,858.0,128.0,1.9,33.0,792.5,784.2,565.5
2016,9,7,14,0,849.0,127.0,2.0,33.0,766.0,744.06,540.85
2016,9,7,14,15,838.5,125.0,2.1,33.0,733.0,700.1,512.37
2016,9,7,14,30,828.0,123.0,2.2,33.0,700.0,654.72,481.37
2016,9,7,14,45,812.0,120.5,2.3,33.0,660.5,604.37,445.97
2016,9,7,15,0,796.0,118.0,2.4,33.0,621.0,553.57,409.18
2016,9,7,15,15,777.0,114.5,2.45,32.5,576.5,500.14,369.95
2016,9,7,15,30,758.0,111.0,2.5,32.0,532.0,445.55,328.53
2016,9,7,15,45,730.5,107.0,2.65,31.5,483.0,389.1,284.55
2016,9,7,16,0,703.0,103.0,2.8,31.0,434.0,334.51,240.58
2016,9,7,16,15,668.0,97.5,2.75,30.0,383.0,278.55,194.99
2016,9,7,16,30,633.0,92.0,2.7,29.0,332.0,225.88,151.54
2016,9,7,16,45,582.0,84.5,2.7,28.5,279.5,172.19,108.4
2016,9,7,17,0,531.0,77.0,2.7,28.0,227.0,124.18,72.39
2016,9,7,17,15,460.0,67.0,2.4,26.5,177.5,78.68,44.13
2016,9,7,17,30,389.0,57.0,2.1,25.0,128.0,42.53,30.45
2016,9,7,17,45,282.0,42.5,1.85,24.0,85.0,32.47,21.39
2016,9,7,18,0,175.0,28.0,1.6,23.0,42.0,21.89,9.21
2016,9,7,18,15,87.5,14.0,1.55,22.5,21.0,13.76,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,2.1,13.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,2.3,14.0,16.0,28.83,0.0
2016,9,8,6,15,187.0,30.0,2.35,14.5,52.5,93.87,59.66
2016,9,8,6,30,296.0,47.0,2.4,15.0,89.0,157.25,116.93
2016,9,8,6,45,379.0,59.5,2.5,16.0,136.5,217.6,169.47
2016,9,8,7,0,462.0,72.0,2.6,17.0,184.0,288.36,229.88
2016,9,8,7,15,236.0,95.5,2.5,17.5,153.0,222.65,179.62
2016,9,8,7,30,10.0,119.0,2.4,18.0,122.0,124.94,98.64
2016,9,8,7,45,18.0,140.0,2.35,18.5,147.5,151.17,120.02
2016,9,8,8,0,26.0,161.0,2.3,19.0,173.0,183.97,146.11
2016,9,8,8,15,74.0,194.0,2.25,19.5,232.0,252.22,200.8
2016,9,8,8,30,122.0,227.0,2.2,20.0,291.0,331.84,262.82
2016,9,8,8,45,440.5,174.0,2.15,20.5,434.5,528.91,418.45
2016,9,8,9,0,759.0,121.0,2.1,21.0,578.0,736.33,570.36
2016,9,8,9,15,775.0,124.5,2.15,21.5,618.5,773.85,592.69
2016,9,8,9,30,791.0,128.0,2.2,22.0,659.0,812.52,617.02
2016,9,8,9,45,800.5,132.0,2.25,22.5,693.5,844.16,636.28
2016,9,8,10,0,810.0,136.0,2.3,23.0,728.0,873.32,653.76
2016,9,8,10,15,819.0,138.0,2.35,23.5,756.0,897.2,667.63
2016,9,8,10,30,828.0,140.0,2.4,24.0,784.0,918.24,679.65
2016,9,8,10,45,836.0,140.5,2.5,24.5,805.5,933.76,688.5
2016,9,8,11,0,844.0,141.0,2.6,25.0,827.0,946.16,695.41
2016,9,8,11,15,847.5,142.0,2.7,25.0,840.5,951.67,699.26
2016,9,8,11,30,851.0,143.0,2.8,25.0,854.0,953.85,701.11
2016,9,8,11,45,854.5,142.0,2.9,25.5,860.0,950.58,698.12
2016,9,8,12,0,858.0,141.0,3.0,26.0,866.0,943.96,693.08
2016,9,8,12,15,857.5,141.0,3.05,26.0,863.5,931.42,685.23
2016,9,8,12,30,857.0,141.0,3.1,26.0,861.0,915.68,675.37
2016,9,8,12,45,858.5,138.0,3.2,26.0,851.5,895.45,662.91
2016,9,8,13,0,860.0,135.0,3.3,26.0,842.0,872.12,648.36
2016,9,8,13,15,855.0,133.5,3.3,26.0,823.5,841.96,628.56
2016,9,8,13,30,850.0,132.0,3.3,26.0,805.0,809.24,606.98
2016,9,8,13,45,845.0,129.5,3.35,26.0,780.0,773.11,583.18
2016,9,8,14,0,840.0,127.0,3.4,26.0,755.0,734.76,557.63
2016,9,8,14,15,829.5,124.5,3.4,25.5,722.0,690.62,527.51
2016,9,8,14,30,819.0,122.0,3.4,25.0,689.0,645.09,495.05
2016,9,8,14,45,807.5,118.0,3.4,25.0,651.0,596.33,458.45
2016,9,8,15,0,796.0,114.0,3.4,25.0,613.0,546.75,420.31
2016,9,8,15,15,777.0,110.5,3.35,24.5,569.0,493.34,378.89
2016,9,8,15,30,758.0,107.0,3.3,24.0,525.0,440.36,336.52
2016,9,8,15,45,736.0,102.0,3.3,23.5,477.0,383.67,290.16
2016,9,8,16,0,714.0,97.0,3.3,23.0,429.0,329.81,244.67
2016,9,8,16,15,680.0,91.5,3.2,22.5,378.5,273.65,196.67
2016,9,8,16,30,646.0,86.0,3.1,22.0,328.0,220.65,151.07
2016,9,8,16,45,601.5,78.5,3.05,21.5,276.5,167.49,106.83
2016,9,8,17,0,557.0,71.0,3.0,21.0,225.0,119.23,69.56
2016,9,8,17,15,487.0,61.5,2.85,20.0,175.5,72.97,40.55
2016,9,8,17,30,417.0,52.0,2.7,19.0,126.0,39.06,28.23
2016,9,8,17,45,311.5,38.5,2.55,18.5,83.5,29.85,19.6
2016,9,8,18,0,206.0,25.0,2.4,18.0,41.0,19.96,6.89
2016,9,8,18,15,103.0,12.5,2.35,17.5,20.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
