Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,14.0,1.6,13.0,18.0,38.5,0.0
2016,9,9,6,15,252.5,27.5,1.65,13.5,56.0,108.55,67.67
2016,9,9,6,30,384.0,41.0,1.7,14.0,94.0,178.74,132.35
2016,9,9,6,45,467.0,50.0,1.75,14.5,142.5,240.71,187.33
2016,9,9,7,0,550.0,59.0,1.8,15.0,191.0,311.01,248.31
2016,9,9,7,15,304.0,95.0,1.75,15.5,171.0,260.84,211.34
2016,9,9,7,30,58.0,131.0,1.7,16.0,151.0,168.74,135.74
2016,9,9,7,45,395.5,106.0,1.65,17.0,274.5,354.43,288.99
2016,9,9,8,0,733.0,81.0,1.6,18.0,398.0,554.33,444.36
2016,9,9,8,15,759.5,85.0,1.55,18.5,447.5,607.88,482.11
2016,9,9,8,30,786.0,89.0,1.5,19.0,497.0,661.52,519.17
2016,9,9,8,45,807.0,91.5,1.5,20.0,543.0,709.16,549.14
2016,9,9,9,0,828.0,94.0,1.5,21.0,589.0,755.8,577.67
2016,9,9,9,15,842.5,96.5,1.55,21.5,630.0,795.91,602.7
2016,9,9,9,30,857.0,99.0,1.6,22.0,671.0,829.12,622.8
2016,9,9,9,45,867.5,101.5,1.65,23.0,706.5,861.47,640.98
2016,9,9,10,0,878.0,104.0,1.7,24.0,742.0,891.21,657.2
2016,9,9,10,15,886.0,105.5,1.75,24.5,770.5,914.82,670.59
2016,9,9,10,30,894.0,107.0,1.8,25.0,799.0,935.38,682.04
2016,9,9,10,45,901.0,107.0,1.85,26.0,820.5,950.21,688.51
2016,9,9,11,0,908.0,107.0,1.9,27.0,842.0,961.72,692.95
2016,9,9,11,15,911.5,108.0,1.9,27.5,856.0,967.64,694.72
2016,9,9,11,30,915.0,109.0,1.9,28.0,870.0,970.05,694.44
2016,9,9,11,45,917.5,108.5,1.9,28.5,876.0,966.42,690.5
2016,9,9,12,0,920.0,108.0,1.9,29.0,882.0,959.27,684.54
2016,9,9,12,15,919.5,108.0,1.95,29.0,879.5,946.43,677.06
2016,9,9,12,30,919.0,108.0,2.0,29.0,877.0,930.19,667.52
2016,9,9,12,45,904.0,114.5,2.1,29.5,863.0,904.72,651.29
2016,9,9,13,0,889.0,121.0,2.2,30.0,849.0,876.58,633.33
2016,9,9,13,15,884.0,120.0,2.3,29.5,830.0,846.64,616.56
2016,9,9,13,30,879.0,119.0,2.4,29.0,811.0,814.05,597.76
2016,9,9,13,45,873.5,116.5,2.5,29.0,785.5,777.08,574.56
2016,9,9,14,0,868.0,114.0,2.6,29.0,760.0,737.84,549.5
2016,9,9,14,15,857.5,112.0,2.65,28.5,727.0,694.22,521.17
2016,9,9,14,30,847.0,110.0,2.7,28.0,694.0,648.05,489.17
2016,9,9,14,45,834.5,107.0,2.8,28.0,654.5,598.47,453.02
2016,9,9,15,0,822.0,104.0,2.9,28.0,615.0,548.1,415.18
2016,9,9,15,15,656.5,141.5,2.95,27.5,531.0,459.52,348.23
2016,9,9,15,30,491.0,179.0,3.0,27.0,447.0,385.46,291.59
2016,9,9,15,45,614.0,134.5,3.05,26.5,438.0,364.14,272.69
2016,9,9,16,0,737.0,90.0,3.1,26.0,429.0,328.05,239.59
2016,9,9,16,15,703.0,85.0,3.1,25.0,378.0,271.22,191.83
2016,9,9,16,30,669.0,80.0,3.1,24.0,327.0,217.51,146.28
2016,9,9,16,45,620.5,73.5,3.15,23.5,275.0,163.47,101.83
2016,9,9,17,0,572.0,67.0,3.2,23.0,223.0,114.76,64.96
2016,9,9,17,15,499.0,58.0,3.1,21.5,173.0,68.2,36.84
2016,9,9,17,30,426.0,49.0,3.0,20.0,123.0,36.61,25.93
2016,9,9,17,45,310.0,36.5,2.9,19.0,80.5,28.26,18.07
2016,9,9,18,0,194.0,24.0,2.8,18.0,38.0,18.79,4.4
2016,9,9,18,15,97.0,12.0,2.7,17.5,19.0,11.8,0.0
2016,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.2,12.5,7.0,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.4,13.0,14.0,23.58,0.0
2016,9,10,6,15,171.5,28.5,2.45,13.5,49.0,87.31,53.02
2016,9,10,6,30,285.0,45.0,2.5,14.0,84.0,150.99,112.02
2016,9,10,6,45,367.0,57.5,2.55,14.5,130.5,210.09,164.11
2016,9,10,7,0,449.0,70.0,2.6,15.0,177.0,279.55,224.29
2016,9,10,7,15,250.0,99.5,2.55,15.5,161.5,233.68,189.91
2016,9,10,7,30,51.0,129.0,2.5,16.0,146.0,162.87,131.21
2016,9,10,7,45,87.0,154.0,2.45,16.5,189.0,212.24,171.97
2016,9,10,8,0,123.0,179.0,2.4,17.0,232.0,271.45,219.56
2016,9,10,8,15,227.0,190.5,2.4,17.5,303.0,364.09,293.84
2016,9,10,8,30,331.0,202.0,2.4,18.0,374.0,457.8,366.88
2016,9,10,8,45,538.5,161.5,2.4,19.0,470.0,586.07,465.47
2016,9,10,9,0,746.0,121.0,2.4,20.0,566.0,723.82,565.16
2016,9,10,9,15,763.0,124.5,2.45,20.5,606.5,761.53,588.67
2016,9,10,9,30,780.0,128.0,2.5,21.0,647.0,800.53,613.6
2016,9,10,9,45,792.0,131.0,2.6,22.0,681.5,832.82,632.72
2016,9,10,10,0,804.0,134.0,2.7,23.0,716.0,862.75,650.06
2016,9,10,10,15,813.0,136.0,2.8,23.0,744.0,886.37,665.56
2016,9,10,10,30,822.0,138.0,2.9,23.0,772.0,907.16,679.25
2016,9,10,10,45,661.0,218.5,3.0,23.5,737.5,856.18,643.07
2016,9,10,11,0,500.0,299.0,3.1,24.0,703.0,792.12,593.45
2016,9,10,11,15,671.0,221.0,3.15,24.5,772.0,871.05,651.46
2016,9,10,11,30,842.0,143.0,3.2,25.0,841.0,941.34,696.8
2016,9,10,11,45,843.5,143.5,3.3,25.5,846.0,937.68,692.86
2016,9,10,12,0,845.0,144.0,3.4,26.0,851.0,930.72,687.45
2016,9,10,12,15,844.0,143.5,3.45,26.0,848.0,917.2,678.8
2016,9,10,12,30,843.0,143.0,3.5,26.0,845.0,900.54,668.17
2016,9,10,12,45,840.5,142.0,3.6,26.0,834.5,879.01,654.58
2016,9,10,13,0,838.0,141.0,3.7,26.0,824.0,854.59,639.03
2016,9,10,13,15,832.5,140.0,3.75,26.0,805.5,824.95,619.6
2016,9,10,13,30,827.0,139.0,3.8,26.0,787.0,792.85,598.39
2016,9,10,13,45,819.5,136.5,3.85,26.0,761.0,755.44,573.34
2016,9,10,14,0,812.0,134.0,3.9,26.0,735.0,716.08,546.58
2016,9,10,14,15,801.0,132.0,3.9,25.5,702.5,673.08,516.31
2016,9,10,14,30,790.0,130.0,3.9,25.0,670.0,628.81,484.36
2016,9,10,14,45,776.0,126.0,3.9,25.0,631.5,579.79,447.2
2016,9,10,15,0,762.0,122.0,3.9,25.0,593.0,529.21,408.0
2016,9,10,15,15,742.0,118.0,3.85,24.5,549.0,476.21,366.58
2016,9,10,15,30,722.0,114.0,3.8,24.0,505.0,423.82,324.39
2016,9,10,15,45,697.0,108.5,3.75,23.5,457.5,368.96,279.17
2016,9,10,16,0,672.0,103.0,3.7,23.0,410.0,315.8,234.16
2016,9,10,16,15,636.0,97.0,3.6,22.0,360.0,261.13,187.86
2016,9,10,16,30,600.0,91.0,3.5,21.0,310.0,209.93,144.22
2016,9,10,16,45,550.5,83.0,3.45,20.5,259.5,158.47,101.85
2016,9,10,17,0,501.0,75.0,3.4,20.0,209.0,112.59,67.15
2016,9,10,17,15,428.0,64.0,3.2,19.0,160.5,68.69,40.38
2016,9,10,17,30,355.0,53.0,3.0,18.0,112.0,39.85,28.91
2016,9,10,17,45,248.0,38.0,2.9,17.5,72.0,29.23,18.85
2016,9,10,18,0,141.0,23.0,2.8,17.0,32.0,18.06,1.58
2016,9,10,18,15,70.5,11.5,2.75,16.5,16.0,11.3,0.0
2016,9,10,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,5,45,18.5,5.0,2.4,12.5,5.5,0.0,0.0
2016,9,11,6,0,37.0,10.0,2.6,13.0,11.0,17.3,0.0
2016,9,11,6,15,129.5,29.0,2.7,13.5,44.5,76.59,45.05
2016,9,11,6,30,222.0,48.0,2.8,14.0,78.0,134.78,100.03
2016,9,11,6,45,300.0,63.5,2.9,14.5,123.0,192.26,150.36
2016,9,11,7,0,378.0,79.0,3.0,15.0,168.0,257.97,207.27
2016,9,11,7,15,205.5,101.5,2.95,15.5,151.5,214.9,174.62
2016,9,11,7,30,33.0,124.0,2.9,16.0,135.0,147.78,118.69
2016,9,11,7,45,58.5,149.5,2.85,16.5,173.0,190.88,154.28
2016,9,11,8,0,84.0,175.0,2.8,17.0,211.0,236.11,190.79
2016,9,11,8,15,134.5,198.5,2.8,17.5,264.0,304.68,245.7
2016,9,11,8,30,185.0,222.0,2.8,18.0,317.0,370.24,297.01
2016,9,11,8,45,260.5,232.0,2.8,18.5,379.0,450.52,359.11
2016,9,11,9,0,336.0,242.0,2.8,19.0,441.0,527.62,417.3
2016,9,11,9,15,534.5,193.5,2.8,19.5,535.5,651.88,512.24
2016,9,11,9,30,733.0,145.0,2.8,20.0,630.0,781.98,605.75
2016,9,11,9,45,761.5,140.5,2.85,20.5,668.0,818.72,628.46
2016,9,11,10,0,790.0,136.0,2.9,21.0,706.0,851.05,648.62
2016,9,11,10,15,652.5,204.5,2.95,21.5,687.5,818.76,623.99
2016,9,11,10,30,515.0,273.0,3.0,22.0,669.0,771.96,585.84
2016,9,11,10,45,525.5,274.0,3.1,22.5,687.5,786.44,595.33
2016,9,11,11,0,536.0,275.0,3.2,23.0,706.0,798.92,602.97
2016,9,11,11,15,684.5,209.0,3.3,23.0,768.0,869.35,655.08
2016,9,11,11,30,833.0,143.0,3.4,23.0,830.0,930.9,696.71
2016,9,11,11,45,835.5,143.0,3.5,23.5,835.5,927.59,693.03
2016,9,11,12,0,838.0,143.0,3.6,24.0,841.0,921.0,687.77
2016,9,11,12,15,837.0,142.5,3.7,23.5,838.5,907.5,680.6
2016,9,11,12,30,836.0,142.0,3.8,23.0,836.0,890.88,671.35
2016,9,11,12,45,843.5,135.5,3.9,23.0,827.5,872.35,659.51
2016,9,11,13,0,851.0,129.0,4.0,23.0,819.0,847.4,643.21
2016,9,11,13,15,846.0,128.0,4.1,22.5,800.5,820.98,627.08
2016,9,11,13,30,841.0,127.0,4.2,22.0,782.0,788.88,606.77
2016,9,11,13,45,834.5,124.5,4.35,22.0,756.5,751.78,581.69
2016,9,11,14,0,828.0,122.0,4.5,22.0,731.0,712.6,555.07
2016,9,11,14,15,817.5,120.0,4.5,21.5,698.5,669.36,524.06
2016,9,11,14,30,807.0,118.0,4.5,21.0,666.0,624.75,491.03
2016,9,11,14,45,793.0,114.5,4.55,21.0,627.5,575.51,452.88
2016,9,11,15,0,779.0,111.0,4.6,21.0,589.0,525.72,413.33
2016,9,11,15,15,760.0,107.5,4.55,20.5,545.5,473.21,371.13
2016,9,11,15,30,741.0,104.0,4.5,20.0,502.0,419.66,326.91
2016,9,11,15,45,715.5,99.5,4.5,19.5,454.5,364.68,280.44
2016,9,11,16,0,690.0,95.0,4.5,19.0,407.0,311.4,234.21
2016,9,11,16,15,654.5,89.5,4.4,18.0,357.0,256.49,186.54
2016,9,11,16,30,619.0,84.0,4.3,17.0,307.0,204.95,141.62
2016,9,11,16,45,570.5,76.5,4.2,16.5,256.5,153.21,98.23
2016,9,11,17,0,522.0,69.0,4.1,16.0,206.0,106.88,62.89
2016,9,11,17,15,448.0,59.0,3.95,15.5,158.0,62.91,36.45
2016,9,11,17,30,374.0,49.0,3.8,15.0,110.0,37.4,27.07
2016,9,11,17,45,262.0,35.0,3.7,14.5,70.0,26.91,16.94
2016,9,11,18,0,150.0,21.0,3.6,14.0,30.0,16.49,0.0
2016,9,11,18,15,75.0,10.5,3.5,13.5,15.0,10.32,0.0
2016,9,11,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.5,3.6,11.5,7.5,0.0,0.0
2016,9,12,6,0,72.0,13.0,3.7,12.0,15.0,27.22,0.0
2016,9,12,6,15,214.5,27.5,3.75,12.5,51.5,95.84,54.49
2016,9,12,6,30,357.0,42.0,3.8,13.0,88.0,169.75,125.56
2016,9,12,6,45,453.0,50.5,3.85,13.5,137.0,234.3,183.25
2016,9,12,7,0,549.0,59.0,3.9,14.0,186.0,308.4,248.37
2016,9,12,7,15,403.5,90.5,3.9,14.5,196.5,301.56,246.77
2016,9,12,7,30,258.0,122.0,3.9,15.0,207.0,274.61,225.73
2016,9,12,7,45,156.0,145.5,3.9,15.5,199.5,248.0,203.21
2016,9,12,8,0,54.0,169.0,3.9,16.0,192.0,210.89,170.7
2016,9,12,8,15,50.0,187.0,3.9,16.0,210.5,228.87,184.89
2016,9,12,8,30,46.0,205.0,3.9,16.0,229.0,246.42,198.41
2016,9,12,8,45,135.0,233.0,3.95,16.5,311.0,351.02,283.13
2016,9,12,9,0,224.0,261.0,4.0,17.0,393.0,453.89,364.01
2016,9,12,9,15,303.0,264.5,4.0,17.5,456.0,535.14,426.26
2016,9,12,9,30,382.0,268.0,4.0,18.0,519.0,611.64,483.72
2016,9,12,9,45,640.0,183.0,4.0,18.5,630.5,760.2,598.01
2016,9,12,10,0,898.0,98.0,4.0,19.0,742.0,896.76,692.61
2016,9,12,10,15,906.0,99.5,4.05,19.0,771.0,920.48,707.4
2016,9,12,10,30,914.0,101.0,4.1,19.0,800.0,941.08,720.88
2016,9,12,10,45,920.0,101.5,4.15,19.5,821.5,955.49,728.78
2016,9,12,11,0,926.0,102.0,4.2,20.0,843.0,966.48,734.46
2016,9,12,11,15,930.0,103.0,4.25,20.0,857.0,972.67,738.37
2016,9,12,11,30,934.0,104.0,4.3,20.0,871.0,975.27,740.0
2016,9,12,11,45,934.5,104.5,4.35,20.0,876.0,970.52,736.75
2016,9,12,12,0,935.0,105.0,4.4,20.0,881.0,962.19,731.19
2016,9,12,12,15,935.0,105.0,4.45,20.0,879.0,949.36,722.86
2016,9,12,12,30,935.0,105.0,4.5,20.0,877.0,933.06,712.24
2016,9,12,12,45,933.0,104.5,4.6,20.0,866.0,911.13,698.13
2016,9,12,13,0,931.0,104.0,4.7,20.0,855.0,885.98,681.75
2016,9,12,13,15,927.5,103.5,4.7,19.5,837.0,856.51,662.89
2016,9,12,13,30,924.0,103.0,4.7,19.0,819.0,824.16,641.86
2016,9,12,13,45,920.0,100.5,4.7,19.0,793.5,786.68,615.74
2016,9,12,14,0,916.0,98.0,4.7,19.0,768.0,746.69,587.63
2016,9,12,14,15,907.5,96.5,4.65,18.5,735.0,702.36,556.44
2016,9,12,14,30,899.0,95.0,4.6,18.0,702.0,656.24,521.64
2016,9,12,14,45,890.0,92.0,4.6,17.5,663.0,606.79,483.55
2016,9,12,15,0,881.0,89.0,4.6,17.0,624.0,556.07,443.27
2016,9,12,15,15,566.0,158.5,4.55,16.5,493.0,424.71,338.21
2016,9,12,15,30,251.0,228.0,4.5,16.0,362.0,322.34,256.43
2016,9,12,15,45,256.0,203.5,4.45,16.0,328.5,285.85,226.25
2016,9,12,16,0,261.0,179.0,4.4,16.0,295.0,248.75,194.73
2016,9,12,16,15,249.0,159.5,4.3,15.5,259.5,211.0,162.85
2016,9,12,16,30,237.0,140.0,4.2,15.0,224.0,174.52,131.89
2016,9,12,16,45,222.0,118.5,4.15,14.5,187.5,137.27,100.77
2016,9,12,17,0,207.0,97.0,4.1,14.0,151.0,101.91,72.4
2016,9,12,17,15,179.5,76.5,3.9,13.5,115.5,68.91,48.76
2016,9,12,17,30,152.0,56.0,3.7,13.0,80.0,45.13,34.01
2016,9,12,17,45,93.0,37.5,3.5,12.5,50.5,30.83,20.1
2016,9,12,18,0,34.0,19.0,3.3,12.0,21.0,16.94,0.0
2016,9,12,18,15,17.0,9.5,3.35,12.0,10.5,9.34,0.0
2016,9,12,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,45,23.5,5.5,1.7,12.5,6.0,0.0,0.0
2016,9,13,6,0,47.0,11.0,1.8,13.0,12.0,20.17,0.0
2016,9,13,6,15,168.5,28.0,1.9,13.0,47.0,84.16,45.41
2016,9,13,6,30,290.0,45.0,2.0,13.0,82.0,152.01,112.11
2016,9,13,6,45,372.0,58.0,2.15,13.5,128.5,211.44,164.9
2016,9,13,7,0,454.0,71.0,2.3,14.0,175.0,280.69,225.22
2016,9,13,7,15,513.0,80.5,2.35,14.5,226.0,342.98,278.89
2016,9,13,7,30,572.0,90.0,2.4,15.0,277.0,410.1,334.87
2016,9,13,7,45,611.5,97.5,2.45,15.5,328.0,468.45,382.18
2016,9,13,8,0,651.0,105.0,2.5,16.0,379.0,528.93,429.62
2016,9,13,8,15,500.5,150.0,2.45,16.0,376.0,504.91,408.73
2016,9,13,8,30,350.0,195.0,2.4,16.0,373.0,461.94,372.63
2016,9,13,8,45,198.0,217.5,2.4,16.5,320.5,379.63,304.83
2016,9,13,9,0,46.0,240.0,2.4,17.0,268.0,285.4,226.1
2016,9,13,9,15,148.5,268.0,2.35,17.5,364.5,406.61,322.18
2016,9,13,9,30,251.0,296.0,2.3,18.0,461.0,533.89,418.22
2016,9,13,9,45,261.5,311.5,2.3,18.5,491.0,564.63,438.61
2016,9,13,10,0,272.0,327.0,2.3,19.0,521.0,594.78,458.91
2016,9,13,10,15,319.5,328.5,2.3,19.5,565.5,641.76,492.29
2016,9,13,10,30,367.0,330.0,2.3,20.0,610.0,689.0,525.14
2016,9,13,10,45,370.5,339.0,2.35,20.5,628.0,703.86,533.9
2016,9,13,11,0,374.0,348.0,2.4,21.0,646.0,717.19,541.83
2016,9,13,11,15,622.0,241.5,2.35,21.0,747.0,842.25,634.98
2016,9,13,11,30,870.0,135.0,2.3,21.0,848.0,952.03,708.1
2016,9,13,11,45,879.0,131.5,2.3,21.5,854.5,945.6,701.14
2016,9,13,12,0,888.0,128.0,2.3,22.0,861.0,941.06,696.75
2016,9,13,12,15,887.0,127.5,2.2,22.0,858.0,927.19,686.67
2016,9,13,12,30,886.0,127.0,2.1,22.0,855.0,910.07,674.62
2016,9,13,12,45,671.0,220.5,2.05,22.0,767.5,809.01,606.08
2016,9,13,13,0,456.0,314.0,2.0,22.0,680.0,704.58,528.92
2016,9,13,13,15,456.5,305.0,1.95,22.0,664.5,680.62,513.04
2016,9,13,13,30,457.0,296.0,1.9,22.0,649.0,655.17,495.29
2016,9,13,13,45,658.5,206.0,1.85,22.5,695.0,698.15,529.13
2016,9,13,14,0,860.0,116.0,1.8,23.0,741.0,723.13,548.38
2016,9,13,14,15,849.0,114.0,1.8,23.0,707.5,678.25,516.19
2016,9,13,14,30,838.0,112.0,1.8,23.0,674.0,631.98,482.56
2016,9,13,14,45,825.5,108.5,1.8,23.0,634.5,582.22,445.55
2016,9,13,15,0,813.0,105.0,1.8,23.0,595.0,531.7,406.91
2016,9,13,15,15,793.5,101.5,1.8,22.5,550.5,477.33,364.97
2016,9,13,15,30,774.0,98.0,1.8,22.0,506.0,423.43,321.92
2016,9,13,15,45,748.0,93.5,1.8,22.0,457.0,366.9,274.98
2016,9,13,16,0,722.0,89.0,1.8,22.0,408.0,310.18,226.8
2016,9,13,16,15,686.0,84.0,1.75,21.5,357.0,254.07,178.96
2016,9,13,16,30,650.0,79.0,1.7,21.0,306.0,201.36,133.95
2016,9,13,16,45,596.5,72.0,1.7,20.5,254.0,147.94,90.75
2016,9,13,17,0,543.0,65.0,1.7,20.0,202.0,100.5,56.31
2016,9,13,17,15,464.5,55.5,1.5,19.0,153.0,56.24,31.96
2016,9,13,17,30,386.0,46.0,1.3,18.0,104.0,35.32,24.81
2016,9,13,17,45,261.5,32.0,1.15,17.5,64.5,25.29,14.8
2016,9,13,18,0,137.0,18.0,1.0,17.0,25.0,14.17,0.0
2016,9,13,18,15,68.5,9.0,1.05,16.5,12.5,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,12.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,12.0,9.0,15.38,0.0
2016,9,14,6,15,144.5,26.0,0.7,12.5,42.5,74.98,37.73
2016,9,14,6,30,251.0,44.0,0.8,13.0,76.0,138.62,101.61
2016,9,14,6,45,335.5,58.5,0.95,14.0,122.0,198.45,153.67
2016,9,14,7,0,420.0,73.0,1.1,15.0,168.0,267.23,212.3
2016,9,14,7,15,478.5,83.5,1.05,15.5,218.0,327.55,263.2
2016,9,14,7,30,537.0,94.0,1.0,16.0,268.0,395.39,318.18
2016,9,14,7,45,582.0,101.0,1.0,16.5,319.0,454.65,364.8
2016,9,14,8,0,627.0,108.0,1.0,17.0,370.0,516.55,411.77
2016,9,14,8,15,657.5,114.0,0.95,17.5,418.5,570.15,450.48
2016,9,14,8,30,688.0,120.0,0.9,18.0,467.0,624.37,488.26
2016,9,14,8,45,715.0,123.0,0.85,19.0,513.0,672.96,519.79
2016,9,14,9,0,742.0,126.0,0.8,20.0,559.0,721.19,549.02
2016,9,14,9,15,759.0,130.0,0.75,20.5,599.5,761.87,573.0
2016,9,14,9,30,776.0,134.0,0.7,21.0,640.0,800.93,595.42
2016,9,14,9,45,830.5,116.5,0.65,21.5,684.5,843.28,619.49
2016,9,14,10,0,885.0,99.0,0.6,22.0,729.0,882.72,641.07
2016,9,14,10,15,893.0,100.5,0.6,22.5,757.0,906.03,653.05
2016,9,14,10,30,901.0,102.0,0.6,23.0,785.0,926.25,663.27
2016,9,14,10,45,907.5,102.5,0.65,23.5,806.5,940.79,671.03
2016,9,14,11,0,914.0,103.0,0.7,24.0,828.0,951.97,676.86
2016,9,14,11,15,917.5,103.5,0.85,24.0,841.0,956.93,682.27
2016,9,14,11,30,921.0,104.0,1.0,24.0,854.0,958.37,685.54
2016,9,14,11,45,923.5,103.5,1.2,24.5,859.5,954.27,684.82
2016,9,14,12,0,926.0,103.0,1.4,25.0,865.0,946.62,681.68
2016,9,14,12,15,925.5,103.0,1.6,25.0,862.0,933.3,676.03
2016,9,14,12,30,925.0,103.0,1.8,25.0,859.0,916.56,667.96
2016,9,14,12,45,916.5,106.0,2.0,25.5,846.5,892.76,653.74
2016,9,14,13,0,908.0,109.0,2.2,26.0,834.0,866.05,637.35
2016,9,14,13,15,903.5,108.0,2.3,26.0,815.0,835.72,618.71
2016,9,14,13,30,899.0,107.0,2.4,26.0,796.0,802.65,598.04
2016,9,14,13,45,893.0,105.0,2.5,26.0,769.5,764.89,573.9
2016,9,14,14,0,887.0,103.0,2.6,26.0,743.0,724.84,547.87
2016,9,14,14,15,877.0,101.0,2.7,25.5,709.5,680.06,518.0
2016,9,14,14,30,867.0,99.0,2.8,25.0,676.0,633.7,485.24
2016,9,14,14,45,854.0,96.5,2.9,25.0,637.0,583.42,447.62
2016,9,14,15,0,841.0,94.0,3.0,25.0,598.0,532.33,408.23
2016,9,14,15,15,823.0,91.0,3.0,24.5,553.0,477.87,365.57
2016,9,14,15,30,805.0,88.0,3.0,24.0,508.0,423.65,321.66
2016,9,14,15,45,781.0,84.0,3.05,24.0,459.0,366.79,273.91
2016,9,14,16,0,757.0,80.0,3.1,24.0,410.0,311.4,226.19
2016,9,14,16,15,722.0,75.5,3.05,23.5,358.5,254.45,177.27
2016,9,14,16,30,687.0,71.0,3.0,23.0,307.0,198.59,129.51
2016,9,14,16,45,637.5,64.5,3.0,22.5,255.0,144.3,85.53
2016,9,14,17,0,588.0,58.0,3.0,22.0,203.0,95.47,50.5
2016,9,14,17,15,508.0,49.5,2.65,21.0,153.0,49.75,26.72
2016,9,14,17,30,428.0,41.0,2.3,20.0,103.0,30.9,20.73
2016,9,14,17,45,295.5,28.5,2.0,19.0,63.0,22.18,11.77
2016,9,14,18,0,163.0,16.0,1.7,18.0,23.0,15.73,0.0
2016,9,14,18,15,81.5,8.0,1.6,17.5,11.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,15,5,45,51.0,4.5,1.25,11.5,5.5,0.0,0.0
2016,9,15,6,0,102.0,9.0,1.3,12.0,11.0,28.9,0.0
2016,9,15,6,15,253.0,21.5,1.45,12.5,47.0,97.08,45.12
2016,9,15,6,30,404.0,34.0,1.6,13.0,83.0,174.51,126.6
2016,9,15,6,45,491.5,42.5,1.8,14.0,132.0,237.54,183.23
2016,9,15,7,0,579.0,51.0,2.0,15.0,181.0,309.47,245.92
2016,9,15,7,15,633.5,57.0,2.0,15.5,233.0,371.43,299.62
2016,9,15,7,30,688.0,63.0,2.0,16.0,285.0,435.85,353.4
2016,9,15,7,45,365.0,112.0,2.0,16.5,232.0,341.13,277.7
2016,9,15,8,0,42.0,161.0,2.0,17.0,179.0,194.78,155.87
2016,9,15,8,15,56.5,185.5,2.0,17.5,212.5,231.78,185.65
2016,9,15,8,30,71.0,210.0,2.0,18.0,246.0,269.77,215.13
2016,9,15,8,45,462.0,147.0,2.0,19.0,412.5,509.8,407.8
2016,9,15,9,0,853.0,84.0,2.0,20.0,579.0,750.08,582.71
2016,9,15,9,15,867.0,86.5,2.0,20.5,620.0,789.94,605.82
2016,9,15,9,30,881.0,89.0,2.0,21.0,661.0,827.71,628.98
2016,9,15,9,45,894.0,89.5,2.0,21.5,696.5,860.08,648.15
2016,9,15,10,0,907.0,90.0,2.0,22.0,732.0,889.85,665.44
2016,9,15,10,15,914.5,91.0,2.0,22.5,760.0,912.5,677.88
2016,9,15,10,30,922.0,92.0,2.0,23.0,788.0,931.98,688.27
2016,9,15,10,45,927.0,93.0,2.0,24.0,809.0,945.88,693.69
2016,9,15,11,0,932.0,94.0,2.0,25.0,830.0,956.3,696.96
2016,9,15,11,15,935.0,94.5,2.05,25.0,843.0,960.81,699.82
2016,9,15,11,30,938.0,95.0,2.1,25.0,856.0,961.73,700.55
2016,9,15,11,45,939.0,95.5,2.2,25.5,861.0,957.2,697.07
2016,9,15,12,0,940.0,96.0,2.3,26.0,866.0,949.07,691.39
2016,9,15,12,15,939.5,96.0,2.35,26.0,863.0,935.53,683.17
2016,9,15,12,30,939.0,96.0,2.4,26.0,860.0,918.51,672.78
2016,9,15,12,45,925.0,101.5,2.5,26.0,845.5,892.37,656.83
2016,9,15,13,0,911.0,107.0,2.6,26.0,831.0,863.46,638.99
2016,9,15,13,15,906.5,106.5,2.65,26.0,812.0,833.51,619.96
2016,9,15,13,30,902.0,106.0,2.7,26.0,793.0,800.8,598.93
2016,9,15,13,45,894.5,104.5,2.8,26.0,766.5,762.29,574.03
2016,9,15,14,0,887.0,103.0,2.9,26.0,740.0,721.59,547.29
2016,9,15,14,15,877.0,101.5,2.9,25.5,706.5,677.26,516.86
2016,9,15,14,30,867.0,100.0,2.9,25.0,673.0,631.36,483.84
2016,9,15,14,45,852.5,97.5,2.95,25.0,633.0,580.23,445.3
2016,9,15,15,0,838.0,95.0,3.0,25.0,593.0,528.42,405.15
2016,9,15,15,15,819.0,92.0,3.0,24.5,548.0,473.64,362.17
2016,9,15,15,30,800.0,89.0,3.0,24.0,503.0,419.23,318.03
2016,9,15,15,45,773.5,85.5,3.0,24.0,453.5,362.26,270.11
2016,9,15,16,0,747.0,82.0,3.0,24.0,404.0,307.04,222.53
2016,9,15,16,15,710.5,77.0,2.95,23.0,352.5,247.91,172.36
2016,9,15,16,30,674.0,72.0,2.9,22.0,301.0,194.0,126.51
2016,9,15,16,45,620.5,65.5,2.85,21.5,248.5,140.09,83.13
2016,9,15,17,0,567.0,59.0,2.8,21.0,196.0,92.13,49.24
2016,9,15,17,15,483.0,50.0,2.5,20.0,146.5,47.45,26.6
2016,9,15,17,30,399.0,41.0,2.2,19.0,97.0,31.26,21.05
2016,9,15,17,45,261.0,28.0,1.95,18.0,58.0,22.02,11.17
2016,9,15,18,0,123.0,15.0,1.7,17.0,19.0,14.74,0.0
2016,9,15,18,15,61.5,7.5,1.7,16.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,6,15,193.0,17.0,1.2,12.5,40.0,76.12,30.84
2016,9,16,6,30,386.0,34.0,1.2,13.0,80.0,168.5,121.64
2016,9,16,6,45,475.5,43.0,1.3,14.0,128.0,231.7,178.09
2016,9,16,7,0,565.0,52.0,1.4,15.0,176.0,304.03,240.62
2016,9,16,7,15,621.0,58.0,1.25,15.5,228.0,365.87,293.41
2016,9,16,7,30,677.0,64.0,1.1,16.0,280.0,432.21,347.4
2016,9,16,7,45,715.0,68.5,1.0,16.5,331.5,488.9,391.81
2016,9,16,8,0,753.0,73.0,0.9,17.0,383.0,549.35,436.92
2016,9,16,8,15,779.5,76.5,0.8,17.5,432.5,602.58,474.61
2016,9,16,8,30,806.0,80.0,0.7,18.0,482.0,655.82,510.14
2016,9,16,8,45,825.5,83.0,0.65,19.0,528.0,703.06,538.51
2016,9,16,9,0,845.0,86.0,0.6,20.0,574.0,749.13,565.17
2016,9,16,9,15,859.5,88.5,0.5,20.5,615.0,784.51,584.14
2016,9,16,9,30,874.0,91.0,0.4,21.0,656.0,822.38,604.3
2016,9,16,9,45,888.0,91.5,0.35,22.0,691.5,855.31,620.46
2016,9,16,10,0,902.0,92.0,0.3,23.0,727.0,885.7,634.73
2016,9,16,10,15,909.5,93.0,0.2,24.0,755.0,908.16,642.89
2016,9,16,10,30,917.0,94.0,0.1,25.0,783.0,927.46,649.35
2016,9,16,10,45,923.0,95.0,0.05,26.0,804.0,942.1,653.99
2016,9,16,11,0,929.0,96.0,0.0,27.0,825.0,953.31,656.92
2016,9,16,11,15,932.5,96.5,0.2,27.5,838.5,958.16,660.56
2016,9,16,11,30,936.0,97.0,0.4,28.0,852.0,959.42,663.73
2016,9,16,11,45,701.0,203.5,0.6,28.5,771.0,861.13,606.15
2016,9,16,12,0,466.0,310.0,0.8,29.0,690.0,750.15,533.46
2016,9,16,12,15,466.0,308.5,1.0,29.0,687.5,739.92,530.55
2016,9,16,12,30,466.0,307.0,1.2,29.0,685.0,727.85,524.91
2016,9,16,12,45,453.5,311.0,1.4,29.5,674.5,708.99,513.05
2016,9,16,13,0,441.0,315.0,1.6,30.0,664.0,688.91,500.08
2016,9,16,13,15,444.5,304.0,1.7,30.0,648.5,665.62,485.6
2016,9,16,13,30,448.0,293.0,1.8,30.0,633.0,640.72,469.76
2016,9,16,13,45,671.0,196.0,1.95,30.0,685.0,690.37,509.73
2016,9,16,14,0,894.0,99.0,2.1,30.0,737.0,719.13,533.35
2016,9,16,14,15,884.0,97.0,2.15,29.5,703.0,674.02,503.02
2016,9,16,14,30,874.0,95.0,2.2,29.0,669.0,627.33,470.6
2016,9,16,14,45,859.5,93.0,2.3,29.0,629.0,576.76,433.61
2016,9,16,15,0,845.0,91.0,2.4,29.0,589.0,524.73,394.37
2016,9,16,15,15,826.5,88.0,2.45,28.5,544.0,469.89,352.34
2016,9,16,15,30,808.0,85.0,2.5,28.0,499.0,415.35,309.01
2016,9,16,15,45,782.5,81.5,2.55,28.0,450.0,358.4,261.95
2016,9,16,16,0,757.0,78.0,2.6,28.0,401.0,303.08,215.07
2016,9,16,16,15,720.5,73.5,2.55,27.0,349.0,246.0,167.26
2016,9,16,16,30,684.0,69.0,2.5,26.0,297.0,190.22,120.75
2016,9,16,16,45,630.5,62.5,2.45,25.5,245.0,135.97,78.02
2016,9,16,17,0,577.0,56.0,2.4,25.0,193.0,87.64,44.93
2016,9,16,17,15,493.0,47.5,2.1,23.5,143.5,43.18,23.98
2016,9,16,17,30,409.0,39.0,1.8,22.0,94.0,29.71,19.36
2016,9,16,17,45,266.0,26.0,1.5,21.0,55.5,20.38,9.04
2016,9,16,18,0,123.0,13.0,1.2,20.0,17.0,12.78,0.0
2016,9,16,18,15,61.5,6.5,1.1,19.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,6,15,186.0,17.0,0.9,13.5,38.5,73.74,25.34
2016,9,17,6,30,372.0,34.0,1.0,14.0,77.0,163.74,117.12
2016,9,17,6,45,467.0,42.5,1.1,14.5,125.0,227.44,174.0
2016,9,17,7,0,562.0,51.0,1.2,15.0,173.0,300.83,237.54
2016,9,17,7,15,618.0,57.0,1.1,15.5,224.5,362.39,290.11
2016,9,17,7,30,674.0,63.0,1.0,16.0,276.0,426.47,342.5
2016,9,17,7,45,714.0,67.5,0.95,17.0,328.0,486.02,388.61
2016,9,17,8,0,754.0,72.0,0.9,18.0,380.0,547.53,433.98
2016,9,17,8,15,554.5,130.0,0.8,19.0,372.5,514.28,404.28
2016,9,17,8,30,355.0,188.0,0.7,20.0,365.0,455.57,355.56
2016,9,17,8,45,601.0,136.0,0.6,21.0,467.5,600.84,463.0
2016,9,17,9,0,847.0,84.0,0.5,22.0,570.0,742.19,556.24
2016,9,17,9,15,861.0,86.0,0.45,23.0,610.5,781.1,575.73
2016,9,17,9,30,875.0,88.0,0.4,24.0,651.0,817.95,594.71
2016,9,17,9,45,888.0,88.5,0.4,25.0,686.0,849.97,611.07
2016,9,17,10,0,901.0,89.0,0.4,26.0,721.0,879.42,625.61
2016,9,17,10,15,908.5,90.0,0.45,26.5,749.0,901.78,637.83
2016,9,17,10,30,916.0,91.0,0.5,27.0,777.0,920.99,648.24
2016,9,17,10,45,921.5,92.0,0.55,28.0,797.5,935.09,654.32
2016,9,17,11,0,927.0,93.0,0.6,29.0,818.0,945.75,658.42
2016,9,17,11,15,715.0,196.0,0.7,29.5,760.5,872.74,613.61
2016,9,17,11,30,503.0,299.0,0.8,30.0,703.0,782.67,553.33
2016,9,17,11,45,515.0,291.0,0.9,30.5,707.0,780.1,553.25
2016,9,17,12,0,527.0,283.0,1.0,31.0,711.0,775.32,550.67
2016,9,17,12,15,527.0,281.5,1.1,31.0,708.0,764.39,544.82
2016,9,17,12,30,527.0,280.0,1.2,31.0,705.0,751.42,537.61
2016,9,17,12,45,717.5,191.5,1.35,31.5,761.0,809.98,580.53
2016,9,17,13,0,908.0,103.0,1.5,32.0,817.0,850.76,606.95
2016,9,17,13,15,903.0,102.0,1.6,32.0,797.5,819.87,588.26
2016,9,17,13,30,898.0,101.0,1.7,32.0,778.0,786.29,568.27
2016,9,17,13,45,890.5,99.5,1.8,32.0,751.0,747.85,544.76
2016,9,17,14,0,883.0,98.0,1.9,32.0,724.0,707.24,519.42
2016,9,17,14,15,872.5,96.0,1.95,31.5,690.0,662.22,489.79
2016,9,17,14,30,862.0,94.0,2.0,31.0,656.0,615.7,457.77
2016,9,17,14,45,847.5,92.0,2.1,31.0,616.5,565.25,421.2
2016,9,17,15,0,833.0,90.0,2.2,31.0,577.0,514.22,382.98
2016,9,17,15,15,813.5,87.0,2.25,30.5,532.0,459.55,341.4
2016,9,17,15,30,794.0,84.0,2.3,30.0,487.0,405.31,298.64
2016,9,17,15,45,766.5,81.0,2.4,29.5,438.0,348.95,253.02
2016,9,17,16,0,739.0,78.0,2.5,29.0,389.0,294.46,207.6
2016,9,17,16,15,702.0,73.0,2.45,28.0,338.0,236.02,159.03
2016,9,17,16,30,665.0,68.0,2.4,27.0,287.0,182.79,114.87
2016,9,17,16,45,609.0,62.0,2.35,26.5,235.5,129.98,73.84
2016,9,17,17,0,553.0,56.0,2.3,26.0,184.0,83.41,42.74
2016,9,17,17,15,467.5,47.0,2.0,24.5,135.5,40.24,23.2
2016,9,17,17,30,382.0,38.0,1.7,23.0,87.0,29.1,18.66
2016,9,17,17,45,241.0,24.5,1.45,22.0,50.5,19.22,7.2
2016,9,17,18,0,100.0,11.0,1.2,21.0,14.0,10.81,0.0
2016,9,17,18,15,50.0,5.5,1.1,20.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,193.5,16.0,0.85,15.5,38.0,73.72,19.72
2016,9,18,6,30,387.0,32.0,0.9,16.0,76.0,165.63,116.7
2016,9,18,6,45,478.0,40.5,1.0,17.0,123.5,228.42,172.55
2016,9,18,7,0,569.0,49.0,1.1,18.0,171.0,300.55,234.15
2016,9,18,7,15,625.5,55.0,1.0,19.0,222.5,362.53,285.93
2016,9,18,7,30,682.0,61.0,0.9,20.0,274.0,427.2,337.38
2016,9,18,7,45,719.5,65.5,0.8,21.0,325.5,485.61,381.51
2016,9,18,8,0,757.0,70.0,0.7,22.0,377.0,545.73,424.54
2016,9,18,8,15,783.5,73.5,0.8,23.0,426.5,598.92,462.35
2016,9,18,8,30,810.0,77.0,0.9,24.0,476.0,652.11,498.49
2016,9,18,8,45,829.5,79.5,1.0,25.5,521.5,698.73,526.81
2016,9,18,9,0,849.0,82.0,1.1,27.0,567.0,739.7,550.63
2016,9,18,9,15,863.0,84.0,1.15,28.0,607.5,778.59,573.11
2016,9,18,9,30,877.0,86.0,1.2,29.0,648.0,815.41,593.84
2016,9,18,9,45,895.5,84.5,1.3,30.0,684.5,849.75,613.29
2016,9,18,10,0,914.0,83.0,1.4,31.0,721.0,881.75,631.02
2016,9,18,10,15,921.5,84.0,1.4,31.5,748.5,904.27,642.64
2016,9,18,10,30,929.0,85.0,1.4,32.0,776.0,923.59,652.32
2016,9,18,10,45,933.5,86.0,1.45,32.5,796.5,936.86,658.96
2016,9,18,11,0,938.0,87.0,1.5,33.0,817.0,946.63,663.58
2016,9,18,11,15,941.0,87.5,1.55,33.5,829.5,950.92,664.94
2016,9,18,11,30,944.0,88.0,1.6,34.0,842.0,951.58,664.25
2016,9,18,11,45,944.5,88.0,1.7,34.5,846.5,945.81,660.35
2016,9,18,12,0,945.0,88.0,1.8,35.0,851.0,936.43,654.34
2016,9,18,12,15,944.5,88.0,1.85,35.0,847.5,922.62,646.44
2016,9,18,12,30,944.0,88.0,1.9,35.0,844.0,905.32,636.45
2016,9,18,12,45,937.0,90.0,1.95,35.0,831.5,881.25,622.24
2016,9,18,13,0,930.0,92.0,2.0,35.0,819.0,854.16,606.1
2016,9,18,13,15,925.5,91.0,2.0,35.0,799.5,823.06,586.91
2016,9,18,13,30,921.0,90.0,2.0,35.0,780.0,789.17,565.84
2016,9,18,13,45,914.0,89.0,2.05,35.0,753.0,750.84,542.07
2016,9,18,14,0,907.0,88.0,2.1,35.0,726.0,710.22,516.51
2016,9,18,14,15,897.0,86.0,2.1,35.0,692.5,664.6,485.63
2016,9,18,14,30,887.0,84.0,2.1,35.0,659.0,617.37,452.24
2016,9,18,14,45,874.0,82.0,2.1,35.0,619.0,567.12,415.79
2016,9,18,15,0,861.0,80.0,2.1,35.0,579.0,516.02,377.66
2016,9,18,15,15,842.5,77.5,2.05,34.5,534.0,461.33,336.35
2016,9,18,15,30,824.0,75.0,2.0,34.0,489.0,405.38,292.74
2016,9,18,15,45,799.0,72.0,2.0,33.5,440.0,348.44,247.15
2016,9,18,16,0,774.0,69.0,2.0,33.0,391.0,293.04,201.5
2016,9,18,16,15,738.5,64.5,1.75,32.0,339.5,235.54,154.12
2016,9,18,16,30,703.0,60.0,1.5,31.0,288.0,181.36,109.84
2016,9,18,16,45,650.0,54.5,1.3,30.0,236.0,127.67,69.14
2016,9,18,17,0,597.0,49.0,1.1,29.0,184.0,77.55,36.61
2016,9,18,17,15,511.5,41.0,1.1,27.5,135.0,33.07,22.13
2016,9,18,17,30,426.0,33.0,1.1,26.0,86.0,24.71,14.67
2016,9,18,17,45,273.5,21.5,1.1,25.0,49.0,16.6,4.15
2016,9,18,18,0,121.0,10.0,1.1,24.0,12.0,9.83,0.0
2016,9,18,18,15,60.5,5.0,1.05,23.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
