Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,6,15,142.0,17.5,1.25,18.5,33.0,60.83,9.9
2016,9,19,6,30,284.0,35.0,1.4,19.0,66.0,137.31,95.45
2016,9,19,6,45,378.5,46.5,1.6,20.0,112.0,199.11,149.31
2016,9,19,7,0,473.0,58.0,1.8,21.0,158.0,270.71,209.77
2016,9,19,7,15,532.5,66.5,1.75,21.5,208.0,332.12,261.54
2016,9,19,7,30,592.0,75.0,1.7,22.0,258.0,398.45,315.42
2016,9,19,7,45,638.5,80.0,1.65,23.0,309.5,458.05,361.57
2016,9,19,8,0,685.0,85.0,1.6,24.0,361.0,520.37,407.79
2016,9,19,8,15,714.0,89.5,1.6,25.0,409.5,573.14,445.3
2016,9,19,8,30,743.0,94.0,1.6,26.0,458.0,623.97,480.13
2016,9,19,8,45,769.0,96.0,1.65,27.0,504.0,672.25,511.45
2016,9,19,9,0,795.0,98.0,1.7,28.0,550.0,719.9,540.94
2016,9,19,9,15,810.5,101.0,1.7,28.5,590.0,759.49,564.99
2016,9,19,9,30,826.0,104.0,1.7,29.0,630.0,797.19,587.46
2016,9,19,9,45,838.5,106.0,1.75,30.0,664.5,829.12,605.09
2016,9,19,10,0,851.0,108.0,1.8,31.0,699.0,858.56,620.9
2016,9,19,10,15,859.5,109.5,1.9,31.5,726.5,875.98,630.61
2016,9,19,10,30,868.0,111.0,2.0,32.0,754.0,895.66,641.92
2016,9,19,10,45,876.5,111.0,2.1,32.5,775.0,910.6,650.2
2016,9,19,11,0,885.0,111.0,2.2,33.0,796.0,922.31,656.53
2016,9,19,11,15,888.5,111.5,2.3,33.0,809.0,926.7,659.67
2016,9,19,11,30,892.0,112.0,2.4,33.0,822.0,927.67,660.79
2016,9,19,11,45,896.5,110.5,2.5,33.5,827.5,923.96,657.72
2016,9,19,12,0,901.0,109.0,2.6,34.0,833.0,916.78,652.56
2016,9,19,12,15,900.0,109.0,2.7,34.0,829.5,902.89,644.54
2016,9,19,12,30,899.0,109.0,2.8,34.0,826.0,885.7,634.46
2016,9,19,12,45,894.5,109.5,2.9,34.0,814.0,862.88,620.73
2016,9,19,13,0,890.0,110.0,3.0,34.0,802.0,837.09,605.02
2016,9,19,13,15,885.0,109.0,3.05,33.5,782.5,806.54,587.0
2016,9,19,13,30,880.0,108.0,3.1,33.0,763.0,773.35,567.04
2016,9,19,13,45,875.5,104.5,3.2,33.0,737.0,735.53,542.8
2016,9,19,14,0,871.0,101.0,3.3,33.0,711.0,695.39,516.56
2016,9,19,14,15,860.5,99.5,3.35,32.5,677.0,651.28,486.19
2016,9,19,14,30,850.0,98.0,3.4,32.0,643.0,605.72,453.89
2016,9,19,14,45,839.0,94.0,3.45,32.0,604.0,555.77,416.62
2016,9,19,15,0,828.0,90.0,3.5,32.0,565.0,504.92,377.6
2016,9,19,15,15,808.0,87.0,3.5,31.5,520.5,450.34,335.26
2016,9,19,15,30,788.0,84.0,3.5,31.0,476.0,396.26,291.93
2016,9,19,15,45,765.0,79.5,3.5,30.5,427.5,340.5,246.09
2016,9,19,16,0,742.0,75.0,3.5,30.0,379.0,286.14,200.25
2016,9,19,16,15,704.0,70.0,3.4,29.0,328.0,229.48,152.91
2016,9,19,16,30,666.0,65.0,3.3,28.0,277.0,174.4,107.49
2016,9,19,16,45,612.0,58.5,3.25,27.5,226.0,121.79,67.12
2016,9,19,17,0,558.0,52.0,3.2,27.0,175.0,75.18,37.1
2016,9,19,17,15,468.5,43.0,3.0,26.0,127.0,32.44,21.7
2016,9,19,17,30,379.0,34.0,2.8,25.0,79.0,25.96,15.62
2016,9,19,17,45,189.5,17.0,2.6,24.0,39.5,12.63,0.51
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,6,15,153.5,17.5,2.35,14.5,34.0,64.42,3.99
2016,9,20,6,30,307.0,35.0,2.5,15.0,68.0,143.72,100.92
2016,9,20,6,45,418.0,44.0,2.65,15.5,115.5,209.8,160.02
2016,9,20,7,0,529.0,53.0,2.8,16.0,163.0,287.18,227.11
2016,9,20,7,15,588.5,59.5,2.8,16.5,214.0,348.94,281.05
2016,9,20,7,30,648.0,66.0,2.8,17.0,265.0,415.53,337.14
2016,9,20,7,45,694.0,69.5,2.85,17.5,317.0,473.46,384.76
2016,9,20,8,0,740.0,73.0,2.9,18.0,369.0,536.22,434.46
2016,9,20,8,15,563.0,125.5,2.9,18.5,367.5,515.02,415.15
2016,9,20,8,30,386.0,178.0,2.9,19.0,366.0,471.91,378.2
2016,9,20,8,45,612.0,131.0,2.95,20.0,461.5,599.77,477.89
2016,9,20,9,0,838.0,84.0,3.0,21.0,557.0,734.66,575.08
2016,9,20,9,15,852.5,86.5,3.0,21.5,597.5,769.47,596.45
2016,9,20,9,30,867.0,89.0,3.0,22.0,638.0,806.75,620.0
2016,9,20,9,45,877.5,90.5,3.05,22.5,672.0,837.3,638.85
2016,9,20,10,0,888.0,92.0,3.1,23.0,706.0,865.17,655.76
2016,9,20,10,15,895.5,93.5,3.15,23.5,733.5,887.56,668.87
2016,9,20,10,30,903.0,95.0,3.2,24.0,761.0,906.82,679.9
2016,9,20,10,45,909.0,95.0,3.25,24.5,781.0,919.84,686.76
2016,9,20,11,0,915.0,95.0,3.3,25.0,801.0,929.47,691.49
2016,9,20,11,15,918.0,96.0,3.35,25.0,813.5,934.02,694.3
2016,9,20,11,30,921.0,97.0,3.4,25.0,826.0,935.02,694.9
2016,9,20,11,45,921.0,97.0,3.5,25.5,830.0,928.7,689.72
2016,9,20,12,0,921.0,97.0,3.6,26.0,834.0,918.88,682.35
2016,9,20,12,15,733.5,188.5,3.65,26.0,773.5,845.07,632.62
2016,9,20,12,30,546.0,280.0,3.7,26.0,713.0,762.5,572.2
2016,9,20,12,45,533.5,278.5,3.8,26.0,696.5,736.62,554.81
2016,9,20,13,0,521.0,277.0,3.9,26.0,680.0,709.35,535.92
2016,9,20,13,15,535.5,263.0,3.95,26.0,668.0,689.37,522.6
2016,9,20,13,30,550.0,249.0,4.0,26.0,656.0,666.88,507.25
2016,9,20,13,45,546.0,239.0,4.05,26.0,630.5,632.63,482.87
2016,9,20,14,0,542.0,229.0,4.1,26.0,605.0,597.12,457.23
2016,9,20,14,15,570.5,205.5,4.1,25.5,585.0,567.88,437.08
2016,9,20,14,30,599.0,182.0,4.1,25.0,565.0,536.27,414.4
2016,9,20,14,45,710.5,136.0,4.15,25.0,561.5,522.87,404.42
2016,9,20,15,0,822.0,90.0,4.2,25.0,558.0,498.54,384.6
2016,9,20,15,15,547.0,146.0,4.15,24.5,447.0,385.07,296.23
2016,9,20,15,30,272.0,202.0,4.1,24.0,336.0,298.25,229.26
2016,9,20,15,45,497.5,139.5,4.05,23.5,353.0,300.25,226.3
2016,9,20,16,0,723.0,77.0,4.0,23.0,370.0,279.44,201.0
2016,9,20,16,15,684.0,72.0,3.9,22.0,319.5,221.82,151.57
2016,9,20,16,30,645.0,67.0,3.8,21.0,269.0,169.69,107.45
2016,9,20,16,45,584.5,60.5,3.7,20.5,218.0,117.75,67.08
2016,9,20,17,0,524.0,54.0,3.6,20.0,167.0,72.61,37.96
2016,9,20,17,15,431.5,44.5,3.45,19.0,120.5,32.89,22.76
2016,9,20,17,30,339.0,35.0,3.3,18.0,74.0,27.29,17.11
2016,9,20,17,45,169.5,17.5,3.2,17.5,37.0,13.29,0.0
2016,9,20,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,150.5,17.5,3.65,13.0,33.0,63.06,0.0
2016,9,21,6,30,301.0,35.0,3.8,13.0,66.0,141.43,99.38
2016,9,21,6,45,410.5,44.0,4.0,13.5,113.0,206.53,158.73
2016,9,21,7,0,520.0,53.0,4.2,14.0,160.0,282.72,225.82
2016,9,21,7,15,580.5,60.0,4.25,14.5,211.0,344.92,281.08
2016,9,21,7,30,641.0,67.0,4.3,15.0,262.0,412.07,338.79
2016,9,21,7,45,687.0,70.5,4.4,15.5,314.0,471.6,388.82
2016,9,21,8,0,733.0,74.0,4.5,16.0,366.0,531.79,437.89
2016,9,21,8,15,761.0,78.0,4.55,16.0,414.5,585.23,480.86
2016,9,21,8,30,789.0,82.0,4.6,16.0,463.0,638.82,522.9
2016,9,21,8,45,812.0,84.0,4.65,16.5,509.0,686.33,556.84
2016,9,21,9,0,835.0,86.0,4.7,17.0,555.0,732.91,589.37
2016,9,21,9,15,609.0,169.5,4.75,17.0,525.0,677.02,544.07
2016,9,21,9,30,383.0,253.0,4.8,17.0,495.0,589.8,471.84
2016,9,21,9,45,382.0,269.5,4.85,17.5,521.5,615.1,489.6
2016,9,21,10,0,381.0,286.0,4.9,18.0,548.0,638.84,505.51
2016,9,21,10,15,387.0,297.0,4.9,18.0,572.5,661.01,521.26
2016,9,21,10,30,393.0,308.0,4.9,18.0,597.0,681.77,535.9
2016,9,21,10,45,658.0,202.0,4.9,18.5,700.5,818.14,641.81
2016,9,21,11,0,923.0,96.0,4.9,19.0,804.0,935.12,722.82
2016,9,21,11,15,927.0,96.5,4.85,19.0,817.0,939.93,724.57
2016,9,21,11,30,931.0,97.0,4.8,19.0,830.0,941.17,724.67
2016,9,21,11,45,932.5,97.5,4.75,19.0,835.0,936.58,720.84
2016,9,21,12,0,934.0,98.0,4.7,19.0,840.0,928.41,714.68
2016,9,21,12,15,935.0,97.5,4.75,19.0,838.0,915.19,705.87
2016,9,21,12,30,936.0,97.0,4.8,19.0,836.0,898.49,694.71
2016,9,21,12,45,932.5,98.0,4.85,19.0,824.5,876.2,679.64
2016,9,21,13,0,929.0,99.0,4.9,19.0,813.0,850.76,662.34
2016,9,21,13,15,926.0,98.0,5.0,19.0,794.5,820.62,641.92
2016,9,21,13,30,923.0,97.0,5.1,19.0,776.0,787.6,619.26
2016,9,21,13,45,919.5,95.5,5.2,19.0,750.5,750.98,593.77
2016,9,21,14,0,916.0,94.0,5.3,19.0,725.0,711.83,566.05
2016,9,21,14,15,680.5,165.5,5.3,18.5,622.0,597.1,475.91
2016,9,21,14,30,445.0,237.0,5.3,18.0,519.0,495.51,394.74
2016,9,21,14,45,661.0,160.5,5.35,18.0,549.0,517.08,413.05
2016,9,21,15,0,877.0,84.0,5.4,18.0,579.0,517.17,411.82
2016,9,21,15,15,858.5,81.5,5.3,18.0,533.5,460.61,363.43
2016,9,21,15,30,840.0,79.0,5.2,18.0,488.0,405.11,314.83
2016,9,21,15,45,817.5,74.5,5.15,18.0,438.5,346.88,263.08
2016,9,21,16,0,795.0,70.0,5.1,18.0,389.0,289.95,211.54
2016,9,21,16,15,756.5,65.5,4.95,17.5,336.0,230.97,159.07
2016,9,21,16,30,718.0,61.0,4.8,17.0,283.0,175.67,110.95
2016,9,21,16,45,662.0,55.0,4.7,16.5,229.5,120.98,67.77
2016,9,21,17,0,606.0,49.0,4.6,16.0,176.0,70.07,34.75
2016,9,21,17,15,507.5,40.5,4.35,15.5,126.5,29.59,20.19
2016,9,21,17,30,409.0,32.0,4.1,15.0,77.0,24.73,14.99
2016,9,21,17,45,204.5,16.0,3.95,14.5,38.5,12.12,0.0
2016,9,21,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,22,6,15,145.0,17.0,3.7,12.0,32.0,60.56,0.0
2016,9,22,6,30,290.0,34.0,3.8,12.0,64.0,136.75,95.49
2016,9,22,6,45,394.5,45.0,3.95,12.5,110.5,201.35,155.01
2016,9,22,7,0,499.0,56.0,4.1,13.0,157.0,276.72,221.58
2016,9,22,7,15,563.0,63.0,4.05,13.5,208.0,339.43,277.26
2016,9,22,7,30,627.0,70.0,4.0,14.0,259.0,407.38,335.64
2016,9,22,7,45,677.0,74.0,4.0,14.5,311.5,468.97,387.2
2016,9,22,8,0,727.0,78.0,4.0,15.0,364.0,531.27,437.7
2016,9,22,8,15,756.5,82.0,3.95,15.5,413.5,585.36,479.93
2016,9,22,8,30,786.0,86.0,3.9,16.0,463.0,639.7,521.03
2016,9,22,8,45,813.5,87.0,3.85,16.5,510.0,689.1,555.99
2016,9,22,9,0,841.0,88.0,3.8,17.0,557.0,737.85,589.31
2016,9,22,9,15,856.5,90.5,3.8,17.5,598.0,777.97,615.86
2016,9,22,9,30,872.0,93.0,3.8,18.0,639.0,811.23,637.12
2016,9,22,9,45,696.0,162.0,3.85,18.5,613.0,769.95,604.69
2016,9,22,10,0,520.0,231.0,3.9,19.0,587.0,704.99,552.11
2016,9,22,10,15,723.0,161.0,3.9,19.0,677.0,816.21,635.69
2016,9,22,10,30,926.0,91.0,3.9,19.0,767.0,917.75,705.86
2016,9,22,10,45,932.0,91.5,3.95,19.5,787.5,931.35,712.68
2016,9,22,11,0,938.0,92.0,4.0,20.0,808.0,941.47,717.84
2016,9,22,11,15,941.0,92.5,4.0,20.0,820.5,945.34,719.93
2016,9,22,11,30,944.0,93.0,4.0,20.0,833.0,945.59,719.7
2016,9,22,11,45,944.5,93.0,4.05,20.5,837.0,939.43,714.15
2016,9,22,12,0,945.0,93.0,4.1,21.0,841.0,929.67,706.3
2016,9,22,12,15,944.0,93.0,4.1,21.0,837.0,915.06,696.33
2016,9,22,12,30,943.0,93.0,4.1,21.0,833.0,896.98,684.09
2016,9,22,12,45,938.5,93.5,4.1,21.5,820.5,873.16,666.66
2016,9,22,13,0,934.0,94.0,4.1,22.0,808.0,846.23,647.15
2016,9,22,13,15,929.0,93.0,4.05,22.0,787.5,814.38,625.25
2016,9,22,13,30,924.0,92.0,4.0,22.0,767.0,779.76,601.36
2016,9,22,13,45,914.5,91.5,4.0,22.0,739.0,739.87,573.77
2016,9,22,14,0,905.0,91.0,4.0,22.0,711.0,697.89,544.22
2016,9,22,14,15,894.5,89.5,4.0,21.5,676.5,652.42,510.82
2016,9,22,14,30,884.0,88.0,4.0,21.0,642.0,605.39,475.32
2016,9,22,14,45,867.5,86.0,4.0,21.0,601.5,553.35,434.1
2016,9,22,15,0,851.0,84.0,4.0,21.0,561.0,500.01,390.81
2016,9,22,15,15,831.0,81.5,4.05,20.5,515.0,444.94,345.7
2016,9,22,15,30,811.0,79.0,4.1,20.0,469.0,390.33,299.47
2016,9,22,15,45,778.5,76.5,4.15,20.0,419.0,332.32,248.97
2016,9,22,16,0,746.0,74.0,4.2,20.0,369.0,276.73,199.7
2016,9,22,16,15,705.5,69.0,4.15,19.5,317.5,219.72,149.89
2016,9,22,16,30,665.0,64.0,4.1,19.0,266.0,164.57,102.91
2016,9,22,16,45,598.0,58.5,4.1,18.5,213.5,112.21,62.85
2016,9,22,17,0,531.0,53.0,4.1,18.0,161.0,67.43,35.38
2016,9,22,17,15,430.0,43.0,3.9,17.0,114.0,32.21,22.25
2016,9,22,17,30,329.0,33.0,3.7,16.0,67.0,26.06,15.74
2016,9,22,17,45,164.5,16.5,3.55,15.5,33.5,12.81,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,6,15,185.0,14.0,1.05,11.5,32.5,66.16,0.0
2016,9,23,6,30,370.0,28.0,1.2,12.0,65.0,153.69,105.33
2016,9,23,6,45,469.0,36.5,1.35,13.0,111.5,217.22,164.99
2016,9,23,7,0,568.0,45.0,1.5,14.0,158.0,291.07,229.49
2016,9,23,7,15,626.0,50.5,1.6,14.5,209.0,350.4,281.88
2016,9,23,7,30,684.0,56.0,1.7,15.0,260.0,416.6,337.97
2016,9,23,7,45,721.5,60.5,1.8,16.0,311.0,474.51,384.92
2016,9,23,8,0,759.0,65.0,1.9,17.0,362.0,534.1,431.31
2016,9,23,8,15,785.0,68.5,2.1,17.5,410.5,586.53,471.89
2016,9,23,8,30,811.0,72.0,2.3,18.0,459.0,638.89,511.16
2016,9,23,8,45,830.5,74.5,2.55,19.0,503.5,680.79,539.51
2016,9,23,9,0,850.0,77.0,2.8,20.0,548.0,725.57,569.51
2016,9,23,9,15,863.5,79.0,2.85,20.5,587.5,763.63,594.25
2016,9,23,9,30,877.0,81.0,2.9,21.0,627.0,799.57,617.23
2016,9,23,9,45,888.0,82.0,3.0,21.5,661.0,829.95,636.39
2016,9,23,10,0,899.0,83.0,3.1,22.0,695.0,857.63,653.61
2016,9,23,10,15,906.0,84.0,3.15,22.5,721.5,878.98,666.11
2016,9,23,10,30,913.0,85.0,3.2,23.0,748.0,897.14,676.49
2016,9,23,10,45,917.5,86.0,3.3,23.5,767.5,909.79,683.51
2016,9,23,11,0,922.0,87.0,3.4,24.0,787.0,918.99,688.33
2016,9,23,11,15,924.0,87.5,3.45,24.0,798.5,921.89,690.04
2016,9,23,11,30,926.0,88.0,3.5,24.0,810.0,921.23,689.54
2016,9,23,11,45,925.5,88.5,3.6,24.5,813.5,914.79,684.24
2016,9,23,12,0,925.0,89.0,3.7,25.0,817.0,904.83,676.71
2016,9,23,12,15,923.5,89.0,3.75,25.0,812.5,890.02,667.03
2016,9,23,12,30,922.0,89.0,3.8,25.0,808.0,871.83,655.16
2016,9,23,12,45,915.5,90.0,3.85,25.0,795.0,847.32,638.98
2016,9,23,13,0,909.0,91.0,3.9,25.0,782.0,819.85,620.77
2016,9,23,13,15,903.5,90.0,3.9,24.5,762.0,788.29,600.62
2016,9,23,13,30,898.0,89.0,3.9,24.0,742.0,754.07,578.44
2016,9,23,13,45,888.5,88.5,3.95,24.0,714.0,715.09,551.72
2016,9,23,14,0,879.0,88.0,4.0,24.0,686.0,674.08,522.87
2016,9,23,14,15,687.5,150.5,4.0,23.5,604.0,581.26,451.9
2016,9,23,14,30,496.0,213.0,4.0,23.0,522.0,498.33,387.55
2016,9,23,14,45,521.0,189.5,4.05,23.0,495.5,463.92,361.26
2016,9,23,15,0,546.0,166.0,4.1,23.0,469.0,426.26,331.31
2016,9,23,15,15,554.0,148.5,4.1,22.5,434.0,383.62,296.92
2016,9,23,15,30,562.0,131.0,4.1,22.0,399.0,340.18,260.67
2016,9,23,15,45,650.5,99.0,4.15,22.0,377.0,306.78,229.14
2016,9,23,16,0,739.0,67.0,4.2,22.0,355.0,264.89,188.61
2016,9,23,16,15,700.0,62.5,4.1,21.0,305.0,209.26,140.45
2016,9,23,16,30,661.0,58.0,4.0,20.0,255.0,157.43,96.67
2016,9,23,16,45,599.0,52.5,3.9,19.5,204.5,104.25,56.21
2016,9,23,17,0,537.0,47.0,3.8,19.0,154.0,59.88,29.74
2016,9,23,17,15,438.0,38.0,3.65,18.0,108.0,27.91,18.39
2016,9,23,17,30,339.0,29.0,3.5,17.0,62.0,22.47,12.39
2016,9,23,17,45,169.5,14.5,3.4,16.5,31.0,11.13,0.0
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.0,13.0,1.1,13.5,32.0,67.43,0.0
2016,9,24,6,30,396.0,26.0,1.3,14.0,64.0,155.43,103.96
2016,9,24,6,45,494.0,33.5,1.5,15.0,111.0,219.27,164.69
2016,9,24,7,0,592.0,41.0,1.7,16.0,158.0,292.91,228.99
2016,9,24,7,15,649.5,46.5,1.85,16.5,209.0,355.32,283.84
2016,9,24,7,30,707.0,52.0,2.0,17.0,260.0,422.21,340.47
2016,9,24,7,45,745.0,56.0,2.15,18.0,311.5,480.71,387.96
2016,9,24,8,0,783.0,60.0,2.3,19.0,363.0,540.93,434.91
2016,9,24,8,15,809.5,63.0,2.35,19.5,412.5,593.96,475.23
2016,9,24,8,30,836.0,66.0,2.4,20.0,462.0,642.9,510.81
2016,9,24,8,45,855.5,68.0,2.45,21.0,507.0,689.12,541.08
2016,9,24,9,0,875.0,70.0,2.5,22.0,552.0,734.09,569.75
2016,9,24,9,15,889.0,72.0,2.6,22.5,592.5,773.25,595.16
2016,9,24,9,30,903.0,74.0,2.7,23.0,633.0,810.22,618.8
2016,9,24,9,45,916.5,73.5,2.85,24.0,668.0,841.5,637.39
2016,9,24,10,0,930.0,73.0,3.0,25.0,703.0,870.11,654.01
2016,9,24,10,15,937.5,74.0,3.05,25.5,730.5,892.36,666.87
2016,9,24,10,30,945.0,75.0,3.1,26.0,758.0,911.33,677.56
2016,9,24,10,45,950.0,75.5,3.15,27.0,778.0,924.12,682.84
2016,9,24,11,0,955.0,76.0,3.2,28.0,798.0,933.35,685.87
2016,9,24,11,15,958.0,76.5,3.15,28.0,810.5,937.17,687.48
2016,9,24,11,30,961.0,77.0,3.1,28.0,823.0,937.3,686.84
2016,9,24,11,45,962.5,77.0,3.1,28.5,827.0,931.85,681.68
2016,9,24,12,0,964.0,77.0,3.1,29.0,831.0,922.72,674.29
2016,9,24,12,15,963.0,77.0,3.1,29.0,827.0,907.8,664.58
2016,9,24,12,30,962.0,77.0,3.1,29.0,823.0,889.34,652.67
2016,9,24,12,45,950.0,82.0,3.1,29.5,809.0,863.76,634.8
2016,9,24,13,0,938.0,87.0,3.1,30.0,795.0,835.27,615.11
2016,9,24,13,15,933.0,86.0,3.1,30.0,775.0,803.25,594.28
2016,9,24,13,30,928.0,85.0,3.1,30.0,755.0,768.45,571.47
2016,9,24,13,45,920.0,84.0,3.15,30.0,727.0,728.96,545.52
2016,9,24,14,0,912.0,83.0,3.2,30.0,699.0,687.26,517.42
2016,9,24,14,15,901.5,81.5,3.2,30.0,664.5,641.53,484.08
2016,9,24,14,30,891.0,80.0,3.2,30.0,630.0,594.24,448.8
2016,9,24,14,45,876.0,78.0,3.2,30.0,589.5,542.77,409.52
2016,9,24,15,0,861.0,76.0,3.2,30.0,549.0,490.67,368.66
2016,9,24,15,15,841.5,73.5,3.15,29.5,503.5,435.77,325.11
2016,9,24,15,30,822.0,71.0,3.1,29.0,458.0,379.81,279.38
2016,9,24,15,45,794.0,67.5,3.1,28.5,408.5,321.99,231.12
2016,9,24,16,0,766.0,64.0,3.1,28.0,359.0,266.09,183.41
2016,9,24,16,15,726.0,60.0,2.8,27.0,307.5,209.37,135.58
2016,9,24,16,30,686.0,56.0,2.5,26.0,256.0,156.53,92.26
2016,9,24,16,45,624.5,50.0,2.2,25.5,204.5,103.87,53.7
2016,9,24,17,0,563.0,44.0,1.9,25.0,153.0,55.82,26.01
2016,9,24,17,15,460.0,35.5,1.75,23.5,106.5,25.95,16.2
2016,9,24,17,30,357.0,27.0,1.6,22.0,60.0,20.85,10.39
2016,9,24,17,45,178.5,13.5,1.5,21.0,30.0,13.27,0.0
2016,9,24,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,13.0,1.25,15.0,31.5,59.66,0.0
2016,9,25,6,30,399.0,26.0,1.5,16.0,63.0,155.55,101.68
2016,9,25,6,45,501.0,34.0,1.75,17.0,111.0,221.31,164.66
2016,9,25,7,0,603.0,42.0,2.0,18.0,159.0,297.29,230.59
2016,9,25,7,15,661.5,47.0,2.0,18.5,210.5,360.06,285.33
2016,9,25,7,30,720.0,52.0,2.0,19.0,262.0,427.32,341.64
2016,9,25,7,45,758.0,56.0,2.05,20.0,314.0,486.33,388.88
2016,9,25,8,0,796.0,60.0,2.1,21.0,366.0,546.99,435.37
2016,9,25,8,15,822.0,63.0,2.25,22.0,415.5,596.33,472.15
2016,9,25,8,30,848.0,66.0,2.4,23.0,465.0,649.12,509.62
2016,9,25,8,45,865.5,68.5,2.55,24.0,510.0,694.84,539.57
2016,9,25,9,0,883.0,71.0,2.7,25.0,555.0,739.13,567.92
2016,9,25,9,15,896.5,73.0,2.75,26.0,595.0,778.02,591.43
2016,9,25,9,30,910.0,75.0,2.8,27.0,635.0,814.68,613.0
2016,9,25,9,45,923.0,74.5,2.85,28.0,669.5,845.59,630.34
2016,9,25,10,0,936.0,74.0,2.9,29.0,704.0,873.79,645.69
2016,9,25,10,15,942.5,75.0,2.85,29.5,731.5,895.17,657.01
2016,9,25,10,30,949.0,76.0,2.8,30.0,759.0,913.22,666.14
2016,9,25,10,45,951.5,78.0,2.75,31.0,778.0,925.41,670.13
2016,9,25,11,0,954.0,80.0,2.7,32.0,797.0,933.98,671.84
2016,9,25,11,15,956.5,80.5,2.55,32.5,809.0,937.23,670.79
2016,9,25,11,30,959.0,81.0,2.4,33.0,821.0,936.8,667.48
2016,9,25,11,45,957.5,82.0,2.25,33.5,824.0,929.71,660.06
2016,9,25,12,0,956.0,83.0,2.1,34.0,827.0,918.99,650.52
2016,9,25,12,15,954.5,83.0,1.9,34.0,822.5,903.63,639.0
2016,9,25,12,30,953.0,83.0,1.7,34.0,818.0,884.8,625.35
2016,9,25,12,45,941.0,87.0,1.5,34.5,803.5,858.26,605.64
2016,9,25,13,0,929.0,91.0,1.3,35.0,789.0,828.88,584.27
2016,9,25,13,15,924.0,90.0,1.1,35.0,768.5,797.04,562.57
2016,9,25,13,30,919.0,89.0,0.9,35.0,748.0,762.45,539.07
2016,9,25,13,45,906.5,89.5,0.75,35.0,719.0,721.62,512.15
2016,9,25,14,0,894.0,90.0,0.6,35.0,690.0,678.94,483.14
2016,9,25,14,15,883.0,88.5,0.55,35.0,655.5,633.56,452.14
2016,9,25,14,30,872.0,87.0,0.5,35.0,621.0,586.72,419.42
2016,9,25,14,45,853.0,85.5,0.5,35.0,579.5,534.47,382.61
2016,9,25,15,0,834.0,84.0,0.5,35.0,538.0,481.24,343.97
2016,9,25,15,15,812.5,81.0,0.65,34.5,492.5,426.03,304.19
2016,9,25,15,30,791.0,78.0,0.8,34.0,447.0,371.51,262.89
2016,9,25,15,45,759.0,75.0,0.95,33.5,397.5,314.6,218.24
2016,9,25,16,0,727.0,72.0,1.1,33.0,348.0,260.11,174.13
2016,9,25,16,15,684.5,66.5,1.05,32.0,296.5,201.92,127.33
2016,9,25,16,30,642.0,61.0,1.0,31.0,245.0,149.59,86.2
2016,9,25,16,45,575.5,54.5,0.95,30.0,194.5,98.56,50.56
2016,9,25,17,0,509.0,48.0,0.9,29.0,144.0,55.06,27.16
2016,9,25,17,15,403.5,37.5,0.95,27.5,98.5,28.08,17.56
2016,9,25,17,30,298.0,27.0,1.0,26.0,53.0,21.17,9.81
2016,9,25,17,45,149.0,13.5,1.05,25.0,26.5,13.27,0.0
2016,9,25,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,125.0,15.0,1.05,18.5,26.0,43.91,0.0
2016,9,26,6,30,250.0,30.0,1.0,19.0,52.0,119.51,76.09
2016,9,26,6,45,352.0,42.5,1.0,20.0,97.0,181.55,133.46
2016,9,26,7,0,454.0,55.0,1.0,21.0,142.0,254.4,194.51
2016,9,26,7,15,520.0,64.0,1.1,21.5,192.0,317.38,247.64
2016,9,26,7,30,586.0,73.0,1.2,22.0,242.0,385.89,303.55
2016,9,26,7,45,631.0,79.5,1.3,23.0,293.0,445.25,350.09
2016,9,26,8,0,676.0,86.0,1.4,24.0,344.0,507.15,396.78
2016,9,26,8,15,708.0,91.0,1.4,25.0,393.0,561.26,435.5
2016,9,26,8,30,740.0,96.0,1.4,26.0,442.0,615.97,473.15
2016,9,26,8,45,763.0,100.0,1.4,27.5,487.0,663.38,503.29
2016,9,26,9,0,786.0,104.0,1.4,29.0,532.0,707.46,528.84
2016,9,26,9,15,803.0,107.5,1.35,29.5,572.5,747.8,552.79
2016,9,26,9,30,820.0,111.0,1.3,30.0,613.0,786.32,575.04
2016,9,26,9,45,833.5,113.0,1.3,31.0,647.5,818.22,591.95
2016,9,26,10,0,847.0,115.0,1.3,32.0,682.0,847.65,607.04
2016,9,26,10,15,856.0,117.0,1.35,32.5,709.5,870.54,619.69
2016,9,26,10,30,865.0,119.0,1.4,33.0,737.0,890.41,630.5
2016,9,26,10,45,872.0,119.5,1.45,34.0,757.5,903.73,635.95
2016,9,26,11,0,879.0,120.0,1.5,35.0,778.0,913.76,639.47
2016,9,26,11,15,882.5,121.0,1.6,35.0,790.0,912.81,639.53
2016,9,26,11,30,886.0,122.0,1.7,35.0,802.0,913.62,640.89
2016,9,26,11,45,888.0,122.0,1.85,35.5,806.0,908.63,637.89
2016,9,26,12,0,890.0,122.0,2.0,36.0,810.0,900.23,632.8
2016,9,26,12,15,889.0,121.5,2.15,36.0,806.0,885.37,624.95
2016,9,26,12,30,888.0,121.0,2.3,36.0,802.0,867.26,615.02
2016,9,26,12,45,909.0,108.5,2.5,36.0,796.0,851.38,606.81
2016,9,26,13,0,930.0,96.0,2.7,36.0,790.0,831.39,595.77
2016,9,26,13,15,925.0,95.0,2.8,35.5,769.5,799.44,577.33
2016,9,26,13,30,920.0,94.0,2.9,35.0,749.0,764.74,556.87
2016,9,26,13,45,913.0,92.0,3.0,35.0,721.0,725.07,531.62
2016,9,26,14,0,906.0,90.0,3.1,35.0,693.0,683.16,503.51
2016,9,26,14,15,895.0,88.5,3.15,34.5,658.5,637.29,471.83
2016,9,26,14,30,884.0,87.0,3.2,34.0,624.0,589.93,438.1
2016,9,26,14,45,870.0,84.0,3.3,34.0,583.5,538.29,399.48
2016,9,26,15,0,856.0,81.0,3.4,34.0,543.0,485.16,358.57
2016,9,26,15,15,835.5,78.0,3.35,33.5,497.0,429.35,314.85
2016,9,26,15,30,815.0,75.0,3.3,33.0,451.0,374.09,270.16
2016,9,26,15,45,780.5,72.5,3.3,32.5,400.0,315.72,222.23
2016,9,26,16,0,746.0,70.0,3.3,32.0,349.0,260.0,175.61
2016,9,26,16,15,703.5,65.0,2.9,31.0,297.5,203.25,128.81
2016,9,26,16,30,661.0,60.0,2.5,30.0,246.0,148.66,85.37
2016,9,26,16,45,589.5,53.5,2.15,29.0,194.0,96.38,48.98
2016,9,26,17,0,518.0,47.0,1.8,28.0,142.0,52.2,25.89
2016,9,26,17,15,411.0,36.5,1.65,26.5,96.5,27.48,17.05
2016,9,26,17,30,304.0,26.0,1.5,25.0,51.0,20.52,8.59
2016,9,26,17,45,152.0,13.0,1.35,24.0,25.5,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,6,15,98.0,14.5,1.25,18.5,23.0,36.96,0.0
2016,9,27,6,30,196.0,29.0,1.2,19.0,46.0,102.07,63.28
2016,9,27,6,45,276.0,45.5,1.15,19.5,87.5,157.98,116.3
2016,9,27,7,0,356.0,62.0,1.1,20.0,129.0,222.01,170.73
2016,9,27,7,15,420.5,74.5,1.2,20.5,177.5,282.27,221.67
2016,9,27,7,30,485.0,87.0,1.3,21.0,226.0,348.33,275.91
2016,9,27,7,45,522.5,98.5,1.45,22.0,274.0,403.89,320.0
2016,9,27,8,0,560.0,110.0,1.6,23.0,322.0,464.36,366.2
2016,9,27,8,15,594.0,118.0,1.5,24.0,369.5,518.35,405.04
2016,9,27,8,30,628.0,126.0,1.4,25.0,417.0,573.29,442.95
2016,9,27,8,45,651.5,132.5,1.35,26.0,460.5,619.84,473.63
2016,9,27,9,0,675.0,139.0,1.3,27.0,504.0,665.85,502.87
2016,9,27,9,15,694.0,144.0,1.4,28.0,543.5,705.95,528.44
2016,9,27,9,30,713.0,149.0,1.5,29.0,583.0,744.65,552.03
2016,9,27,9,45,788.0,127.0,1.6,30.0,631.5,794.21,582.28
2016,9,27,10,0,863.0,105.0,1.7,31.0,680.0,847.54,614.3
2016,9,27,10,15,871.5,107.0,1.8,31.0,707.0,865.05,625.14
2016,9,27,10,30,880.0,109.0,1.9,31.0,734.0,884.62,637.76
2016,9,27,10,45,865.0,119.5,2.05,31.5,748.5,894.99,643.69
2016,9,27,11,0,850.0,130.0,2.2,32.0,763.0,896.46,644.02
2016,9,27,11,15,853.5,131.0,2.3,32.0,774.5,900.38,646.96
2016,9,27,11,30,857.0,132.0,2.4,32.0,786.0,900.95,647.82
2016,9,27,11,45,843.5,139.5,2.55,32.5,785.5,890.27,640.61
2016,9,27,12,0,830.0,147.0,2.7,33.0,785.0,876.42,631.47
2016,9,27,12,15,828.5,146.5,2.75,33.0,780.5,861.44,622.22
2016,9,27,12,30,827.0,146.0,2.8,33.0,776.0,843.41,611.02
2016,9,27,12,45,847.5,133.0,2.9,33.5,770.0,827.2,600.17
2016,9,27,13,0,868.0,120.0,3.0,34.0,764.0,807.08,586.75
2016,9,27,13,15,861.5,119.0,3.05,33.5,743.5,775.13,567.52
2016,9,27,13,30,855.0,118.0,3.1,33.0,723.0,740.73,546.47
2016,9,27,13,45,830.5,122.0,3.15,33.0,691.0,696.81,516.71
2016,9,27,14,0,806.0,126.0,3.2,33.0,659.0,652.07,484.97
2016,9,27,14,15,792.5,123.0,3.2,32.5,624.5,606.59,453.03
2016,9,27,14,30,779.0,120.0,3.2,32.0,590.0,560.14,419.48
2016,9,27,14,45,763.5,115.5,3.2,32.0,550.0,509.73,381.31
2016,9,27,15,0,748.0,111.0,3.2,32.0,510.0,459.56,342.28
2016,9,27,15,15,723.0,106.0,3.15,31.5,465.0,404.95,299.51
2016,9,27,15,30,698.0,101.0,3.1,31.0,420.0,351.6,256.5
2016,9,27,15,45,680.0,92.0,3.05,30.5,374.0,298.18,212.28
2016,9,27,16,0,662.0,83.0,3.0,30.0,328.0,245.86,168.11
2016,9,27,16,15,616.0,76.5,2.8,29.0,277.5,191.61,123.69
2016,9,27,16,30,570.0,70.0,2.6,28.0,227.0,142.08,84.6
2016,9,27,16,45,518.5,59.0,2.4,27.0,179.0,92.89,49.7
2016,9,27,17,0,467.0,48.0,2.2,26.0,131.0,49.55,26.04
2016,9,27,17,15,359.5,36.0,1.95,25.0,87.5,27.32,16.95
2016,9,27,17,30,252.0,24.0,1.7,24.0,44.0,18.84,6.43
2016,9,27,17,45,126.0,12.0,1.5,23.0,22.0,11.8,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,28,6,15,102.0,14.5,2.05,14.5,23.0,37.72,0.0
2016,9,28,6,30,204.0,29.0,2.2,15.0,46.0,103.58,63.47
2016,9,28,6,45,306.5,42.5,2.4,15.5,89.0,164.25,122.6
2016,9,28,7,0,409.0,56.0,2.6,16.0,132.0,236.17,184.96
2016,9,28,7,15,476.0,66.0,2.55,16.5,180.5,298.16,238.96
2016,9,28,7,30,543.0,76.0,2.5,17.0,229.0,365.82,296.1
2016,9,28,7,45,597.0,81.0,2.45,17.5,280.0,426.15,345.75
2016,9,28,8,0,651.0,86.0,2.4,18.0,331.0,489.81,396.29
2016,9,28,8,15,683.5,91.5,2.35,18.5,378.5,543.52,437.39
2016,9,28,8,30,716.0,97.0,2.3,19.0,426.0,597.91,477.63
2016,9,28,8,45,740.0,100.5,2.3,20.0,470.5,644.35,510.0
2016,9,28,9,0,764.0,104.0,2.3,21.0,515.0,687.51,538.14
2016,9,28,9,15,781.5,107.5,2.3,21.5,555.0,727.35,563.96
2016,9,28,9,30,799.0,111.0,2.3,22.0,595.0,765.47,588.17
2016,9,28,9,45,811.0,114.0,2.3,23.0,628.0,796.56,605.99
2016,9,28,10,0,823.0,117.0,2.3,24.0,661.0,825.18,621.89
2016,9,28,10,15,832.5,118.5,2.35,24.5,688.0,847.35,634.89
2016,9,28,10,30,842.0,120.0,2.4,25.0,715.0,866.61,645.96
2016,9,28,10,45,833.0,128.5,2.5,25.5,731.0,874.35,649.78
2016,9,28,11,0,824.0,137.0,2.6,26.0,747.0,878.6,651.45
2016,9,28,11,15,828.0,138.0,2.7,26.0,759.0,882.83,654.53
2016,9,28,11,30,832.0,139.0,2.8,26.0,771.0,883.78,655.54
2016,9,28,11,45,822.0,145.0,2.95,26.5,771.5,874.61,648.93
2016,9,28,12,0,812.0,151.0,3.1,27.0,772.0,862.33,640.36
2016,9,28,12,15,810.5,151.0,3.25,27.0,767.5,848.04,631.74
2016,9,28,12,30,809.0,151.0,3.4,27.0,763.0,830.76,621.09
2016,9,28,12,45,811.5,146.5,3.55,27.0,752.5,809.17,607.47
2016,9,28,13,0,814.0,142.0,3.7,27.0,742.0,784.62,591.74
2016,9,28,13,15,807.0,140.5,3.75,26.5,721.5,753.13,571.79
2016,9,28,13,30,800.0,139.0,3.8,26.0,701.0,719.41,549.73
2016,9,28,13,45,786.0,138.0,3.9,26.0,672.5,679.37,520.92
2016,9,28,14,0,772.0,137.0,4.0,26.0,644.0,638.18,490.7
2016,9,28,14,15,757.5,134.0,4.0,25.5,609.5,593.12,457.7
2016,9,28,14,30,743.0,131.0,4.0,25.0,575.0,547.29,423.26
2016,9,28,14,45,730.5,124.5,4.0,25.0,536.5,498.53,384.93
2016,9,28,15,0,718.0,118.0,4.0,25.0,498.0,449.35,345.28
2016,9,28,15,15,692.0,113.0,3.9,24.0,453.0,395.87,302.44
2016,9,28,15,30,666.0,108.0,3.8,23.0,408.0,343.81,259.46
2016,9,28,15,45,647.5,98.0,3.75,22.5,362.5,291.02,214.28
2016,9,28,16,0,629.0,88.0,3.7,22.0,317.0,239.44,169.37
2016,9,28,16,15,580.5,81.0,3.6,21.0,267.5,186.27,124.69
2016,9,28,16,30,532.0,74.0,3.5,20.0,218.0,138.17,85.88
2016,9,28,16,45,476.5,62.5,3.4,19.5,170.5,90.61,51.44
2016,9,28,17,0,421.0,51.0,3.3,19.0,123.0,49.43,28.61
2016,9,28,17,15,308.5,38.0,3.25,18.0,81.0,29.62,19.35
2016,9,28,17,30,196.0,25.0,3.2,17.0,39.0,19.58,5.65
2016,9,28,17,45,98.0,12.5,3.2,16.0,19.5,12.29,0.0
2016,9,28,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
