Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,6,15,131.0,13.5,2.1,11.5,24.0,43.2,0.0
2016,9,29,6,30,262.0,27.0,2.3,12.0,48.0,116.91,69.92
2016,9,29,6,45,373.0,38.0,2.5,12.5,92.5,182.08,136.79
2016,9,29,7,0,484.0,49.0,2.7,13.0,137.0,257.11,203.02
2016,9,29,7,15,276.5,79.0,2.7,13.5,132.5,223.01,180.75
2016,9,29,7,30,69.0,109.0,2.7,14.0,128.0,151.04,122.38
2016,9,29,7,45,78.5,130.0,2.7,14.5,155.5,181.24,147.85
2016,9,29,8,0,88.0,151.0,2.7,15.0,183.0,212.07,173.09
2016,9,29,8,15,146.0,171.5,2.7,15.5,234.5,280.13,228.8
2016,9,29,8,30,204.0,192.0,2.7,16.0,286.0,345.78,281.35
2016,9,29,8,45,510.5,140.0,2.7,17.0,405.5,523.02,423.85
2016,9,29,9,0,817.0,88.0,2.7,18.0,525.0,706.38,561.36
2016,9,29,9,15,833.0,90.5,2.7,18.5,564.5,745.4,585.85
2016,9,29,9,30,849.0,93.0,2.7,19.0,604.0,782.48,609.66
2016,9,29,9,45,864.5,93.0,2.7,19.5,638.5,809.21,625.86
2016,9,29,10,0,880.0,93.0,2.7,20.0,673.0,838.33,643.69
2016,9,29,10,15,888.0,94.5,2.7,20.5,699.5,860.11,656.29
2016,9,29,10,30,896.0,96.0,2.7,21.0,726.0,878.79,666.79
2016,9,29,10,45,901.5,97.0,2.75,21.5,745.5,891.52,673.65
2016,9,29,11,0,907.0,98.0,2.8,22.0,765.0,900.86,678.36
2016,9,29,11,15,910.0,98.5,2.85,22.0,776.5,904.03,680.32
2016,9,29,11,30,913.0,99.0,2.9,22.0,788.0,903.69,680.1
2016,9,29,11,45,914.5,98.5,2.95,22.5,791.5,897.45,674.72
2016,9,29,12,0,916.0,98.0,3.0,23.0,795.0,887.73,667.16
2016,9,29,12,15,914.5,98.0,3.1,23.0,790.0,872.56,657.64
2016,9,29,12,30,913.0,98.0,3.2,23.0,785.0,854.07,645.9
2016,9,29,12,45,911.5,96.0,3.3,23.0,773.0,830.25,630.48
2016,9,29,13,0,910.0,94.0,3.4,23.0,761.0,803.32,612.86
2016,9,29,13,15,904.5,93.0,3.45,23.0,740.0,771.45,591.44
2016,9,29,13,30,899.0,92.0,3.5,23.0,719.0,736.95,568.04
2016,9,29,13,45,890.0,91.0,3.55,23.0,691.0,697.61,540.98
2016,9,29,14,0,881.0,90.0,3.6,23.0,663.0,656.26,510.37
2016,9,29,14,15,869.5,88.0,3.6,22.5,628.5,610.6,476.49
2016,9,29,14,30,858.0,86.0,3.6,22.0,594.0,563.59,440.61
2016,9,29,14,45,842.0,83.5,3.6,22.0,553.5,512.26,399.57
2016,9,29,15,0,826.0,81.0,3.6,22.0,513.0,460.6,357.13
2016,9,29,15,15,803.5,78.0,3.6,21.5,468.0,405.66,311.62
2016,9,29,15,30,781.0,75.0,3.6,21.0,423.0,351.55,265.4
2016,9,29,15,45,751.0,71.0,3.6,20.5,374.0,295.32,216.54
2016,9,29,16,0,721.0,67.0,3.6,20.0,325.0,241.33,168.89
2016,9,29,16,15,676.0,62.0,3.55,19.0,274.5,186.06,121.46
2016,9,29,16,30,631.0,57.0,3.5,18.0,224.0,133.32,78.26
2016,9,29,16,45,560.5,50.0,3.45,17.5,174.5,83.34,43.09
2016,9,29,17,0,490.0,43.0,3.4,17.0,125.0,41.35,22.34
2016,9,29,17,15,372.0,32.5,3.3,16.0,82.0,24.66,15.18
2016,9,29,17,30,254.0,22.0,3.2,15.0,39.0,17.48,2.45
2016,9,29,17,45,127.0,11.0,3.1,14.5,19.5,10.81,0.0
2016,9,29,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,6,15,136.5,13.0,2.9,11.0,23.5,43.74,0.0
2016,9,30,6,30,273.0,26.0,3.0,11.0,47.0,117.83,67.54
2016,9,30,6,45,384.5,36.5,3.15,11.5,91.0,183.66,138.03
2016,9,30,7,0,496.0,47.0,3.3,12.0,135.0,258.64,204.84
2016,9,30,7,15,280.5,77.0,3.35,12.5,130.0,222.03,180.71
2016,9,30,7,30,65.0,107.0,3.4,13.0,125.0,146.8,119.36
2016,9,30,7,45,74.0,128.0,3.45,13.5,152.0,176.55,144.62
2016,9,30,8,0,83.0,149.0,3.5,14.0,179.0,206.9,169.67
2016,9,30,8,15,432.5,113.5,3.55,14.5,306.0,406.16,337.12
2016,9,30,8,30,782.0,78.0,3.6,15.0,433.0,613.97,503.7
2016,9,30,8,45,804.5,80.5,3.65,15.5,477.5,660.41,536.86
2016,9,30,9,0,827.0,83.0,3.7,16.0,522.0,705.85,568.58
2016,9,30,9,15,843.0,85.5,3.75,16.5,561.5,745.07,595.15
2016,9,30,9,30,859.0,88.0,3.8,17.0,601.0,777.56,616.48
2016,9,30,9,45,872.5,89.0,3.85,17.5,635.0,808.75,636.71
2016,9,30,10,0,886.0,90.0,3.9,18.0,669.0,837.39,654.97
2016,9,30,10,15,894.0,91.0,3.95,18.0,696.0,858.63,669.14
2016,9,30,10,30,902.0,92.0,4.0,18.0,723.0,876.75,681.2
2016,9,30,10,45,907.0,93.5,4.1,18.5,742.5,889.58,688.58
2016,9,30,11,0,912.0,95.0,4.2,19.0,762.0,898.99,693.68
2016,9,30,11,15,915.0,95.5,4.25,19.0,773.5,902.1,695.56
2016,9,30,11,30,918.0,96.0,4.3,19.0,785.0,901.67,695.14
2016,9,30,11,45,919.0,96.0,4.35,19.0,788.5,895.45,690.78
2016,9,30,12,0,920.0,96.0,4.4,19.0,792.0,885.73,684.3
2016,9,30,12,15,919.0,96.0,4.45,19.0,787.5,870.88,674.3
2016,9,30,12,30,918.0,96.0,4.5,19.0,783.0,852.67,662.02
2016,9,30,12,45,910.5,97.0,4.55,19.0,769.0,827.08,644.49
2016,9,30,13,0,903.0,98.0,4.6,19.0,755.0,798.62,624.91
2016,9,30,13,15,897.0,97.0,4.6,18.5,734.5,766.52,603.5
2016,9,30,13,30,891.0,96.0,4.6,18.0,714.0,731.84,580.02
2016,9,30,13,45,882.5,94.5,4.6,18.0,686.0,692.57,551.63
2016,9,30,14,0,874.0,93.0,4.6,18.0,658.0,651.28,519.67
2016,9,30,14,15,861.5,91.0,4.55,18.0,623.0,605.3,483.29
2016,9,30,14,30,849.0,89.0,4.5,18.0,588.0,558.05,445.12
2016,9,30,14,45,834.0,86.0,4.5,18.0,547.5,507.22,403.4
2016,9,30,15,0,819.0,83.0,4.5,18.0,507.0,455.93,360.17
2016,9,30,15,15,796.0,79.5,4.45,17.5,462.0,400.71,313.27
2016,9,30,15,30,773.0,76.0,4.4,17.0,417.0,346.39,265.8
2016,9,30,15,45,743.0,71.5,4.35,16.5,368.5,290.22,215.96
2016,9,30,16,0,713.0,67.0,4.3,16.0,320.0,236.31,167.5
2016,9,30,16,15,667.0,62.0,4.15,15.5,269.5,179.71,118.05
2016,9,30,16,30,621.0,57.0,4.0,15.0,219.0,129.31,76.32
2016,9,30,16,45,550.5,49.5,3.85,15.0,169.5,79.76,41.45
2016,9,30,17,0,480.0,42.0,3.7,15.0,120.0,38.2,21.49
2016,9,30,17,15,359.0,31.5,3.45,14.5,77.5,24.02,14.58
2016,9,30,17,30,238.0,21.0,3.2,14.0,35.0,16.79,0.0
2016,9,30,17,45,119.0,10.5,2.95,13.5,17.5,10.32,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,145.5,12.5,1.65,10.5,23.0,45.05,0.0
2016,10,1,6,30,291.0,25.0,2.0,11.0,46.0,120.65,65.09
2016,10,1,6,45,408.0,35.0,2.35,12.0,91.5,189.15,141.01
2016,10,1,7,0,525.0,45.0,2.7,13.0,137.0,266.59,209.5
2016,10,1,7,15,593.0,51.5,2.9,13.5,187.5,330.08,266.47
2016,10,1,7,30,661.0,58.0,3.1,14.0,238.0,399.19,326.53
2016,10,1,7,45,708.0,62.0,3.3,14.5,290.0,457.23,376.08
2016,10,1,8,0,755.0,66.0,3.5,15.0,342.0,520.1,427.8
2016,10,1,8,15,785.0,69.5,3.5,15.5,391.0,573.93,470.33
2016,10,1,8,30,815.0,73.0,3.5,16.0,440.0,627.96,511.63
2016,10,1,8,45,838.0,75.5,3.5,17.0,486.0,675.79,545.03
2016,10,1,9,0,861.0,78.0,3.5,18.0,532.0,718.16,572.77
2016,10,1,9,15,876.5,80.0,3.45,18.5,572.0,757.19,598.39
2016,10,1,9,30,892.0,82.0,3.4,19.0,612.0,794.14,622.11
2016,10,1,9,45,908.0,81.5,3.4,19.5,647.0,826.31,642.34
2016,10,1,10,0,924.0,81.0,3.4,20.0,682.0,855.93,660.62
2016,10,1,10,15,931.5,82.5,3.4,20.0,709.5,877.87,674.71
2016,10,1,10,30,939.0,84.0,3.4,20.0,737.0,896.53,686.61
2016,10,1,10,45,944.5,84.5,3.4,20.5,756.5,908.95,692.95
2016,10,1,11,0,950.0,85.0,3.4,21.0,776.0,917.84,697.0
2016,10,1,11,15,953.0,85.5,3.4,21.0,788.0,920.95,698.58
2016,10,1,11,30,956.0,86.0,3.4,21.0,800.0,920.4,697.83
2016,10,1,11,45,956.5,86.5,3.4,21.5,803.5,914.02,691.93
2016,10,1,12,0,957.0,87.0,3.4,22.0,807.0,904.0,683.74
2016,10,1,12,15,956.0,87.0,3.45,22.0,802.0,888.61,673.64
2016,10,1,12,30,955.0,87.0,3.5,22.0,797.0,869.72,661.24
2016,10,1,12,45,950.5,87.0,3.6,22.5,784.0,844.68,643.62
2016,10,1,13,0,946.0,87.0,3.7,23.0,771.0,816.51,623.85
2016,10,1,13,15,940.5,86.5,3.75,22.5,750.0,784.11,603.19
2016,10,1,13,30,935.0,86.0,3.8,22.0,729.0,748.95,580.36
2016,10,1,13,45,925.5,85.0,3.85,22.0,700.5,708.04,552.01
2016,10,1,14,0,916.0,84.0,3.9,22.0,672.0,665.05,519.84
2016,10,1,14,15,904.5,82.5,3.9,21.5,636.5,618.52,484.97
2016,10,1,14,30,893.0,81.0,3.9,21.0,601.0,570.55,447.97
2016,10,1,14,45,875.5,79.0,3.95,21.0,559.5,517.9,405.53
2016,10,1,15,0,858.0,77.0,4.0,21.0,518.0,464.11,361.02
2016,10,1,15,15,836.0,74.0,4.0,20.5,471.5,407.94,313.96
2016,10,1,15,30,814.0,71.0,4.0,20.0,425.0,352.5,266.07
2016,10,1,15,45,780.5,68.0,4.05,20.0,375.0,294.7,215.05
2016,10,1,16,0,747.0,65.0,4.1,20.0,325.0,239.47,165.83
2016,10,1,16,15,700.0,60.0,3.95,19.0,273.0,182.76,117.29
2016,10,1,16,30,653.0,55.0,3.8,18.0,221.0,130.82,75.31
2016,10,1,16,45,576.5,48.0,3.7,17.5,170.5,77.79,39.03
2016,10,1,17,0,500.0,41.0,3.6,17.0,120.0,35.43,20.29
2016,10,1,17,15,367.5,30.5,3.3,16.5,76.5,23.38,13.69
2016,10,1,17,30,235.0,20.0,3.0,16.0,33.0,16.09,0.0
2016,10,1,17,45,117.5,10.0,2.75,15.5,16.5,9.83,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,135.5,12.0,1.7,10.5,21.5,42.08,0.0
2016,10,2,6,30,271.0,24.0,2.0,11.0,43.0,112.9,56.14
2016,10,2,6,45,384.0,34.5,2.4,12.0,86.5,179.96,133.57
2016,10,2,7,0,497.0,45.0,2.8,13.0,130.0,254.9,200.07
2016,10,2,7,15,566.0,52.0,2.9,13.5,180.0,317.81,256.45
2016,10,2,7,30,635.0,59.0,3.0,14.0,230.0,386.49,316.05
2016,10,2,7,45,680.0,63.5,3.15,14.5,280.0,442.54,363.98
2016,10,2,8,0,725.0,68.0,3.3,15.0,330.0,503.47,414.11
2016,10,2,8,15,366.5,111.0,3.4,15.5,244.0,360.91,297.57
2016,10,2,8,30,8.0,154.0,3.5,16.0,158.0,159.85,127.5
2016,10,2,8,45,21.5,180.0,3.6,16.5,191.5,196.16,157.19
2016,10,2,9,0,35.0,206.0,3.7,17.0,225.0,241.16,193.01
2016,10,2,9,15,445.0,146.0,3.75,17.0,408.0,507.56,413.24
2016,10,2,9,30,855.0,86.0,3.8,17.0,591.0,767.43,610.99
2016,10,2,9,45,621.5,174.5,3.9,17.5,552.5,705.11,560.05
2016,10,2,10,0,388.0,263.0,4.0,18.0,514.0,609.17,481.53
2016,10,2,10,15,228.0,286.0,4.05,18.0,435.0,496.45,392.59
2016,10,2,10,30,68.0,309.0,4.1,18.0,356.0,378.5,297.25
2016,10,2,10,45,41.0,277.5,4.2,18.0,306.5,320.34,251.68
2016,10,2,11,0,14.0,246.0,4.3,18.0,257.0,255.69,200.28
2016,10,2,11,15,9.0,214.5,4.35,18.0,221.5,218.91,171.21
2016,10,2,11,30,4.0,183.0,4.4,18.0,186.0,182.65,142.3
2016,10,2,11,45,199.0,251.5,4.45,18.0,400.5,437.43,348.02
2016,10,2,12,0,394.0,320.0,4.5,18.0,615.0,669.8,525.42
2016,10,2,12,15,288.5,339.0,4.55,18.0,554.5,594.7,465.79
2016,10,2,12,30,183.0,358.0,4.6,18.0,494.0,515.66,403.95
2016,10,2,12,45,186.0,350.5,4.65,18.5,486.5,504.2,395.17
2016,10,2,13,0,189.0,343.0,4.7,19.0,479.0,492.01,385.58
2016,10,2,13,15,538.0,221.0,4.7,19.0,592.0,624.87,494.69
2016,10,2,13,30,887.0,99.0,4.7,19.0,705.0,725.03,574.37
2016,10,2,13,45,883.5,96.0,4.75,19.0,678.5,687.65,546.41
2016,10,2,14,0,880.0,93.0,4.8,19.0,652.0,647.91,515.79
2016,10,2,14,15,868.0,91.0,4.8,18.5,617.5,602.0,480.46
2016,10,2,14,30,856.0,89.0,4.8,18.0,583.0,554.8,443.12
2016,10,2,14,45,838.5,86.5,4.8,18.0,542.0,502.98,400.3
2016,10,2,15,0,821.0,84.0,4.8,18.0,501.0,450.93,356.16
2016,10,2,15,15,797.5,80.5,4.7,17.5,455.5,395.56,308.77
2016,10,2,15,30,774.0,77.0,4.6,17.0,410.0,341.16,260.94
2016,10,2,15,45,738.5,73.5,4.6,16.5,360.5,284.54,210.74
2016,10,2,16,0,703.0,70.0,4.6,16.0,311.0,229.12,161.23
2016,10,2,16,15,653.0,64.5,4.45,15.5,260.0,173.84,113.29
2016,10,2,16,30,603.0,59.0,4.3,15.0,209.0,123.68,72.52
2016,10,2,16,45,518.5,51.5,4.15,15.0,159.5,74.9,39.66
2016,10,2,17,0,434.0,44.0,4.0,15.0,110.0,35.83,25.57
2016,10,2,17,15,300.0,32.0,3.65,14.5,69.0,25.18,15.01
2016,10,2,17,30,166.0,20.0,3.3,14.0,28.0,15.83,0.0
2016,10,2,17,45,83.0,10.0,2.95,13.5,14.0,9.83,0.0
2016,10,2,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,6,15,33.5,11.5,1.2,10.5,14.0,18.74,0.0
2016,10,3,6,30,67.0,23.0,1.4,11.0,28.0,49.57,20.14
2016,10,3,6,45,114.0,42.0,1.65,12.0,58.0,93.31,68.5
2016,10,3,7,0,161.0,61.0,1.9,13.0,88.0,137.95,107.96
2016,10,3,7,15,185.0,80.5,1.85,13.0,122.0,177.75,143.41
2016,10,3,7,30,209.0,100.0,1.8,13.0,156.0,219.48,179.77
2016,10,3,7,45,224.5,119.5,1.8,13.5,190.5,258.51,212.65
2016,10,3,8,0,240.0,139.0,1.8,14.0,225.0,298.36,245.21
2016,10,3,8,15,304.5,150.5,1.8,14.5,275.0,359.46,294.57
2016,10,3,8,30,369.0,162.0,1.8,15.0,325.0,425.02,346.13
2016,10,3,8,45,184.5,138.0,1.85,15.5,219.5,282.89,230.48
2016,10,3,9,0,0.0,114.0,1.9,16.0,114.0,111.41,86.86
2016,10,3,9,15,10.5,165.5,1.9,16.0,171.5,171.96,136.53
2016,10,3,9,30,21.0,217.0,1.9,16.0,229.0,233.79,185.77
2016,10,3,9,45,29.5,239.5,1.95,16.5,257.5,272.32,215.4
2016,10,3,10,0,38.0,262.0,2.0,17.0,286.0,303.29,238.82
2016,10,3,10,15,26.5,249.5,2.0,17.0,267.0,279.36,219.4
2016,10,3,10,30,15.0,237.0,2.0,17.0,248.0,248.14,194.47
2016,10,3,10,45,8.0,201.0,2.05,17.5,207.0,204.91,159.94
2016,10,3,11,0,1.0,165.0,2.1,18.0,166.0,162.36,125.76
2016,10,3,11,15,3.0,177.5,2.15,18.0,180.0,176.47,137.04
2016,10,3,11,30,5.0,190.0,2.2,18.0,194.0,190.54,148.13
2016,10,3,11,45,8.5,214.0,2.25,18.0,220.5,217.37,169.27
2016,10,3,12,0,12.0,238.0,2.3,18.0,247.0,244.1,190.16
2016,10,3,12,15,28.0,275.5,2.3,18.0,296.0,300.48,234.23
2016,10,3,12,30,44.0,313.0,2.3,18.0,345.0,350.67,272.85
2016,10,3,12,45,23.0,240.0,2.3,18.0,256.5,257.37,200.63
2016,10,3,13,0,2.0,167.0,2.3,18.0,168.0,164.05,127.13
2016,10,3,13,15,4.5,184.5,2.3,18.0,187.5,182.89,142.49
2016,10,3,13,30,7.0,202.0,2.3,18.0,207.0,201.49,157.4
2016,10,3,13,45,5.5,193.5,2.3,18.0,197.0,191.67,149.77
2016,10,3,14,0,4.0,185.0,2.3,18.0,187.0,181.98,142.31
2016,10,3,14,15,2.0,163.5,2.25,18.0,164.5,159.51,124.62
2016,10,3,14,30,0.0,142.0,2.2,18.0,142.0,137.35,107.08
2016,10,3,14,45,1.0,150.5,2.2,18.0,151.5,145.82,114.25
2016,10,3,15,0,2.0,159.0,2.2,18.0,161.0,154.0,121.16
2016,10,3,15,15,1.0,136.0,2.15,17.5,137.0,131.21,103.17
2016,10,3,15,30,0.0,113.0,2.1,17.0,113.0,108.67,85.18
2016,10,3,15,45,0.0,99.0,2.1,17.0,99.0,95.12,74.21
2016,10,3,16,0,0.0,85.0,2.1,17.0,85.0,81.63,63.13
2016,10,3,16,15,289.5,70.5,1.95,16.5,141.5,113.41,77.64
2016,10,3,16,30,579.0,56.0,1.8,16.0,198.0,115.56,66.48
2016,10,3,16,45,500.5,48.5,1.7,16.0,150.5,68.88,35.67
2016,10,3,17,0,422.0,41.0,1.6,16.0,103.0,31.18,21.38
2016,10,3,17,15,289.5,29.0,1.35,15.5,63.5,22.55,12.46
2016,10,3,17,30,157.0,17.0,1.1,15.0,24.0,13.63,0.0
2016,10,3,17,45,78.5,8.5,0.9,15.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,71.0,13.0,1.0,12.0,17.5,28.41,0.0
2016,10,4,6,30,142.0,26.0,1.2,12.0,35.0,77.95,28.99
2016,10,4,6,45,240.0,42.0,1.4,12.5,74.5,140.05,102.92
2016,10,4,7,0,338.0,58.0,1.6,13.0,114.0,206.79,161.69
2016,10,4,7,15,169.0,68.5,1.7,13.0,96.5,155.7,124.94
2016,10,4,7,30,0.0,79.0,1.8,13.0,79.0,79.05,61.82
2016,10,4,7,45,0.0,97.5,1.9,13.5,97.5,97.81,77.71
2016,10,4,8,0,0.0,116.0,2.0,14.0,116.0,116.51,93.12
2016,10,4,8,15,4.5,134.5,2.0,14.5,136.5,137.91,110.56
2016,10,4,8,30,9.0,153.0,2.0,15.0,157.0,159.65,128.0
2016,10,4,8,45,15.0,172.5,2.05,15.5,180.0,183.79,147.18
2016,10,4,9,0,21.0,192.0,2.1,16.0,203.0,208.28,166.38
2016,10,4,9,15,208.0,209.5,2.1,16.5,330.5,381.91,307.87
2016,10,4,9,30,395.0,227.0,2.1,17.0,458.0,558.82,443.99
2016,10,4,9,45,265.0,262.0,2.1,17.5,421.0,502.29,395.67
2016,10,4,10,0,135.0,297.0,2.1,18.0,384.0,430.12,336.67
2016,10,4,10,15,274.5,286.5,2.1,18.0,471.5,543.48,425.16
2016,10,4,10,30,414.0,276.0,2.1,18.0,559.0,650.94,505.71
2016,10,4,10,45,416.5,284.5,2.15,18.5,575.5,672.03,518.48
2016,10,4,11,0,419.0,293.0,2.2,19.0,592.0,683.21,525.03
2016,10,4,11,15,422.0,296.0,2.25,19.0,601.5,687.24,527.75
2016,10,4,11,30,425.0,299.0,2.3,19.0,611.0,689.46,529.28
2016,10,4,11,45,434.5,295.0,2.4,19.5,615.0,688.08,527.9
2016,10,4,12,0,444.0,291.0,2.5,20.0,619.0,684.78,525.19
2016,10,4,12,15,677.0,197.0,2.65,20.0,693.0,771.6,593.74
2016,10,4,12,30,910.0,103.0,2.8,20.0,767.0,839.85,642.73
2016,10,4,12,45,910.5,100.0,2.95,20.5,755.0,816.31,625.82
2016,10,4,13,0,911.0,97.0,3.1,21.0,743.0,789.59,607.37
2016,10,4,13,15,905.0,96.0,3.2,21.0,721.5,757.15,585.66
2016,10,4,13,30,899.0,95.0,3.3,21.0,700.0,722.13,561.92
2016,10,4,13,45,891.5,93.0,3.4,21.0,672.0,682.7,533.76
2016,10,4,14,0,884.0,91.0,3.5,21.0,644.0,641.17,502.57
2016,10,4,14,15,871.5,89.0,3.55,20.5,609.0,594.86,467.73
2016,10,4,14,30,859.0,87.0,3.6,20.0,574.0,547.28,430.84
2016,10,4,14,45,843.0,83.5,3.7,20.0,533.5,495.18,388.65
2016,10,4,15,0,827.0,80.0,3.8,20.0,493.0,442.71,344.9
2016,10,4,15,15,803.5,77.0,3.8,19.5,447.0,387.74,298.43
2016,10,4,15,30,780.0,74.0,3.8,19.0,401.0,333.72,251.42
2016,10,4,15,45,746.5,70.0,3.85,19.0,352.0,277.17,201.31
2016,10,4,16,0,713.0,66.0,3.9,19.0,303.0,223.28,153.28
2016,10,4,16,15,662.5,60.5,3.8,18.5,252.0,166.22,104.77
2016,10,4,16,30,612.0,55.0,3.7,18.0,201.0,115.92,65.03
2016,10,4,16,45,527.0,47.5,3.6,17.5,151.5,67.32,34.0
2016,10,4,17,0,442.0,40.0,3.5,17.0,102.0,30.25,20.38
2016,10,4,17,15,298.0,28.0,3.3,16.0,62.0,21.9,11.41
2016,10,4,17,30,154.0,16.0,3.1,15.0,22.0,15.73,0.0
2016,10,4,17,45,77.0,8.0,2.95,14.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,113.0,11.5,1.4,9.5,18.5,36.0,0.0
2016,10,5,6,30,226.0,23.0,1.6,10.0,37.0,96.12,28.94
2016,10,5,6,45,361.5,33.5,1.8,11.0,81.0,169.46,123.97
2016,10,5,7,0,497.0,44.0,2.0,12.0,125.0,250.82,195.84
2016,10,5,7,15,571.5,51.0,2.25,12.5,175.5,315.52,253.91
2016,10,5,7,30,646.0,58.0,2.5,13.0,226.0,386.46,315.72
2016,10,5,7,45,699.0,62.0,2.75,14.0,278.0,446.06,366.24
2016,10,5,8,0,752.0,66.0,3.0,15.0,330.0,511.29,419.36
2016,10,5,8,15,783.5,69.5,3.1,15.5,379.0,565.4,462.42
2016,10,5,8,30,815.0,73.0,3.2,16.0,428.0,619.77,504.38
2016,10,5,8,45,841.5,74.5,3.3,17.0,474.5,668.32,539.29
2016,10,5,9,0,868.0,76.0,3.4,18.0,521.0,711.64,568.2
2016,10,5,9,15,883.5,78.5,3.4,18.5,561.0,750.98,594.34
2016,10,5,9,30,899.0,81.0,3.4,19.0,601.0,788.22,618.57
2016,10,5,9,45,913.0,81.5,3.4,19.5,636.0,819.6,638.31
2016,10,5,10,0,927.0,82.0,3.4,20.0,671.0,848.32,656.03
2016,10,5,10,15,935.0,83.0,3.4,20.0,698.0,869.73,669.8
2016,10,5,10,30,943.0,84.0,3.4,20.0,725.0,887.88,681.4
2016,10,5,10,45,950.5,84.0,3.4,20.5,745.0,901.09,688.34
2016,10,5,11,0,958.0,84.0,3.4,21.0,765.0,910.77,692.96
2016,10,5,11,15,961.0,84.5,3.4,21.0,776.0,913.55,694.32
2016,10,5,11,30,964.0,85.0,3.4,21.0,787.0,912.65,693.34
2016,10,5,11,45,965.5,84.5,3.45,21.5,790.5,905.68,687.36
2016,10,5,12,0,967.0,84.0,3.5,22.0,794.0,895.05,679.04
2016,10,5,12,15,965.5,84.0,3.55,22.0,788.5,878.88,668.35
2016,10,5,12,30,964.0,84.0,3.6,22.0,783.0,859.22,655.34
2016,10,5,12,45,953.0,87.0,3.65,22.0,768.0,831.99,637.08
2016,10,5,13,0,942.0,90.0,3.7,22.0,753.0,801.89,616.79
2016,10,5,13,15,935.5,89.0,3.7,22.0,731.0,768.23,593.68
2016,10,5,13,30,929.0,88.0,3.7,22.0,709.0,731.92,568.56
2016,10,5,13,45,919.5,87.0,3.75,22.0,680.0,691.19,539.35
2016,10,5,14,0,910.0,86.0,3.8,22.0,651.0,648.42,506.99
2016,10,5,14,15,897.0,84.0,3.8,22.0,615.0,600.82,470.13
2016,10,5,14,30,884.0,82.0,3.8,22.0,579.0,551.95,431.38
2016,10,5,14,45,864.5,80.0,3.8,22.0,536.5,498.53,388.11
2016,10,5,15,0,845.0,78.0,3.8,22.0,494.0,445.08,343.63
2016,10,5,15,15,820.0,75.0,3.8,21.5,447.5,388.73,296.32
2016,10,5,15,30,795.0,72.0,3.8,21.0,401.0,333.46,248.57
2016,10,5,15,45,757.0,68.5,3.8,21.0,350.5,275.5,197.68
2016,10,5,16,0,719.0,65.0,3.8,21.0,300.0,220.67,149.37
2016,10,5,16,15,666.0,59.5,3.6,20.0,248.5,163.09,101.23
2016,10,5,16,30,613.0,54.0,3.4,19.0,197.0,112.55,62.1
2016,10,5,16,45,526.5,46.5,3.2,18.5,147.5,64.19,32.01
2016,10,5,17,0,440.0,39.0,3.0,18.0,98.0,29.65,19.68
2016,10,5,17,15,290.0,27.0,2.8,17.0,59.0,21.24,10.21
2016,10,5,17,30,140.0,15.0,2.6,16.0,20.0,14.74,0.0
2016,10,5,17,45,70.0,7.5,2.4,15.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,117.0,10.5,1.4,10.5,17.5,35.69,0.0
2016,10,6,6,30,234.0,21.0,1.6,11.0,35.0,95.31,18.9
2016,10,6,6,45,366.5,31.0,1.8,11.5,78.0,167.71,121.43
2016,10,6,7,0,499.0,41.0,2.0,12.0,121.0,247.19,192.49
2016,10,6,7,15,571.5,48.0,2.15,12.5,170.5,310.81,249.71
2016,10,6,7,30,644.0,55.0,2.3,13.0,220.0,380.54,310.48
2016,10,6,7,45,693.5,59.5,2.45,14.0,271.0,438.76,359.73
2016,10,6,8,0,743.0,64.0,2.6,15.0,322.0,502.12,411.12
2016,10,6,8,15,774.0,67.5,2.6,15.5,370.5,555.38,453.17
2016,10,6,8,30,805.0,71.0,2.6,16.0,419.0,608.91,494.0
2016,10,6,8,45,828.5,73.0,2.6,17.0,464.0,655.49,526.99
2016,10,6,9,0,852.0,75.0,2.6,18.0,509.0,696.7,553.77
2016,10,6,9,15,867.5,77.5,2.6,18.5,548.5,735.47,579.28
2016,10,6,9,30,883.0,80.0,2.6,19.0,588.0,772.17,602.93
2016,10,6,9,45,900.5,79.0,2.65,20.0,622.5,804.12,622.04
2016,10,6,10,0,918.0,78.0,2.7,21.0,657.0,833.61,639.22
2016,10,6,10,15,925.5,79.0,2.7,21.5,683.5,854.4,651.13
2016,10,6,10,30,933.0,80.0,2.7,22.0,710.0,871.95,660.86
2016,10,6,10,45,938.0,81.0,2.75,22.5,729.0,884.01,667.29
2016,10,6,11,0,943.0,82.0,2.8,23.0,748.0,892.56,671.46
2016,10,6,11,15,945.5,82.5,2.75,23.0,759.0,894.84,672.1
2016,10,6,11,30,948.0,83.0,2.7,23.0,770.0,893.51,670.47
2016,10,6,11,45,949.5,83.0,2.7,23.5,773.0,887.15,664.71
2016,10,6,12,0,951.0,83.0,2.7,24.0,776.0,877.18,656.7
2016,10,6,12,15,949.5,82.5,2.7,24.0,770.5,860.66,645.68
2016,10,6,12,30,948.0,82.0,2.7,24.0,765.0,840.72,632.47
2016,10,6,12,45,944.5,81.5,2.7,24.5,752.0,815.92,614.79
2016,10,6,13,0,941.0,81.0,2.7,25.0,739.0,787.99,595.05
2016,10,6,13,15,935.5,80.0,2.7,25.0,718.0,755.11,573.04
2016,10,6,13,30,930.0,79.0,2.7,25.0,697.0,719.54,549.05
2016,10,6,13,45,921.0,78.0,2.7,25.0,668.0,679.17,520.7
2016,10,6,14,0,912.0,77.0,2.7,25.0,639.0,636.73,489.15
2016,10,6,14,15,900.0,75.5,2.7,25.0,604.0,590.22,453.85
2016,10,6,14,30,888.0,74.0,2.7,25.0,569.0,542.35,416.6
2016,10,6,14,45,871.0,72.0,2.7,25.0,528.0,490.48,375.29
2016,10,6,15,0,854.0,70.0,2.7,25.0,487.0,438.24,332.48
2016,10,6,15,15,830.5,67.5,2.65,24.5,441.0,381.89,285.86
2016,10,6,15,30,807.0,65.0,2.6,24.0,395.0,327.23,239.21
2016,10,6,15,45,773.0,61.5,2.6,24.0,345.5,269.92,189.48
2016,10,6,16,0,739.0,58.0,2.6,24.0,296.0,215.28,141.88
2016,10,6,16,15,689.0,53.0,2.25,23.0,245.0,159.59,95.85
2016,10,6,16,30,639.0,48.0,1.9,22.0,194.0,109.02,57.5
2016,10,6,16,45,555.5,41.0,1.6,21.0,145.0,60.4,28.54
2016,10,6,17,0,472.0,34.0,1.3,20.0,96.0,25.28,15.73
2016,10,6,17,15,321.5,23.5,1.25,19.0,57.0,18.13,7.06
2016,10,6,17,30,171.0,13.0,1.2,18.0,18.0,12.78,0.0
2016,10,6,17,45,85.5,6.5,1.2,17.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,6,15,125.0,9.5,0.8,13.5,16.5,36.23,0.0
2016,10,7,6,30,250.0,19.0,0.8,14.0,33.0,96.51,6.65
2016,10,7,6,45,376.5,29.0,0.85,14.5,75.5,167.99,118.77
2016,10,7,7,0,503.0,39.0,0.9,15.0,118.0,245.36,187.32
2016,10,7,7,15,574.5,45.5,1.0,15.5,167.0,307.88,242.43
2016,10,7,7,30,646.0,52.0,1.1,16.0,216.0,374.2,299.11
2016,10,7,7,45,692.0,57.0,1.2,16.5,266.0,433.49,348.51
2016,10,7,8,0,738.0,62.0,1.3,17.0,316.0,495.19,397.96
2016,10,7,8,15,768.5,65.5,1.5,18.0,363.5,547.78,438.59
2016,10,7,8,30,799.0,69.0,1.7,19.0,411.0,600.62,478.07
2016,10,7,8,45,821.5,71.5,1.9,20.0,455.5,646.75,511.17
2016,10,7,9,0,844.0,74.0,2.1,21.0,500.0,687.49,538.25
2016,10,7,9,15,860.0,76.0,2.2,21.5,539.0,725.7,563.54
2016,10,7,9,30,876.0,78.0,2.3,22.0,578.0,761.9,587.13
2016,10,7,9,45,872.0,86.0,2.45,23.0,608.0,786.95,601.87
2016,10,7,10,0,868.0,94.0,2.6,24.0,638.0,808.59,614.22
2016,10,7,10,15,877.0,95.5,2.55,24.5,664.5,830.21,626.38
2016,10,7,10,30,886.0,97.0,2.5,25.0,691.0,848.78,636.41
2016,10,7,10,45,891.0,98.0,2.5,25.5,709.5,860.27,642.04
2016,10,7,11,0,896.0,99.0,2.5,26.0,728.0,868.42,645.57
2016,10,7,11,15,899.0,99.5,2.4,26.5,739.0,870.93,644.67
2016,10,7,11,30,902.0,100.0,2.3,27.0,750.0,869.98,641.62
2016,10,7,11,45,902.0,100.5,2.25,27.5,752.5,863.07,635.19
2016,10,7,12,0,902.0,101.0,2.2,28.0,755.0,852.75,626.7
2016,10,7,12,15,901.0,101.0,2.15,28.0,750.0,837.72,616.5
2016,10,7,12,30,900.0,101.0,2.1,28.0,745.0,819.43,604.27
2016,10,7,12,45,874.0,110.0,2.05,28.0,726.5,788.21,583.44
2016,10,7,13,0,848.0,119.0,2.0,28.0,708.0,757.67,563.15
2016,10,7,13,15,841.0,118.0,1.95,28.0,687.0,725.73,541.86
2016,10,7,13,30,834.0,117.0,1.9,28.0,666.0,691.48,517.97
2016,10,7,13,45,823.5,115.0,1.85,28.5,638.0,651.83,488.55
2016,10,7,14,0,813.0,113.0,1.8,29.0,610.0,610.52,457.54
2016,10,7,14,15,681.5,140.0,1.75,28.5,540.5,528.42,397.69
2016,10,7,14,30,550.0,167.0,1.7,28.0,471.0,453.37,342.12
2016,10,7,14,45,487.5,169.0,1.7,28.0,423.5,398.22,300.28
2016,10,7,15,0,425.0,171.0,1.7,28.0,376.0,347.75,261.28
2016,10,7,15,15,399.0,157.0,1.55,27.5,335.0,300.99,224.68
2016,10,7,15,30,373.0,143.0,1.4,27.0,294.0,256.32,189.04
2016,10,7,15,45,340.5,131.0,1.25,26.5,255.5,214.43,155.3
2016,10,7,16,0,308.0,119.0,1.1,26.0,217.0,175.64,124.04
2016,10,7,16,15,278.5,101.0,1.05,25.0,178.0,135.28,92.22
2016,10,7,16,30,249.0,83.0,1.0,24.0,139.0,98.17,64.13
2016,10,7,16,45,201.5,64.5,1.0,23.0,102.0,63.27,40.53
2016,10,7,17,0,154.0,46.0,1.0,22.0,65.0,37.46,25.61
2016,10,7,17,15,77.0,28.0,1.0,21.5,37.5,23.28,9.19
2016,10,7,17,30,0.0,10.0,1.0,21.0,10.0,9.83,0.0
2016,10,7,17,45,0.0,5.0,1.05,20.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,70.5,10.0,1.0,15.5,13.5,24.87,0.0
2016,10,8,6,30,141.0,20.0,0.9,16.0,27.0,67.35,0.0
2016,10,8,6,45,270.5,33.0,0.85,16.5,67.5,137.88,96.07
2016,10,8,7,0,400.0,46.0,0.8,17.0,108.0,213.95,162.18
2016,10,8,7,15,480.5,55.0,0.85,17.5,156.0,278.14,217.4
2016,10,8,7,30,561.0,64.0,0.9,18.0,204.0,349.23,276.76
2016,10,8,7,45,613.5,70.5,1.0,19.0,253.5,409.46,325.61
2016,10,8,8,0,666.0,77.0,1.1,20.0,303.0,472.87,375.06
2016,10,8,8,15,701.5,81.5,1.15,20.5,351.0,526.46,415.86
2016,10,8,8,30,737.0,86.0,1.2,21.0,399.0,580.87,455.95
2016,10,8,8,45,762.5,89.5,1.3,22.0,443.5,625.36,487.17
2016,10,8,9,0,788.0,93.0,1.4,23.0,488.0,671.71,518.31
2016,10,8,9,15,806.0,96.0,1.4,24.0,527.5,710.93,542.04
2016,10,8,9,30,824.0,99.0,1.4,25.0,567.0,748.34,564.05
2016,10,8,9,45,870.5,88.0,1.45,26.0,607.5,785.36,585.86
2016,10,8,10,0,917.0,77.0,1.5,27.0,648.0,825.85,609.63
2016,10,8,10,15,925.0,78.5,1.45,27.5,674.5,847.41,620.65
2016,10,8,10,30,933.0,80.0,1.4,28.0,701.0,865.74,629.67
2016,10,8,10,45,937.5,81.0,1.35,29.0,720.0,877.21,633.0
2016,10,8,11,0,942.0,82.0,1.3,30.0,739.0,885.16,634.19
2016,10,8,11,15,945.0,82.5,1.2,30.0,750.0,887.71,633.9
2016,10,8,11,30,948.0,83.0,1.1,30.0,761.0,886.64,631.45
2016,10,8,11,45,948.0,83.5,1.05,30.5,764.0,879.45,624.76
2016,10,8,12,0,948.0,84.0,1.0,31.0,767.0,868.68,616.05
2016,10,8,12,15,947.0,83.5,0.95,31.0,761.5,852.51,605.33
2016,10,8,12,30,946.0,83.0,0.9,31.0,756.0,832.91,592.62
2016,10,8,12,45,942.0,83.0,0.85,31.5,742.5,808.22,575.62
2016,10,8,13,0,938.0,83.0,0.8,32.0,729.0,780.45,556.79
2016,10,8,13,15,932.0,82.0,0.8,32.0,707.5,747.26,536.33
2016,10,8,13,30,926.0,81.0,0.8,32.0,686.0,711.42,514.04
2016,10,8,13,45,916.5,80.0,0.8,32.0,657.5,670.87,487.18
2016,10,8,14,0,907.0,79.0,0.8,32.0,629.0,628.31,457.75
2016,10,8,14,15,894.5,77.0,0.85,31.5,593.5,581.26,425.76
2016,10,8,14,30,882.0,75.0,0.9,31.0,558.0,532.92,391.6
2016,10,8,14,45,864.0,73.0,1.0,31.0,516.5,480.96,353.04
2016,10,8,15,0,846.0,71.0,1.1,31.0,475.0,428.01,312.22
2016,10,8,15,15,821.5,68.0,1.1,30.5,429.0,372.16,268.05
2016,10,8,15,30,797.0,65.0,1.1,30.0,383.0,317.35,223.25
2016,10,8,15,45,762.0,61.5,1.15,29.5,334.0,260.62,176.33
2016,10,8,16,0,727.0,58.0,1.2,29.0,285.0,206.67,131.33
2016,10,8,16,15,674.5,52.5,1.15,27.5,234.0,151.24,87.5
2016,10,8,16,30,622.0,47.0,1.1,26.0,183.0,101.24,51.41
2016,10,8,16,45,535.5,40.0,1.05,25.0,135.0,52.11,23.63
2016,10,8,17,0,449.0,33.0,1.0,24.0,87.0,24.92,14.91
2016,10,8,17,15,291.5,21.5,1.05,23.0,49.5,16.73,3.63
2016,10,8,17,30,134.0,10.0,1.1,22.0,12.0,9.83,0.0
2016,10,8,17,45,67.0,5.0,1.15,21.5,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,6,15,115.5,9.0,1.25,14.5,14.5,33.3,0.0
2016,10,9,6,30,231.0,18.0,1.2,15.0,29.0,88.36,0.0
2016,10,9,6,45,360.5,28.5,1.15,16.0,70.5,161.01,110.93
2016,10,9,7,0,490.0,39.0,1.1,17.0,112.0,238.5,180.06
2016,10,9,7,15,564.5,46.0,1.15,17.5,161.0,301.82,235.55
2016,10,9,7,30,639.0,53.0,1.2,18.0,210.0,368.94,292.55
2016,10,9,7,45,686.0,58.0,1.3,19.0,260.0,428.16,341.13
2016,10,9,8,0,733.0,63.0,1.4,20.0,310.0,489.82,389.62
