Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,15,765.0,67.0,1.3,21.0,358.5,543.42,429.07
2016,10,9,8,30,797.0,71.0,1.2,22.0,407.0,597.37,466.89
2016,10,9,8,45,819.0,74.0,1.1,23.0,451.0,643.43,497.27
2016,10,9,9,0,841.0,77.0,1.0,24.0,495.0,688.4,524.24
2016,10,9,9,15,857.0,79.5,1.0,24.5,534.5,726.98,547.94
2016,10,9,9,30,873.0,82.0,1.0,25.0,574.0,758.92,566.8
2016,10,9,9,45,886.5,83.0,1.05,26.0,607.5,789.42,584.03
2016,10,9,10,0,900.0,84.0,1.1,27.0,641.0,817.31,599.33
2016,10,9,10,15,908.0,85.5,1.15,27.5,667.0,838.46,611.32
2016,10,9,10,30,916.0,87.0,1.2,28.0,693.0,856.44,621.35
2016,10,9,10,45,920.0,88.5,1.25,29.0,711.5,867.79,625.93
2016,10,9,11,0,924.0,90.0,1.3,30.0,730.0,875.67,628.43
2016,10,9,11,15,926.5,90.5,1.35,30.0,740.5,877.67,629.83
2016,10,9,11,30,929.0,91.0,1.4,30.0,751.0,876.13,629.16
2016,10,9,11,45,927.5,92.0,1.5,30.5,753.0,868.27,623.93
2016,10,9,12,0,926.0,93.0,1.6,31.0,755.0,856.93,616.58
2016,10,9,12,15,924.0,92.5,1.7,31.0,749.5,840.18,607.01
2016,10,9,12,30,922.0,92.0,1.8,31.0,744.0,820.13,595.29
2016,10,9,12,45,912.0,94.5,1.9,31.0,728.5,793.97,579.47
2016,10,9,13,0,902.0,97.0,2.0,31.0,713.0,765.07,561.72
2016,10,9,13,15,895.0,95.5,2.05,30.5,691.5,731.6,541.45
2016,10,9,13,30,888.0,94.0,2.1,30.0,670.0,695.67,518.98
2016,10,9,13,45,875.5,93.5,2.2,30.0,641.0,654.98,490.55
2016,10,9,14,0,863.0,93.0,2.3,30.0,612.0,613.39,460.69
2016,10,9,14,15,848.5,90.5,2.4,29.5,576.5,566.08,426.78
2016,10,9,14,30,834.0,88.0,2.5,29.0,541.0,517.79,390.97
2016,10,9,14,45,813.5,85.5,2.6,28.5,499.5,466.01,351.26
2016,10,9,15,0,793.0,83.0,2.7,28.0,458.0,414.37,310.24
2016,10,9,15,15,766.0,79.5,2.75,27.5,412.5,359.79,265.65
2016,10,9,15,30,739.0,76.0,2.8,27.0,367.0,306.63,220.94
2016,10,9,15,45,700.5,71.5,2.85,26.5,318.5,249.76,172.92
2016,10,9,16,0,662.0,67.0,2.9,26.0,270.0,197.41,128.54
2016,10,9,16,15,605.0,60.5,2.8,25.0,220.5,143.99,85.78
2016,10,9,16,30,548.0,54.0,2.7,24.0,171.0,96.56,51.41
2016,10,9,16,45,457.0,44.5,2.65,23.5,124.0,51.42,25.91
2016,10,9,17,0,366.0,35.0,2.6,23.0,77.0,27.14,16.65
2016,10,9,17,15,183.0,17.5,2.55,22.0,38.5,13.15,0.17
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.3,12.0,9.5,9.34,0.0
2016,10,10,6,30,0.0,19.0,1.5,12.0,19.0,19.55,0.0
2016,10,10,6,45,84.5,36.0,1.7,12.5,48.5,77.17,52.71
2016,10,10,7,0,169.0,53.0,1.9,13.0,78.0,130.32,100.15
2016,10,10,7,15,204.5,72.5,1.9,13.5,114.0,174.9,139.61
2016,10,10,7,30,240.0,92.0,1.9,14.0,150.0,222.43,180.83
2016,10,10,7,45,278.0,105.5,1.95,14.5,187.5,266.66,218.53
2016,10,10,8,0,316.0,119.0,2.0,15.0,225.0,313.84,257.68
2016,10,10,8,15,522.0,103.0,1.95,15.5,308.0,440.53,360.33
2016,10,10,8,30,728.0,87.0,1.9,16.0,391.0,572.4,462.92
2016,10,10,8,45,757.5,89.5,1.9,16.5,435.5,617.71,495.75
2016,10,10,9,0,787.0,92.0,1.9,17.0,480.0,665.32,529.6
2016,10,10,9,15,805.5,95.0,1.95,17.5,519.0,704.63,555.89
2016,10,10,9,30,824.0,98.0,2.0,18.0,558.0,742.17,580.57
2016,10,10,9,45,847.5,96.0,2.05,19.0,593.5,775.89,601.12
2016,10,10,10,0,871.0,94.0,2.1,20.0,629.0,807.46,619.9
2016,10,10,10,15,880.0,95.5,2.15,20.5,655.0,824.02,629.3
2016,10,10,10,30,889.0,97.0,2.2,21.0,681.0,842.34,640.11
2016,10,10,10,45,895.5,97.5,2.25,21.5,700.0,854.29,646.58
2016,10,10,11,0,902.0,98.0,2.3,22.0,719.0,862.91,650.93
2016,10,10,11,15,905.0,98.5,2.35,22.5,730.0,865.21,651.12
2016,10,10,11,30,908.0,99.0,2.4,23.0,741.0,864.04,649.16
2016,10,10,11,45,909.0,99.5,2.5,23.5,743.5,857.74,644.26
2016,10,10,12,0,910.0,100.0,2.6,24.0,746.0,848.0,637.16
2016,10,10,12,15,908.5,99.5,2.65,24.0,740.5,831.8,626.64
2016,10,10,12,30,907.0,99.0,2.7,24.0,735.0,812.34,613.98
2016,10,10,12,45,896.0,101.5,2.8,24.0,720.0,785.7,596.66
2016,10,10,13,0,885.0,104.0,2.9,24.0,705.0,756.42,577.44
2016,10,10,13,15,878.0,103.0,2.95,24.0,684.0,725.95,556.99
2016,10,10,13,30,871.0,102.0,3.0,24.0,663.0,690.63,532.08
2016,10,10,13,45,856.5,101.5,3.1,24.0,633.5,648.87,501.48
2016,10,10,14,0,842.0,101.0,3.2,24.0,604.0,605.63,469.08
2016,10,10,14,15,827.0,99.0,3.25,23.5,568.5,559.39,434.33
2016,10,10,14,30,812.0,97.0,3.3,23.0,533.0,512.28,397.84
2016,10,10,14,45,786.0,95.5,3.4,22.5,491.0,459.99,356.32
2016,10,10,15,0,760.0,94.0,3.5,22.0,449.0,407.47,313.35
2016,10,10,15,15,731.0,89.5,3.5,21.5,403.5,352.68,267.31
2016,10,10,15,30,702.0,85.0,3.5,21.0,358.0,299.58,221.55
2016,10,10,15,45,654.0,81.0,3.5,20.5,309.0,244.09,173.81
2016,10,10,16,0,606.0,77.0,3.5,20.0,260.0,192.98,130.02
2016,10,10,16,15,544.5,69.0,3.45,19.0,211.0,140.85,87.86
2016,10,10,16,30,483.0,61.0,3.4,18.0,162.0,95.36,54.59
2016,10,10,16,45,383.0,50.0,3.35,17.5,116.0,52.72,30.04
2016,10,10,17,0,283.0,39.0,3.3,17.0,70.0,30.22,19.52
2016,10,10,17,15,141.5,19.5,3.15,16.0,35.0,15.19,0.0
2016,10,10,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.5,1.0,11.5,11.0,8.36,0.0
2016,10,11,6,30,121.0,17.0,1.2,12.0,22.0,56.54,0.0
2016,10,11,6,45,243.0,31.5,1.45,12.5,60.5,126.05,85.58
2016,10,11,7,0,365.0,46.0,1.7,13.0,99.0,198.41,152.13
2016,10,11,7,15,446.0,56.0,1.75,13.0,145.5,261.61,208.43
2016,10,11,7,30,527.0,66.0,1.8,13.0,192.0,331.75,269.48
2016,10,11,7,45,263.5,87.0,1.85,13.5,150.0,236.37,194.16
2016,10,11,8,0,0.0,108.0,1.9,14.0,108.0,108.74,86.44
2016,10,11,8,15,0.0,119.5,1.9,14.5,119.5,119.79,95.56
2016,10,11,8,30,0.0,131.0,1.9,15.0,131.0,130.95,104.36
2016,10,11,8,45,28.5,167.0,1.95,15.5,181.0,194.28,156.39
2016,10,11,9,0,57.0,203.0,2.0,16.0,231.0,254.33,204.5
2016,10,11,9,15,57.0,220.0,2.0,16.5,250.0,273.35,218.47
2016,10,11,9,30,57.0,237.0,2.0,17.0,269.0,292.17,232.25
2016,10,11,9,45,467.0,163.0,2.05,17.5,446.5,552.4,441.69
2016,10,11,10,0,877.0,89.0,2.1,18.0,624.0,798.93,620.96
2016,10,11,10,15,885.5,90.5,2.1,18.0,650.0,819.92,632.28
2016,10,11,10,30,894.0,92.0,2.1,18.0,676.0,837.83,643.68
2016,10,11,10,45,901.0,92.5,2.1,18.5,695.0,850.18,650.08
2016,10,11,11,0,908.0,93.0,2.1,19.0,714.0,859.18,654.33
2016,10,11,11,15,911.5,93.5,2.05,19.0,725.0,861.86,655.15
2016,10,11,11,30,915.0,94.0,2.0,19.0,736.0,861.04,653.79
2016,10,11,11,45,915.5,94.0,2.0,19.5,738.5,853.73,647.39
2016,10,11,12,0,916.0,94.0,2.0,20.0,741.0,842.96,638.86
2016,10,11,12,15,914.5,94.0,2.0,20.0,735.5,827.2,628.28
2016,10,11,12,30,913.0,94.0,2.0,20.0,730.0,808.16,615.57
2016,10,11,12,45,627.5,193.5,2.0,20.5,627.0,681.02,523.11
2016,10,11,13,0,342.0,293.0,2.0,21.0,524.0,550.76,422.95
2016,10,11,13,15,446.0,248.5,2.05,20.5,540.0,569.84,441.09
2016,10,11,13,30,550.0,204.0,2.1,20.0,556.0,577.08,449.21
2016,10,11,13,45,687.0,155.0,2.15,20.0,575.0,593.99,463.34
2016,10,11,14,0,824.0,106.0,2.2,20.0,594.0,596.73,466.09
2016,10,11,14,15,592.0,158.0,2.3,19.5,498.0,486.27,381.39
2016,10,11,14,30,360.0,210.0,2.4,19.0,402.0,388.88,305.78
2016,10,11,14,45,389.5,186.5,2.55,19.0,379.0,361.0,283.78
2016,10,11,15,0,419.0,163.0,2.7,19.0,356.0,330.78,258.54
2016,10,11,15,15,391.5,153.5,2.75,18.5,319.5,288.52,223.73
2016,10,11,15,30,364.0,144.0,2.8,18.0,283.0,248.33,190.06
2016,10,11,15,45,345.0,126.0,2.9,18.0,244.0,205.31,153.29
2016,10,11,16,0,326.0,108.0,3.0,18.0,205.0,163.37,117.43
2016,10,11,16,15,291.5,91.0,3.0,17.5,165.5,123.5,84.89
2016,10,11,16,30,257.0,74.0,3.0,17.0,126.0,86.69,56.7
2016,10,11,16,45,202.5,56.0,3.0,16.5,89.5,52.44,33.99
2016,10,11,17,0,148.0,38.0,3.0,16.0,53.0,31.24,20.18
2016,10,11,17,15,74.0,19.0,2.95,15.5,26.5,16.06,0.0
2016,10,11,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,6,15,61.5,8.0,1.15,10.5,10.5,0.0,0.0
2016,10,12,6,30,123.0,16.0,1.3,11.0,21.0,47.2,0.0
2016,10,12,6,45,256.5,30.0,1.5,11.5,59.5,128.28,85.65
2016,10,12,7,0,390.0,44.0,1.7,12.0,98.0,204.53,156.8
2016,10,12,7,15,472.5,53.0,1.65,12.5,145.5,268.19,213.46
2016,10,12,7,30,555.0,62.0,1.6,13.0,193.0,338.86,274.47
2016,10,12,7,45,613.5,68.0,1.6,13.5,243.0,400.55,326.72
2016,10,12,8,0,672.0,74.0,1.6,14.0,293.0,465.88,379.98
2016,10,12,8,15,336.0,89.5,1.55,14.5,199.0,309.4,254.46
2016,10,12,8,30,0.0,105.0,1.5,15.0,105.0,103.39,81.14
2016,10,12,8,45,0.5,129.0,1.5,15.5,129.5,128.27,101.68
2016,10,12,9,0,1.0,153.0,1.5,16.0,154.0,153.21,121.5
2016,10,12,9,15,13.5,182.0,1.55,16.5,190.0,192.19,152.7
2016,10,12,9,30,26.0,211.0,1.6,17.0,226.0,231.83,183.85
2016,10,12,9,45,54.0,241.0,1.7,17.5,273.5,293.88,232.49
2016,10,12,10,0,82.0,271.0,1.8,18.0,321.0,348.94,274.69
2016,10,12,10,15,86.5,284.0,1.9,18.0,339.0,366.58,287.72
2016,10,12,10,30,91.0,297.0,2.0,18.0,357.0,384.0,300.76
2016,10,12,10,45,253.5,286.5,2.15,18.0,457.5,522.04,409.07
2016,10,12,11,0,416.0,276.0,2.3,18.0,558.0,643.86,501.66
2016,10,12,11,15,655.0,191.0,2.4,18.0,643.5,759.56,590.2
2016,10,12,11,30,894.0,106.0,2.5,18.0,729.0,853.45,656.5
2016,10,12,11,45,897.0,105.0,2.7,18.5,732.0,847.12,651.31
2016,10,12,12,0,900.0,104.0,2.9,19.0,735.0,837.38,644.66
2016,10,12,12,15,727.0,166.0,2.9,19.0,673.0,758.13,588.7
2016,10,12,12,30,554.0,228.0,2.9,19.0,611.0,671.51,522.81
2016,10,12,12,45,464.5,255.0,2.9,19.0,572.0,617.93,482.04
2016,10,12,13,0,375.0,282.0,2.9,19.0,533.0,561.94,438.94
2016,10,12,13,15,463.0,242.0,2.85,19.0,542.5,573.31,449.45
2016,10,12,13,30,551.0,202.0,2.8,19.0,552.0,573.56,450.98
2016,10,12,13,45,485.5,213.0,2.8,19.5,511.5,522.04,410.15
2016,10,12,14,0,420.0,224.0,2.8,20.0,471.0,473.61,371.69
2016,10,12,14,15,435.0,205.5,2.9,19.5,447.5,443.86,349.7
2016,10,12,14,30,450.0,187.0,3.0,19.0,424.0,411.9,325.1
2016,10,12,14,45,380.5,183.5,3.2,19.0,373.5,352.48,277.79
2016,10,12,15,0,311.0,180.0,3.4,19.0,323.0,300.69,236.12
2016,10,12,15,15,517.5,127.0,3.35,18.5,335.5,306.39,236.43
2016,10,12,15,30,724.0,74.0,3.3,18.0,348.0,291.23,216.15
2016,10,12,15,45,688.5,68.0,3.25,17.5,300.5,235.02,166.58
2016,10,12,16,0,653.0,62.0,3.2,17.0,253.0,183.04,120.94
2016,10,12,16,15,593.0,56.0,2.8,16.5,204.0,130.96,78.25
2016,10,12,16,30,533.0,50.0,2.4,16.0,155.0,85.2,45.23
2016,10,12,16,45,436.5,40.5,2.05,15.5,110.0,41.91,22.02
2016,10,12,17,0,340.0,31.0,1.7,15.0,65.0,24.21,14.19
2016,10,12,17,15,170.0,15.5,1.55,14.0,32.5,11.88,0.0
2016,10,12,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,10.5,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,11.0,16.0,15.73,0.0
2016,10,13,6,45,116.5,30.5,1.25,11.5,46.5,79.42,50.8
2016,10,13,7,0,233.0,45.0,1.3,12.0,77.0,148.53,113.47
2016,10,13,7,15,272.0,62.0,1.5,12.0,114.5,194.79,155.45
2016,10,13,7,30,311.0,79.0,1.7,12.0,152.0,244.36,199.48
2016,10,13,7,45,339.5,94.5,1.95,12.5,190.5,289.89,238.98
2016,10,13,8,0,368.0,110.0,2.2,13.0,229.0,337.14,278.81
2016,10,13,8,15,385.0,125.0,2.25,13.5,266.0,378.5,312.45
2016,10,13,8,30,402.0,140.0,2.3,14.0,303.0,420.06,345.28
2016,10,13,8,45,461.0,144.5,2.35,15.0,351.5,477.37,389.64
2016,10,13,9,0,520.0,149.0,2.4,16.0,400.0,537.18,434.63
2016,10,13,9,15,506.0,167.5,2.4,16.5,427.5,562.14,451.45
2016,10,13,9,30,492.0,186.0,2.4,17.0,455.0,584.38,466.06
2016,10,13,9,45,464.5,207.0,2.4,17.5,473.0,596.38,472.5
2016,10,13,10,0,437.0,228.0,2.4,18.0,491.0,605.25,476.57
2016,10,13,10,15,399.0,250.0,2.4,18.5,498.0,595.77,467.08
2016,10,13,10,30,361.0,272.0,2.4,19.0,505.0,592.25,461.92
2016,10,13,10,45,369.0,278.0,2.4,19.5,522.0,606.42,471.04
2016,10,13,11,0,377.0,284.0,2.4,20.0,539.0,619.18,478.96
2016,10,13,11,15,637.0,188.0,2.45,20.0,626.0,739.22,571.8
2016,10,13,11,30,897.0,92.0,2.5,20.0,713.0,837.39,640.78
2016,10,13,11,45,899.0,91.5,2.6,20.5,715.5,830.79,634.67
2016,10,13,12,0,901.0,91.0,2.7,21.0,718.0,820.8,627.23
2016,10,13,12,15,662.5,184.5,2.8,21.0,644.0,724.17,558.61
2016,10,13,12,30,424.0,278.0,2.9,21.0,570.0,621.52,479.64
2016,10,13,12,45,458.0,258.0,3.0,21.5,568.0,614.39,475.43
2016,10,13,13,0,492.0,238.0,3.1,22.0,566.0,604.13,468.18
2016,10,13,13,15,497.0,228.0,3.15,22.0,550.0,580.72,451.22
2016,10,13,13,30,502.0,218.0,3.2,22.0,534.0,555.48,432.71
2016,10,13,13,45,494.0,210.5,3.25,22.0,510.0,522.9,408.21
2016,10,13,14,0,486.0,203.0,3.3,22.0,486.0,489.53,382.71
2016,10,13,14,15,492.0,188.0,3.3,21.5,459.5,455.68,357.14
2016,10,13,14,30,498.0,173.0,3.3,21.0,433.0,420.23,329.56
2016,10,13,14,45,470.0,163.5,3.3,21.0,393.0,373.29,291.67
2016,10,13,15,0,442.0,154.0,3.3,21.0,353.0,328.04,254.52
2016,10,13,15,15,323.5,152.5,3.3,20.5,290.0,260.12,200.67
2016,10,13,15,30,205.0,151.0,3.3,20.0,227.0,204.54,157.26
2016,10,13,15,45,192.5,131.5,3.3,19.5,195.5,170.68,129.14
2016,10,13,16,0,180.0,112.0,3.3,19.0,164.0,137.32,101.29
2016,10,13,16,15,162.0,92.0,3.05,18.5,132.0,104.62,74.53
2016,10,13,16,30,144.0,72.0,2.8,18.0,100.0,74.06,50.54
2016,10,13,16,45,111.0,52.5,2.55,17.5,70.0,45.9,30.48
2016,10,13,17,0,78.0,33.0,2.3,17.0,40.0,27.3,16.15
2016,10,13,17,15,39.0,16.5,2.05,16.5,20.0,13.99,0.0
2016,10,13,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,3.65,15.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.8,15.0,1.0,0.98,0.0
2016,10,14,6,45,0.0,3.0,3.95,15.0,3.0,2.89,0.0
2016,10,14,7,0,0.0,5.0,4.1,15.0,5.0,4.82,0.0
2016,10,14,7,15,0.0,7.5,4.2,15.0,7.5,7.23,0.44
2016,10,14,7,30,0.0,10.0,4.3,15.0,10.0,9.64,2.55
2016,10,14,7,45,0.0,12.5,4.45,15.5,12.5,12.05,4.63
2016,10,14,8,0,0.0,15.0,4.6,16.0,15.0,14.47,6.68
2016,10,14,8,15,0.0,17.5,4.75,16.0,17.5,16.88,8.72
2016,10,14,8,30,0.0,20.0,4.9,16.0,20.0,19.3,10.74
2016,10,14,8,45,0.0,21.0,5.05,16.5,21.0,20.27,11.48
2016,10,14,9,0,0.0,22.0,5.2,17.0,22.0,21.24,12.22
2016,10,14,9,15,0.0,21.5,5.25,17.0,21.5,20.76,11.78
2016,10,14,9,30,0.0,21.0,5.3,17.0,21.0,20.28,11.33
2016,10,14,9,45,0.0,36.0,5.35,17.5,36.0,34.79,23.34
2016,10,14,10,0,0.0,51.0,5.4,18.0,51.0,49.31,35.24
2016,10,14,10,15,0.0,76.0,5.35,18.0,76.0,73.53,55.09
2016,10,14,10,30,0.0,101.0,5.3,18.0,101.0,97.92,74.93
2016,10,14,10,45,0.0,75.0,5.3,18.5,75.0,72.57,54.02
2016,10,14,11,0,0.0,49.0,5.3,19.0,49.0,47.39,33.3
2016,10,14,11,15,0.0,46.0,5.2,19.0,46.0,44.49,30.91
2016,10,14,11,30,0.0,43.0,5.1,19.0,43.0,41.59,28.52
2016,10,14,11,45,0.0,79.5,5.1,19.5,79.5,76.95,57.24
2016,10,14,12,0,0.0,116.0,5.1,20.0,116.0,112.63,85.9
2016,10,14,12,15,0.0,76.5,5.05,20.0,76.5,74.04,54.74
2016,10,14,12,30,0.0,37.0,5.0,20.0,37.0,35.78,23.65
2016,10,14,12,45,0.0,53.5,5.0,20.0,53.5,51.75,36.72
2016,10,14,13,0,0.0,70.0,5.0,20.0,70.0,67.73,49.76
2016,10,14,13,15,0.0,92.0,4.9,19.5,92.0,89.05,67.27
2016,10,14,13,30,0.0,114.0,4.8,19.0,114.0,110.49,84.91
2016,10,14,13,45,0.0,103.5,4.7,19.0,103.5,100.22,76.69
2016,10,14,14,0,0.0,93.0,4.6,19.0,93.0,90.0,68.5
2016,10,14,14,15,0.0,84.5,4.45,19.0,84.5,81.74,61.9
2016,10,14,14,30,0.0,76.0,4.3,19.0,76.0,73.5,55.28
2016,10,14,14,45,0.0,52.0,4.15,19.0,52.0,50.25,36.21
2016,10,14,15,0,0.0,28.0,4.0,19.0,28.0,27.03,16.98
2016,10,14,15,15,0.0,33.0,3.8,18.5,33.0,31.86,21.13
2016,10,14,15,30,0.0,38.0,3.6,18.0,38.0,36.69,25.3
2016,10,14,15,45,0.0,32.5,3.4,18.0,32.5,31.37,20.86
2016,10,14,16,0,0.0,27.0,3.2,18.0,27.0,26.05,16.37
2016,10,14,16,15,0.0,21.5,2.9,17.5,21.5,20.74,11.86
2016,10,14,16,30,0.0,16.0,2.6,17.0,16.0,15.43,7.29
2016,10,14,16,45,0.0,11.0,2.3,17.0,11.0,10.6,3.07
2016,10,14,17,0,0.0,6.0,2.0,17.0,6.0,5.78,0.0
2016,10,14,17,15,0.0,3.0,1.75,16.5,3.0,2.95,0.0
2016,10,14,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,6,15,52.5,6.5,1.5,12.5,8.0,0.0,0.0
2016,10,15,6,30,105.0,13.0,1.8,13.0,16.0,38.97,0.0
2016,10,15,6,45,249.5,25.0,2.1,13.5,52.0,117.38,70.08
2016,10,15,7,0,394.0,37.0,2.4,14.0,88.0,195.93,147.45
2016,10,15,7,15,478.0,45.5,2.7,14.5,134.0,258.69,203.94
2016,10,15,7,30,562.0,54.0,3.0,15.0,180.0,328.78,265.35
2016,10,15,7,45,614.0,59.5,3.3,15.5,227.5,386.19,315.44
2016,10,15,8,0,666.0,65.0,3.6,16.0,275.0,446.72,366.55
2016,10,15,8,15,701.0,69.0,3.9,16.5,321.0,496.03,407.4
2016,10,15,8,30,736.0,73.0,4.2,17.0,367.0,548.52,449.53
2016,10,15,8,45,759.5,76.5,4.5,17.5,409.5,593.24,484.89
2016,10,15,9,0,783.0,80.0,4.8,18.0,452.0,637.12,518.81
2016,10,15,9,15,468.0,161.5,4.95,18.5,389.0,525.32,425.83
2016,10,15,9,30,153.0,243.0,5.1,19.0,326.0,378.53,303.08
2016,10,15,9,45,501.5,165.0,5.35,19.5,459.0,575.01,464.18
2016,10,15,10,0,850.0,87.0,5.6,20.0,592.0,764.01,608.8
2016,10,15,10,15,656.5,162.5,5.75,20.0,562.5,713.83,569.4
2016,10,15,10,30,463.0,238.0,5.9,20.0,533.0,642.95,510.98
2016,10,15,10,45,231.5,194.0,6.05,20.5,341.5,400.28,320.3
2016,10,15,11,0,0.0,150.0,6.2,21.0,150.0,146.71,112.81
2016,10,15,11,15,1.5,165.0,6.3,21.0,166.0,162.87,125.89
2016,10,15,11,30,3.0,180.0,6.4,21.0,182.0,179.02,138.72
2016,10,15,11,45,11.5,216.0,6.5,21.0,224.0,221.99,172.99
2016,10,15,12,0,20.0,252.0,6.6,21.0,266.0,264.86,206.92
2016,10,15,12,15,23.0,257.5,6.65,21.0,273.5,272.06,212.64
2016,10,15,12,30,26.0,263.0,6.7,21.0,281.0,279.05,218.28
2016,10,15,12,45,15.5,227.0,6.75,21.0,238.0,234.08,182.77
2016,10,15,13,0,5.0,191.0,6.8,21.0,195.0,190.07,147.81
2016,10,15,13,15,186.0,224.0,6.75,20.5,339.5,352.92,281.67
2016,10,15,13,30,367.0,257.0,6.7,20.0,484.0,499.81,398.97
2016,10,15,13,45,183.5,140.5,6.7,20.0,254.0,255.15,204.58
2016,10,15,14,0,0.0,24.0,6.7,20.0,24.0,23.18,13.48
2016,10,15,14,15,8.0,104.5,6.65,19.5,109.0,105.39,81.33
2016,10,15,14,30,16.0,185.0,6.6,19.0,194.0,186.83,147.98
2016,10,15,14,45,14.5,172.0,6.55,19.0,179.5,172.41,136.47
2016,10,15,15,0,13.0,159.0,6.5,19.0,165.0,158.14,125.09
2016,10,15,15,15,6.5,129.5,6.3,18.5,132.5,126.69,99.79
2016,10,15,15,30,0.0,100.0,6.1,18.0,100.0,96.15,74.98
2016,10,15,15,45,0.0,85.0,5.95,18.0,85.0,81.65,63.0
2016,10,15,16,0,0.0,70.0,5.8,18.0,70.0,67.24,50.92
2016,10,15,16,15,0.0,55.5,5.6,17.5,55.5,53.37,39.22
2016,10,15,16,30,0.0,41.0,5.4,17.0,41.0,39.6,27.43
2016,10,15,16,45,0.0,28.0,5.2,17.0,28.0,27.03,16.47
2016,10,15,17,0,0.0,15.0,5.0,17.0,15.0,14.47,5.24
2016,10,15,17,15,0.0,7.5,4.95,16.5,7.5,7.37,0.0
2016,10,15,17,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,3.35,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,3.4,15.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,18.0,3.5,15.5,18.0,17.37,5.72
2016,10,16,7,0,0.0,31.0,3.6,16.0,31.0,30.12,18.93
2016,10,16,7,15,0.0,47.5,3.6,16.0,47.5,47.17,33.79
2016,10,16,7,30,0.0,64.0,3.6,16.0,64.0,63.98,48.34
2016,10,16,7,45,0.0,81.0,3.6,16.0,81.0,81.24,63.08
2016,10,16,8,0,0.0,98.0,3.6,16.0,98.0,98.43,77.54
2016,10,16,8,15,0.0,114.5,3.65,16.0,114.5,115.04,91.29
2016,10,16,8,30,0.0,131.0,3.7,16.0,131.0,131.63,104.85
2016,10,16,8,45,0.0,101.5,3.8,16.5,101.5,99.43,77.74
2016,10,16,9,0,0.0,72.0,3.9,17.0,72.0,69.61,52.69
2016,10,16,9,15,0.0,84.0,4.0,17.0,84.0,81.25,62.21
2016,10,16,9,30,0.0,96.0,4.1,17.0,96.0,93.14,71.86
2016,10,16,9,45,0.0,66.0,4.25,17.5,66.0,63.82,47.41
2016,10,16,10,0,0.0,36.0,4.4,18.0,36.0,34.79,23.25
2016,10,16,10,15,0.0,88.5,4.55,18.0,88.5,85.64,65.06
2016,10,16,10,30,0.0,141.0,4.7,18.0,141.0,137.95,107.46
2016,10,16,10,45,4.5,176.0,4.9,18.5,179.5,176.87,138.55
2016,10,16,11,0,9.0,211.0,5.1,19.0,218.0,216.03,169.47
2016,10,16,11,15,4.5,137.0,5.2,19.0,140.5,137.25,106.29
2016,10,16,11,30,0.0,63.0,5.3,19.0,63.0,60.95,44.33
2016,10,16,11,45,0.0,59.0,5.4,19.0,59.0,57.08,41.19
2016,10,16,12,0,0.0,55.0,5.5,19.0,55.0,53.2,38.03
2016,10,16,12,15,0.0,44.5,5.5,19.0,44.5,43.04,29.72
2016,10,16,12,30,0.0,34.0,5.5,19.0,34.0,32.87,21.4
2016,10,16,12,45,0.0,31.5,5.55,19.0,31.5,30.45,19.43
2016,10,16,13,0,0.0,29.0,5.6,19.0,29.0,28.03,17.46
2016,10,16,13,15,0.0,28.0,5.75,19.0,28.0,27.06,16.69
2016,10,16,13,30,0.0,27.0,5.9,19.0,27.0,26.09,15.92
2016,10,16,13,45,0.0,25.5,6.05,19.0,25.5,24.64,14.75
2016,10,16,14,0,0.0,24.0,6.2,19.0,24.0,23.18,13.58
2016,10,16,14,15,0.0,22.0,6.3,19.0,22.0,21.25,12.01
2016,10,16,14,30,0.0,20.0,6.4,19.0,20.0,19.31,10.44
2016,10,16,14,45,0.0,49.5,6.5,19.0,49.5,47.83,34.23
2016,10,16,15,0,0.0,79.0,6.6,19.0,79.0,76.39,58.06
2016,10,16,15,15,40.5,112.5,6.35,18.5,127.0,122.15,95.56
2016,10,16,15,30,81.0,146.0,6.1,18.0,175.0,161.96,127.36
2016,10,16,15,45,355.5,102.5,5.9,17.5,202.5,178.86,131.47
2016,10,16,16,0,630.0,59.0,5.7,17.0,230.0,166.1,107.33
2016,10,16,16,15,565.0,52.5,5.35,16.5,182.5,115.26,66.59
2016,10,16,16,30,500.0,46.0,5.0,16.0,135.0,71.32,36.61
2016,10,16,16,45,386.0,36.5,4.7,16.0,92.0,31.31,21.18
2016,10,16,17,0,272.0,27.0,4.4,16.0,49.0,21.48,9.83
2016,10,16,17,15,136.0,13.5,4.3,15.5,24.5,13.27,0.0
2016,10,16,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,12.0,13.0,20.87,0.0
2016,10,17,6,45,171.5,27.5,1.3,12.5,46.5,94.41,49.64
2016,10,17,7,0,306.0,43.0,1.4,13.0,80.0,170.14,127.33
2016,10,17,7,15,398.0,53.5,1.5,13.5,125.5,233.06,183.17
2016,10,17,7,30,490.0,64.0,1.6,14.0,171.0,304.91,245.14
2016,10,17,7,45,557.5,69.0,1.75,14.5,219.0,366.18,297.64
2016,10,17,8,0,625.0,74.0,1.9,15.0,267.0,431.76,352.11
2016,10,17,8,15,386.5,118.5,1.9,15.0,244.0,367.96,301.04
2016,10,17,8,30,148.0,163.0,1.9,15.0,221.0,272.29,221.88
2016,10,17,8,45,459.5,125.5,1.9,15.5,334.0,449.53,367.43
2016,10,17,9,0,771.0,88.0,1.9,16.0,447.0,633.18,509.6
2016,10,17,9,15,468.5,163.0,1.9,16.5,386.5,524.51,420.11
2016,10,17,9,30,166.0,238.0,1.9,17.0,326.0,381.8,303.83
2016,10,17,9,45,247.5,242.0,1.9,17.5,382.5,457.98,363.6
2016,10,17,10,0,329.0,246.0,1.9,18.0,439.0,528.17,416.33
2016,10,17,10,15,409.5,234.5,1.9,18.0,485.0,590.21,462.9
2016,10,17,10,30,490.0,223.0,1.9,18.0,531.0,645.09,503.68
2016,10,17,10,45,494.5,228.5,1.9,18.5,546.5,656.78,510.2
2016,10,17,11,0,499.0,234.0,1.9,19.0,562.0,666.49,515.64
2016,10,17,11,15,691.0,166.5,1.95,19.0,628.0,750.56,579.88
2016,10,17,11,30,883.0,99.0,2.0,19.0,694.0,820.44,628.12
2016,10,17,11,45,885.0,98.5,2.1,19.0,696.5,813.72,623.48
2016,10,17,12,0,887.0,98.0,2.2,19.0,699.0,803.67,617.34
2016,10,17,12,15,885.0,97.5,2.3,19.0,693.0,787.23,606.79
2016,10,17,12,30,883.0,97.0,2.4,19.0,687.0,767.67,594.08
2016,10,17,12,45,882.5,94.5,2.55,19.5,674.0,744.05,577.66
2016,10,17,13,0,882.0,92.0,2.7,20.0,661.0,717.45,559.02
2016,10,17,13,15,875.0,90.5,2.75,19.5,639.5,684.66,537.16
2016,10,17,13,30,868.0,89.0,2.8,19.0,618.0,649.5,511.85
2016,10,17,13,45,859.0,87.0,2.85,19.0,590.0,610.44,482.03
2016,10,17,14,0,850.0,85.0,2.9,19.0,562.0,570.26,450.61
2016,10,17,14,15,835.0,82.5,2.95,19.0,527.0,523.74,413.55
2016,10,17,14,30,820.0,80.0,3.0,19.0,492.0,476.36,374.82
2016,10,17,14,45,800.0,77.0,3.05,19.0,452.0,425.72,332.47
2016,10,17,15,0,780.0,74.0,3.1,19.0,412.0,375.23,289.07
2016,10,17,15,15,751.0,70.5,3.05,18.5,367.5,321.68,242.69
2016,10,17,15,30,722.0,67.0,3.0,18.0,323.0,269.78,196.77
2016,10,17,15,45,678.5,62.5,3.0,17.5,275.5,215.57,149.2
2016,10,17,16,0,635.0,58.0,3.0,17.0,228.0,163.69,104.49
2016,10,17,16,15,569.0,51.5,2.65,16.5,180.5,112.73,64.21
2016,10,17,16,30,503.0,45.0,2.3,16.0,133.0,68.77,34.84
2016,10,17,16,45,390.0,35.5,2.0,15.5,90.0,29.02,19.19
2016,10,17,17,0,277.0,26.0,1.7,15.0,47.0,20.78,8.44
2016,10,17,17,15,138.5,13.0,1.6,14.5,23.5,12.78,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,18,6,15,42.0,5.5,1.15,9.5,6.5,0.0,0.0
2016,10,18,6,30,84.0,11.0,1.2,10.0,13.0,31.23,0.0
2016,10,18,6,45,237.0,23.5,1.3,11.0,47.5,107.99,51.86
2016,10,18,7,0,390.0,36.0,1.4,12.0,82.0,190.61,142.0
2016,10,18,7,15,480.0,44.0,1.7,12.5,128.5,254.23,199.85
2016,10,18,7,30,570.0,52.0,2.0,13.0,175.0,325.66,262.62
2016,10,18,7,45,629.5,57.0,2.35,13.5,223.5,385.89,315.4
2016,10,18,8,0,689.0,62.0,2.7,14.0,272.0,447.41,367.84
2016,10,18,8,15,725.0,66.0,2.85,14.5,318.5,500.21,411.38
2016,10,18,8,30,761.0,70.0,3.0,15.0,365.0,553.71,454.12
2016,10,18,8,45,524.0,128.5,3.2,15.5,342.5,493.05,403.51
2016,10,18,9,0,287.0,187.0,3.4,16.0,320.0,407.33,331.72
2016,10,18,9,15,571.0,132.5,3.45,16.5,424.5,564.52,459.14
2016,10,18,9,30,855.0,78.0,3.5,17.0,529.0,716.22,574.26
2016,10,18,9,45,870.5,79.0,3.55,17.5,561.5,746.84,593.8
2016,10,18,10,0,886.0,80.0,3.6,18.0,594.0,774.99,612.18
2016,10,18,10,15,894.5,81.0,3.6,18.0,619.5,794.97,625.5
2016,10,18,10,30,903.0,82.0,3.6,18.0,645.0,811.86,636.69
2016,10,18,10,45,908.5,83.0,3.6,18.5,663.0,823.13,642.72
2016,10,18,11,0,914.0,84.0,3.6,19.0,681.0,831.04,646.48
2016,10,18,11,15,917.5,84.5,3.55,19.0,691.5,833.33,647.35
2016,10,18,11,30,921.0,85.0,3.5,19.0,702.0,832.15,645.93
2016,10,18,11,45,924.0,84.0,3.5,19.5,704.5,825.41,639.79
2016,10,18,12,0,927.0,83.0,3.5,20.0,707.0,815.2,631.36
2016,10,18,12,15,925.5,82.5,3.5,20.0,701.0,798.61,619.75
2016,10,18,12,30,924.0,82.0,3.5,20.0,695.0,778.75,605.92
2016,10,18,12,45,920.0,81.5,3.5,20.0,681.0,753.89,588.56
2016,10,18,13,0,916.0,81.0,3.5,20.0,667.0,726.07,569.07
2016,10,18,13,15,909.0,80.0,3.5,20.0,645.5,692.9,545.63
2016,10,18,13,30,902.0,79.0,3.5,20.0,624.0,657.26,518.6
2016,10,18,13,45,893.0,77.0,3.55,20.0,595.5,617.1,487.69
2016,10,18,14,0,884.0,75.0,3.6,20.0,567.0,575.02,454.58
2016,10,18,14,15,869.5,73.0,3.55,20.0,532.0,528.38,416.9
2016,10,18,14,30,855.0,71.0,3.5,20.0,497.0,480.73,377.48
2016,10,18,14,45,832.0,69.5,3.5,20.0,455.5,428.81,333.82
2016,10,18,15,0,809.0,68.0,3.5,20.0,414.0,377.31,289.35
2016,10,18,15,15,780.5,65.0,3.35,19.5,369.0,323.14,242.23
2016,10,18,15,30,752.0,62.0,3.2,19.0,324.0,270.53,195.51
2016,10,18,15,45,705.5,58.0,3.1,19.0,275.5,214.74,146.41
2016,10,18,16,0,659.0,54.0,3.0,19.0,227.0,163.11,102.0
2016,10,18,16,15,593.5,48.0,2.6,18.0,179.5,110.21,60.77
2016,10,18,16,30,528.0,42.0,2.2,17.0,132.0,65.63,31.8
2016,10,18,16,45,412.0,33.0,1.85,16.0,88.5,25.34,15.9
2016,10,18,17,0,296.0,24.0,1.5,15.0,45.0,19.06,6.06
2016,10,18,17,15,148.0,12.0,1.5,14.5,22.5,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.5,15.0,1.65,10.5,41.5,93.66,38.34
2016,10,19,7,0,453.0,30.0,1.8,11.0,83.0,201.19,149.26
2016,10,19,7,15,537.5,37.0,1.95,11.5,129.0,264.6,208.13
2016,10,19,7,30,622.0,44.0,2.1,12.0,175.0,335.05,270.7
2016,10,19,7,45,673.5,49.0,2.25,12.5,223.5,393.73,322.45
2016,10,19,8,0,725.0,54.0,2.4,13.0,272.0,455.27,374.75
2016,10,19,8,15,759.0,57.0,2.45,13.5,318.0,506.92,417.28
2016,10,19,8,30,793.0,60.0,2.5,14.0,364.0,559.07,458.73
