Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,0,333.0,219.0,4.0,18.0,397.0,488.75,393.38
2016,10,29,10,15,333.5,230.5,4.0,18.0,415.5,505.2,404.93
2016,10,29,10,30,334.0,242.0,4.0,18.0,434.0,520.35,415.84
2016,10,29,10,45,612.5,162.0,4.0,18.5,526.5,656.47,523.95
2016,10,29,11,0,891.0,82.0,4.0,19.0,619.0,774.56,610.82
2016,10,29,11,15,895.0,82.5,3.95,19.0,629.0,776.85,611.1
2016,10,29,11,30,899.0,83.0,3.9,19.0,639.0,775.78,609.82
2016,10,29,11,45,903.5,81.5,3.85,19.5,642.0,769.5,603.77
2016,10,29,12,0,908.0,80.0,3.8,20.0,645.0,759.84,595.46
2016,10,29,12,15,906.5,79.5,3.7,20.0,639.5,743.55,583.43
2016,10,29,12,30,905.0,79.0,3.6,20.0,634.0,724.11,569.23
2016,10,29,12,45,900.5,78.5,3.55,20.0,620.0,699.56,551.57
2016,10,29,13,0,896.0,78.0,3.5,20.0,606.0,672.18,531.32
2016,10,29,13,15,888.5,77.0,3.4,20.0,584.5,639.72,506.02
2016,10,29,13,30,881.0,76.0,3.3,20.0,563.0,604.93,478.55
2016,10,29,13,45,870.0,74.5,3.25,20.0,535.0,565.53,447.22
2016,10,29,14,0,859.0,73.0,3.2,20.0,507.0,524.45,413.91
2016,10,29,14,15,842.5,71.0,3.1,20.0,472.5,479.1,376.41
2016,10,29,14,30,826.0,69.0,3.0,20.0,438.0,432.37,336.93
2016,10,29,14,45,802.0,66.5,2.9,20.0,398.0,381.75,293.52
2016,10,29,15,0,778.0,64.0,2.8,20.0,358.0,331.67,249.58
2016,10,29,15,15,744.5,60.5,2.55,19.5,314.0,278.65,203.07
2016,10,29,15,30,711.0,57.0,2.3,19.0,270.0,227.75,157.96
2016,10,29,15,45,658.5,52.5,2.1,18.5,223.5,174.75,112.5
2016,10,29,16,0,606.0,48.0,1.9,18.0,177.0,125.21,72.1
2016,10,29,16,15,523.5,41.0,1.7,17.0,132.0,77.19,38.53
2016,10,29,16,30,441.0,34.0,1.5,16.0,87.0,37.93,17.98
2016,10,29,16,45,290.0,23.0,1.3,15.5,51.5,17.89,6.13
2016,10,29,17,0,139.0,12.0,1.1,15.0,16.0,11.8,0.0
2016,10,29,17,15,69.5,6.0,1.1,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,6,45,100.0,14.5,3.35,12.5,22.5,40.54,0.0
2016,10,30,7,0,200.0,29.0,3.6,13.0,45.0,109.49,63.22
2016,10,30,7,15,308.5,41.0,3.75,13.5,84.5,173.14,130.82
2016,10,30,7,30,417.0,53.0,3.9,14.0,124.0,244.97,194.08
2016,10,30,7,45,208.5,28.0,4.05,14.5,63.5,137.91,110.71
2016,10,30,8,0,0.0,3.0,4.2,15.0,3.0,2.89,0.0
2016,10,30,8,15,0.0,3.5,4.4,15.0,3.5,3.37,0.0
2016,10,30,8,30,0.0,4.0,4.6,15.0,4.0,3.86,0.0
2016,10,30,8,45,0.0,16.0,4.85,15.5,16.0,15.44,7.5
2016,10,30,9,0,0.0,28.0,5.1,16.0,28.0,27.03,17.27
2016,10,30,9,15,0.0,26.5,5.25,16.0,26.5,25.58,16.0
2016,10,30,9,30,0.0,25.0,5.4,16.0,25.0,24.14,14.73
2016,10,30,9,45,0.0,27.0,5.6,16.5,27.0,26.07,16.28
2016,10,30,10,0,0.0,29.0,5.8,17.0,29.0,28.01,17.82
2016,10,30,10,15,0.0,60.0,5.85,17.0,60.0,58.01,42.76
2016,10,30,10,30,0.0,91.0,5.9,17.0,91.0,88.07,67.54
2016,10,30,10,45,0.0,51.5,5.95,17.5,51.5,49.79,35.73
2016,10,30,11,0,0.0,12.0,6.0,18.0,12.0,11.59,3.98
2016,10,30,11,15,54.0,148.5,5.95,18.0,182.0,190.54,152.42
2016,10,30,11,30,108.0,285.0,5.9,18.0,352.0,376.45,300.99
2016,10,30,11,45,54.0,179.5,5.9,18.0,213.0,221.43,176.55
2016,10,30,12,0,0.0,74.0,5.9,18.0,74.0,71.59,53.44
2016,10,30,12,15,0.0,51.0,5.85,18.0,51.0,49.31,35.18
2016,10,30,12,30,0.0,28.0,5.8,18.0,28.0,27.06,16.8
2016,10,30,12,45,0.0,27.0,5.75,18.0,27.0,26.09,16.02
2016,10,30,13,0,0.0,26.0,5.7,18.0,26.0,25.12,15.24
2016,10,30,13,15,56.5,137.0,5.55,18.0,168.0,170.61,136.05
2016,10,30,13,30,113.0,248.0,5.4,18.0,310.0,314.37,251.82
2016,10,30,13,45,217.5,226.0,5.3,18.0,338.0,348.16,279.67
2016,10,30,14,0,322.0,204.0,5.2,18.0,366.0,373.13,299.69
2016,10,30,14,15,309.5,193.5,5.05,17.5,340.0,341.84,274.21
2016,10,30,14,30,297.0,183.0,4.9,17.0,314.0,310.9,248.75
2016,10,30,14,45,148.5,152.0,4.75,17.0,217.5,206.55,164.36
2016,10,30,15,0,0.0,121.0,4.6,17.0,121.0,116.71,92.2
2016,10,30,15,15,0.0,106.0,4.3,16.5,106.0,102.01,80.33
2016,10,30,15,30,0.0,91.0,4.0,16.0,91.0,87.37,68.26
2016,10,30,15,45,0.0,75.0,3.75,16.0,75.0,71.88,55.14
2016,10,30,16,0,0.0,59.0,3.5,16.0,59.0,56.49,41.94
2016,10,30,16,15,0.0,43.5,3.15,15.5,43.5,41.69,29.16
2016,10,30,16,30,0.0,28.0,2.8,15.0,28.0,27.04,16.31
2016,10,30,16,45,0.0,16.0,2.45,14.5,16.0,15.44,3.68
2016,10,30,17,0,0.0,4.0,2.1,14.0,4.0,3.93,0.0
2016,10,30,17,15,0.0,2.0,2.05,13.5,2.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,124.0,13.5,0.95,10.5,22.5,45.55,0.0
2016,10,31,7,0,248.0,27.0,0.9,11.0,45.0,119.85,64.76
2016,10,31,7,15,363.5,37.0,1.1,11.5,86.0,187.89,141.35
2016,10,31,7,30,479.0,47.0,1.3,12.0,127.0,262.42,207.01
2016,10,31,7,45,554.0,53.0,1.5,12.5,173.0,323.93,261.28
2016,10,31,8,0,629.0,59.0,1.7,13.0,219.0,390.47,318.36
2016,10,31,8,15,438.0,94.5,1.75,13.5,216.0,352.19,289.09
2016,10,31,8,30,247.0,130.0,1.8,14.0,213.0,293.22,240.88
2016,10,31,8,45,147.5,147.0,1.85,14.5,198.5,252.7,206.9
2016,10,31,9,0,48.0,164.0,1.9,15.0,184.0,205.09,165.94
2016,10,31,9,15,247.5,164.0,1.9,15.0,280.0,351.07,287.31
2016,10,31,9,30,447.0,164.0,1.9,15.0,376.0,500.53,405.94
2016,10,31,9,45,354.5,195.5,1.95,15.5,370.5,470.78,379.31
2016,10,31,10,0,262.0,227.0,2.0,16.0,365.0,444.69,356.22
2016,10,31,10,15,189.5,242.5,2.0,16.0,344.5,402.68,321.97
2016,10,31,10,30,117.0,258.0,2.0,16.0,324.0,366.44,291.77
2016,10,31,10,45,189.5,262.5,2.0,16.5,373.5,425.02,338.01
2016,10,31,11,0,262.0,267.0,2.0,17.0,423.0,491.58,388.65
2016,10,31,11,15,325.5,258.0,2.05,17.0,455.0,527.58,416.63
2016,10,31,11,30,389.0,249.0,2.1,17.0,487.0,562.18,443.5
2016,10,31,11,45,327.0,263.5,2.2,17.0,463.5,527.1,415.77
2016,10,31,12,0,265.0,278.0,2.3,17.0,440.0,491.81,388.11
2016,10,31,12,15,263.5,275.5,2.4,17.0,435.5,482.06,381.11
2016,10,31,12,30,262.0,273.0,2.5,17.0,431.0,471.42,373.24
2016,10,31,12,45,563.5,181.0,2.65,17.5,510.5,575.72,457.74
2016,10,31,13,0,865.0,89.0,2.8,18.0,590.0,659.73,523.59
2016,10,31,13,15,856.5,87.5,2.9,18.0,569.0,626.7,497.8
2016,10,31,13,30,848.0,86.0,3.0,18.0,548.0,591.52,470.61
2016,10,31,13,45,837.5,83.5,3.1,18.0,520.0,552.23,439.63
2016,10,31,14,0,827.0,81.0,3.2,18.0,492.0,511.35,406.58
2016,10,31,14,15,599.0,122.0,3.25,17.5,408.5,410.48,326.46
2016,10,31,14,30,371.0,163.0,3.3,17.0,325.0,321.98,255.88
2016,10,31,14,45,346.0,150.0,3.35,17.0,290.5,281.2,221.96
2016,10,31,15,0,321.0,137.0,3.4,17.0,256.0,242.13,188.86
2016,10,31,15,15,300.5,123.0,3.3,16.5,223.5,205.31,157.44
2016,10,31,15,30,280.0,109.0,3.2,16.0,191.0,170.16,127.2
2016,10,31,15,45,254.5,92.0,3.1,16.0,157.0,133.12,95.6
2016,10,31,16,0,229.0,75.0,3.0,16.0,123.0,98.66,67.04
2016,10,31,16,15,190.0,57.5,2.7,15.0,90.5,65.49,41.93
2016,10,31,16,30,151.0,40.0,2.4,14.0,58.0,36.75,22.14
2016,10,31,16,45,75.5,24.0,2.1,13.5,33.0,20.1,5.1
2016,10,31,17,0,0.0,8.0,1.8,13.0,8.0,7.86,0.0
2016,10,31,17,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,45,120.0,12.5,1.1,10.5,21.0,43.22,0.0
2016,11,1,7,0,240.0,25.0,1.1,11.0,42.0,113.98,55.48
2016,11,1,7,15,357.5,35.5,1.3,11.5,82.5,183.16,137.02
2016,11,1,7,30,475.0,46.0,1.5,12.0,123.0,258.29,203.48
2016,11,1,7,45,548.5,52.0,1.7,12.5,169.0,318.66,257.04
2016,11,1,8,0,622.0,58.0,1.9,13.0,215.0,383.96,313.35
2016,11,1,8,15,667.0,63.0,1.9,13.0,259.5,437.48,358.95
2016,11,1,8,30,712.0,68.0,1.9,13.0,304.0,489.99,402.42
2016,11,1,8,45,745.0,70.5,1.95,13.5,346.5,536.37,439.21
2016,11,1,9,0,778.0,73.0,2.0,14.0,389.0,582.5,474.72
2016,11,1,9,15,799.5,76.0,2.0,14.0,426.0,621.05,504.13
2016,11,1,9,30,821.0,79.0,2.0,14.0,463.0,658.02,531.66
2016,11,1,9,45,575.5,146.0,2.0,14.5,424.0,577.1,465.17
2016,11,1,10,0,330.0,213.0,2.0,15.0,385.0,476.77,383.17
2016,11,1,10,15,393.5,209.5,2.0,15.0,424.0,522.28,419.44
2016,11,1,10,30,457.0,206.0,2.0,15.0,463.0,576.52,460.58
2016,11,1,10,45,675.0,145.0,2.0,15.5,537.5,678.35,539.01
2016,11,1,11,0,893.0,84.0,2.0,16.0,612.0,768.77,602.98
2016,11,1,11,15,896.5,84.5,2.0,16.0,621.5,770.61,603.0
2016,11,1,11,30,900.0,85.0,2.0,16.0,631.0,769.1,601.63
2016,11,1,11,45,899.5,86.0,2.05,16.5,632.5,761.83,595.6
2016,11,1,12,0,899.0,87.0,2.1,17.0,634.0,751.28,587.39
2016,11,1,12,15,897.0,86.5,2.1,17.0,628.0,734.79,575.8
2016,11,1,12,30,895.0,86.0,2.1,17.0,622.0,715.21,562.09
2016,11,1,12,45,888.0,86.0,2.15,17.0,607.5,689.8,544.44
2016,11,1,13,0,881.0,86.0,2.2,17.0,593.0,661.75,523.49
2016,11,1,13,15,872.5,84.5,2.15,17.0,571.5,628.7,497.96
2016,11,1,13,30,864.0,83.0,2.1,17.0,550.0,594.86,471.35
2016,11,1,13,45,851.0,81.5,2.1,17.0,521.5,554.79,439.74
2016,11,1,14,0,838.0,80.0,2.1,17.0,493.0,513.25,406.26
2016,11,1,14,15,820.0,78.0,2.05,17.0,458.0,467.63,368.61
2016,11,1,14,30,802.0,76.0,2.0,17.0,423.0,421.47,329.58
2016,11,1,14,45,773.5,73.5,1.95,17.0,383.0,370.54,285.95
2016,11,1,15,0,745.0,71.0,1.9,17.0,343.0,320.63,242.21
2016,11,1,15,15,708.0,66.5,1.8,16.5,299.0,267.66,195.88
2016,11,1,15,30,671.0,62.0,1.7,16.0,255.0,216.19,150.5
2016,11,1,15,45,612.5,57.0,1.6,16.0,209.0,164.12,105.97
2016,11,1,16,0,554.0,52.0,1.5,16.0,163.0,117.54,68.44
2016,11,1,16,15,462.0,43.5,1.4,15.0,119.5,71.06,36.78
2016,11,1,16,30,370.0,35.0,1.3,14.0,76.0,34.46,17.95
2016,11,1,16,45,185.0,17.5,1.2,13.5,38.0,13.17,0.21
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,12.0,0.9,8.5,20.5,44.6,0.0
2016,11,2,7,0,257.0,24.0,0.9,9.0,41.0,116.6,49.51
2016,11,2,7,15,374.0,34.0,1.1,9.5,82.0,186.33,139.29
2016,11,2,7,30,491.0,44.0,1.3,10.0,123.0,261.02,206.27
2016,11,2,7,45,559.0,51.0,1.55,10.5,168.5,320.48,259.66
2016,11,2,8,0,627.0,58.0,1.8,11.0,214.0,384.45,315.45
2016,11,2,8,15,671.5,63.0,1.9,11.5,258.5,437.73,360.86
2016,11,2,8,30,716.0,68.0,2.0,12.0,303.0,489.87,403.97
2016,11,2,8,45,748.5,71.5,2.15,13.0,345.5,537.09,441.22
2016,11,2,9,0,781.0,75.0,2.3,14.0,388.0,584.02,477.08
2016,11,2,9,15,802.0,77.5,2.3,14.5,425.0,621.67,505.08
2016,11,2,9,30,823.0,80.0,2.3,15.0,462.0,657.69,531.18
2016,11,2,9,45,850.0,78.0,2.35,15.5,495.5,690.81,553.93
2016,11,2,10,0,877.0,76.0,2.4,16.0,529.0,717.61,571.66
2016,11,2,10,15,886.5,77.0,2.3,16.5,553.5,737.19,583.12
2016,11,2,10,30,896.0,78.0,2.2,17.0,578.0,753.81,592.37
2016,11,2,10,45,903.0,79.0,2.15,17.5,595.5,765.45,598.4
2016,11,2,11,0,910.0,80.0,2.1,18.0,613.0,773.82,602.19
2016,11,2,11,15,913.0,80.0,2.0,18.0,622.5,774.73,601.55
2016,11,2,11,30,916.0,80.0,1.9,18.0,632.0,772.25,598.69
2016,11,2,11,45,916.5,80.0,1.8,18.5,633.5,764.53,591.16
2016,11,2,12,0,917.0,80.0,1.7,19.0,635.0,753.47,581.47
2016,11,2,12,15,915.0,80.0,1.55,19.0,629.0,737.33,569.01
2016,11,2,12,30,913.0,80.0,1.4,19.0,623.0,718.02,554.45
2016,11,2,12,45,909.0,79.0,1.3,19.5,609.0,693.24,535.55
2016,11,2,13,0,905.0,78.0,1.2,20.0,595.0,665.61,513.51
2016,11,2,13,15,897.0,76.5,1.1,20.0,573.5,632.29,488.04
2016,11,2,13,30,889.0,75.0,1.0,20.0,552.0,596.67,460.53
2016,11,2,13,45,877.0,73.5,0.9,20.0,523.5,556.76,429.37
2016,11,2,14,0,865.0,72.0,0.8,20.0,495.0,515.24,396.36
2016,11,2,14,15,847.5,70.0,0.8,20.0,460.0,469.62,360.23
2016,11,2,14,30,830.0,68.0,0.8,20.0,425.0,422.67,322.02
2016,11,2,14,45,804.5,65.5,0.85,20.0,384.5,371.82,280.0
2016,11,2,15,0,779.0,63.0,0.9,20.0,344.0,321.64,237.27
2016,11,2,15,15,744.0,59.5,0.85,19.5,300.0,268.77,191.88
2016,11,2,15,30,709.0,56.0,0.8,19.0,256.0,218.17,147.91
2016,11,2,15,45,653.0,51.0,0.8,18.5,210.0,164.98,103.4
2016,11,2,16,0,597.0,46.0,0.8,18.0,164.0,116.99,65.47
2016,11,2,16,15,509.0,38.5,0.85,17.0,120.0,68.36,32.83
2016,11,2,16,30,421.0,31.0,0.9,16.0,76.0,30.37,14.54
2016,11,2,16,45,210.5,15.5,1.0,15.0,38.0,11.49,0.0
2016,11,2,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,137.0,11.0,0.95,8.5,19.5,45.44,0.0
2016,11,3,7,0,274.0,22.0,0.9,9.0,39.0,118.24,40.13
2016,11,3,7,15,392.5,31.5,1.1,9.5,80.0,189.02,140.06
2016,11,3,7,30,511.0,41.0,1.3,10.0,121.0,264.07,207.96
2016,11,3,7,45,580.5,47.5,1.5,11.0,167.0,324.1,261.46
2016,11,3,8,0,650.0,54.0,1.7,12.0,213.0,385.89,314.91
2016,11,3,8,15,694.0,58.5,1.7,12.5,258.0,439.35,360.12
2016,11,3,8,30,738.0,63.0,1.7,13.0,303.0,494.13,404.69
2016,11,3,8,45,769.0,66.0,1.75,13.5,345.0,540.42,441.37
2016,11,3,9,0,800.0,69.0,1.8,14.0,387.0,586.29,476.63
2016,11,3,9,15,820.5,71.5,1.8,14.5,424.5,624.0,504.42
2016,11,3,9,30,841.0,74.0,1.8,15.0,462.0,660.03,530.21
2016,11,3,9,45,860.0,74.5,1.8,16.0,494.0,690.73,549.46
2016,11,3,10,0,879.0,75.0,1.8,17.0,526.0,714.83,563.63
2016,11,3,10,15,889.0,76.5,1.7,17.5,550.5,735.34,575.36
2016,11,3,10,30,899.0,78.0,1.6,18.0,575.0,752.88,584.84
2016,11,3,10,45,905.0,78.5,1.55,18.5,592.5,763.2,589.67
2016,11,3,11,0,911.0,79.0,1.5,19.0,610.0,770.25,592.33
2016,11,3,11,15,914.0,79.5,1.4,19.5,619.5,771.71,590.71
2016,11,3,11,30,917.0,80.0,1.3,20.0,629.0,769.79,586.89
2016,11,3,11,45,916.5,80.5,1.2,20.5,630.0,761.9,579.1
2016,11,3,12,0,916.0,81.0,1.1,21.0,631.0,750.68,569.21
2016,11,3,12,15,913.5,81.0,1.0,21.0,625.0,734.23,556.97
2016,11,3,12,30,911.0,81.0,0.9,21.0,619.0,714.64,542.7
2016,11,3,12,45,904.5,80.5,0.8,21.5,604.5,688.83,523.06
2016,11,3,13,0,898.0,80.0,0.7,22.0,590.0,660.29,500.5
2016,11,3,13,15,889.5,79.0,0.65,22.0,568.0,627.46,476.24
2016,11,3,13,30,881.0,78.0,0.6,22.0,546.0,592.37,449.96
2016,11,3,13,45,867.0,77.0,0.55,22.0,517.5,553.29,420.24
2016,11,3,14,0,853.0,76.0,0.5,22.0,489.0,511.39,387.85
2016,11,3,14,15,835.0,73.5,0.5,21.5,454.0,464.9,352.39
2016,11,3,14,30,817.0,71.0,0.5,21.0,419.0,417.84,315.28
2016,11,3,14,45,789.5,68.5,0.55,21.0,379.0,366.93,273.81
2016,11,3,15,0,762.0,66.0,0.6,21.0,339.0,316.9,231.79
2016,11,3,15,15,725.5,62.0,0.6,20.5,295.0,264.09,187.12
2016,11,3,15,30,689.0,58.0,0.6,20.0,251.0,213.73,143.96
2016,11,3,15,45,631.5,53.0,0.65,19.5,205.0,160.36,99.87
2016,11,3,16,0,574.0,48.0,0.7,19.0,159.0,113.3,63.16
2016,11,3,16,15,481.5,39.5,0.8,18.0,115.5,66.27,32.19
2016,11,3,16,30,389.0,31.0,0.9,17.0,72.0,29.05,14.21
2016,11,3,16,45,194.5,15.5,1.0,16.5,36.0,11.61,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,6,45,116.5,11.0,1.05,10.5,18.0,39.96,0.0
2016,11,4,7,0,233.0,22.0,1.0,11.0,36.0,104.38,23.24
2016,11,4,7,15,355.5,32.5,1.15,11.5,76.0,176.19,128.5
2016,11,4,7,30,478.0,43.0,1.3,12.0,116.0,251.87,196.5
2016,11,4,7,45,551.5,50.0,1.45,13.0,161.5,312.65,250.05
2016,11,4,8,0,625.0,57.0,1.6,14.0,207.0,378.42,306.07
2016,11,4,8,15,671.0,62.0,1.45,14.5,252.0,432.03,350.51
2016,11,4,8,30,717.0,67.0,1.3,15.0,297.0,484.57,392.25
2016,11,4,8,45,748.0,70.5,1.2,15.5,339.0,530.67,427.46
2016,11,4,9,0,779.0,74.0,1.1,16.0,381.0,576.38,460.94
2016,11,4,9,15,800.5,77.0,1.05,16.5,418.0,614.67,488.05
2016,11,4,9,30,822.0,80.0,1.0,17.0,455.0,651.37,513.18
2016,11,4,9,45,837.5,81.5,0.95,17.5,486.0,680.36,531.52
2016,11,4,10,0,853.0,83.0,0.9,18.0,517.0,706.97,547.48
2016,11,4,10,15,863.5,84.5,0.85,18.5,541.5,727.39,558.89
2016,11,4,10,30,874.0,86.0,0.8,19.0,566.0,744.91,568.23
2016,11,4,10,45,881.0,87.0,0.75,20.0,583.5,756.21,572.22
2016,11,4,11,0,888.0,88.0,0.7,21.0,601.0,760.19,571.33
2016,11,4,11,15,891.0,88.5,0.65,21.0,610.5,761.6,571.07
2016,11,4,11,30,894.0,89.0,0.6,21.0,620.0,759.72,568.74
2016,11,4,11,45,895.0,89.0,0.55,21.5,621.5,752.51,561.93
2016,11,4,12,0,896.0,89.0,0.5,22.0,623.0,742.02,553.14
2016,11,4,12,15,893.0,88.5,0.6,22.0,616.5,724.96,543.43
2016,11,4,12,30,890.0,88.0,0.7,22.0,610.0,704.86,531.62
2016,11,4,12,45,743.0,124.5,0.85,22.0,553.5,630.06,479.45
2016,11,4,13,0,596.0,161.0,1.0,22.0,497.0,554.21,425.05
2016,11,4,13,15,729.5,122.0,1.1,22.0,517.5,575.71,442.93
2016,11,4,13,30,863.0,83.0,1.2,22.0,538.0,585.96,450.99
2016,11,4,13,45,850.0,81.0,1.3,22.0,509.5,545.67,420.51
2016,11,4,14,0,837.0,79.0,1.4,22.0,481.0,503.93,388.4
2016,11,4,14,15,818.5,77.0,1.4,22.0,446.5,458.46,352.01
2016,11,4,14,30,800.0,75.0,1.4,22.0,412.0,412.48,314.21
2016,11,4,14,45,774.0,71.5,1.45,22.0,372.0,361.99,272.14
2016,11,4,15,0,748.0,68.0,1.5,22.0,332.0,312.29,229.62
2016,11,4,15,15,710.5,64.0,1.35,21.5,288.5,260.03,184.72
2016,11,4,15,30,673.0,60.0,1.2,21.0,245.0,209.34,140.95
2016,11,4,15,45,616.0,54.0,1.05,20.5,200.0,157.09,97.59
2016,11,4,16,0,559.0,48.0,0.9,20.0,155.0,110.15,61.05
2016,11,4,16,15,465.5,39.5,0.95,19.0,111.5,64.14,31.13
2016,11,4,16,30,372.0,31.0,1.0,18.0,68.0,28.06,17.17
2016,11,4,16,45,186.0,15.5,1.05,17.0,34.0,11.73,0.0
2016,11,4,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,6,45,118.5,10.0,1.05,10.5,16.5,39.18,0.0
2016,11,5,7,0,237.0,20.0,1.0,11.0,33.0,102.22,8.19
2016,11,5,7,15,357.5,30.5,1.15,11.5,72.5,173.75,125.27
2016,11,5,7,30,478.0,41.0,1.3,12.0,112.0,248.23,193.05
2016,11,5,7,45,545.0,48.5,1.5,13.0,156.5,306.44,244.79
2016,11,5,8,0,612.0,56.0,1.7,14.0,201.0,369.16,298.67
2016,11,5,8,15,657.0,61.0,1.7,14.5,245.0,421.55,342.9
2016,11,5,8,30,702.0,66.0,1.7,15.0,289.0,475.54,386.78
2016,11,5,8,45,729.0,71.0,1.75,15.5,329.5,517.67,420.23
2016,11,5,9,0,756.0,76.0,1.8,16.0,370.0,561.91,454.2
2016,11,5,9,15,777.5,78.5,1.75,16.5,406.5,598.93,481.27
2016,11,5,9,30,799.0,81.0,1.7,17.0,443.0,634.42,506.42
2016,11,5,9,45,817.0,82.5,1.7,17.5,474.0,664.58,527.12
2016,11,5,10,0,835.0,84.0,1.7,18.0,505.0,692.53,545.22
2016,11,5,10,15,845.0,85.5,1.7,18.0,529.0,712.29,558.33
2016,11,5,10,30,855.0,87.0,1.7,18.0,553.0,729.21,569.48
2016,11,5,10,45,863.0,87.0,1.7,18.5,570.0,739.96,575.23
2016,11,5,11,0,871.0,87.0,1.7,19.0,587.0,747.58,578.89
2016,11,5,11,15,873.5,87.5,1.75,19.0,595.5,744.56,576.7
2016,11,5,11,30,876.0,88.0,1.8,19.0,604.0,742.4,575.35
2016,11,5,11,45,878.0,87.0,1.85,19.5,605.5,734.98,569.3
2016,11,5,12,0,880.0,86.0,1.9,20.0,607.0,724.35,561.14
2016,11,5,12,15,724.5,132.0,1.95,20.0,558.5,656.28,511.28
2016,11,5,12,30,569.0,178.0,2.0,20.0,510.0,581.33,454.36
2016,11,5,12,45,560.0,176.5,2.1,20.0,496.5,559.49,438.74
2016,11,5,13,0,551.0,175.0,2.2,20.0,483.0,536.18,421.36
2016,11,5,13,15,531.0,174.0,2.25,20.0,462.0,505.45,397.85
2016,11,5,13,30,511.0,173.0,2.3,20.0,441.0,474.25,373.66
2016,11,5,13,45,426.0,180.5,2.35,20.0,396.0,416.66,328.52
2016,11,5,14,0,341.0,188.0,2.4,20.0,351.0,360.87,284.5
2016,11,5,14,15,356.5,170.5,2.35,19.5,330.0,335.03,264.06
2016,11,5,14,30,372.0,153.0,2.3,19.0,309.0,309.38,242.88
2016,11,5,14,45,356.5,141.0,2.3,19.0,278.5,271.45,211.17
2016,11,5,15,0,341.0,129.0,2.3,19.0,248.0,236.45,181.33
2016,11,5,15,15,326.0,113.0,2.15,18.5,215.0,198.67,149.12
2016,11,5,15,30,311.0,97.0,2.0,18.0,182.0,162.34,117.85
2016,11,5,15,45,283.5,81.5,1.85,17.5,148.0,124.85,86.42
2016,11,5,16,0,256.0,66.0,1.7,17.0,114.0,90.08,58.32
2016,11,5,16,15,208.5,49.5,1.55,16.0,81.5,56.01,33.61
2016,11,5,16,30,161.0,33.0,1.4,15.0,49.0,27.13,16.41
2016,11,5,16,45,80.5,16.5,1.25,14.5,24.5,12.84,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.5,0.8,13.0,8.5,8.36,0.0
2016,11,6,7,0,0.0,17.0,0.8,13.0,17.0,16.76,0.0
2016,11,6,7,15,26.0,34.5,0.85,13.0,38.0,48.21,31.88
2016,11,6,7,30,52.0,52.0,0.9,13.0,59.0,83.46,63.3
2016,11,6,7,45,66.0,71.0,0.95,13.5,83.5,112.67,88.86
2016,11,6,8,0,80.0,90.0,1.0,14.0,108.0,142.63,114.65
2016,11,6,8,15,88.5,108.5,1.2,14.5,133.0,169.92,137.8
2016,11,6,8,30,97.0,127.0,1.4,15.0,158.0,197.56,160.74
2016,11,6,8,45,103.0,144.5,1.6,15.5,181.0,222.78,181.23
2016,11,6,9,0,109.0,162.0,1.8,16.0,204.0,248.05,201.39
2016,11,6,9,15,105.5,177.5,1.8,16.0,221.5,264.86,214.48
2016,11,6,9,30,102.0,193.0,1.8,16.0,239.0,273.48,220.94
2016,11,6,9,45,103.5,207.0,1.85,16.5,256.5,290.76,233.9
2016,11,6,10,0,105.0,221.0,1.9,17.0,274.0,307.78,246.47
2016,11,6,10,15,81.0,225.5,1.9,17.5,268.0,295.4,235.27
2016,11,6,10,30,57.0,230.0,1.9,18.0,262.0,282.36,223.67
2016,11,6,10,45,144.5,243.5,1.9,18.5,325.5,368.12,291.75
2016,11,6,11,0,232.0,257.0,1.9,19.0,389.0,446.23,351.75
2016,11,6,11,15,323.5,243.0,1.9,19.0,430.5,503.64,396.09
2016,11,6,11,30,415.0,229.0,1.9,19.0,472.0,558.95,438.19
2016,11,6,11,45,362.0,242.0,1.9,19.0,454.5,522.99,409.91
2016,11,6,12,0,309.0,255.0,1.9,19.0,437.0,493.61,386.87
2016,11,6,12,15,311.0,251.0,1.9,19.0,432.5,484.24,379.98
2016,11,6,12,30,313.0,247.0,1.9,19.0,428.0,473.74,372.09
2016,11,6,12,45,565.0,169.5,1.9,19.5,486.5,553.66,435.43
2016,11,6,13,0,817.0,92.0,1.9,20.0,545.0,615.84,482.88
2016,11,6,13,15,808.0,90.5,1.9,20.0,524.5,584.3,458.1
2016,11,6,13,30,799.0,89.0,1.9,20.0,504.0,550.79,432.12
2016,11,6,13,45,535.5,143.0,1.9,20.0,415.0,435.54,342.41
2016,11,6,14,0,272.0,197.0,1.9,20.0,326.0,335.0,263.26
2016,11,6,14,15,246.5,184.5,1.8,19.5,295.0,298.25,234.69
2016,11,6,14,30,221.0,172.0,1.7,19.0,264.0,261.18,205.22
2016,11,6,14,45,214.5,156.0,1.65,19.0,238.0,233.36,182.22
2016,11,6,15,0,208.0,140.0,1.6,19.0,212.0,203.91,157.53
2016,11,6,15,15,198.5,122.5,1.4,18.5,183.5,172.61,131.28
2016,11,6,15,30,189.0,105.0,1.2,18.0,155.0,142.12,105.46
2016,11,6,15,45,170.5,86.5,1.05,17.5,125.5,110.08,78.83
2016,11,6,16,0,152.0,68.0,0.9,17.0,96.0,80.03,54.4
2016,11,6,16,15,119.5,50.0,0.85,16.5,68.5,51.69,32.95
2016,11,6,16,30,87.0,32.0,0.8,16.0,41.0,27.17,16.09
2016,11,6,16,45,43.5,16.0,0.8,16.0,20.5,13.61,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,0.75,12.5,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,0.7,13.0,20.0,20.9,0.0
2016,11,7,7,15,78.0,35.0,0.8,13.0,46.0,77.16,52.79
2016,11,7,7,30,156.0,50.0,0.9,13.0,72.0,126.21,96.95
2016,11,7,7,45,182.0,67.5,1.0,13.5,102.5,163.4,129.95
2016,11,7,8,0,208.0,85.0,1.1,14.0,133.0,202.25,163.66
2016,11,7,8,15,223.5,102.0,1.05,14.5,163.0,236.66,192.78
2016,11,7,8,30,239.0,119.0,1.0,15.0,193.0,271.58,221.41
2016,11,7,8,45,249.0,135.0,1.0,16.0,221.5,302.48,245.58
2016,11,7,9,0,259.0,151.0,1.0,17.0,250.0,333.22,268.87
2016,11,7,9,15,421.5,135.5,0.95,17.5,314.5,432.12,346.71
2016,11,7,9,30,584.0,120.0,0.9,18.0,379.0,534.19,423.6
2016,11,7,9,45,515.0,148.5,0.9,19.0,388.5,527.35,414.46
2016,11,7,10,0,446.0,177.0,0.9,20.0,398.0,519.1,405.1
2016,11,7,10,15,486.5,175.5,0.8,20.0,427.5,551.29,428.12
2016,11,7,10,30,527.0,174.0,0.7,20.0,457.0,582.62,449.62
2016,11,7,10,45,394.5,212.0,0.65,20.5,428.0,522.19,401.72
2016,11,7,11,0,262.0,250.0,0.6,21.0,399.0,467.48,358.23
2016,11,7,11,15,329.5,241.0,0.6,21.0,431.0,504.86,386.95
2016,11,7,11,30,397.0,232.0,0.6,21.0,463.0,540.85,413.37
2016,11,7,11,45,424.5,225.5,0.65,21.5,473.0,555.61,423.29
2016,11,7,12,0,452.0,219.0,0.7,22.0,483.0,561.38,427.14
2016,11,7,12,15,449.5,218.0,0.75,22.0,478.0,549.84,419.04
2016,11,7,12,30,447.0,217.0,0.8,22.0,473.0,536.73,409.91
2016,11,7,12,45,636.5,152.5,0.9,22.5,508.0,583.22,446.19
2016,11,7,13,0,826.0,88.0,1.0,23.0,543.0,614.67,470.24
2016,11,7,13,15,672.0,128.0,1.05,23.0,489.0,541.07,414.9
2016,11,7,13,30,518.0,168.0,1.1,23.0,435.0,470.12,361.6
2016,11,7,13,45,506.0,160.5,1.15,23.0,409.5,436.3,336.41
2016,11,7,14,0,494.0,153.0,1.2,23.0,384.0,402.0,309.95
2016,11,7,14,15,479.5,143.0,1.2,22.5,354.0,363.76,280.29
2016,11,7,14,30,465.0,133.0,1.2,22.0,324.0,325.63,249.94
2016,11,7,14,45,445.5,123.0,1.2,22.0,291.5,286.0,217.27
2016,11,7,15,0,426.0,113.0,1.2,22.0,259.0,247.31,184.75
2016,11,7,15,15,404.0,100.5,1.05,21.5,224.0,206.69,150.51
2016,11,7,15,30,382.0,88.0,0.9,21.0,189.0,167.71,117.46
2016,11,7,15,45,345.5,74.0,0.8,20.5,152.5,126.74,83.9
2016,11,7,16,0,309.0,60.0,0.7,20.0,116.0,89.31,54.64
2016,11,7,16,15,246.5,45.5,0.7,19.5,82.0,53.67,30.16
2016,11,7,16,30,184.0,31.0,0.7,19.0,48.0,24.7,13.59
2016,11,7,16,45,92.0,15.5,0.75,18.5,24.0,12.11,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,12.0,13.0,12.78,0.0
2016,11,8,7,0,0.0,26.0,0.8,12.0,26.0,30.1,0.0
2016,11,8,7,15,217.5,32.0,0.9,12.5,62.0,125.82,86.1
2016,11,8,7,30,435.0,38.0,1.0,13.0,98.0,224.35,171.98
2016,11,8,7,45,509.5,45.0,1.1,14.0,141.0,282.44,223.13
2016,11,8,8,0,584.0,52.0,1.2,15.0,184.0,345.78,277.07
2016,11,8,8,15,630.5,57.0,1.1,15.5,226.5,397.24,320.03
2016,11,8,8,30,677.0,62.0,1.0,16.0,269.0,448.01,360.74
2016,11,8,8,45,710.0,65.5,0.9,16.5,309.0,493.34,395.53
2016,11,8,9,0,743.0,69.0,0.8,17.0,349.0,538.56,428.76
2016,11,8,9,15,765.0,71.5,0.7,17.5,385.0,575.21,454.32
2016,11,8,9,30,787.0,74.0,0.6,18.0,421.0,610.44,477.88
2016,11,8,9,45,808.5,74.5,0.55,19.0,452.0,641.31,497.16
2016,11,8,10,0,830.0,75.0,0.5,20.0,483.0,670.17,513.61
2016,11,8,10,15,840.0,76.5,0.45,20.0,506.5,689.78,525.3
2016,11,8,10,30,850.0,78.0,0.4,20.0,530.0,702.41,532.26
2016,11,8,10,45,855.5,79.0,0.35,20.5,546.5,712.51,536.6
2016,11,8,11,0,861.0,80.0,0.3,21.0,563.0,719.55,538.94
2016,11,8,11,15,864.5,80.5,0.3,21.5,572.5,721.42,538.69
2016,11,8,11,30,868.0,81.0,0.3,22.0,582.0,720.1,536.5
2016,11,8,11,45,867.0,82.0,0.3,22.5,583.5,712.93,530.55
2016,11,8,12,0,866.0,83.0,0.3,23.0,585.0,702.62,522.72
2016,11,8,12,15,863.5,82.5,0.35,23.0,579.0,686.57,512.87
2016,11,8,12,30,861.0,82.0,0.4,23.0,573.0,667.59,501.02
2016,11,8,12,45,855.5,81.5,0.45,23.0,559.5,643.84,484.9
2016,11,8,13,0,850.0,81.0,0.5,23.0,546.0,619.55,468.01
2016,11,8,13,15,841.5,80.0,0.55,23.0,525.5,588.14,445.76
2016,11,8,13,30,833.0,79.0,0.6,23.0,505.0,554.62,421.45
