Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,45,820.0,77.0,0.65,23.5,477.5,515.79,391.84
2016,11,8,14,0,807.0,75.0,0.7,24.0,450.0,475.59,360.47
2016,11,8,14,15,788.5,73.0,0.7,23.5,417.0,431.81,326.56
2016,11,8,14,30,770.0,71.0,0.7,23.0,384.0,387.6,291.21
2016,11,8,14,45,744.0,67.5,0.75,23.0,346.0,339.01,251.2
2016,11,8,15,0,718.0,64.0,0.8,23.0,308.0,291.26,210.78
2016,11,8,15,15,680.0,60.0,0.7,22.5,266.0,240.99,168.04
2016,11,8,15,30,642.0,56.0,0.6,22.0,224.0,192.43,126.66
2016,11,8,15,45,582.5,50.0,0.55,21.5,180.5,142.18,85.86
2016,11,8,16,0,523.0,44.0,0.5,21.0,137.0,97.5,52.13
2016,11,8,16,15,427.0,35.5,0.6,20.0,96.5,54.31,25.23
2016,11,8,16,30,331.0,27.0,0.7,19.0,56.0,21.22,10.58
2016,11,8,16,45,165.5,13.5,0.85,18.5,28.0,13.27,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,6,45,67.5,8.0,0.8,11.5,11.0,23.92,0.0
2016,11,9,7,0,135.0,16.0,0.8,12.0,22.0,53.88,0.0
2016,11,9,7,15,253.0,29.5,0.95,12.5,57.0,134.05,89.47
2016,11,9,7,30,371.0,43.0,1.1,13.0,92.0,204.14,156.13
2016,11,9,7,45,450.0,51.5,1.25,13.5,134.5,263.2,208.42
2016,11,9,8,0,529.0,60.0,1.4,14.0,177.0,327.8,264.06
2016,11,9,8,15,579.0,66.5,1.4,14.5,219.5,380.66,308.79
2016,11,9,8,30,629.0,73.0,1.4,15.0,262.0,435.62,353.67
2016,11,9,8,45,667.0,76.5,1.45,15.5,303.0,481.93,390.64
2016,11,9,9,0,705.0,80.0,1.5,16.0,344.0,528.57,426.78
2016,11,9,9,15,729.0,83.5,1.55,16.5,379.5,566.37,455.19
2016,11,9,9,30,753.0,87.0,1.6,17.0,415.0,602.99,482.06
2016,11,9,9,45,784.5,85.0,1.7,18.0,448.5,634.5,504.26
2016,11,9,10,0,816.0,83.0,1.8,19.0,482.0,666.96,526.24
2016,11,9,10,15,827.0,85.0,1.7,19.5,506.0,687.6,538.35
2016,11,9,10,30,838.0,87.0,1.6,20.0,530.0,705.49,548.41
2016,11,9,10,45,846.0,87.5,1.55,20.5,547.0,716.63,554.03
2016,11,9,11,0,854.0,88.0,1.5,21.0,564.0,724.71,557.6
2016,11,9,11,15,857.5,88.5,1.4,21.0,573.0,726.4,557.39
2016,11,9,11,30,861.0,89.0,1.3,21.0,582.0,724.9,555.08
2016,11,9,11,45,861.0,89.5,1.25,21.5,584.0,717.7,548.39
2016,11,9,12,0,861.0,90.0,1.2,22.0,586.0,707.36,539.72
2016,11,9,12,15,858.5,89.5,1.15,22.0,579.5,691.12,528.12
2016,11,9,12,30,856.0,89.0,1.1,22.0,573.0,671.95,513.98
2016,11,9,12,45,857.5,85.5,1.05,22.5,561.0,649.26,496.17
2016,11,9,13,0,859.0,82.0,1.0,23.0,549.0,623.68,476.14
2016,11,9,13,15,850.0,81.0,0.9,23.0,527.5,591.79,451.7
2016,11,9,13,30,841.0,80.0,0.8,23.0,506.0,557.8,425.4
2016,11,9,13,45,825.5,78.5,0.75,23.5,478.0,518.0,394.04
2016,11,9,14,0,810.0,77.0,0.7,24.0,450.0,476.98,361.25
2016,11,9,14,15,790.5,74.5,0.65,23.5,416.5,432.21,326.32
2016,11,9,14,30,771.0,72.0,0.6,23.0,383.0,387.1,290.09
2016,11,9,14,45,742.0,69.0,0.6,23.0,344.0,338.01,249.64
2016,11,9,15,0,713.0,66.0,0.6,23.0,305.0,290.04,209.13
2016,11,9,15,15,673.5,61.5,0.55,22.5,263.0,238.47,165.73
2016,11,9,15,30,634.0,57.0,0.5,22.0,221.0,190.34,124.97
2016,11,9,15,45,573.0,51.0,0.5,22.0,177.5,140.44,84.54
2016,11,9,16,0,512.0,45.0,0.5,22.0,134.0,96.27,51.41
2016,11,9,16,15,414.5,36.0,0.6,21.0,94.0,53.34,24.92
2016,11,9,16,30,317.0,27.0,0.7,20.0,54.0,21.19,10.14
2016,11,9,16,45,158.5,13.5,0.8,19.5,27.0,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,0.9,12.0,6.5,6.39,0.0
2016,11,10,7,0,0.0,13.0,0.9,12.0,13.0,12.78,0.0
2016,11,10,7,15,43.5,30.0,1.15,12.5,35.5,53.27,32.49
2016,11,10,7,30,87.0,47.0,1.4,13.0,58.0,90.67,68.05
2016,11,10,7,45,108.0,66.0,1.65,14.0,85.5,124.28,97.65
2016,11,10,8,0,129.0,85.0,1.9,15.0,113.0,159.06,127.67
2016,11,10,8,15,142.5,103.0,1.9,15.5,140.5,190.01,154.13
2016,11,10,8,30,156.0,121.0,1.9,16.0,168.0,221.55,180.43
2016,11,10,8,45,168.5,137.0,1.95,16.5,194.0,250.52,204.07
2016,11,10,9,0,181.0,153.0,2.0,17.0,220.0,279.82,227.47
2016,11,10,9,15,138.0,169.0,2.0,17.5,223.0,274.7,221.97
2016,11,10,9,30,95.0,185.0,2.0,18.0,226.0,259.36,208.24
2016,11,10,9,45,305.0,170.5,2.0,18.5,315.5,398.41,321.06
2016,11,10,10,0,515.0,156.0,2.0,19.0,405.0,538.71,429.56
2016,11,10,10,15,484.5,172.5,1.95,19.5,416.5,541.82,428.79
2016,11,10,10,30,454.0,189.0,1.9,20.0,428.0,542.16,426.84
2016,11,10,10,45,441.5,199.5,1.85,20.5,437.5,546.4,428.18
2016,11,10,11,0,429.0,210.0,1.8,21.0,447.0,548.7,428.04
2016,11,10,11,15,641.0,149.0,1.7,21.0,510.0,636.67,495.52
2016,11,10,11,30,853.0,88.0,1.6,21.0,573.0,715.31,552.15
2016,11,10,11,45,852.0,88.0,1.5,21.5,574.0,706.96,543.46
2016,11,10,12,0,851.0,88.0,1.4,22.0,575.0,695.53,533.6
2016,11,10,12,15,634.5,152.5,1.3,22.0,513.5,605.33,465.48
2016,11,10,12,30,418.0,217.0,1.2,22.0,452.0,513.57,395.21
2016,11,10,12,45,442.5,205.0,1.1,22.5,448.5,505.64,389.06
2016,11,10,13,0,467.0,193.0,1.0,23.0,445.0,495.14,380.17
2016,11,10,13,15,249.0,196.0,0.95,23.0,329.5,350.67,270.85
2016,11,10,13,30,31.0,199.0,0.9,23.0,214.0,215.99,166.21
2016,11,10,13,45,262.5,173.5,0.85,23.5,294.0,315.19,244.53
2016,11,10,14,0,494.0,148.0,0.8,24.0,374.0,393.14,301.29
2016,11,10,14,15,479.5,140.0,0.7,23.5,346.0,357.17,272.27
2016,11,10,14,30,465.0,132.0,0.6,23.0,318.0,321.27,243.53
2016,11,10,14,45,576.5,99.5,0.5,23.0,307.0,307.6,228.86
2016,11,10,15,0,688.0,67.0,0.4,23.0,296.0,281.11,202.18
2016,11,10,15,15,647.5,62.5,0.35,22.5,254.5,231.26,160.25
2016,11,10,15,30,607.0,58.0,0.3,22.0,213.0,184.36,120.77
2016,11,10,15,45,545.5,51.5,0.3,22.0,170.5,135.46,81.47
2016,11,10,16,0,484.0,45.0,0.3,22.0,128.0,92.37,49.41
2016,11,10,16,15,386.0,35.5,0.4,21.5,89.0,50.67,23.75
2016,11,10,16,30,288.0,26.0,0.5,21.0,50.0,20.37,9.09
2016,11,10,16,45,144.0,13.0,0.6,20.5,25.0,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,13.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.1,13.0,17.0,16.71,0.0
2016,11,11,7,15,148.5,29.0,1.35,13.5,48.0,96.65,59.46
2016,11,11,7,30,297.0,41.0,1.6,14.0,79.0,172.15,130.29
2016,11,11,7,45,357.0,53.0,1.85,15.0,116.5,222.55,175.24
2016,11,11,8,0,417.0,65.0,2.1,16.0,154.0,277.51,222.76
2016,11,11,8,15,456.5,75.0,2.05,16.5,192.5,325.83,263.96
2016,11,11,8,30,496.0,85.0,2.0,17.0,231.0,374.43,304.1
2016,11,11,8,45,533.0,90.0,2.0,17.5,267.5,417.46,338.85
2016,11,11,9,0,570.0,95.0,2.0,18.0,304.0,461.05,373.04
2016,11,11,9,15,559.0,109.5,2.05,18.5,331.0,485.53,391.21
2016,11,11,9,30,548.0,124.0,2.1,19.0,358.0,504.31,404.68
2016,11,11,9,45,490.0,148.5,2.2,19.5,369.0,504.08,402.68
2016,11,11,10,0,432.0,173.0,2.3,20.0,380.0,499.37,397.15
2016,11,11,10,15,328.5,202.0,2.35,20.5,364.0,456.54,361.83
2016,11,11,10,30,225.0,231.0,2.4,21.0,348.0,410.2,323.62
2016,11,11,10,45,141.0,233.0,2.5,21.5,307.0,352.42,277.08
2016,11,11,11,0,57.0,235.0,2.6,22.0,266.0,285.91,223.28
2016,11,11,11,15,39.5,224.5,2.65,22.0,246.5,260.54,203.27
2016,11,11,11,30,22.0,214.0,2.7,22.0,227.0,229.06,178.27
2016,11,11,11,45,77.0,238.0,2.75,22.5,282.0,299.25,233.84
2016,11,11,12,0,132.0,262.0,2.8,23.0,337.0,367.98,286.75
2016,11,11,12,15,152.5,259.0,2.75,22.5,345.0,375.19,292.86
2016,11,11,12,30,173.0,256.0,2.7,22.0,353.0,381.25,298.3
2016,11,11,12,45,170.0,250.0,2.7,22.0,343.0,367.79,287.93
2016,11,11,13,0,167.0,244.0,2.7,22.0,333.0,354.0,277.34
2016,11,11,13,15,83.5,192.5,2.6,21.5,237.0,241.45,189.53
2016,11,11,13,30,0.0,141.0,2.5,21.0,141.0,137.44,106.39
2016,11,11,13,45,55.5,169.5,2.45,21.0,194.5,196.94,154.91
2016,11,11,14,0,111.0,198.0,2.4,21.0,248.0,252.65,198.98
2016,11,11,14,15,66.0,173.5,2.3,20.5,202.5,200.24,157.45
2016,11,11,14,30,21.0,149.0,2.2,20.0,157.0,153.1,120.15
2016,11,11,14,45,17.0,134.5,2.15,20.0,141.0,136.27,106.7
2016,11,11,15,0,13.0,120.0,2.1,20.0,125.0,119.85,93.41
2016,11,11,15,15,7.5,104.0,1.9,19.5,107.0,102.02,79.05
2016,11,11,15,30,2.0,88.0,1.7,19.0,89.0,84.81,65.04
2016,11,11,15,45,1.0,70.5,1.55,18.5,71.0,67.55,50.62
2016,11,11,16,0,0.0,53.0,1.4,18.0,53.0,50.55,36.21
2016,11,11,16,15,0.0,36.5,1.3,17.5,36.5,34.81,22.58
2016,11,11,16,30,0.0,20.0,1.2,17.0,20.0,19.31,8.09
2016,11,11,16,45,0.0,10.0,1.15,16.5,10.0,9.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,45,71.0,6.5,0.8,13.0,9.0,0.0,0.0
2016,11,12,7,0,142.0,13.0,0.8,13.0,18.0,51.72,0.0
2016,11,12,7,15,277.5,24.0,0.85,13.5,52.0,131.23,77.1
2016,11,12,7,30,413.0,35.0,0.9,14.0,86.0,207.78,155.69
2016,11,12,7,45,492.5,42.5,1.0,14.5,128.0,266.42,208.14
2016,11,12,8,0,572.0,50.0,1.1,15.0,170.0,330.81,263.55
2016,11,12,8,15,621.5,55.0,1.05,15.5,212.5,382.57,307.27
2016,11,12,8,30,671.0,60.0,1.0,16.0,255.0,433.78,348.98
2016,11,12,8,45,399.0,105.5,1.0,16.5,226.0,356.0,287.46
2016,11,12,9,0,127.0,151.0,1.0,17.0,197.0,244.99,196.97
2016,11,12,9,15,249.0,154.0,0.95,17.5,255.5,332.54,267.96
2016,11,12,9,30,371.0,157.0,0.9,18.0,314.0,418.51,334.53
2016,11,12,9,45,601.5,115.0,0.9,18.5,391.5,542.22,429.11
2016,11,12,10,0,832.0,73.0,0.9,19.0,469.0,658.24,513.79
2016,11,12,10,15,843.0,74.0,0.85,19.0,492.5,677.89,525.01
2016,11,12,10,30,854.0,75.0,0.8,19.0,516.0,690.67,532.44
2016,11,12,10,45,862.0,75.5,0.75,19.5,533.5,702.01,537.94
2016,11,12,11,0,870.0,76.0,0.7,20.0,551.0,710.32,541.37
2016,11,12,11,15,874.0,76.5,0.75,20.5,560.5,712.62,542.12
2016,11,12,11,30,878.0,77.0,0.8,21.0,570.0,711.73,540.85
2016,11,12,11,45,878.0,77.5,0.85,21.5,571.5,704.81,535.56
2016,11,12,12,0,878.0,78.0,0.9,22.0,573.0,694.72,528.25
2016,11,12,12,15,699.5,131.0,1.0,22.0,523.0,622.67,476.49
2016,11,12,12,30,521.0,184.0,1.1,22.0,473.0,544.3,418.62
2016,11,12,12,45,687.5,131.5,1.25,22.0,503.0,584.39,451.39
2016,11,12,13,0,854.0,79.0,1.4,22.0,533.0,610.16,472.1
2016,11,12,13,15,845.0,77.5,1.45,22.0,512.5,578.16,447.78
2016,11,12,13,30,836.0,76.0,1.5,22.0,492.0,544.09,421.86
2016,11,12,13,45,694.0,104.0,1.6,22.0,436.5,470.82,365.7
2016,11,12,14,0,552.0,132.0,1.7,22.0,381.0,402.26,312.54
2016,11,12,14,15,661.5,100.0,1.7,21.5,376.0,396.06,306.36
2016,11,12,14,30,771.0,68.0,1.7,21.0,371.0,377.6,288.66
2016,11,12,14,45,744.0,65.0,1.7,21.0,333.0,329.66,247.51
2016,11,12,15,0,717.0,62.0,1.7,21.0,295.0,282.62,206.4
2016,11,12,15,15,677.0,58.0,1.6,20.5,253.5,232.48,162.98
2016,11,12,15,30,637.0,54.0,1.5,20.0,212.0,184.29,121.33
2016,11,12,15,45,573.5,48.0,1.45,19.5,169.5,134.4,80.61
2016,11,12,16,0,510.0,42.0,1.4,19.0,127.0,90.47,47.69
2016,11,12,16,15,405.5,33.5,1.4,18.0,87.0,48.45,22.16
2016,11,12,16,30,301.0,25.0,1.4,17.0,47.0,19.71,7.85
2016,11,12,16,45,150.5,12.5,1.4,16.5,23.5,12.29,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,64.0,6.0,0.55,12.0,8.0,0.0,0.0
2016,11,13,7,0,128.0,12.0,0.6,12.0,16.0,46.54,0.0
2016,11,13,7,15,263.5,24.0,0.65,12.0,50.0,125.05,69.05
2016,11,13,7,30,399.0,36.0,0.7,12.0,84.0,202.51,151.92
2016,11,13,7,45,475.0,44.5,0.75,12.5,125.0,260.1,203.86
2016,11,13,8,0,551.0,53.0,0.8,13.0,166.0,323.14,258.27
2016,11,13,8,15,602.5,58.5,0.75,13.0,208.5,375.56,303.1
2016,11,13,8,30,654.0,64.0,0.7,13.0,251.0,430.2,348.09
2016,11,13,8,45,688.5,68.0,0.65,13.5,291.0,475.32,383.49
2016,11,13,9,0,723.0,72.0,0.6,14.0,331.0,518.01,415.78
2016,11,13,9,15,747.5,75.0,0.55,14.5,367.0,555.87,443.19
2016,11,13,9,30,772.0,78.0,0.5,15.0,403.0,592.48,468.76
2016,11,13,9,45,791.0,80.0,0.5,15.5,433.5,622.79,489.6
2016,11,13,10,0,810.0,82.0,0.5,16.0,464.0,651.06,508.54
2016,11,13,10,15,822.0,83.5,0.55,16.5,488.0,671.64,521.91
2016,11,13,10,30,834.0,85.0,0.6,17.0,512.0,689.54,533.24
2016,11,13,10,45,842.5,85.5,0.65,18.0,529.5,700.99,539.09
2016,11,13,11,0,851.0,86.0,0.7,19.0,547.0,709.42,542.96
2016,11,13,11,15,855.0,86.5,0.75,19.0,556.5,711.55,544.62
2016,11,13,11,30,859.0,87.0,0.8,19.0,566.0,710.52,544.28
2016,11,13,11,45,860.0,87.5,0.85,19.5,568.0,704.21,539.38
2016,11,13,12,0,861.0,88.0,0.9,20.0,570.0,694.75,532.46
2016,11,13,12,15,859.0,87.5,0.95,20.0,564.5,679.09,522.01
2016,11,13,12,30,857.0,87.0,1.0,20.0,559.0,660.48,508.95
2016,11,13,12,45,858.0,84.0,1.05,20.5,546.5,638.22,492.19
2016,11,13,13,0,859.0,81.0,1.1,21.0,534.0,613.09,473.08
2016,11,13,13,15,850.0,79.5,1.1,21.0,513.5,581.01,448.98
2016,11,13,13,30,841.0,78.0,1.1,21.0,493.0,546.86,422.87
2016,11,13,13,45,828.0,76.0,1.1,21.0,466.0,508.25,392.84
2016,11,13,14,0,815.0,74.0,1.1,21.0,439.0,468.26,360.99
2016,11,13,14,15,795.5,72.0,1.05,21.0,405.5,424.29,325.06
2016,11,13,14,30,776.0,70.0,1.0,21.0,372.0,379.95,287.95
2016,11,13,14,45,747.5,66.5,1.0,21.0,333.5,330.86,246.58
2016,11,13,15,0,719.0,63.0,1.0,21.0,295.0,282.82,205.16
2016,11,13,15,15,678.5,59.0,0.9,20.5,253.5,232.59,162.03
2016,11,13,15,30,638.0,55.0,0.8,20.0,212.0,184.34,120.68
2016,11,13,15,45,574.5,48.5,0.7,19.5,169.0,134.08,79.96
2016,11,13,16,0,511.0,42.0,0.6,19.0,126.0,89.76,47.03
2016,11,13,16,15,406.5,33.0,0.7,18.5,86.0,47.42,21.43
2016,11,13,16,30,302.0,24.0,0.8,18.0,46.0,18.87,6.68
2016,11,13,16,45,151.0,12.0,0.9,17.5,23.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,67.0,5.5,0.6,11.0,7.5,0.0,0.0
2016,11,14,7,0,134.0,11.0,0.6,11.0,15.0,46.83,0.0
2016,11,14,7,15,274.5,22.5,0.55,11.5,48.5,125.3,63.29
2016,11,14,7,30,415.0,34.0,0.5,12.0,82.0,204.94,152.45
2016,11,14,7,45,495.5,41.5,0.5,12.5,124.0,263.52,205.29
2016,11,14,8,0,576.0,49.0,0.5,13.0,166.0,327.91,260.43
2016,11,14,8,15,627.5,54.5,0.45,13.5,209.0,381.03,304.92
2016,11,14,8,30,679.0,60.0,0.4,14.0,252.0,433.6,347.27
2016,11,14,8,45,711.0,64.5,0.4,14.5,292.0,478.86,382.73
2016,11,14,9,0,743.0,69.0,0.4,15.0,332.0,523.96,416.77
2016,11,14,9,15,486.0,121.0,0.4,15.5,300.5,445.68,354.89
2016,11,14,9,30,229.0,173.0,0.4,16.0,269.0,345.19,274.82
2016,11,14,9,45,525.0,126.5,0.45,16.5,366.5,497.4,395.27
2016,11,14,10,0,821.0,80.0,0.5,17.0,464.0,653.59,510.28
2016,11,14,10,15,590.0,141.5,0.5,17.5,425.0,576.72,448.32
2016,11,14,10,30,359.0,203.0,0.5,18.0,386.0,478.08,372.27
2016,11,14,10,45,608.0,144.5,0.55,18.5,466.0,601.11,466.33
2016,11,14,11,0,857.0,86.0,0.6,19.0,546.0,711.05,544.19
2016,11,14,11,15,861.0,86.5,0.55,19.0,556.0,713.2,543.07
2016,11,14,11,30,865.0,87.0,0.5,19.0,566.0,712.17,541.33
2016,11,14,11,45,866.0,87.0,0.45,19.5,567.5,705.3,534.72
2016,11,14,12,0,867.0,87.0,0.4,20.0,569.0,695.28,526.19
2016,11,14,12,15,864.5,86.5,0.4,20.0,563.5,679.26,515.07
2016,11,14,12,30,862.0,86.0,0.4,20.0,558.0,660.3,501.53
2016,11,14,12,45,859.5,84.5,0.45,20.5,545.0,637.42,484.83
2016,11,14,13,0,857.0,83.0,0.5,21.0,532.0,611.81,465.93
2016,11,14,13,15,847.5,81.5,0.55,21.0,511.5,579.58,442.76
2016,11,14,13,30,838.0,80.0,0.6,21.0,491.0,545.31,417.52
2016,11,14,13,45,825.0,78.0,0.7,21.5,463.5,506.89,388.16
2016,11,14,14,0,812.0,76.0,0.8,22.0,436.0,467.09,356.86
2016,11,14,14,15,792.5,73.5,0.85,21.5,402.5,422.82,322.21
2016,11,14,14,30,773.0,71.0,0.9,21.0,369.0,378.19,286.07
2016,11,14,14,45,744.0,67.5,0.95,21.0,331.0,329.18,245.0
2016,11,14,15,0,715.0,64.0,1.0,21.0,293.0,281.26,203.83
2016,11,14,15,15,673.5,59.5,0.95,20.0,251.0,230.61,160.81
2016,11,14,15,30,632.0,55.0,0.9,19.0,209.0,182.06,119.48
2016,11,14,15,45,567.0,49.0,0.85,18.5,166.0,132.53,79.34
2016,11,14,16,0,502.0,43.0,0.8,18.0,123.0,89.09,47.12
2016,11,14,16,15,395.5,33.5,0.85,17.0,83.5,46.86,21.57
2016,11,14,16,30,289.0,24.0,0.9,16.0,44.0,19.01,6.22
2016,11,14,16,45,144.5,12.0,0.95,15.5,22.0,11.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,89.0,5.0,0.9,10.0,7.0,0.0,0.0
2016,11,15,7,0,178.0,10.0,0.9,10.0,14.0,57.19,0.0
2016,11,15,7,15,322.0,19.5,1.1,10.5,47.5,132.39,59.19
2016,11,15,7,30,466.0,29.0,1.3,11.0,81.0,212.65,158.05
2016,11,15,7,45,540.5,35.5,1.55,12.0,122.5,269.97,211.69
2016,11,15,8,0,615.0,42.0,1.8,13.0,164.0,332.33,266.7
2016,11,15,8,15,662.0,46.0,1.9,13.5,206.0,383.09,311.39
2016,11,15,8,30,709.0,50.0,2.0,14.0,248.0,435.53,355.93
2016,11,15,8,45,355.5,86.0,2.1,14.5,185.5,305.54,251.63
2016,11,15,9,0,2.0,122.0,2.2,15.0,123.0,124.84,99.4
2016,11,15,9,15,10.0,138.0,2.3,15.5,142.0,146.03,117.1
2016,11,15,9,30,18.0,154.0,2.4,16.0,161.0,167.6,134.54
2016,11,15,9,45,48.0,176.5,2.5,16.5,198.0,218.35,175.97
2016,11,15,10,0,78.0,199.0,2.6,17.0,235.0,263.53,212.21
2016,11,15,10,15,81.5,210.5,2.65,17.0,250.0,278.44,223.74
2016,11,15,10,30,85.0,222.0,2.7,17.0,265.0,293.2,235.2
2016,11,15,10,45,98.5,231.5,2.8,17.5,283.0,312.47,250.02
2016,11,15,11,0,112.0,241.0,2.9,18.0,301.0,331.55,264.58
2016,11,15,11,15,61.0,215.5,2.95,18.0,248.5,265.94,211.62
2016,11,15,11,30,10.0,190.0,3.0,18.0,196.0,195.71,154.44
2016,11,15,11,45,8.0,186.0,3.15,18.0,190.5,189.75,149.76
2016,11,15,12,0,6.0,182.0,3.3,18.0,185.0,183.9,145.04
2016,11,15,12,15,5.5,180.0,3.4,18.0,183.0,181.19,142.92
2016,11,15,12,30,5.0,178.0,3.5,18.0,181.0,178.52,140.84
2016,11,15,12,45,2.5,147.0,3.65,18.0,148.5,145.35,114.11
2016,11,15,13,0,0.0,116.0,3.8,18.0,116.0,112.79,87.69
2016,11,15,13,15,0.0,99.0,3.85,17.5,99.0,95.97,74.18
2016,11,15,13,30,0.0,82.0,3.9,17.0,82.0,79.31,60.66
2016,11,15,13,45,0.0,54.0,3.95,17.0,54.0,52.18,38.18
2016,11,15,14,0,0.0,26.0,4.0,17.0,26.0,25.1,15.53
2016,11,15,14,15,0.0,29.0,3.95,16.5,29.0,28.0,18.06
2016,11,15,14,30,0.0,32.0,3.9,16.0,32.0,30.89,20.59
2016,11,15,14,45,0.0,28.5,3.85,16.0,28.5,27.51,17.76
2016,11,15,15,0,0.0,25.0,3.8,16.0,25.0,24.12,14.9
2016,11,15,15,15,0.0,21.5,3.65,15.5,21.5,20.74,12.05
2016,11,15,15,30,0.0,18.0,3.5,15.0,18.0,17.36,9.16
2016,11,15,15,45,0.0,14.5,3.35,14.5,14.5,13.98,6.22
2016,11,15,16,0,0.0,11.0,3.2,14.0,11.0,10.6,3.25
2016,11,15,16,15,0.0,7.0,2.85,13.5,7.0,6.74,0.0
2016,11,15,16,30,0.0,3.0,2.5,13.0,3.0,2.89,0.0
2016,11,15,16,45,0.0,1.5,2.2,13.0,1.5,1.47,0.0
2016,11,15,17,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,7,15,221.5,16.0,1.95,8.5,40.5,98.21,35.92
2016,11,16,7,30,443.0,32.0,2.3,9.0,81.0,210.23,157.01
2016,11,16,7,45,532.0,39.0,2.65,10.0,124.0,272.14,215.38
2016,11,16,8,0,621.0,46.0,3.0,11.0,167.0,337.3,273.56
2016,11,16,8,15,672.5,51.0,3.25,11.5,211.0,391.64,322.19
2016,11,16,8,30,724.0,56.0,3.5,12.0,255.0,447.89,370.93
2016,11,16,8,45,759.0,59.0,3.75,12.5,296.0,494.31,410.43
2016,11,16,9,0,794.0,62.0,4.0,13.0,337.0,540.62,448.7
2016,11,16,9,15,817.0,64.5,4.05,13.0,373.5,578.62,479.85
2016,11,16,9,30,840.0,67.0,4.1,13.0,410.0,615.14,509.14
2016,11,16,9,45,854.5,69.0,4.15,13.5,440.5,643.78,530.75
2016,11,16,10,0,869.0,71.0,4.2,14.0,471.0,670.02,550.11
2016,11,16,10,15,880.0,72.5,4.2,14.0,495.5,686.62,561.84
2016,11,16,10,30,891.0,74.0,4.2,14.0,520.0,704.47,574.61
2016,11,16,10,45,895.5,75.5,4.2,14.5,537.0,714.79,580.58
2016,11,16,11,0,900.0,77.0,4.2,15.0,554.0,721.92,584.25
2016,11,16,11,15,903.0,77.5,4.2,15.0,563.5,723.61,585.06
2016,11,16,11,30,906.0,78.0,4.2,15.0,573.0,722.02,583.57
2016,11,16,11,45,903.0,79.5,4.25,15.0,574.0,714.11,577.74
2016,11,16,12,0,900.0,81.0,4.3,15.0,575.0,703.01,569.64
2016,11,16,12,15,897.5,80.5,4.25,15.0,569.0,686.94,557.18
2016,11,16,12,30,895.0,80.0,4.2,15.0,563.0,667.84,541.74
2016,11,16,12,45,888.0,79.5,4.2,15.0,549.0,643.01,521.94
2016,11,16,13,0,881.0,79.0,4.2,15.0,535.0,615.58,499.84
2016,11,16,13,15,871.5,78.0,4.15,14.5,514.5,585.48,475.95
2016,11,16,13,30,862.0,77.0,4.1,14.0,494.0,551.21,448.34
2016,11,16,13,45,844.0,76.5,4.1,14.0,465.5,511.26,414.83
2016,11,16,14,0,826.0,76.0,4.1,14.0,437.0,470.2,379.75
2016,11,16,14,15,805.5,73.5,4.0,14.0,403.0,425.18,340.58
2016,11,16,14,30,785.0,71.0,3.9,14.0,369.0,379.85,300.3
2016,11,16,14,45,751.0,68.5,3.85,14.0,330.0,329.86,255.68
2016,11,16,15,0,717.0,66.0,3.8,14.0,291.0,281.38,211.7
2016,11,16,15,15,674.0,61.0,3.5,13.5,249.0,229.32,165.08
2016,11,16,15,30,631.0,56.0,3.2,13.0,207.0,180.91,121.99
2016,11,16,15,45,556.5,50.0,2.95,12.5,163.0,130.34,80.11
2016,11,16,16,0,482.0,44.0,2.7,12.0,119.0,86.85,47.43
2016,11,16,16,15,370.0,34.0,2.4,11.5,80.0,45.34,21.78
2016,11,16,16,30,258.0,24.0,2.1,11.0,41.0,19.29,5.03
2016,11,16,16,45,129.0,12.0,1.85,10.5,20.5,11.8,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,7,15,209.5,15.5,0.8,5.5,38.0,92.71,25.12
2016,11,17,7,30,419.0,31.0,0.9,6.0,76.0,199.46,148.58
2016,11,17,7,45,511.5,38.0,1.0,6.5,118.5,261.36,207.34
2016,11,17,8,0,604.0,45.0,1.1,7.0,161.0,326.91,265.86
2016,11,17,8,15,656.5,50.0,1.2,7.5,204.0,380.87,313.78
2016,11,17,8,30,709.0,55.0,1.3,8.0,247.0,436.86,361.81
2016,11,17,8,45,748.0,57.5,1.4,8.5,288.5,484.25,401.56
2016,11,17,9,0,787.0,60.0,1.5,9.0,330.0,531.81,440.23
2016,11,17,9,15,810.5,62.5,1.6,9.5,366.5,569.84,470.36
2016,11,17,9,30,834.0,65.0,1.7,10.0,403.0,606.45,498.67
2016,11,17,9,45,853.5,65.5,1.85,11.0,434.5,632.34,517.75
2016,11,17,10,0,873.0,66.0,2.0,12.0,466.0,660.07,537.45
2016,11,17,10,15,884.5,67.5,2.05,12.5,490.5,681.18,551.55
2016,11,17,10,30,896.0,69.0,2.1,13.0,515.0,699.45,563.54
2016,11,17,10,45,904.5,69.5,2.2,13.5,532.5,711.49,571.25
2016,11,17,11,0,913.0,70.0,2.3,14.0,550.0,720.37,576.75
2016,11,17,11,15,916.5,70.5,2.25,14.0,559.5,722.5,577.5
2016,11,17,11,30,920.0,71.0,2.2,14.0,569.0,721.3,575.99
2016,11,17,11,45,922.0,70.5,2.2,14.5,571.5,714.59,569.87
2016,11,17,12,0,924.0,70.0,2.2,15.0,574.0,704.58,561.51
2016,11,17,12,15,921.5,69.5,2.2,15.0,568.0,688.3,549.71
2016,11,17,12,30,919.0,69.0,2.2,15.0,562.0,668.92,534.91
2016,11,17,12,45,914.0,68.5,2.25,15.0,548.5,644.99,516.57
2016,11,17,13,0,909.0,68.0,2.3,15.0,535.0,618.29,495.79
2016,11,17,13,15,900.5,67.0,2.25,15.0,514.5,586.43,470.21
2016,11,17,13,30,892.0,66.0,2.2,15.0,494.0,552.31,442.42
2016,11,17,13,45,878.5,64.5,2.2,15.0,466.5,513.07,410.25
2016,11,17,14,0,865.0,63.0,2.2,15.0,439.0,472.34,376.1
2016,11,17,14,15,846.5,61.0,2.1,15.0,405.5,427.69,337.75
2016,11,17,14,30,828.0,59.0,2.0,15.0,372.0,382.62,298.14
2016,11,17,14,45,801.5,56.5,1.95,15.0,333.5,333.56,254.66
2016,11,17,15,0,775.0,54.0,1.9,15.0,295.0,285.21,210.98
2016,11,17,15,15,735.0,50.0,1.65,14.5,252.5,233.04,164.39
2016,11,17,15,30,695.0,46.0,1.4,14.0,210.0,183.57,120.46
2016,11,17,15,45,633.5,41.0,1.15,13.5,166.5,133.0,78.32
2016,11,17,16,0,572.0,36.0,0.9,13.0,123.0,88.07,44.55
2016,11,17,16,15,463.0,28.0,0.95,12.5,83.0,44.22,18.56
2016,11,17,16,30,354.0,20.0,1.0,12.0,43.0,16.85,2.84
2016,11,17,16,45,177.0,10.0,1.05,11.5,21.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,7,15,205.5,15.0,1.75,6.0,36.0,89.7,12.95
2016,11,18,7,30,411.0,30.0,2.0,7.0,72.0,194.39,143.26
2016,11,18,7,45,503.0,38.0,2.25,8.0,115.0,256.54,203.12
2016,11,18,8,0,595.0,46.0,2.5,9.0,158.0,325.64,264.7
2016,11,18,8,15,650.5,51.0,2.45,9.5,202.0,377.06,310.88
2016,11,18,8,30,706.0,56.0,2.4,10.0,246.0,434.24,360.06
2016,11,18,8,45,743.5,60.0,2.4,10.5,287.5,482.35,400.44
2016,11,18,9,0,781.0,64.0,2.4,11.0,329.0,530.57,439.54
2016,11,18,9,15,805.0,66.5,2.65,12.0,365.5,568.71,469.62
2016,11,18,9,30,829.0,69.0,2.9,13.0,402.0,605.45,497.79
2016,11,18,9,45,849.0,70.5,3.15,14.0,434.0,636.76,521.09
2016,11,18,10,0,869.0,72.0,3.4,15.0,466.0,665.91,542.23
2016,11,18,10,15,879.0,73.5,3.5,15.5,490.0,685.91,556.1
2016,11,18,10,30,889.0,75.0,3.6,16.0,514.0,698.99,564.4
2016,11,18,10,45,894.5,76.0,3.75,16.5,531.0,709.45,571.01
2016,11,18,11,0,900.0,77.0,3.9,17.0,548.0,716.75,575.34
2016,11,18,11,15,902.0,78.0,3.95,17.0,557.0,718.39,576.29
2016,11,18,11,30,904.0,79.0,4.0,17.0,566.0,716.76,574.95
2016,11,18,11,45,901.5,79.5,4.1,17.5,567.0,708.22,567.69
2016,11,18,12,0,899.0,80.0,4.2,18.0,568.0,696.51,558.21
2016,11,18,12,15,895.5,79.5,4.25,18.0,561.5,679.94,545.6
2016,11,18,12,30,892.0,79.0,4.3,18.0,555.0,660.39,530.42
2016,11,18,12,45,884.5,78.5,4.35,18.5,540.5,635.5,509.93
2016,11,18,13,0,877.0,78.0,4.4,19.0,526.0,610.09,488.73
2016,11,18,13,15,867.5,76.5,4.4,18.5,505.5,577.72,463.59
2016,11,18,13,30,858.0,75.0,4.4,18.0,485.0,543.26,436.23
2016,11,18,13,45,843.5,73.5,4.4,18.0,457.5,504.39,403.92
2016,11,18,14,0,829.0,72.0,4.4,18.0,430.0,464.2,369.82
2016,11,18,14,15,809.5,70.0,4.2,17.5,397.0,420.27,332.27
2016,11,18,14,30,790.0,68.0,4.0,17.0,364.0,375.93,293.57
2016,11,18,14,45,762.0,64.5,3.8,17.0,325.5,327.04,250.0
2016,11,18,15,0,734.0,61.0,3.6,17.0,287.0,279.09,206.6
2016,11,18,15,15,691.5,56.5,3.15,16.0,245.5,227.85,161.3
2016,11,18,15,30,649.0,52.0,2.7,15.0,204.0,179.62,118.91
2016,11,18,15,45,583.0,46.0,2.3,14.5,161.0,128.89,76.95
