Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,16,0,517.0,40.0,1.9,14.0,118.0,85.11,44.25
2016,11,18,16,15,402.0,31.0,1.75,13.0,78.5,42.95,19.1
2016,11,18,16,30,287.0,22.0,1.6,12.0,39.0,17.53,2.25
2016,11,18,16,45,143.5,11.0,1.5,11.5,19.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,7,15,168.0,15.5,4.4,12.0,32.0,77.95,0.0
2016,11,19,7,30,336.0,31.0,4.4,12.0,64.0,168.39,120.65
2016,11,19,7,45,426.5,39.0,4.45,12.0,103.5,226.57,177.23
2016,11,19,8,0,517.0,47.0,4.5,12.0,143.0,291.63,235.81
2016,11,19,8,15,573.5,52.5,4.45,12.0,183.5,343.93,283.24
2016,11,19,8,30,630.0,58.0,4.4,12.0,224.0,398.95,331.76
2016,11,19,8,45,315.0,35.5,4.35,12.5,118.5,221.05,185.58
2016,11,19,9,0,0.0,13.0,4.3,13.0,13.0,12.54,5.12
2016,11,19,9,15,0.0,9.5,4.3,13.0,9.5,9.16,2.23
2016,11,19,9,30,0.0,6.0,4.3,13.0,6.0,5.79,0.0
2016,11,19,9,45,0.0,25.0,4.3,13.5,25.0,24.13,15.0
2016,11,19,10,0,0.0,44.0,4.3,14.0,44.0,42.5,30.53
2016,11,19,10,15,0.0,26.0,4.3,14.0,26.0,25.1,15.71
2016,11,19,10,30,0.0,8.0,4.3,14.0,8.0,7.72,0.91
2016,11,19,10,45,0.0,26.5,4.3,14.5,26.5,25.59,16.04
2016,11,19,11,0,0.0,45.0,4.3,15.0,45.0,43.48,31.04
2016,11,19,11,15,56.5,144.0,4.25,15.0,174.5,185.12,150.1
2016,11,19,11,30,113.0,243.0,4.2,15.0,304.0,330.95,268.38
2016,11,19,11,45,56.5,148.5,4.2,15.5,179.0,188.46,151.86
2016,11,19,12,0,0.0,54.0,4.2,16.0,54.0,52.2,38.06
2016,11,19,12,15,3.5,117.0,4.15,16.0,119.0,116.23,91.32
2016,11,19,12,30,7.0,180.0,4.1,16.0,184.0,182.03,145.18
2016,11,19,12,45,3.5,143.5,4.1,16.0,145.5,142.55,112.89
2016,11,19,13,0,0.0,107.0,4.1,16.0,107.0,103.91,81.16
2016,11,19,13,15,0.0,115.5,4.05,16.0,115.5,112.33,88.25
2016,11,19,13,30,0.0,124.0,4.0,16.0,124.0,120.74,95.31
2016,11,19,13,45,0.0,126.5,4.0,16.0,126.5,123.18,97.47
2016,11,19,14,0,0.0,129.0,4.0,16.0,129.0,125.6,99.63
2016,11,19,14,15,0.0,108.0,3.85,15.5,108.0,104.82,82.71
2016,11,19,14,30,0.0,87.0,3.7,15.0,87.0,84.23,65.76
2016,11,19,14,45,0.0,77.5,3.6,15.0,77.5,74.96,58.06
2016,11,19,15,0,0.0,68.0,3.5,15.0,68.0,65.73,50.3
2016,11,19,15,15,0.0,57.5,3.3,14.5,57.5,55.56,41.75
2016,11,19,15,30,0.0,47.0,3.1,14.0,47.0,45.4,33.07
2016,11,19,15,45,0.0,37.0,2.95,14.0,37.0,35.73,24.63
2016,11,19,16,0,0.0,27.0,2.8,14.0,27.0,26.06,16.13
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,16.88,7.88
2016,11,19,16,30,0.0,8.0,2.7,13.0,8.0,7.71,0.0
2016,11,19,16,45,0.0,4.0,2.65,13.0,4.0,3.93,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.1,11.5,8.0,7.71,0.0
2016,11,20,7,30,0.0,16.0,1.2,12.0,16.0,15.43,6.41
2016,11,20,7,45,0.0,26.5,1.35,12.5,26.5,25.58,15.76
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,35.73,24.69
2016,11,20,8,15,0.0,47.5,1.6,13.0,47.5,45.89,33.61
2016,11,20,8,30,0.0,58.0,1.7,13.0,58.0,56.36,42.69
2016,11,20,8,45,0.0,68.0,1.8,13.5,68.0,66.35,51.14
2016,11,20,9,0,0.0,78.0,1.9,14.0,78.0,76.34,59.47
2016,11,20,9,15,16.0,116.0,1.9,14.0,122.0,125.86,101.27
2016,11,20,9,30,32.0,154.0,1.9,14.0,166.0,183.61,149.1
2016,11,20,9,45,84.5,174.5,1.9,14.5,211.5,239.75,195.31
2016,11,20,10,0,137.0,195.0,1.9,15.0,257.0,305.06,247.85
2016,11,20,10,15,115.5,204.5,1.9,15.0,258.5,301.77,244.14
2016,11,20,10,30,94.0,214.0,1.9,15.0,260.0,290.07,234.08
2016,11,20,10,45,47.0,182.0,1.95,15.0,205.0,220.95,177.7
2016,11,20,11,0,0.0,150.0,2.0,15.0,150.0,148.2,117.49
2016,11,20,11,15,17.5,182.0,2.0,15.0,191.5,193.27,154.69
2016,11,20,11,30,35.0,214.0,2.0,15.0,233.0,245.23,196.61
2016,11,20,11,45,18.0,189.5,2.0,15.0,199.5,200.45,160.06
2016,11,20,12,0,1.0,165.0,2.0,15.0,166.0,163.33,129.68
2016,11,20,12,15,0.5,125.0,2.0,15.0,125.5,122.29,96.29
2016,11,20,12,30,0.0,85.0,2.0,15.0,85.0,82.22,63.3
2016,11,20,12,45,25.0,148.0,2.0,15.0,161.0,163.55,130.91
2016,11,20,13,0,50.0,211.0,2.0,15.0,237.0,243.08,195.35
2016,11,20,13,15,25.0,112.5,1.9,14.5,125.5,125.45,99.67
2016,11,20,13,30,0.0,14.0,1.8,14.0,14.0,13.51,5.86
2016,11,20,13,45,0.0,12.0,1.7,14.0,12.0,11.58,4.25
2016,11,20,14,0,0.0,10.0,1.6,14.0,10.0,9.65,2.61
2016,11,20,14,15,0.0,8.0,1.4,14.0,8.0,7.72,0.97
2016,11,20,14,30,0.0,6.0,1.2,14.0,6.0,5.79,0.0
2016,11,20,14,45,0.0,5.5,1.05,14.0,5.5,5.3,0.0
2016,11,20,15,0,0.0,5.0,0.9,14.0,5.0,4.82,0.0
2016,11,20,15,15,0.0,4.0,0.8,13.5,4.0,3.85,0.0
2016,11,20,15,30,0.0,3.0,0.7,13.0,3.0,2.89,0.0
2016,11,20,15,45,0.0,2.5,0.6,13.0,2.5,2.41,0.0
2016,11,20,16,0,0.0,2.0,0.5,13.0,2.0,1.93,0.0
2016,11,20,16,15,0.0,1.0,0.55,12.5,1.0,0.96,0.0
2016,11,20,16,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,16,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,14.5,1.25,8.5,31.0,78.25,0.0
2016,11,21,7,30,360.0,29.0,1.4,9.0,62.0,172.51,120.44
2016,11,21,7,45,457.5,36.5,1.6,10.0,102.5,233.1,181.02
2016,11,21,8,0,555.0,44.0,1.8,11.0,143.0,301.15,241.11
2016,11,21,8,15,612.0,49.5,2.0,11.0,185.0,354.71,289.44
2016,11,21,8,30,669.0,55.0,2.2,11.0,227.0,408.24,336.68
2016,11,21,8,45,454.5,93.0,2.4,11.5,218.5,360.41,299.14
2016,11,21,9,0,240.0,131.0,2.6,12.0,210.0,290.04,240.78
2016,11,21,9,15,249.0,144.5,2.65,12.5,234.5,316.03,262.23
2016,11,21,9,30,258.0,158.0,2.7,13.0,259.0,341.68,282.6
2016,11,21,9,45,269.0,170.0,2.8,13.5,282.5,366.35,301.92
2016,11,21,10,0,280.0,182.0,2.9,14.0,306.0,390.5,320.53
2016,11,21,10,15,343.0,181.5,2.95,14.0,341.5,434.17,355.99
2016,11,21,10,30,406.0,181.0,3.0,14.0,377.0,486.27,397.37
2016,11,21,10,45,289.0,206.0,3.05,14.5,348.5,428.27,348.55
2016,11,21,11,0,172.0,231.0,3.1,15.0,320.0,368.14,298.01
2016,11,21,11,15,171.0,236.5,3.1,15.0,326.0,372.08,301.05
2016,11,21,11,30,170.0,242.0,3.1,15.0,332.0,375.43,303.38
2016,11,21,11,45,270.5,229.0,3.1,15.0,373.0,433.07,350.51
2016,11,21,12,0,371.0,216.0,3.1,15.0,414.0,481.16,389.32
2016,11,21,12,15,375.0,211.5,3.05,15.0,410.0,472.1,381.78
2016,11,21,12,30,379.0,207.0,3.0,15.0,406.0,461.68,373.42
2016,11,21,12,45,626.0,141.0,3.0,15.5,459.5,541.79,437.86
2016,11,21,13,0,873.0,75.0,3.0,16.0,513.0,596.93,480.77
2016,11,21,13,15,864.0,73.5,2.95,15.5,493.0,565.59,455.69
2016,11,21,13,30,855.0,72.0,2.9,15.0,473.0,533.55,429.97
2016,11,21,13,45,840.5,71.0,2.9,15.0,446.0,495.67,398.41
2016,11,21,14,0,826.0,70.0,2.9,15.0,419.0,456.46,365.05
2016,11,21,14,15,806.0,67.5,2.8,15.0,386.5,412.28,326.81
2016,11,21,14,30,786.0,65.0,2.7,15.0,354.0,367.73,287.43
2016,11,21,14,45,755.5,62.0,2.65,15.0,316.0,319.07,244.17
2016,11,21,15,0,725.0,59.0,2.6,15.0,278.0,271.56,201.21
2016,11,21,15,15,681.5,55.0,2.25,14.5,236.5,221.4,156.45
2016,11,21,15,30,638.0,51.0,1.9,14.0,195.0,174.33,114.87
2016,11,21,15,45,567.0,45.0,1.55,13.5,153.0,123.9,73.55
2016,11,21,16,0,496.0,39.0,1.2,13.0,111.0,80.87,41.82
2016,11,21,16,15,376.5,29.5,1.15,12.5,73.0,39.6,17.24
2016,11,21,16,30,257.0,20.0,1.1,12.0,35.0,15.83,0.0
2016,11,21,16,45,128.5,10.0,1.1,11.5,17.5,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,155.0,15.0,1.0,8.5,29.0,70.52,0.0
2016,11,22,7,30,310.0,30.0,1.1,9.0,58.0,155.6,106.25
2016,11,22,7,45,407.0,39.5,1.2,9.5,97.5,215.92,167.25
2016,11,22,8,0,504.0,49.0,1.3,10.0,137.0,283.79,227.2
2016,11,22,8,15,563.5,55.0,1.3,10.5,178.5,337.18,274.24
2016,11,22,8,30,623.0,61.0,1.3,11.0,220.0,393.44,322.16
2016,11,22,8,45,663.0,65.5,1.35,11.5,259.5,440.04,361.11
2016,11,22,9,0,703.0,70.0,1.4,12.0,299.0,487.22,399.27
2016,11,22,9,15,628.0,89.0,1.4,12.0,310.5,483.99,396.85
2016,11,22,9,30,553.0,108.0,1.4,12.0,322.0,474.14,388.91
2016,11,22,9,45,552.5,118.5,1.45,12.5,346.5,496.45,405.82
2016,11,22,10,0,552.0,129.0,1.5,13.0,371.0,513.79,418.32
2016,11,22,10,15,525.0,144.0,1.5,13.0,384.5,519.72,421.94
2016,11,22,10,30,498.0,159.0,1.5,13.0,398.0,522.86,423.37
2016,11,22,10,45,464.5,173.5,1.55,13.5,403.0,518.48,418.43
2016,11,22,11,0,431.0,188.0,1.6,14.0,408.0,511.77,411.74
2016,11,22,11,15,436.5,191.0,1.6,14.0,417.0,517.38,415.77
2016,11,22,11,30,442.0,194.0,1.6,14.0,426.0,521.3,418.4
2016,11,22,11,45,437.0,196.0,1.6,14.5,426.5,515.33,412.66
2016,11,22,12,0,432.0,198.0,1.6,15.0,427.0,507.81,405.82
2016,11,22,12,15,643.0,141.5,1.55,15.0,478.5,579.47,462.65
2016,11,22,12,30,854.0,85.0,1.5,15.0,530.0,637.66,507.25
2016,11,22,12,45,593.5,144.5,1.5,15.0,450.0,524.34,418.22
2016,11,22,13,0,333.0,204.0,1.5,15.0,370.0,410.8,328.55
2016,11,22,13,15,400.5,181.5,1.5,14.5,373.5,418.75,336.34
2016,11,22,13,30,468.0,159.0,1.5,14.0,377.0,417.15,335.47
2016,11,22,13,45,464.5,149.5,1.5,14.0,355.5,388.3,311.84
2016,11,22,14,0,461.0,140.0,1.5,14.0,334.0,358.48,287.11
2016,11,22,14,15,495.5,121.5,1.4,14.0,315.5,334.63,266.12
2016,11,22,14,30,530.0,103.0,1.3,14.0,297.0,308.54,242.32
2016,11,22,14,45,496.5,98.5,1.2,14.0,265.0,266.76,206.09
2016,11,22,15,0,463.0,94.0,1.1,14.0,233.0,228.49,172.47
2016,11,22,15,15,431.0,83.5,1.0,13.5,198.0,186.93,136.38
2016,11,22,15,30,399.0,73.0,0.9,13.0,163.0,147.84,102.58
2016,11,22,15,45,356.5,60.0,0.85,12.5,127.5,107.57,69.29
2016,11,22,16,0,314.0,47.0,0.8,12.0,92.0,71.34,41.36
2016,11,22,16,15,230.0,33.5,0.85,11.5,60.0,37.34,18.86
2016,11,22,16,30,146.0,20.0,0.9,11.0,28.0,15.65,0.0
2016,11,22,16,45,73.0,10.0,0.95,10.5,14.0,9.83,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,119.5,16.5,1.1,8.5,27.0,50.67,0.0
2016,11,23,7,30,239.0,33.0,1.1,9.0,54.0,134.91,89.81
2016,11,23,7,45,333.0,45.0,1.1,9.5,92.0,193.08,149.18
2016,11,23,8,0,427.0,57.0,1.1,10.0,130.0,258.23,206.46
2016,11,23,8,15,493.5,64.5,1.25,10.5,171.0,313.91,255.31
2016,11,23,8,30,560.0,72.0,1.4,11.0,212.0,372.91,305.77
2016,11,23,8,45,601.5,78.0,1.55,11.5,251.5,420.07,345.55
2016,11,23,9,0,643.0,84.0,1.7,12.0,291.0,467.96,384.85
2016,11,23,9,15,673.5,88.0,1.75,12.0,326.5,507.53,417.01
2016,11,23,9,30,704.0,92.0,1.8,12.0,362.0,546.43,447.97
2016,11,23,9,45,736.0,92.0,1.85,12.5,394.5,580.69,474.02
2016,11,23,10,0,768.0,92.0,1.9,13.0,427.0,613.6,498.53
2016,11,23,10,15,782.5,93.5,1.95,13.0,451.0,632.37,512.82
2016,11,23,10,30,797.0,95.0,2.0,13.0,475.0,651.54,527.25
2016,11,23,10,45,614.5,140.5,2.05,13.5,440.0,585.53,473.36
2016,11,23,11,0,432.0,186.0,2.1,14.0,405.0,509.24,411.47
2016,11,23,11,15,216.0,145.5,2.15,14.0,255.0,308.03,251.84
2016,11,23,11,30,0.0,105.0,2.2,14.0,105.0,102.12,79.86
2016,11,23,11,45,0.0,105.5,2.25,14.0,105.5,102.57,80.51
2016,11,23,12,0,0.0,106.0,2.3,14.0,106.0,103.04,80.9
2016,11,23,12,15,140.5,164.0,2.35,14.0,237.0,262.01,214.22
2016,11,23,12,30,281.0,222.0,2.4,14.0,368.0,414.87,336.53
2016,11,23,12,45,552.5,157.5,2.45,14.0,435.0,509.51,413.2
2016,11,23,13,0,824.0,93.0,2.5,14.0,502.0,586.43,473.94
2016,11,23,13,15,813.5,91.5,2.55,14.0,482.0,555.34,448.36
2016,11,23,13,30,803.0,90.0,2.6,14.0,462.0,522.37,421.5
2016,11,23,13,45,789.5,87.0,2.7,14.0,435.5,484.69,390.47
2016,11,23,14,0,776.0,84.0,2.8,14.0,409.0,445.76,357.63
2016,11,23,14,15,753.5,81.0,2.8,13.5,376.5,402.11,320.64
2016,11,23,14,30,731.0,78.0,2.8,13.0,344.0,358.21,282.47
2016,11,23,14,45,700.5,74.0,2.8,13.0,306.5,310.89,240.27
2016,11,23,15,0,670.0,70.0,2.8,13.0,269.0,264.83,198.53
2016,11,23,15,15,622.0,64.5,2.4,12.5,228.0,214.68,153.94
2016,11,23,15,30,574.0,59.0,2.0,12.0,187.0,168.16,113.06
2016,11,23,15,45,500.0,51.5,1.7,11.5,145.5,120.03,73.76
2016,11,23,16,0,426.0,44.0,1.4,11.0,104.0,78.94,43.4
2016,11,23,16,15,302.5,33.0,1.3,10.5,67.5,40.01,19.39
2016,11,23,16,30,179.0,22.0,1.2,10.0,31.0,17.37,0.0
2016,11,23,16,45,89.5,11.0,1.15,9.5,15.5,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,121.5,16.0,0.55,5.0,26.0,50.43,0.0
2016,11,24,7,30,243.0,32.0,0.6,5.0,52.0,133.53,87.21
2016,11,24,7,45,354.0,43.0,0.65,5.5,92.0,196.95,153.28
2016,11,24,8,0,465.0,54.0,0.7,6.0,132.0,269.7,217.35
2016,11,24,8,15,530.5,61.5,0.8,6.0,174.0,326.02,267.63
2016,11,24,8,30,596.0,69.0,0.9,6.0,216.0,385.59,319.51
2016,11,24,8,45,647.5,73.0,1.0,6.5,257.5,436.76,362.84
2016,11,24,9,0,699.0,77.0,1.1,7.0,299.0,489.14,405.9
2016,11,24,9,15,728.5,80.5,1.15,7.5,336.0,528.94,437.62
2016,11,24,9,30,758.0,84.0,1.2,8.0,373.0,567.9,467.86
2016,11,24,9,45,783.0,85.5,1.3,9.0,405.0,597.7,490.0
2016,11,24,10,0,808.0,87.0,1.4,10.0,437.0,628.86,512.58
2016,11,24,10,15,822.0,89.0,1.4,10.5,461.5,651.27,528.17
2016,11,24,10,30,836.0,91.0,1.4,11.0,486.0,671.09,541.59
2016,11,24,10,45,846.0,91.5,1.4,11.5,504.5,683.78,549.55
2016,11,24,11,0,856.0,92.0,1.4,12.0,523.0,693.49,555.26
2016,11,24,11,15,860.5,93.0,1.2,12.5,533.0,696.94,554.3
2016,11,24,11,30,865.0,94.0,1.0,13.0,543.0,697.25,550.83
2016,11,24,11,45,867.5,93.5,0.85,13.5,545.5,691.39,543.35
2016,11,24,12,0,870.0,93.0,0.7,14.0,548.0,682.38,533.55
2016,11,24,12,15,867.0,93.0,0.6,14.0,543.0,667.25,520.88
2016,11,24,12,30,864.0,93.0,0.5,14.0,538.0,649.2,506.08
2016,11,24,12,45,858.5,92.0,0.4,14.0,525.0,625.75,487.3
2016,11,24,13,0,853.0,91.0,0.3,14.0,512.0,599.73,466.51
2016,11,24,13,15,842.5,89.5,0.35,14.0,491.5,567.97,443.04
2016,11,24,13,30,832.0,88.0,0.4,14.0,471.0,534.24,417.52
2016,11,24,13,45,816.5,86.0,0.5,14.5,444.0,495.76,387.45
2016,11,24,14,0,801.0,84.0,0.6,15.0,417.0,456.08,355.53
2016,11,24,14,15,778.5,81.0,0.55,14.5,383.5,411.53,319.18
2016,11,24,14,30,756.0,78.0,0.5,14.0,350.0,366.77,281.67
2016,11,24,14,45,723.5,74.0,0.5,14.0,312.0,317.81,239.82
2016,11,24,15,0,691.0,70.0,0.5,14.0,274.0,270.23,198.3
2016,11,24,15,15,643.5,64.5,0.5,13.5,232.5,219.32,154.5
2016,11,24,15,30,596.0,59.0,0.5,13.0,191.0,171.93,113.88
2016,11,24,15,45,522.0,51.5,0.5,12.5,148.5,122.8,74.44
2016,11,24,16,0,448.0,44.0,0.5,12.0,106.0,80.68,43.71
2016,11,24,16,15,323.0,32.5,0.55,11.5,68.5,40.14,18.92
2016,11,24,16,30,198.0,21.0,0.6,11.0,31.0,17.09,0.0
2016,11,24,16,45,99.0,10.5,0.7,10.5,15.5,10.32,0.0
2016,11,24,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,7,15,16.5,14.0,1.05,5.5,15.0,18.43,0.0
2016,11,25,7,30,33.0,28.0,1.0,6.0,30.0,47.05,27.01
2016,11,25,7,45,64.5,45.5,1.0,6.5,54.5,81.35,61.77
2016,11,25,8,0,96.0,63.0,1.0,7.0,79.0,116.14,92.97
2016,11,25,8,15,112.5,81.0,1.2,7.5,104.5,146.89,120.42
2016,11,25,8,30,129.0,99.0,1.4,8.0,130.0,178.41,148.09
2016,11,25,8,45,140.5,115.5,1.6,8.5,155.5,206.13,172.03
2016,11,25,9,0,152.0,132.0,1.8,9.0,181.0,234.18,195.77
2016,11,25,9,15,165.0,145.0,1.75,9.5,203.0,258.99,216.21
2016,11,25,9,30,178.0,158.0,1.7,10.0,225.0,284.05,236.44
2016,11,25,9,45,174.5,172.0,1.7,10.5,242.0,300.11,248.74
2016,11,25,10,0,171.0,186.0,1.7,11.0,259.0,315.45,260.24
2016,11,25,10,15,177.5,196.5,1.7,11.5,276.5,332.5,273.19
2016,11,25,10,30,184.0,207.0,1.7,12.0,294.0,349.13,285.62
2016,11,25,10,45,159.0,216.0,1.75,12.5,292.5,342.32,278.84
2016,11,25,11,0,134.0,225.0,1.8,13.0,291.0,334.66,271.5
2016,11,25,11,15,177.5,227.5,1.8,13.0,318.0,365.39,296.53
2016,11,25,11,30,221.0,230.0,1.8,13.0,345.0,395.42,320.56
2016,11,25,11,45,221.5,231.5,1.8,13.5,346.5,394.52,318.87
2016,11,25,12,0,222.0,233.0,1.8,14.0,348.0,392.86,316.78
2016,11,25,12,15,183.0,232.5,1.75,14.0,327.0,362.92,292.42
2016,11,25,12,30,144.0,232.0,1.7,14.0,306.0,333.62,268.64
2016,11,25,12,45,208.0,221.0,1.7,14.0,325.0,356.22,287.59
2016,11,25,13,0,272.0,210.0,1.7,14.0,344.0,380.35,306.97
2016,11,25,13,15,239.5,204.5,1.65,14.0,319.0,347.69,280.44
2016,11,25,13,30,207.0,199.0,1.6,14.0,294.0,312.27,251.94
2016,11,25,13,45,171.5,189.0,1.55,14.0,264.5,276.63,223.09
2016,11,25,14,0,136.0,179.0,1.5,14.0,235.0,243.08,195.79
2016,11,25,14,15,161.0,163.5,1.3,13.5,225.0,231.39,186.08
2016,11,25,14,30,186.0,148.0,1.1,13.0,215.0,217.52,173.94
2016,11,25,14,45,172.0,134.5,0.9,13.0,191.5,190.38,150.77
2016,11,25,15,0,158.0,121.0,0.7,13.0,168.0,164.23,128.33
2016,11,25,15,15,144.5,104.0,0.7,12.5,142.0,135.91,104.36
2016,11,25,15,30,131.0,87.0,0.7,12.0,116.0,108.82,81.3
2016,11,25,15,45,114.5,69.0,0.75,12.0,90.5,81.71,58.39
2016,11,25,16,0,98.0,51.0,0.8,12.0,65.0,56.4,37.53
2016,11,25,16,15,49.0,34.5,0.85,11.5,41.5,33.2,19.37
2016,11,25,16,30,0.0,18.0,0.9,11.0,18.0,17.14,0.0
2016,11,25,16,45,0.0,9.0,0.95,10.5,9.0,8.85,0.0
2016,11,25,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,9.0,2.5,2.46,0.0
2016,11,26,7,30,0.0,5.0,2.3,9.0,5.0,4.82,0.0
2016,11,26,7,45,0.0,9.5,2.5,9.0,9.5,9.16,1.97
2016,11,26,8,0,0.0,14.0,2.7,9.0,14.0,13.5,5.91
2016,11,26,8,15,0.0,19.0,2.8,9.0,19.0,18.32,10.23
2016,11,26,8,30,0.0,24.0,2.9,9.0,24.0,23.15,14.53
2016,11,26,8,45,0.0,29.0,3.0,9.5,29.0,27.99,18.75
2016,11,26,9,0,0.0,34.0,3.1,10.0,34.0,32.82,22.91
2016,11,26,9,15,0.0,38.5,3.05,10.0,38.5,37.17,26.66
2016,11,26,9,30,0.0,43.0,3.0,10.0,43.0,41.53,30.39
2016,11,26,9,45,0.0,56.0,2.95,10.0,56.0,54.11,41.17
2016,11,26,10,0,0.0,69.0,2.9,10.0,69.0,66.7,51.89
2016,11,26,10,15,0.0,102.5,2.9,10.0,102.5,100.23,80.35
2016,11,26,10,30,0.0,136.0,2.9,10.0,136.0,134.71,109.27
2016,11,26,10,45,0.0,142.5,2.9,10.0,142.5,141.1,114.44
2016,11,26,11,0,0.0,149.0,2.9,10.0,149.0,147.51,119.67
2016,11,26,11,15,36.5,187.0,3.05,10.0,205.5,217.83,178.99
2016,11,26,11,30,73.0,225.0,3.2,10.0,262.0,283.42,233.32
2016,11,26,11,45,231.0,214.0,3.4,10.0,333.5,387.95,321.38
2016,11,26,12,0,389.0,203.0,3.6,10.0,405.0,475.3,393.69
2016,11,26,12,15,288.0,216.5,3.7,10.0,365.0,418.56,346.03
2016,11,26,12,30,187.0,230.0,3.8,10.0,325.0,358.09,295.62
2016,11,26,12,45,93.5,148.5,3.95,10.5,196.0,209.94,173.12
2016,11,26,13,0,0.0,67.0,4.1,11.0,67.0,64.77,49.7
2016,11,26,13,15,0.0,60.5,4.05,11.0,60.5,58.48,44.48
2016,11,26,13,30,0.0,54.0,4.0,11.0,54.0,52.18,39.17
2016,11,26,13,45,0.0,90.0,4.0,11.0,90.0,87.2,69.1
2016,11,26,14,0,0.0,126.0,4.0,11.0,126.0,122.79,99.34
2016,11,26,14,15,0.0,123.5,3.8,10.5,123.5,120.24,97.48
2016,11,26,14,30,0.0,121.0,3.6,10.0,121.0,117.68,95.61
2016,11,26,14,45,0.0,107.0,3.45,10.0,107.0,103.79,83.87
2016,11,26,15,0,0.0,93.0,3.3,10.0,93.0,89.98,72.09
2016,11,26,15,15,0.0,78.0,3.15,10.0,78.0,75.3,59.42
2016,11,26,15,30,0.0,63.0,3.0,10.0,63.0,60.7,46.68
2016,11,26,15,45,0.0,48.0,2.9,10.0,48.0,46.22,33.91
2016,11,26,16,0,0.0,33.0,2.8,10.0,33.0,31.86,21.18
2016,11,26,16,15,0.0,21.0,2.8,10.0,21.0,20.27,10.29
2016,11,26,16,30,0.0,9.0,2.8,10.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,2.85,10.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,14.5,2.5,8.5,22.5,45.48,0.0
2016,11,27,7,30,225.0,29.0,2.6,9.0,45.0,119.8,65.58
2016,11,27,7,45,353.5,38.0,2.75,9.5,84.0,188.76,143.54
2016,11,27,8,0,482.0,47.0,2.9,10.0,123.0,265.33,211.63
2016,11,27,8,15,549.0,53.0,3.1,10.0,164.5,320.43,261.86
2016,11,27,8,30,616.0,59.0,3.3,10.0,206.0,378.96,313.98
2016,11,27,8,45,667.5,62.5,3.5,10.5,247.0,429.54,357.96
2016,11,27,9,0,719.0,66.0,3.7,11.0,288.0,478.58,399.59
2016,11,27,9,15,747.5,69.0,3.7,11.0,324.0,517.83,432.6
2016,11,27,9,30,776.0,72.0,3.7,11.0,360.0,556.09,464.03
2016,11,27,9,45,658.5,98.5,3.75,11.5,357.0,532.44,443.39
2016,11,27,10,0,541.0,125.0,3.8,12.0,354.0,495.2,411.79
2016,11,27,10,15,696.5,101.0,3.7,12.0,413.5,579.85,480.67
2016,11,27,10,30,852.0,77.0,3.6,12.0,473.0,659.73,543.89
2016,11,27,10,45,861.5,77.5,3.55,12.5,490.5,672.31,551.68
2016,11,27,11,0,871.0,78.0,3.5,13.0,508.0,681.9,557.39
2016,11,27,11,15,875.5,79.0,3.35,13.0,518.5,685.6,559.16
2016,11,27,11,30,880.0,80.0,3.2,13.0,529.0,686.13,558.54
2016,11,27,11,45,880.0,80.0,3.1,13.5,531.5,679.35,551.45
2016,11,27,12,0,880.0,80.0,3.0,14.0,534.0,669.45,541.99
2016,11,27,12,15,877.5,80.0,2.95,14.0,529.0,654.86,530.12
2016,11,27,12,30,875.0,80.0,2.9,14.0,524.0,637.32,515.88
2016,11,27,12,45,628.0,134.0,2.85,14.0,449.0,529.06,429.14
2016,11,27,13,0,381.0,188.0,2.8,14.0,374.0,419.2,340.3
2016,11,27,13,15,384.5,179.0,2.65,14.0,360.5,400.03,324.94
2016,11,27,13,30,388.0,170.0,2.5,14.0,347.0,383.74,311.12
2016,11,27,13,45,392.0,158.5,2.45,14.0,328.5,359.34,290.81
2016,11,27,14,0,396.0,147.0,2.4,14.0,310.0,333.67,269.08
2016,11,27,14,15,366.0,138.5,2.3,13.5,280.0,295.77,237.59
2016,11,27,14,30,336.0,130.0,2.2,13.0,250.0,257.06,205.09
2016,11,27,14,45,310.0,120.5,2.1,13.0,222.0,223.32,175.88
2016,11,27,15,0,284.0,111.0,2.0,13.0,194.0,191.28,147.9
2016,11,27,15,15,261.5,96.5,1.75,12.5,164.0,157.09,118.24
2016,11,27,15,30,239.0,82.0,1.5,12.0,134.0,124.74,90.29
2016,11,27,15,45,205.5,66.0,1.25,11.5,103.5,91.47,62.66
2016,11,27,16,0,172.0,50.0,1.0,11.0,73.0,61.53,38.96
2016,11,27,16,15,86.0,35.5,1.0,10.5,47.0,34.54,19.5
2016,11,27,16,30,0.0,21.0,1.0,10.0,21.0,19.54,0.0
2016,11,27,16,45,0.0,10.5,1.0,9.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.5,2.8,10.0,11.5,11.3,0.0
2016,11,28,7,30,0.0,23.0,3.0,10.0,23.0,23.49,7.93
2016,11,28,7,45,22.5,40.5,3.25,10.5,44.0,54.59,38.76
2016,11,28,8,0,45.0,58.0,3.5,11.0,65.0,83.77,64.66
2016,11,28,8,15,58.0,76.0,3.6,11.0,87.5,110.7,88.57
2016,11,28,8,30,71.0,94.0,3.7,11.0,110.0,138.24,112.82
2016,11,28,8,45,81.5,110.5,3.85,11.0,133.0,163.16,134.6
2016,11,28,9,0,92.0,127.0,4.0,11.0,156.0,195.11,161.95
2016,11,28,9,15,102.0,141.0,4.05,11.0,176.0,217.73,181.17
2016,11,28,9,30,112.0,155.0,4.1,11.0,196.0,240.61,200.39
2016,11,28,9,45,179.0,165.0,4.2,11.5,237.0,293.82,245.16
2016,11,28,10,0,246.0,175.0,4.3,12.0,278.0,356.79,297.09
2016,11,28,10,15,376.0,162.0,4.3,12.0,330.5,427.73,356.61
2016,11,28,10,30,506.0,149.0,4.3,12.0,383.0,509.81,423.78
2016,11,28,10,45,460.5,166.0,4.35,12.0,385.0,501.1,415.4
2016,11,28,11,0,415.0,183.0,4.4,12.0,387.0,489.84,405.3
2016,11,28,11,15,402.5,190.5,4.4,12.0,391.5,488.41,403.57
2016,11,28,11,30,390.0,198.0,4.4,12.0,396.0,478.53,395.23
2016,11,28,11,45,576.5,158.5,4.4,12.5,453.0,561.8,463.13
2016,11,28,12,0,763.0,119.0,4.4,13.0,510.0,636.37,522.17
2016,11,28,12,15,565.5,160.0,4.35,13.0,448.0,539.84,443.1
2016,11,28,12,30,368.0,201.0,4.3,13.0,386.0,444.15,364.36
2016,11,28,12,45,342.5,206.5,4.3,13.0,376.0,425.85,349.3
2016,11,28,13,0,317.0,212.0,4.3,13.0,366.0,407.45,333.82
2016,11,28,13,15,331.0,201.5,4.2,13.0,356.5,394.0,322.68
2016,11,28,13,30,345.0,191.0,4.1,13.0,347.0,378.88,309.94
2016,11,28,13,45,371.0,168.5,4.1,13.0,327.5,355.4,290.43
2016,11,28,14,0,397.0,146.0,4.1,13.0,308.0,332.79,270.99
2016,11,28,14,15,521.0,120.5,4.0,13.0,315.0,341.14,275.16
2016,11,28,14,30,645.0,95.0,3.9,13.0,322.0,340.24,269.84
2016,11,28,14,45,626.0,86.5,3.85,13.0,287.5,296.22,230.11
2016,11,28,15,0,607.0,78.0,3.8,13.0,253.0,252.65,190.3
2016,11,28,15,15,556.0,72.0,3.35,12.5,213.5,204.67,147.89
2016,11,28,15,30,505.0,66.0,2.9,12.0,174.0,160.68,109.57
2016,11,28,15,45,446.5,55.5,2.5,11.5,135.5,115.63,72.36
2016,11,28,16,0,388.0,45.0,2.1,11.0,97.0,76.07,42.49
2016,11,28,16,15,265.5,32.5,1.85,10.0,62.0,38.06,18.36
2016,11,28,16,30,143.0,20.0,1.6,9.0,27.0,15.79,0.0
2016,11,28,16,45,71.5,10.0,1.4,8.5,13.5,9.83,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
