Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,204.0,10.0,1.6,4.5,24.0,65.45,0.0
2016,11,29,7,30,408.0,20.0,1.8,5.0,48.0,161.53,73.83
2016,11,29,7,45,511.0,27.0,2.05,6.0,87.5,228.01,172.45
2016,11,29,8,0,614.0,34.0,2.3,7.0,127.0,297.66,237.62
2016,11,29,8,15,672.5,38.5,2.35,7.0,169.5,351.91,288.31
2016,11,29,8,30,731.0,43.0,2.4,7.0,212.0,408.78,339.71
2016,11,29,8,45,767.5,46.0,2.45,7.5,252.0,454.8,380.23
2016,11,29,9,0,804.0,49.0,2.5,8.0,292.0,497.38,416.66
2016,11,29,9,15,828.5,51.0,2.4,8.5,328.0,535.05,447.38
2016,11,29,9,30,853.0,53.0,2.3,9.0,364.0,571.49,476.0
2016,11,29,9,45,869.0,55.0,2.2,9.5,395.0,601.17,498.35
2016,11,29,10,0,885.0,57.0,2.1,10.0,426.0,628.62,518.28
2016,11,29,10,15,896.0,58.0,2.05,10.5,450.5,649.19,532.69
2016,11,29,10,30,907.0,59.0,2.0,11.0,475.0,666.98,544.41
2016,11,29,10,45,913.0,60.5,2.0,11.5,492.5,679.08,551.73
2016,11,29,11,0,919.0,62.0,2.0,12.0,510.0,688.01,556.77
2016,11,29,11,15,922.5,62.0,2.05,12.0,520.0,690.3,558.31
2016,11,29,11,30,926.0,62.0,2.1,12.0,530.0,689.31,557.58
2016,11,29,11,45,925.5,63.0,2.2,12.5,533.0,683.52,552.7
2016,11,29,12,0,925.0,64.0,2.3,13.0,536.0,674.47,545.22
2016,11,29,12,15,922.5,64.0,2.35,13.0,531.0,659.82,533.82
2016,11,29,12,30,920.0,64.0,2.4,13.0,526.0,642.09,519.93
2016,11,29,12,45,903.5,67.5,2.45,13.0,512.0,616.88,499.93
2016,11,29,13,0,887.0,71.0,2.5,13.0,498.0,589.37,477.85
2016,11,29,13,15,877.5,70.0,2.5,13.0,478.5,558.76,452.9
2016,11,29,13,30,868.0,69.0,2.5,13.0,459.0,526.02,425.75
2016,11,29,13,45,853.5,67.5,2.55,13.0,433.0,489.53,395.14
2016,11,29,14,0,839.0,66.0,2.6,13.0,407.0,450.21,361.52
2016,11,29,14,15,819.0,64.0,2.55,12.5,374.5,406.96,324.34
2016,11,29,14,30,799.0,62.0,2.5,12.0,342.0,363.27,285.79
2016,11,29,14,45,771.5,58.5,2.5,12.0,305.5,315.42,242.62
2016,11,29,15,0,744.0,55.0,2.5,12.0,269.0,268.37,199.45
2016,11,29,15,15,700.0,51.0,2.15,11.5,228.0,218.06,154.04
2016,11,29,15,30,656.0,47.0,1.8,11.0,187.0,170.77,111.91
2016,11,29,15,45,586.5,41.0,1.5,10.5,145.5,121.4,71.19
2016,11,29,16,0,517.0,35.0,1.2,10.0,104.0,78.41,39.48
2016,11,29,16,15,392.0,26.0,1.15,9.5,67.0,36.05,14.09
2016,11,29,16,30,267.0,17.0,1.1,9.0,30.0,13.34,0.0
2016,11,29,16,45,133.5,8.5,1.1,8.5,15.0,8.36,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,11.5,11.5,0.85,7.0,12.0,14.41,0.0
2016,11,30,7,30,23.0,23.0,0.8,7.0,24.0,32.79,9.13
2016,11,30,7,45,58.5,39.0,0.75,7.5,46.5,70.95,51.6
2016,11,30,8,0,94.0,55.0,0.7,8.0,69.0,104.78,82.31
2016,11,30,8,15,110.0,73.0,0.85,8.5,94.0,135.28,109.52
2016,11,30,8,30,126.0,91.0,1.0,9.0,119.0,166.43,136.86
2016,11,30,8,45,136.0,107.5,1.15,9.5,143.0,193.25,160.05
2016,11,30,9,0,146.0,124.0,1.3,10.0,167.0,220.32,182.95
2016,11,30,9,15,156.5,137.5,1.35,10.0,189.5,244.08,202.96
2016,11,30,9,30,167.0,151.0,1.4,10.0,212.0,267.98,222.78
2016,11,30,9,45,217.0,160.0,1.5,10.5,246.0,318.02,263.76
2016,11,30,10,0,267.0,169.0,1.6,11.0,280.0,362.08,299.23
2016,11,30,10,15,259.0,181.0,1.6,11.0,294.0,373.14,307.36
2016,11,30,10,30,251.0,193.0,1.6,11.0,308.0,383.02,314.62
2016,11,30,10,45,532.5,141.5,1.6,11.5,396.0,519.56,425.5
2016,11,30,11,0,814.0,90.0,1.6,12.0,484.0,652.06,527.72
2016,11,30,11,15,498.0,158.0,1.6,12.0,401.0,515.12,417.76
2016,11,30,11,30,182.0,226.0,1.6,12.0,318.0,363.66,294.81
2016,11,30,11,45,174.0,228.0,1.65,12.0,316.0,358.08,291.04
2016,11,30,12,0,166.0,230.0,1.7,12.0,314.0,352.07,286.08
2016,11,30,12,15,174.0,227.5,1.85,12.0,315.0,350.88,285.5
2016,11,30,12,30,182.0,225.0,2.0,12.0,316.0,348.93,284.24
2016,11,30,12,45,91.0,188.5,2.15,12.0,234.0,245.59,200.19
2016,11,30,13,0,0.0,152.0,2.3,12.0,152.0,149.26,120.05
2016,11,30,13,15,6.5,157.5,2.35,12.0,160.5,158.29,127.97
2016,11,30,13,30,13.0,163.0,2.4,12.0,169.0,166.92,135.33
2016,11,30,13,45,6.5,139.5,2.45,12.0,142.5,139.57,112.68
2016,11,30,14,0,0.0,116.0,2.5,12.0,116.0,112.94,90.55
2016,11,30,14,15,0.0,89.5,2.4,11.5,89.5,86.76,68.75
2016,11,30,14,30,0.0,63.0,2.3,11.0,63.0,60.89,46.91
2016,11,30,14,45,0.0,56.0,2.2,11.0,56.0,54.11,41.15
2016,11,30,15,0,0.0,49.0,2.1,11.0,49.0,47.33,35.32
2016,11,30,15,15,258.5,56.0,1.9,10.5,111.0,117.47,86.17
2016,11,30,15,30,517.0,63.0,1.7,10.0,173.0,159.84,109.05
2016,11,30,15,45,423.0,56.0,1.55,10.0,132.5,112.87,71.35
2016,11,30,16,0,329.0,49.0,1.4,10.0,92.0,73.95,43.16
2016,11,30,16,15,215.5,34.5,1.3,9.5,58.5,37.48,18.83
2016,11,30,16,30,102.0,20.0,1.2,9.0,25.0,15.81,0.0
2016,11,30,16,45,51.0,10.0,1.2,9.0,12.5,9.83,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,10.0,1.35,5.5,20.5,55.08,0.0
2016,12,1,7,30,338.0,20.0,1.4,6.0,41.0,136.19,41.64
2016,12,1,7,45,455.0,28.0,1.5,6.5,80.0,206.33,153.22
2016,12,1,8,0,572.0,36.0,1.6,7.0,119.0,279.86,221.81
2016,12,1,8,15,635.5,41.0,1.9,7.5,161.0,335.18,272.89
2016,12,1,8,30,699.0,46.0,2.2,8.0,203.0,393.47,325.09
2016,12,1,8,45,741.5,49.0,2.55,8.5,244.0,441.4,367.74
2016,12,1,9,0,784.0,52.0,2.9,9.0,285.0,489.87,409.6
2016,12,1,9,15,811.0,55.0,2.95,9.0,321.5,529.75,443.49
2016,12,1,9,30,838.0,58.0,3.0,9.0,358.0,568.51,475.59
2016,12,1,9,45,851.0,61.0,3.15,9.5,389.0,597.31,498.49
2016,12,1,10,0,864.0,64.0,3.3,10.0,420.0,619.88,516.13
2016,12,1,10,15,877.0,65.5,3.35,10.5,445.0,642.03,532.66
2016,12,1,10,30,890.0,67.0,3.4,11.0,470.0,661.5,546.78
2016,12,1,10,45,898.5,68.0,3.45,11.5,488.5,674.58,555.69
2016,12,1,11,0,907.0,69.0,3.5,12.0,507.0,684.6,561.93
2016,12,1,11,15,911.5,69.5,3.55,12.0,517.5,688.21,564.39
2016,12,1,11,30,916.0,70.0,3.6,12.0,528.0,688.59,564.54
2016,12,1,11,45,917.5,70.0,3.65,12.5,531.5,683.15,559.16
2016,12,1,12,0,919.0,70.0,3.7,13.0,535.0,674.47,551.09
2016,12,1,12,15,917.0,70.0,3.65,13.0,530.0,660.37,539.42
2016,12,1,12,30,915.0,70.0,3.6,13.0,525.0,643.19,525.26
2016,12,1,12,45,910.0,69.0,3.55,13.0,513.0,620.13,506.38
2016,12,1,13,0,905.0,68.0,3.5,13.0,501.0,594.34,485.09
2016,12,1,13,15,895.5,67.0,3.45,13.0,481.5,563.5,459.45
2016,12,1,13,30,886.0,66.0,3.4,13.0,462.0,530.46,431.59
2016,12,1,13,45,871.0,65.0,3.4,13.5,435.0,492.76,398.81
2016,12,1,14,0,856.0,64.0,3.4,14.0,408.0,454.51,364.92
2016,12,1,14,15,835.5,61.5,3.3,13.5,376.0,410.12,326.59
2016,12,1,14,30,815.0,59.0,3.2,13.0,344.0,365.27,286.91
2016,12,1,14,45,785.0,56.5,3.1,13.0,306.5,317.17,243.33
2016,12,1,15,0,755.0,54.0,3.0,13.0,269.0,270.03,199.99
2016,12,1,15,15,711.0,50.0,2.6,12.0,228.0,219.37,154.59
2016,12,1,15,30,667.0,46.0,2.2,11.0,187.0,171.71,112.3
2016,12,1,15,45,595.5,40.0,1.85,10.5,145.0,121.64,71.02
2016,12,1,16,0,524.0,34.0,1.5,10.0,103.0,78.11,38.92
2016,12,1,16,15,398.5,25.5,1.5,9.5,66.0,37.13,14.61
2016,12,1,16,30,273.0,17.0,1.5,9.0,29.0,13.4,0.0
2016,12,1,16,45,136.5,8.5,1.5,8.5,14.5,8.36,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,184.0,9.5,2.3,4.5,20.0,58.18,0.0
2016,12,2,7,30,368.0,19.0,2.5,5.0,40.0,143.16,30.52
2016,12,2,7,45,477.0,26.5,2.75,5.5,79.0,211.42,156.59
2016,12,2,8,0,586.0,34.0,3.0,6.0,118.0,281.79,224.64
2016,12,2,8,15,648.5,39.0,3.15,6.5,160.0,336.93,276.29
2016,12,2,8,30,711.0,44.0,3.3,7.0,202.0,395.03,328.87
2016,12,2,8,45,747.5,47.5,3.45,8.0,242.0,440.82,369.3
2016,12,2,9,0,784.0,51.0,3.6,9.0,282.0,486.79,408.37
2016,12,2,9,15,810.0,53.5,3.75,9.5,318.0,525.5,441.05
2016,12,2,9,30,836.0,56.0,3.9,10.0,354.0,559.27,468.96
2016,12,2,9,45,849.5,59.5,4.1,10.5,385.0,588.87,492.83
2016,12,2,10,0,863.0,63.0,4.3,11.0,416.0,616.21,514.56
2016,12,2,10,15,875.5,64.0,4.25,11.0,440.5,637.48,531.16
2016,12,2,10,30,888.0,65.0,4.2,11.0,465.0,656.08,545.39
2016,12,2,10,45,895.5,66.5,4.2,11.5,483.0,669.15,554.23
2016,12,2,11,0,903.0,68.0,4.2,12.0,501.0,679.14,560.35
2016,12,2,11,15,907.5,68.5,4.15,12.0,512.0,682.84,562.48
2016,12,2,11,30,912.0,69.0,4.1,12.0,523.0,683.32,562.31
2016,12,2,11,45,913.5,69.0,4.1,12.5,526.0,678.0,556.75
2016,12,2,12,0,915.0,69.0,4.1,13.0,529.0,669.46,548.58
2016,12,2,12,15,913.0,68.5,4.1,13.0,524.5,654.95,536.72
2016,12,2,12,30,911.0,68.0,4.1,13.0,520.0,637.4,522.36
2016,12,2,12,45,904.5,68.0,4.2,13.5,508.0,614.75,503.2
2016,12,2,13,0,898.0,68.0,4.3,14.0,496.0,589.44,481.71
2016,12,2,13,15,889.0,67.0,4.35,14.0,476.5,559.16,456.66
2016,12,2,13,30,880.0,66.0,4.4,14.0,457.0,526.68,429.31
2016,12,2,13,45,863.5,65.0,4.45,14.0,430.5,488.56,396.84
2016,12,2,14,0,847.0,64.0,4.5,14.0,404.0,450.02,363.24
2016,12,2,14,15,826.5,61.5,4.3,13.5,371.5,406.06,324.74
2016,12,2,14,30,806.0,59.0,4.1,13.0,339.0,361.67,285.0
2016,12,2,14,45,774.5,56.5,3.95,13.0,302.0,313.55,241.2
2016,12,2,15,0,743.0,54.0,3.8,13.0,265.0,266.54,197.86
2016,12,2,15,15,698.0,50.0,3.35,12.0,224.5,216.29,152.75
2016,12,2,15,30,653.0,46.0,2.9,11.0,184.0,169.13,110.87
2016,12,2,15,45,580.5,40.5,2.45,10.5,142.5,120.17,70.49
2016,12,2,16,0,508.0,35.0,2.0,10.0,101.0,77.86,39.33
2016,12,2,16,15,381.0,26.0,1.9,9.5,64.5,35.99,14.01
2016,12,2,16,30,254.0,17.0,1.8,9.0,28.0,13.42,0.0
2016,12,2,16,45,127.0,8.5,1.7,8.5,14.0,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,7,15,149.0,9.5,1.35,4.5,17.5,48.55,0.0
2016,12,3,7,30,298.0,19.0,1.5,5.0,35.0,123.17,11.38
2016,12,3,7,45,412.5,27.0,1.65,6.0,72.0,188.13,137.32
2016,12,3,8,0,527.0,35.0,1.8,7.0,109.0,258.33,204.06
2016,12,3,8,15,592.0,40.5,1.95,7.5,149.5,312.8,254.31
2016,12,3,8,30,657.0,46.0,2.1,8.0,190.0,370.52,305.84
2016,12,3,8,45,701.0,49.5,2.25,8.5,229.5,418.24,347.98
2016,12,3,9,0,745.0,53.0,2.4,9.0,269.0,466.72,389.45
2016,12,3,9,15,772.5,55.5,2.4,9.5,305.0,505.18,421.28
2016,12,3,9,30,800.0,58.0,2.4,10.0,341.0,542.66,451.34
2016,12,3,9,45,816.0,61.0,2.4,10.5,371.5,572.5,474.48
2016,12,3,10,0,832.0,64.0,2.4,11.0,402.0,600.25,495.41
2016,12,3,10,15,845.5,65.5,2.45,11.0,426.5,622.34,512.68
2016,12,3,10,30,859.0,67.0,2.5,11.0,451.0,637.98,524.9
2016,12,3,10,45,868.5,67.5,2.6,11.5,469.5,651.0,534.13
2016,12,3,11,0,878.0,68.0,2.7,12.0,488.0,661.09,540.97
2016,12,3,11,15,883.0,68.5,2.75,12.5,498.5,665.17,542.82
2016,12,3,11,30,888.0,69.0,2.8,13.0,509.0,666.12,542.37
2016,12,3,11,45,890.0,69.0,2.9,13.5,512.5,661.37,537.7
2016,12,3,12,0,892.0,69.0,3.0,14.0,516.0,653.47,530.57
2016,12,3,12,15,890.5,68.5,3.0,14.0,512.0,639.68,519.43
2016,12,3,12,30,889.0,68.0,3.0,14.0,508.0,622.9,505.87
2016,12,3,12,45,884.0,67.5,3.0,14.5,496.0,601.14,487.36
2016,12,3,13,0,879.0,67.0,3.0,15.0,484.0,576.72,466.56
2016,12,3,13,15,870.5,66.0,2.95,15.0,465.5,547.32,442.3
2016,12,3,13,30,862.0,65.0,2.9,15.0,447.0,515.75,415.87
2016,12,3,13,45,848.0,64.0,2.9,15.0,421.5,479.53,385.33
2016,12,3,14,0,834.0,63.0,2.9,15.0,396.0,442.77,353.6
2016,12,3,14,15,815.0,60.5,2.7,15.0,365.0,400.02,316.09
2016,12,3,14,30,796.0,58.0,2.5,15.0,334.0,356.75,277.39
2016,12,3,14,45,765.0,56.0,2.35,15.0,297.5,309.82,235.31
2016,12,3,15,0,734.0,54.0,2.2,15.0,261.0,263.97,193.6
2016,12,3,15,15,690.0,50.0,1.9,14.0,221.0,214.44,149.76
2016,12,3,15,30,646.0,46.0,1.6,13.0,181.0,167.91,108.97
2016,12,3,15,45,571.0,40.5,1.3,12.5,140.0,119.0,69.23
2016,12,3,16,0,496.0,35.0,1.0,12.0,99.0,76.0,37.87
2016,12,3,16,15,371.0,26.0,1.0,11.5,63.5,35.8,13.85
2016,12,3,16,30,246.0,17.0,1.0,11.0,28.0,13.43,0.0
2016,12,3,16,45,123.0,8.5,1.05,10.5,14.0,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,7.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,7,15,118.0,10.0,0.45,7.0,16.0,40.61,0.0
2016,12,4,7,30,236.0,20.0,0.4,7.0,32.0,103.97,0.0
2016,12,4,7,45,356.0,29.5,0.4,7.5,68.0,174.46,124.76
2016,12,4,8,0,476.0,39.0,0.4,8.0,104.0,245.49,191.04
2016,12,4,8,15,546.0,45.0,0.45,8.5,144.5,300.16,239.82
2016,12,4,8,30,616.0,51.0,0.5,9.0,185.0,358.72,290.29
2016,12,4,8,45,662.5,55.0,0.6,9.5,224.5,403.7,329.04
2016,12,4,9,0,709.0,59.0,0.7,10.0,264.0,452.95,369.9
2016,12,4,9,15,738.5,62.5,0.8,10.5,299.5,492.75,402.22
2016,12,4,9,30,768.0,66.0,0.9,11.0,335.0,531.73,433.06
2016,12,4,9,45,763.0,74.5,1.05,11.5,362.0,554.53,450.93
2016,12,4,10,0,758.0,83.0,1.2,12.0,389.0,577.07,468.16
2016,12,4,10,15,772.5,85.0,1.2,12.0,413.5,596.7,482.99
2016,12,4,10,30,787.0,87.0,1.2,12.0,438.0,616.61,497.71
2016,12,4,10,45,799.5,87.5,1.25,12.5,456.5,631.02,507.64
2016,12,4,11,0,812.0,88.0,1.3,13.0,475.0,642.71,515.44
2016,12,4,11,15,816.5,89.0,1.3,13.0,485.0,646.82,518.01
2016,12,4,11,30,821.0,90.0,1.3,13.0,495.0,647.98,518.4
2016,12,4,11,45,825.5,89.0,1.3,13.5,499.0,643.95,514.06
2016,12,4,12,0,830.0,88.0,1.3,14.0,503.0,636.93,507.49
2016,12,4,12,15,827.5,88.0,1.4,14.0,498.5,623.61,497.84
2016,12,4,12,30,825.0,88.0,1.5,14.0,494.0,607.5,485.91
2016,12,4,12,45,574.5,140.0,1.6,14.0,420.0,498.49,400.76
2016,12,4,13,0,324.0,192.0,1.7,14.0,346.0,388.69,313.51
2016,12,4,13,15,273.5,190.5,1.75,14.0,317.0,349.86,282.83
2016,12,4,13,30,223.0,189.0,1.8,14.0,288.0,308.97,249.87
2016,12,4,13,45,299.5,167.5,1.9,14.0,292.0,318.79,257.79
2016,12,4,14,0,376.0,146.0,2.0,14.0,296.0,322.31,259.59
2016,12,4,14,15,339.5,144.0,1.8,13.5,271.5,286.69,229.8
2016,12,4,14,30,303.0,142.0,1.6,13.0,247.0,256.38,204.23
2016,12,4,14,45,292.0,127.5,1.45,13.0,219.5,224.08,176.2
2016,12,4,15,0,281.0,113.0,1.3,13.0,192.0,192.27,148.27
2016,12,4,15,15,252.0,98.5,1.2,12.5,161.5,156.84,118.02
2016,12,4,15,30,223.0,84.0,1.1,12.0,131.0,123.85,89.97
2016,12,4,15,45,190.0,67.0,1.0,11.5,101.0,90.55,62.43
2016,12,4,16,0,157.0,50.0,0.9,11.0,71.0,60.53,38.56
2016,12,4,16,15,78.5,34.0,0.9,10.5,44.5,33.24,18.1
2016,12,4,16,30,0.0,18.0,0.9,10.0,18.0,16.99,0.0
2016,12,4,16,45,0.0,9.0,0.95,10.0,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,0.9,7.0,6.0,5.9,0.0
2016,12,5,7,30,0.0,12.0,1.0,7.0,12.0,11.58,0.0
2016,12,5,7,45,0.0,25.5,1.15,7.5,25.5,25.14,14.15
2016,12,5,8,0,0.0,39.0,1.3,8.0,39.0,39.26,27.6
2016,12,5,8,15,0.0,54.5,1.3,8.0,54.5,55.49,42.12
2016,12,5,8,30,0.0,70.0,1.3,8.0,70.0,71.5,56.32
2016,12,5,8,45,0.0,85.0,1.3,8.5,85.0,86.83,69.63
2016,12,5,9,0,0.0,100.0,1.3,9.0,100.0,102.12,82.67
2016,12,5,9,15,4.0,112.5,1.3,9.0,114.0,116.75,95.17
2016,12,5,9,30,8.0,125.0,1.3,9.0,128.0,131.64,107.76
2016,12,5,9,45,4.0,123.0,1.3,9.5,124.5,125.92,102.5
2016,12,5,10,0,0.0,121.0,1.3,10.0,121.0,120.5,97.52
2016,12,5,10,15,30.0,153.5,1.3,10.0,167.0,179.89,147.73
2016,12,5,10,30,60.0,186.0,1.3,10.0,213.0,235.54,193.73
2016,12,5,10,45,33.5,176.0,1.35,10.0,191.0,205.87,168.44
2016,12,5,11,0,7.0,166.0,1.4,10.0,169.0,170.6,138.69
2016,12,5,11,15,3.5,143.0,1.45,10.0,144.5,143.67,116.3
2016,12,5,11,30,0.0,120.0,1.5,10.0,120.0,117.48,94.36
2016,12,5,11,45,12.5,156.5,1.6,10.5,162.5,162.95,132.39
2016,12,5,12,0,25.0,193.0,1.7,11.0,205.0,208.68,169.86
2016,12,5,12,15,22.0,189.0,1.7,11.0,199.5,201.92,164.1
2016,12,5,12,30,19.0,185.0,1.7,11.0,194.0,195.27,158.64
2016,12,5,12,45,17.5,180.0,1.75,11.0,188.5,188.61,153.24
2016,12,5,13,0,16.0,175.0,1.8,11.0,183.0,182.02,147.92
2016,12,5,13,15,22.5,174.0,1.75,11.0,184.5,183.95,149.7
2016,12,5,13,30,29.0,173.0,1.7,11.0,186.0,188.89,153.92
2016,12,5,13,45,30.0,164.5,1.65,11.0,177.0,179.2,145.97
2016,12,5,14,0,31.0,156.0,1.6,11.0,168.0,169.45,137.96
2016,12,5,14,15,26.5,144.5,1.55,10.5,154.0,154.31,125.65
2016,12,5,14,30,22.0,133.0,1.5,10.0,140.0,137.9,112.16
2016,12,5,14,45,18.5,119.0,1.45,10.0,124.5,121.8,98.6
2016,12,5,15,0,15.0,105.0,1.4,10.0,109.0,106.04,85.2
2016,12,5,15,15,9.0,89.5,1.25,9.5,91.5,88.6,70.47
2016,12,5,15,30,3.0,74.0,1.1,9.0,74.0,71.81,56.14
2016,12,5,15,45,1.5,57.0,0.95,9.0,57.0,54.9,41.3
2016,12,5,16,0,0.0,40.0,0.8,9.0,40.0,38.33,26.62
2016,12,5,16,15,0.0,25.0,0.75,9.0,25.0,24.03,12.85
2016,12,5,16,30,0.0,10.0,0.7,9.0,10.0,9.64,0.0
2016,12,5,16,45,0.0,5.0,0.65,9.0,5.0,4.91,0.0
2016,12,5,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,12.0,1.15,3.5,12.0,11.8,0.0
2016,12,6,7,30,0.0,24.0,1.2,4.0,24.0,26.89,0.0
2016,12,6,7,45,153.0,34.0,1.25,4.5,54.0,109.32,77.07
2016,12,6,8,0,306.0,44.0,1.3,5.0,84.0,183.42,145.1
2016,12,6,8,15,351.5,55.5,1.5,5.5,117.5,226.59,185.2
2016,12,6,8,30,397.0,67.0,1.7,6.0,151.0,272.55,226.7
2016,12,6,8,45,426.5,77.0,1.9,7.0,183.5,311.06,260.69
2016,12,6,9,0,456.0,87.0,2.1,8.0,216.0,350.33,294.28
2016,12,6,9,15,478.0,94.5,2.25,8.5,245.5,382.92,321.97
2016,12,6,9,30,500.0,102.0,2.4,9.0,275.0,415.22,348.74
2016,12,6,9,45,504.0,112.0,2.55,9.5,300.0,439.1,367.94
2016,12,6,10,0,508.0,122.0,2.7,10.0,325.0,461.39,385.45
2016,12,6,10,15,541.5,123.5,2.75,10.0,351.5,490.87,409.36
2016,12,6,10,30,575.0,125.0,2.8,10.0,378.0,522.63,434.65
2016,12,6,10,45,731.5,98.0,2.85,10.5,433.5,598.46,495.18
2016,12,6,11,0,888.0,71.0,2.9,11.0,489.0,667.0,548.65
2016,12,6,11,15,892.5,71.5,2.9,11.0,500.0,670.98,550.84
2016,12,6,11,30,897.0,72.0,2.9,11.0,511.0,671.81,551.01
2016,12,6,11,45,895.0,73.0,2.95,11.0,514.0,665.8,546.06
2016,12,6,12,0,893.0,74.0,3.0,11.0,517.0,656.67,538.66
2016,12,6,12,15,890.5,74.0,3.0,11.0,513.0,643.05,527.53
2016,12,6,12,30,888.0,74.0,3.0,11.0,509.0,626.48,513.96
2016,12,6,12,45,882.5,73.5,3.05,11.0,497.0,604.7,496.34
2016,12,6,13,0,877.0,73.0,3.1,11.0,485.0,582.37,477.88
2016,12,6,13,15,867.5,72.0,3.15,11.0,466.5,552.46,453.15
2016,12,6,13,30,858.0,71.0,3.2,11.0,448.0,520.42,426.2
2016,12,6,13,45,841.5,69.5,3.25,11.0,422.0,482.54,393.98
2016,12,6,14,0,825.0,68.0,3.3,11.0,396.0,443.42,359.99
2016,12,6,14,15,804.0,66.0,3.25,11.0,364.5,400.94,322.35
2016,12,6,14,30,783.0,64.0,3.2,11.0,333.0,358.08,283.58
2016,12,6,14,45,749.0,61.5,3.2,11.0,296.0,310.39,240.37
2016,12,6,15,0,715.0,59.0,3.2,11.0,259.0,264.04,197.75
2016,12,6,15,15,668.5,54.5,2.8,10.5,219.5,214.43,152.92
2016,12,6,15,30,622.0,50.0,2.4,10.0,180.0,167.44,111.07
2016,12,6,15,45,547.5,44.0,2.05,9.5,139.0,119.19,71.32
2016,12,6,16,0,473.0,38.0,1.7,9.0,98.0,77.73,40.58
2016,12,6,16,15,236.5,32.5,1.6,8.0,62.5,37.24,17.83
2016,12,6,16,30,0.0,27.0,1.5,7.0,27.0,23.87,0.0
2016,12,6,16,45,0.0,13.5,1.4,6.5,13.5,13.27,0.0
2016,12,6,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,3.0,10.0,9.83,0.0
2016,12,7,7,30,0.0,20.0,0.5,3.0,20.0,21.24,0.0
2016,12,7,7,45,95.0,33.0,0.45,3.5,45.0,81.82,56.09
2016,12,7,8,0,190.0,46.0,0.4,4.0,70.0,141.57,111.63
2016,12,7,8,15,215.0,61.5,0.5,4.0,98.5,169.76,138.54
2016,12,7,8,30,240.0,77.0,0.6,4.0,127.0,205.88,171.39
2016,12,7,8,45,254.5,91.5,0.75,4.5,154.5,236.66,198.85
2016,12,7,9,0,269.0,106.0,0.9,5.0,182.0,267.66,225.81
2016,12,7,9,15,281.0,118.5,0.95,5.0,207.0,294.89,249.21
2016,12,7,9,30,293.0,131.0,1.0,5.0,232.0,321.9,271.96
2016,12,7,9,45,376.5,130.5,1.1,5.5,272.5,383.69,323.09
2016,12,7,10,0,460.0,130.0,1.2,6.0,313.0,440.27,368.96
2016,12,7,10,15,416.5,148.0,1.2,6.5,321.5,439.22,366.16
2016,12,7,10,30,373.0,166.0,1.2,7.0,330.0,427.56,355.4
2016,12,7,10,45,360.5,176.0,1.3,7.5,340.0,432.63,358.74
2016,12,7,11,0,348.0,186.0,1.4,8.0,350.0,436.18,360.65
2016,12,7,11,15,213.0,199.5,1.45,8.0,300.5,354.86,293.52
2016,12,7,11,30,78.0,213.0,1.5,8.0,251.0,273.49,225.25
2016,12,7,11,45,76.0,214.0,1.6,8.0,251.0,271.8,224.23
2016,12,7,12,0,74.0,215.0,1.7,8.0,251.0,269.99,222.74
2016,12,7,12,15,37.0,169.5,1.85,8.0,187.5,195.69,161.1
2016,12,7,12,30,0.0,124.0,2.0,8.0,124.0,121.22,98.23
2016,12,7,12,45,11.0,151.5,2.15,8.5,157.0,155.54,127.37
2016,12,7,13,0,22.0,179.0,2.3,9.0,190.0,189.6,155.74
2016,12,7,13,15,23.5,174.0,2.4,9.0,185.5,184.54,151.59
2016,12,7,13,30,25.0,169.0,2.5,9.0,181.0,179.38,147.44
2016,12,7,13,45,15.5,154.5,2.6,9.0,162.0,159.18,130.58
2016,12,7,14,0,6.0,140.0,2.7,9.0,143.0,139.71,114.32
2016,12,7,14,15,3.5,129.5,2.65,8.5,131.5,127.89,104.66
2016,12,7,14,30,1.0,119.0,2.6,8.0,120.0,116.3,95.11
2016,12,7,14,45,0.5,106.0,2.6,8.0,106.5,103.16,83.93
2016,12,7,15,0,0.0,93.0,2.6,8.0,93.0,90.13,72.73
2016,12,7,15,15,0.0,79.0,2.5,8.0,79.0,76.36,60.74
2016,12,7,15,30,0.0,65.0,2.4,8.0,65.0,62.66,48.66
2016,12,7,15,45,0.0,50.0,2.3,8.0,50.0,48.11,35.72
2016,12,7,16,0,0.0,35.0,2.2,8.0,35.0,33.69,22.8
2016,12,7,16,15,0.0,22.0,2.2,7.5,22.0,21.24,10.77
2016,12,7,16,30,0.0,9.0,2.2,7.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,2.2,7.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,4.2,11.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,4.2,11.0,7.0,6.75,0.0
2016,12,8,7,45,0.0,17.5,4.2,11.5,17.5,16.89,6.85
2016,12,8,8,0,0.0,28.0,4.2,12.0,28.0,27.04,16.78
2016,12,8,8,15,0.0,39.5,4.15,12.0,39.5,38.34,26.84
2016,12,8,8,30,0.0,51.0,4.1,12.0,51.0,50.0,37.11
2016,12,8,8,45,0.0,63.0,4.1,12.5,63.0,62.16,47.63
2016,12,8,9,0,0.0,75.0,4.1,13.0,75.0,74.3,57.98
2016,12,8,9,15,0.0,85.5,4.0,13.0,85.5,84.8,66.92
2016,12,8,9,30,0.0,96.0,3.9,13.0,96.0,95.31,75.77
2016,12,8,9,45,0.0,83.0,3.85,13.5,83.0,81.0,63.44
2016,12,8,10,0,0.0,70.0,3.8,14.0,70.0,67.67,51.98
2016,12,8,10,15,0.0,75.5,3.7,14.0,75.5,73.0,56.41
2016,12,8,10,30,0.0,81.0,3.6,14.0,81.0,78.4,60.87
2016,12,8,10,45,14.0,132.0,3.55,14.0,139.0,139.75,112.4
2016,12,8,11,0,28.0,183.0,3.5,14.0,197.0,209.39,169.81
2016,12,8,11,15,14.0,155.0,3.4,14.0,162.0,163.19,131.31
2016,12,8,11,30,0.0,127.0,3.3,14.0,127.0,124.7,99.13
2016,12,8,11,45,0.0,128.0,3.2,14.5,128.0,125.57,99.67
2016,12,8,12,0,0.0,129.0,3.1,15.0,129.0,126.47,100.19
2016,12,8,12,15,5.0,150.5,3.0,15.0,153.0,151.45,120.87
2016,12,8,12,30,10.0,172.0,2.9,15.0,177.0,176.4,141.36
2016,12,8,12,45,40.5,186.5,2.85,15.0,206.0,213.67,172.27
2016,12,8,13,0,71.0,201.0,2.8,15.0,235.0,245.02,197.98
2016,12,8,13,15,39.5,178.0,2.7,15.0,197.0,201.21,161.99
2016,12,8,13,30,8.0,155.0,2.6,15.0,159.0,156.46,125.21
2016,12,8,13,45,4.0,140.5,2.55,15.0,142.5,139.55,111.47
2016,12,8,14,0,0.0,126.0,2.5,15.0,126.0,123.03,97.94
2016,12,8,14,15,0.0,116.0,2.35,14.5,116.0,113.03,89.94
2016,12,8,14,30,0.0,106.0,2.2,14.0,106.0,103.08,81.89
2016,12,8,14,45,0.0,94.5,2.1,14.0,94.5,91.7,72.39
2016,12,8,15,0,0.0,83.0,2.0,14.0,83.0,80.38,62.84
2016,12,8,15,15,0.0,70.0,1.8,13.5,70.0,67.66,52.09
2016,12,8,15,30,0.0,57.0,1.6,13.0,57.0,55.01,41.23
2016,12,8,15,45,0.0,44.0,1.45,13.0,44.0,42.43,30.23
2016,12,8,16,0,0.0,31.0,1.3,13.0,31.0,29.94,19.21
2016,12,8,16,15,0.0,19.5,1.25,12.5,19.5,18.82,8.67
2016,12,8,16,30,0.0,8.0,1.2,12.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.15,12.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,1.1,11.5,4.5,4.42,0.0
2016,12,9,7,30,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,12,9,7,45,0.0,22.5,1.3,12.5,22.5,21.94,10.25
2016,12,9,8,0,0.0,36.0,1.4,13.0,36.0,36.2,24.24
2016,12,9,8,15,0.0,51.5,1.6,13.0,51.5,52.51,38.62
2016,12,9,8,30,0.0,67.0,1.8,13.0,67.0,68.57,52.64
2016,12,9,8,45,0.5,82.0,2.05,13.5,82.5,84.16,66.01
2016,12,9,9,0,1.0,97.0,2.3,14.0,98.0,99.73,79.16
