Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,15,45,581.0,43.0,1.05,6.5,147.5,132.14,81.77
2016,12,19,16,0,510.0,37.0,0.9,6.0,107.0,88.05,47.46
2016,12,19,16,15,255.0,35.0,0.9,5.5,70.0,44.92,23.15
2016,12,19,16,30,0.0,33.0,0.9,5.0,33.0,28.7,0.07
2016,12,19,16,45,0.0,16.5,0.95,5.0,16.5,16.22,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,7,45,206.0,15.5,1.4,2.0,36.5,94.22,33.52
2016,12,20,8,0,412.0,31.0,1.5,3.0,73.0,199.61,151.13
2016,12,20,8,15,495.0,37.5,1.5,3.5,112.0,255.46,205.41
2016,12,20,8,30,578.0,44.0,1.5,4.0,151.0,316.72,260.8
2016,12,20,8,45,629.5,49.0,1.55,4.5,190.0,363.19,303.0
2016,12,20,9,0,681.0,54.0,1.6,5.0,229.0,414.57,347.84
2016,12,20,9,15,714.5,57.0,1.55,5.5,264.5,455.3,382.34
2016,12,20,9,30,748.0,60.0,1.5,6.0,300.0,495.64,415.32
2016,12,20,9,45,776.5,61.0,1.5,7.0,332.5,530.02,442.01
2016,12,20,10,0,805.0,62.0,1.5,8.0,365.0,563.06,466.8
2016,12,20,10,15,820.0,64.0,1.55,8.5,391.0,587.33,485.18
2016,12,20,10,30,835.0,66.0,1.6,9.0,417.0,609.25,501.41
2016,12,20,10,45,845.5,67.0,1.65,9.5,436.5,624.58,512.33
2016,12,20,11,0,856.0,68.0,1.7,10.0,456.0,633.39,518.26
2016,12,20,11,15,862.0,68.5,1.7,10.0,468.5,639.61,522.62
2016,12,20,11,30,868.0,69.0,1.7,10.0,481.0,642.82,524.62
2016,12,20,11,45,870.0,69.5,1.75,10.5,486.0,640.39,521.67
2016,12,20,12,0,872.0,70.0,1.8,11.0,491.0,634.9,516.35
2016,12,20,12,15,871.0,70.0,1.85,11.0,489.0,623.92,507.72
2016,12,20,12,30,870.0,70.0,1.9,11.0,487.0,610.0,496.71
2016,12,20,12,45,859.5,71.5,1.95,11.5,476.5,589.25,479.3
2016,12,20,13,0,849.0,73.0,2.0,12.0,466.0,568.25,461.41
2016,12,20,13,15,841.0,72.0,2.05,12.0,449.5,541.15,439.47
2016,12,20,13,30,833.0,71.0,2.1,12.0,433.0,511.88,415.32
2016,12,20,13,45,819.5,69.5,2.15,12.0,409.5,477.38,386.49
2016,12,20,14,0,806.0,68.0,2.2,12.0,386.0,441.42,355.78
2016,12,20,14,15,786.5,65.5,2.05,11.5,357.0,400.67,320.63
2016,12,20,14,30,767.0,63.0,1.9,11.0,328.0,359.38,284.2
2016,12,20,14,45,740.5,60.0,1.75,11.0,293.5,314.96,244.05
2016,12,20,15,0,714.0,57.0,1.6,11.0,259.0,271.14,203.82
2016,12,20,15,15,671.5,52.5,1.45,10.0,221.0,222.73,160.68
2016,12,20,15,30,629.0,48.0,1.3,9.0,183.0,177.05,120.01
2016,12,20,15,45,566.0,42.0,1.15,8.5,144.0,129.8,79.97
2016,12,20,16,0,503.0,36.0,1.0,8.0,105.0,87.23,46.66
2016,12,20,16,15,387.0,27.5,1.0,7.5,69.0,45.82,19.73
2016,12,20,16,30,271.0,19.0,1.0,7.0,33.0,15.7,0.0
2016,12,20,16,45,135.5,9.5,1.05,7.0,16.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,15.5,1.15,6.5,34.5,87.76,26.81
2016,12,21,8,0,374.0,31.0,1.3,7.0,69.0,185.62,137.89
2016,12,21,8,15,458.0,38.5,1.4,7.0,107.0,241.47,191.59
2016,12,21,8,30,542.0,46.0,1.5,7.0,145.0,302.93,246.9
2016,12,21,8,45,594.5,51.0,1.6,7.5,183.5,351.54,290.4
2016,12,21,9,0,647.0,56.0,1.7,8.0,222.0,402.05,334.23
2016,12,21,9,15,682.0,59.5,1.75,8.5,257.5,440.38,366.97
2016,12,21,9,30,717.0,63.0,1.8,9.0,293.0,481.35,400.75
2016,12,21,9,45,749.5,64.0,1.9,9.5,325.5,517.44,429.98
2016,12,21,10,0,782.0,65.0,2.0,10.0,358.0,552.44,457.67
2016,12,21,10,15,798.0,67.0,2.0,10.5,384.0,577.02,476.12
2016,12,21,10,30,814.0,69.0,2.0,11.0,410.0,599.35,492.45
2016,12,21,10,45,825.5,70.0,2.05,11.5,430.0,615.2,503.77
2016,12,21,11,0,837.0,71.0,2.1,12.0,450.0,628.33,512.85
2016,12,21,11,15,844.0,72.0,2.1,12.0,463.0,635.71,518.06
2016,12,21,11,30,851.0,73.0,2.1,12.0,476.0,640.09,520.95
2016,12,21,11,45,854.5,73.0,2.1,12.5,481.5,638.04,517.97
2016,12,21,12,0,858.0,73.0,2.1,13.0,487.0,632.94,512.66
2016,12,21,12,15,858.0,73.0,2.1,13.0,485.5,622.61,504.24
2016,12,21,12,30,858.0,73.0,2.1,13.0,484.0,609.32,493.46
2016,12,21,12,45,854.0,72.5,2.15,13.5,475.0,590.22,477.44
2016,12,21,13,0,850.0,72.0,2.2,14.0,466.0,568.46,459.16
2016,12,21,13,15,842.5,71.0,2.15,14.0,449.5,541.71,437.16
2016,12,21,13,30,835.0,70.0,2.1,14.0,433.0,512.74,413.04
2016,12,21,13,45,825.0,68.0,2.1,14.0,410.5,479.42,385.19
2016,12,21,14,0,815.0,66.0,2.1,14.0,388.0,444.41,355.33
2016,12,21,14,15,796.5,63.5,2.0,13.5,359.0,403.81,320.71
2016,12,21,14,30,778.0,61.0,1.9,13.0,330.0,362.58,284.68
2016,12,21,14,45,751.5,58.0,1.85,13.0,296.0,317.74,244.62
2016,12,21,15,0,725.0,55.0,1.8,13.0,262.0,273.48,204.36
2016,12,21,15,15,684.0,51.0,1.6,12.0,224.0,225.46,161.63
2016,12,21,15,30,643.0,47.0,1.4,11.0,186.0,179.98,121.19
2016,12,21,15,45,578.5,41.5,1.2,10.5,146.5,132.24,80.94
2016,12,21,16,0,514.0,36.0,1.0,10.0,107.0,90.11,48.18
2016,12,21,16,15,400.5,27.5,1.05,9.5,71.0,47.29,20.2
2016,12,21,16,30,287.0,19.0,1.1,9.0,35.0,16.27,0.0
2016,12,21,16,45,143.5,9.5,1.15,8.5,17.5,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,213.0,15.5,1.5,5.5,37.0,95.42,25.9
2016,12,22,8,0,426.0,31.0,1.5,6.0,74.0,203.53,151.21
2016,12,22,8,15,512.0,38.0,1.45,6.0,114.0,261.59,207.82
2016,12,22,8,30,598.0,45.0,1.4,6.0,154.0,321.69,262.31
2016,12,22,8,45,652.5,49.5,1.35,6.5,194.0,373.15,308.0
2016,12,22,9,0,707.0,54.0,1.3,7.0,234.0,426.26,353.41
2016,12,22,9,15,740.5,57.5,1.25,7.5,271.5,468.42,388.51
2016,12,22,9,30,774.0,61.0,1.2,8.0,309.0,510.14,421.97
2016,12,22,9,45,798.0,63.5,1.15,9.0,341.0,544.42,447.67
2016,12,22,10,0,822.0,66.0,1.1,10.0,373.0,577.13,471.19
2016,12,22,10,15,837.0,67.5,1.15,10.5,400.0,601.28,489.17
2016,12,22,10,30,852.0,69.0,1.2,11.0,427.0,623.02,505.0
2016,12,22,10,45,862.5,70.5,1.25,11.5,447.0,639.29,516.41
2016,12,22,11,0,873.0,72.0,1.3,12.0,467.0,652.69,525.53
2016,12,22,11,15,879.5,72.5,1.35,12.5,480.0,659.37,529.54
2016,12,22,11,30,886.0,73.0,1.4,13.0,493.0,659.44,528.74
2016,12,22,11,45,888.5,73.5,1.5,13.5,498.5,657.44,526.63
2016,12,22,12,0,891.0,74.0,1.6,14.0,504.0,652.29,522.07
2016,12,22,12,15,890.5,73.5,1.65,14.0,502.0,641.03,513.47
2016,12,22,12,30,890.0,73.0,1.7,14.0,500.0,626.74,502.47
2016,12,22,12,45,888.0,72.0,1.75,14.0,491.0,608.04,487.95
2016,12,22,13,0,886.0,71.0,1.8,14.0,482.0,586.52,470.99
2016,12,22,13,15,878.0,70.0,1.7,14.0,465.5,558.99,448.3
2016,12,22,13,30,870.0,69.0,1.6,14.0,449.0,530.79,424.66
2016,12,22,13,45,858.0,67.5,1.55,14.0,425.0,496.05,395.81
2016,12,22,14,0,846.0,66.0,1.5,14.0,401.0,459.63,365.0
2016,12,22,14,15,826.5,64.0,1.3,13.5,371.0,418.08,329.56
2016,12,22,14,30,807.0,62.0,1.1,13.0,341.0,375.87,292.75
2016,12,22,14,45,777.5,59.0,0.95,13.0,305.5,328.83,251.15
2016,12,22,15,0,748.0,56.0,0.8,13.0,270.0,282.56,209.56
2016,12,22,15,15,705.5,52.0,0.75,12.5,231.0,233.09,166.0
2016,12,22,15,30,663.0,48.0,0.7,12.0,192.0,186.25,124.72
2016,12,22,15,45,594.0,42.5,0.7,11.5,151.0,136.75,83.58
2016,12,22,16,0,525.0,37.0,0.7,11.0,110.0,93.26,50.04
2016,12,22,16,15,410.0,28.5,0.7,10.5,73.0,49.59,21.52
2016,12,22,16,30,295.0,20.0,0.7,10.0,36.0,17.85,1.16
2016,12,22,16,45,147.5,10.0,0.75,10.0,18.0,9.83,0.0
2016,12,22,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,5.0,4.8,7.0,5.0,4.82,0.0
2016,12,23,8,0,0.0,10.0,4.9,7.0,10.0,9.64,2.16
2016,12,23,8,15,0.0,16.0,4.95,7.0,16.0,15.43,7.52
2016,12,23,8,30,0.0,22.0,5.0,7.0,22.0,21.22,12.75
2016,12,23,8,45,0.0,27.5,5.05,7.5,27.5,26.54,17.5
2016,12,23,9,0,0.0,33.0,5.1,8.0,33.0,31.85,22.19
2016,12,23,9,15,0.0,38.5,5.0,8.0,38.5,37.17,26.88
2016,12,23,9,30,0.0,44.0,4.9,8.0,44.0,42.49,31.52
2016,12,23,9,45,0.0,49.0,4.85,8.5,49.0,47.33,35.64
2016,12,23,10,0,0.0,54.0,4.8,9.0,54.0,52.17,39.71
2016,12,23,10,15,0.0,93.5,4.6,9.0,93.5,91.5,73.51
2016,12,23,10,30,0.0,133.0,4.4,9.0,133.0,132.7,108.48
2016,12,23,10,45,1.0,143.0,4.2,9.5,143.5,143.39,117.14
2016,12,23,11,0,2.0,153.0,4.0,10.0,154.0,154.12,125.79
2016,12,23,11,15,69.5,182.5,4.0,10.0,215.5,235.31,195.05
2016,12,23,11,30,137.0,212.0,4.0,10.0,277.0,317.94,263.99
2016,12,23,11,45,68.5,178.5,4.0,10.5,211.0,228.14,188.16
2016,12,23,12,0,0.0,145.0,4.0,11.0,145.0,143.05,115.61
2016,12,23,12,15,11.5,165.0,4.25,11.0,170.5,170.73,139.14
2016,12,23,12,30,23.0,185.0,4.5,11.0,196.0,198.18,162.23
2016,12,23,12,45,11.5,131.0,4.75,11.0,136.5,135.16,109.49
2016,12,23,13,0,0.0,77.0,5.0,11.0,77.0,74.46,58.08
2016,12,23,13,15,0.0,47.0,5.0,10.5,47.0,45.41,33.44
2016,12,23,13,30,0.0,17.0,5.0,10.0,17.0,16.41,8.54
2016,12,23,13,45,0.0,74.0,5.0,10.0,74.0,71.55,56.08
2016,12,23,14,0,0.0,131.0,5.0,10.0,131.0,128.14,104.41
2016,12,23,14,15,0.0,121.0,4.85,10.0,121.0,118.09,95.95
2016,12,23,14,30,0.0,111.0,4.7,10.0,111.0,108.1,87.55
2016,12,23,14,45,0.0,99.5,4.55,10.0,99.5,96.69,77.86
2016,12,23,15,0,0.0,88.0,4.4,10.0,88.0,85.33,68.14
2016,12,23,15,15,0.0,75.0,4.05,9.5,75.0,72.57,57.21
2016,12,23,15,30,0.0,62.0,3.7,9.0,62.0,59.88,46.18
2016,12,23,15,45,0.0,48.5,3.35,8.5,48.5,46.79,34.66
2016,12,23,16,0,0.0,35.0,3.0,8.0,35.0,33.79,23.12
2016,12,23,16,15,0.0,23.0,2.75,7.5,23.0,22.2,12.48
2016,12,23,16,30,0.0,11.0,2.5,7.0,11.0,10.61,0.0
2016,12,23,16,45,0.0,5.5,2.3,7.0,5.5,5.41,0.0
2016,12,23,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,7,45,220.5,14.5,1.6,4.5,36.0,95.54,18.36
2016,12,24,8,0,441.0,29.0,1.7,5.0,72.0,201.15,148.72
2016,12,24,8,15,526.5,35.5,1.9,5.0,112.0,259.74,207.02
2016,12,24,8,30,612.0,42.0,2.1,5.0,152.0,323.5,265.51
2016,12,24,8,45,668.0,46.0,2.35,5.5,192.5,375.44,312.91
2016,12,24,9,0,724.0,50.0,2.6,6.0,233.0,429.19,360.55
2016,12,24,9,15,757.5,53.0,2.65,6.5,270.5,471.3,397.0
2016,12,24,9,30,791.0,56.0,2.7,7.0,308.0,512.97,431.94
2016,12,24,9,45,817.5,57.5,2.8,7.5,341.0,548.03,460.75
2016,12,24,10,0,844.0,59.0,2.9,8.0,374.0,577.82,484.77
2016,12,24,10,15,859.0,60.5,2.95,8.0,401.0,602.47,504.77
2016,12,24,10,30,874.0,62.0,3.0,8.0,428.0,624.72,522.52
2016,12,24,10,45,885.0,63.0,3.1,8.5,448.5,641.21,534.72
2016,12,24,11,0,896.0,64.0,3.2,9.0,469.0,654.83,544.48
2016,12,24,11,15,902.5,64.5,3.2,9.0,482.0,661.94,549.64
2016,12,24,11,30,909.0,65.0,3.2,9.0,495.0,665.91,552.29
2016,12,24,11,45,912.0,65.0,3.25,9.0,501.0,663.84,550.39
2016,12,24,12,0,915.0,65.0,3.3,9.0,507.0,658.55,545.92
2016,12,24,12,15,914.5,65.0,3.3,9.0,505.5,647.86,536.95
2016,12,24,12,30,914.0,65.0,3.3,9.0,504.0,634.05,525.42
2016,12,24,12,45,903.5,67.0,3.3,9.0,494.0,613.48,508.31
2016,12,24,13,0,893.0,69.0,3.3,9.0,484.0,590.3,488.9
2016,12,24,13,15,885.5,68.0,3.25,9.0,467.5,563.05,465.89
2016,12,24,13,30,878.0,67.0,3.2,9.0,451.0,533.44,440.56
2016,12,24,13,45,866.5,65.0,3.15,9.0,428.0,498.6,410.53
2016,12,24,14,0,855.0,63.0,3.1,9.0,405.0,463.09,379.26
2016,12,24,14,15,837.0,61.0,2.95,9.0,375.0,421.96,342.58
2016,12,24,14,30,819.0,59.0,2.8,9.0,345.0,380.02,304.45
2016,12,24,14,45,793.0,56.5,2.65,9.0,310.0,334.26,262.54
2016,12,24,15,0,767.0,54.0,2.5,9.0,275.0,288.91,220.32
2016,12,24,15,15,726.5,50.5,2.15,8.0,236.0,239.56,175.39
2016,12,24,15,30,686.0,47.0,1.8,7.0,197.0,192.59,132.63
2016,12,24,15,45,623.0,41.5,1.45,6.5,156.5,142.75,89.45
2016,12,24,16,0,560.0,36.0,1.1,6.0,116.0,98.26,53.72
2016,12,24,16,15,446.0,28.0,1.1,5.5,78.0,53.92,24.08
2016,12,24,16,30,332.0,20.0,1.1,5.0,40.0,20.69,2.78
2016,12,24,16,45,166.0,10.0,1.1,4.5,20.0,9.83,0.0
2016,12,24,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,215.0,14.5,1.25,2.5,35.5,93.48,14.42
2016,12,25,8,0,430.0,29.0,1.3,3.0,71.0,201.49,149.53
2016,12,25,8,15,517.0,36.0,1.5,3.5,110.5,256.04,204.64
2016,12,25,8,30,604.0,43.0,1.7,4.0,150.0,320.63,263.44
2016,12,25,8,45,657.0,47.5,1.9,4.5,190.5,371.56,309.94
2016,12,25,9,0,710.0,52.0,2.1,5.0,231.0,424.12,356.51
2016,12,25,9,15,744.0,55.5,2.15,5.5,268.0,466.76,393.31
2016,12,25,9,30,778.0,59.0,2.2,6.0,305.0,509.03,428.64
2016,12,25,9,45,797.0,62.0,2.25,6.5,337.5,541.33,454.97
2016,12,25,10,0,816.0,65.0,2.3,7.0,370.0,571.88,479.18
2016,12,25,10,15,831.5,67.0,2.3,7.5,396.5,597.09,498.4
2016,12,25,10,30,847.0,69.0,2.3,8.0,423.0,619.95,515.33
2016,12,25,10,45,857.5,70.0,2.3,8.5,443.5,635.89,526.58
2016,12,25,11,0,868.0,71.0,2.3,9.0,464.0,649.0,535.44
2016,12,25,11,15,874.0,72.0,2.3,9.0,477.0,656.24,540.6
2016,12,25,11,30,880.0,73.0,2.3,9.0,490.0,656.86,540.76
2016,12,25,11,45,881.5,73.5,2.35,9.5,495.5,654.55,537.8
2016,12,25,12,0,883.0,74.0,2.4,10.0,501.0,649.13,532.4
2016,12,25,12,15,881.5,74.0,2.4,10.0,499.0,638.19,523.39
2016,12,25,12,30,880.0,74.0,2.4,10.0,497.0,624.26,511.98
2016,12,25,12,45,874.5,73.5,2.4,10.0,487.5,606.98,497.74
2016,12,25,13,0,869.0,73.0,2.4,10.0,478.0,584.27,479.13
2016,12,25,13,15,860.5,72.0,2.35,10.0,461.5,556.81,456.3
2016,12,25,13,30,852.0,71.0,2.3,10.0,445.0,527.11,431.3
2016,12,25,13,45,838.5,69.5,2.25,10.0,421.5,492.34,401.79
2016,12,25,14,0,825.0,68.0,2.2,10.0,398.0,456.02,370.41
2016,12,25,14,15,805.5,65.5,2.05,9.5,368.5,414.78,334.77
2016,12,25,14,30,786.0,63.0,1.9,9.0,339.0,372.92,297.76
2016,12,25,14,45,760.0,60.0,1.8,9.0,304.5,327.95,257.05
2016,12,25,15,0,734.0,57.0,1.7,9.0,270.0,283.46,216.06
2016,12,25,15,15,693.0,53.0,1.55,8.0,231.5,234.88,172.35
2016,12,25,15,30,652.0,49.0,1.4,7.0,193.0,188.8,130.76
2016,12,25,15,45,590.0,43.0,1.25,6.5,153.5,140.14,88.75
2016,12,25,16,0,528.0,37.0,1.1,6.0,114.0,96.78,53.84
2016,12,25,16,15,418.0,29.0,1.2,5.5,77.0,53.15,24.23
2016,12,25,16,30,308.0,21.0,1.3,5.0,40.0,20.83,3.49
2016,12,25,16,45,154.0,10.5,1.4,4.5,20.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,13.5,1.35,1.5,35.5,94.26,11.05
2016,12,26,8,0,455.0,27.0,1.5,2.0,71.0,203.54,150.96
2016,12,26,8,15,540.0,33.5,1.55,2.5,111.0,262.11,210.0
2016,12,26,8,30,625.0,40.0,1.6,3.0,151.0,326.02,268.38
2016,12,26,8,45,674.5,45.0,1.65,3.5,191.5,376.49,314.39
2016,12,26,9,0,724.0,50.0,1.7,4.0,232.0,428.44,360.13
2016,12,26,9,15,757.5,53.0,1.7,4.5,269.5,470.69,396.38
2016,12,26,9,30,791.0,56.0,1.7,5.0,307.0,512.51,431.05
2016,12,26,9,45,809.0,59.5,1.75,5.5,339.0,545.21,457.56
2016,12,26,10,0,827.0,63.0,1.8,6.0,371.0,576.08,481.91
2016,12,26,10,15,843.0,64.5,1.8,6.5,398.0,601.31,501.01
2016,12,26,10,30,859.0,66.0,1.8,7.0,425.0,624.16,517.81
2016,12,26,10,45,868.0,68.0,1.85,7.5,445.5,640.55,529.57
2016,12,26,11,0,877.0,70.0,1.9,8.0,466.0,650.3,536.2
2016,12,26,11,15,883.0,70.5,1.8,8.5,479.5,657.19,539.46
2016,12,26,11,30,889.0,71.0,1.7,9.0,493.0,661.01,540.24
2016,12,26,11,45,891.0,71.5,1.65,9.5,499.0,659.1,536.95
2016,12,26,12,0,893.0,72.0,1.6,10.0,505.0,654.05,531.27
2016,12,26,12,15,892.0,72.0,1.55,10.0,503.0,643.43,522.29
2016,12,26,12,30,891.0,72.0,1.5,10.0,501.0,629.77,510.93
2016,12,26,12,45,887.5,71.0,1.45,10.0,492.0,610.54,495.24
2016,12,26,13,0,884.0,70.0,1.4,10.0,483.0,588.53,477.23
2016,12,26,13,15,875.5,69.0,1.35,10.0,466.5,561.09,454.75
2016,12,26,13,30,867.0,68.0,1.3,10.0,450.0,531.36,430.11
2016,12,26,13,45,854.5,66.5,1.3,10.0,426.5,498.39,402.69
2016,12,26,14,0,842.0,65.0,1.3,10.0,403.0,462.08,372.01
2016,12,26,14,15,823.0,63.0,1.2,10.0,373.5,421.03,336.42
2016,12,26,14,30,804.0,61.0,1.1,10.0,344.0,379.26,299.49
2016,12,26,14,45,776.0,58.5,1.05,10.0,309.0,333.41,258.77
2016,12,26,15,0,748.0,56.0,1.0,10.0,274.0,288.15,217.79
2016,12,26,15,15,707.5,52.0,1.0,9.0,235.5,239.04,174.27
2016,12,26,15,30,667.0,48.0,1.0,8.0,197.0,192.34,132.57
2016,12,26,15,45,603.5,42.5,1.0,7.5,156.5,143.11,90.36
2016,12,26,16,0,540.0,37.0,1.0,7.0,116.0,99.3,55.2
2016,12,26,16,15,432.0,29.0,1.05,6.0,78.5,55.9,25.82
2016,12,26,16,30,324.0,21.0,1.1,5.0,41.0,21.74,4.3
2016,12,26,16,45,162.0,10.5,1.15,4.5,20.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,27,7,45,191.5,15.0,0.65,2.5,33.0,86.29,6.49
2016,12,27,8,0,383.0,30.0,0.6,3.0,66.0,185.5,136.47
2016,12,27,8,15,471.0,37.5,0.65,3.5,105.0,242.95,193.01
2016,12,27,8,30,559.0,45.0,0.7,4.0,144.0,306.43,249.75
2016,12,27,8,45,618.0,49.5,0.75,4.5,184.0,358.11,295.67
2016,12,27,9,0,677.0,54.0,0.8,5.0,224.0,409.43,340.02
2016,12,27,9,15,712.0,57.5,0.8,5.5,261.0,451.8,375.51
2016,12,27,9,30,747.0,61.0,0.8,6.0,298.0,493.93,409.6
2016,12,27,9,45,774.0,63.0,0.85,7.0,331.0,529.13,436.84
2016,12,27,10,0,801.0,65.0,0.9,8.0,364.0,562.99,462.23
2016,12,27,10,15,817.0,67.0,1.0,8.5,391.0,588.45,481.79
2016,12,27,10,30,833.0,69.0,1.1,9.0,418.0,611.62,499.29
2016,12,27,10,45,843.0,70.5,1.2,9.5,438.0,627.89,511.27
2016,12,27,11,0,853.0,72.0,1.3,10.0,458.0,641.36,520.99
2016,12,27,11,15,859.5,73.0,1.4,10.0,471.5,649.08,527.21
2016,12,27,11,30,866.0,74.0,1.5,10.0,485.0,653.76,531.08
2016,12,27,11,45,868.5,74.5,1.65,10.5,491.5,652.18,529.59
2016,12,27,12,0,871.0,75.0,1.8,11.0,498.0,647.51,525.64
2016,12,27,12,15,870.5,75.0,1.85,11.0,496.5,637.29,517.66
2016,12,27,12,30,870.0,75.0,1.9,11.0,495.0,624.08,507.28
2016,12,27,12,45,860.0,76.5,1.95,11.0,485.0,603.91,491.33
2016,12,27,13,0,850.0,78.0,2.0,11.0,475.0,581.22,473.19
2016,12,27,13,15,841.5,76.5,1.95,11.0,459.0,553.77,450.64
2016,12,27,13,30,833.0,75.0,1.9,11.0,443.0,524.13,425.99
2016,12,27,13,45,820.5,73.5,1.9,11.0,420.0,490.49,397.9
2016,12,27,14,0,808.0,72.0,1.9,11.0,397.0,455.27,367.89
2016,12,27,14,15,788.5,70.0,1.8,11.0,368.0,415.17,333.03
2016,12,27,14,30,769.0,68.0,1.7,11.0,339.0,374.46,296.94
2016,12,27,14,45,738.5,65.0,1.6,11.0,304.5,328.56,256.1
2016,12,27,15,0,708.0,62.0,1.5,11.0,270.0,283.54,215.36
2016,12,27,15,15,666.0,57.5,1.35,10.0,232.0,234.85,172.17
2016,12,27,15,30,624.0,53.0,1.2,9.0,194.0,189.02,131.33
2016,12,27,15,45,557.5,47.0,1.05,8.5,154.0,140.57,90.02
2016,12,27,16,0,491.0,41.0,0.9,8.0,114.0,97.87,55.89
2016,12,27,16,15,381.5,32.0,0.95,7.5,77.5,55.46,26.9
2016,12,27,16,30,272.0,23.0,1.0,7.0,41.0,23.58,6.06
2016,12,27,16,45,136.0,11.5,1.05,7.0,20.5,11.3,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,225.5,13.5,1.7,2.5,35.0,93.05,4.25
2016,12,28,8,0,451.0,27.0,1.9,3.0,70.0,201.41,148.17
2016,12,28,8,15,536.5,33.5,1.95,3.5,110.0,260.04,207.72
2016,12,28,8,30,622.0,40.0,2.0,4.0,150.0,324.05,266.3
2016,12,28,8,45,676.5,44.0,2.05,4.5,190.5,375.69,313.39
2016,12,28,9,0,731.0,48.0,2.1,5.0,231.0,429.12,360.49
2016,12,28,9,15,764.0,51.0,2.1,5.5,268.5,471.42,396.95
2016,12,28,9,30,797.0,54.0,2.1,6.0,306.0,513.29,431.82
2016,12,28,9,45,824.5,55.0,2.15,7.0,339.5,545.08,457.12
2016,12,28,10,0,852.0,56.0,2.2,8.0,373.0,579.05,483.22
2016,12,28,10,15,866.5,57.5,2.25,8.5,400.5,603.96,502.33
2016,12,28,10,30,881.0,59.0,2.3,9.0,428.0,626.45,519.16
2016,12,28,10,45,891.5,60.0,2.35,9.5,448.5,643.15,531.19
2016,12,28,11,0,902.0,61.0,2.4,10.0,469.0,656.96,540.79
2016,12,28,11,15,907.5,61.5,2.4,10.5,482.5,663.91,544.73
2016,12,28,11,30,913.0,62.0,2.4,11.0,496.0,667.69,546.19
2016,12,28,11,45,916.0,62.0,2.4,11.5,502.0,666.05,543.48
2016,12,28,12,0,919.0,62.0,2.4,12.0,508.0,661.19,538.27
2016,12,28,12,15,918.0,62.0,2.4,12.0,507.0,650.56,529.58
2016,12,28,12,30,917.0,62.0,2.4,12.0,506.0,636.81,518.41
2016,12,28,12,45,910.5,62.5,2.45,12.0,497.0,617.26,502.83
2016,12,28,13,0,904.0,63.0,2.5,12.0,488.0,594.94,484.84
2016,12,28,13,15,897.0,62.5,2.5,12.0,471.5,568.6,463.21
2016,12,28,13,30,890.0,62.0,2.5,12.0,455.0,539.82,439.23
2016,12,28,13,45,878.5,60.5,2.5,12.0,432.0,505.43,410.32
2016,12,28,14,0,867.0,59.0,2.5,12.0,409.0,469.24,379.29
2016,12,28,14,15,849.5,57.0,2.35,12.0,380.0,428.34,343.44
2016,12,28,14,30,832.0,55.0,2.2,12.0,351.0,386.53,306.08
2016,12,28,14,45,807.5,53.0,2.1,12.0,316.5,341.89,265.81
2016,12,28,15,0,783.0,51.0,2.0,12.0,282.0,296.92,224.55
2016,12,28,15,15,745.5,47.5,1.75,11.0,243.5,247.49,180.1
2016,12,28,15,30,708.0,44.0,1.5,10.0,205.0,200.11,137.29
2016,12,28,15,45,649.0,39.5,1.25,9.5,164.0,150.47,94.25
2016,12,28,16,0,590.0,35.0,1.0,9.0,123.0,105.7,57.92
2016,12,28,16,15,488.5,28.0,1.05,8.5,84.5,60.74,27.22
2016,12,28,16,30,387.0,21.0,1.1,8.0,46.0,25.56,6.42
2016,12,28,16,45,193.5,10.5,1.15,7.5,23.0,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,45,206.0,14.5,2.2,4.5,34.0,89.57,1.04
2016,12,29,8,0,412.0,29.0,2.3,5.0,68.0,194.01,141.74
2016,12,29,8,15,502.5,36.5,2.25,5.0,108.5,253.48,201.73
2016,12,29,8,30,593.0,44.0,2.2,5.0,149.0,315.6,258.79
2016,12,29,8,45,646.5,49.5,2.2,5.5,189.5,367.7,306.02
2016,12,29,9,0,700.0,55.0,2.2,6.0,230.0,421.56,353.2
2016,12,29,9,15,736.0,58.5,2.2,6.5,268.0,465.32,390.73
2016,12,29,9,30,772.0,62.0,2.2,7.0,306.0,508.83,426.83
2016,12,29,9,45,779.5,68.5,2.25,7.5,337.0,538.73,451.01
2016,12,29,10,0,787.0,75.0,2.3,8.0,368.0,566.38,472.73
2016,12,29,10,15,804.5,77.0,2.3,8.5,395.5,592.76,492.84
2016,12,29,10,30,822.0,79.0,2.3,9.0,423.0,616.91,510.73
2016,12,29,10,45,837.0,80.0,2.3,10.0,445.0,635.89,523.34
2016,12,29,11,0,852.0,81.0,2.3,11.0,467.0,652.17,533.59
2016,12,29,11,15,858.5,81.5,2.25,11.5,480.5,659.5,537.52
2016,12,29,11,30,865.0,82.0,2.2,12.0,494.0,663.78,539.08
2016,12,29,11,45,870.0,82.0,2.15,12.5,501.0,663.43,537.09
2016,12,29,12,0,875.0,82.0,2.1,13.0,508.0,659.94,532.69
2016,12,29,12,15,874.0,82.0,2.05,13.0,506.5,649.51,523.98
2016,12,29,12,30,873.0,82.0,2.0,13.0,505.0,636.07,512.93
2016,12,29,12,45,878.5,78.5,1.95,13.5,498.0,619.74,498.77
2016,12,29,13,0,884.0,75.0,1.9,14.0,491.0,600.31,482.09
2016,12,29,13,15,875.5,74.0,1.85,14.0,474.5,572.76,459.77
2016,12,29,13,30,867.0,73.0,1.8,14.0,458.0,542.89,435.31
2016,12,29,13,45,854.0,71.5,1.75,14.0,434.5,508.09,406.58
2016,12,29,14,0,841.0,70.0,1.7,14.0,411.0,471.65,375.93
2016,12,29,14,15,821.5,68.0,1.55,13.5,381.5,430.44,341.18
2016,12,29,14,30,802.0,66.0,1.4,13.0,352.0,388.53,305.02
2016,12,29,14,45,774.0,63.0,1.25,13.0,317.0,342.16,264.07
2016,12,29,15,0,746.0,60.0,1.1,13.0,282.0,296.37,222.93
2016,12,29,15,15,705.0,56.0,1.05,12.0,243.0,247.02,179.71
2016,12,29,15,30,664.0,52.0,1.0,11.0,204.0,200.11,138.25
2016,12,29,15,45,598.0,46.5,1.0,10.5,163.0,149.57,95.34
2016,12,29,16,0,532.0,41.0,1.0,10.0,122.0,105.15,59.75
2016,12,29,16,15,424.5,32.5,1.05,9.5,84.0,60.81,29.28
2016,12,29,16,30,317.0,24.0,1.1,9.0,46.0,26.8,8.14
2016,12,29,16,45,158.5,12.0,1.15,8.5,23.0,11.8,0.0
2016,12,29,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,45,164.5,15.5,1.05,6.5,31.0,77.99,0.0
2016,12,30,8,0,329.0,31.0,1.0,7.0,62.0,167.08,120.58
2016,12,30,8,15,419.5,40.0,1.25,7.5,100.0,225.07,177.04
2016,12,30,8,30,510.0,49.0,1.5,8.0,138.0,289.46,234.41
2016,12,30,8,45,564.0,55.5,1.75,9.0,177.0,339.72,278.98
2016,12,30,9,0,618.0,62.0,2.0,10.0,216.0,392.13,324.07
2016,12,30,9,15,656.0,66.0,2.0,10.5,253.0,434.88,360.18
2016,12,30,9,30,694.0,70.0,2.0,11.0,290.0,477.81,395.3
2016,12,30,9,45,736.5,70.0,2.05,11.5,325.0,515.86,425.95
2016,12,30,10,0,779.0,70.0,2.1,12.0,360.0,556.28,457.59
2016,12,30,10,15,796.0,72.0,2.15,12.0,387.0,582.28,478.11
2016,12,30,10,30,813.0,74.0,2.2,12.0,414.0,606.09,496.67
2016,12,30,10,45,824.0,75.5,2.3,12.5,435.0,623.08,509.05
2016,12,30,11,0,835.0,77.0,2.4,13.0,456.0,637.36,519.19
2016,12,30,11,15,842.5,77.5,2.4,13.0,470.0,645.39,524.92
2016,12,30,11,30,850.0,78.0,2.4,13.0,484.0,650.43,528.35
2016,12,30,11,45,513.0,150.0,2.45,13.5,395.5,506.39,412.23
2016,12,30,12,0,176.0,222.0,2.5,14.0,307.0,350.89,284.32
2016,12,30,12,15,178.5,220.0,2.5,14.0,306.5,347.18,281.95
2016,12,30,12,30,181.0,218.0,2.5,14.0,306.0,342.89,278.46
2016,12,30,12,45,177.5,215.5,2.5,14.0,301.0,333.84,271.07
2016,12,30,13,0,174.0,213.0,2.5,14.0,296.0,324.4,263.37
2016,12,30,13,15,501.0,145.0,2.5,14.0,371.0,439.36,357.98
2016,12,30,13,30,828.0,77.0,2.5,14.0,446.0,528.1,427.57
2016,12,30,13,45,814.5,75.5,2.5,14.0,423.5,494.22,398.68
2016,12,30,14,0,801.0,74.0,2.5,14.0,401.0,458.82,368.72
2016,12,30,14,15,782.0,72.0,2.45,13.5,372.0,419.22,335.26
2016,12,30,14,30,763.0,70.0,2.4,13.0,343.0,378.97,300.4
2016,12,30,14,45,733.0,67.0,2.4,13.0,309.0,333.4,260.11
2016,12,30,15,0,703.0,64.0,2.4,13.0,275.0,288.66,219.8
2016,12,30,15,15,662.5,59.5,2.1,12.0,237.0,240.4,176.93
2016,12,30,15,30,622.0,55.0,1.8,11.0,199.0,194.84,136.25
2016,12,30,15,45,553.0,49.5,1.55,10.5,159.0,146.12,94.74
2016,12,30,16,0,484.0,44.0,1.3,10.0,119.0,103.38,60.43
2016,12,30,16,15,381.0,34.5,1.35,9.5,82.0,60.56,30.53
2016,12,30,16,30,278.0,25.0,1.4,9.0,45.0,27.68,9.44
2016,12,30,16,45,139.0,12.5,1.45,8.5,22.5,12.29,0.0
2016,12,30,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
